Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,13.0,4.15,5.5,26.0,11.82,0.0
2016,1,1,8,0,354.0,26.0,4.2,6.0,52.0,21.64,9.11
2016,1,1,8,15,458.0,34.0,4.2,6.0,91.0,32.1,22.45
2016,1,1,8,30,562.0,42.0,4.2,6.0,130.0,76.6,39.88
2016,1,1,8,45,619.0,47.5,4.25,6.5,170.5,126.32,75.83
2016,1,1,9,0,676.0,53.0,4.3,7.0,211.0,180.35,121.45
2016,1,1,9,15,715.0,57.0,4.3,7.0,249.5,234.43,171.29
2016,1,1,9,30,754.0,61.0,4.3,7.0,288.0,291.96,225.27
2016,1,1,9,45,784.0,63.0,4.35,7.5,322.5,347.41,277.22
2016,1,1,10,0,814.0,65.0,4.4,8.0,357.0,404.57,329.68
2016,1,1,10,15,831.5,67.0,4.35,8.0,385.5,457.45,377.99
2016,1,1,10,30,849.0,69.0,4.3,8.0,414.0,510.15,424.9
2016,1,1,10,45,857.0,71.5,4.3,8.5,435.5,557.76,465.74
2016,1,1,11,0,865.0,74.0,4.3,9.0,457.0,603.82,504.16
2016,1,1,11,15,872.0,75.0,4.2,9.0,472.5,645.79,538.91
2016,1,1,11,30,879.0,76.0,4.1,9.0,488.0,685.66,571.18
2016,1,1,11,45,879.5,77.0,4.1,9.0,495.0,718.68,597.28
2016,1,1,12,0,880.0,78.0,4.1,9.0,502.0,748.8,620.11
2016,1,1,12,15,880.0,78.0,4.05,9.0,502.5,774.35,639.15
2016,1,1,12,30,880.0,78.0,4.0,9.0,503.0,796.72,655.87
2016,1,1,12,45,881.5,76.5,3.95,9.0,496.5,815.18,669.68
2016,1,1,13,0,883.0,75.0,3.9,9.0,490.0,830.31,681.07
2016,1,1,13,15,875.5,74.0,3.85,9.0,475.0,835.23,684.9
2016,1,1,13,30,868.0,73.0,3.8,9.0,460.0,836.56,686.21
2016,1,1,13,45,854.5,72.0,3.8,9.5,438.0,829.3,680.21
2016,1,1,14,0,841.0,71.0,3.8,10.0,416.0,818.57,671.72
2016,1,1,14,15,823.5,69.0,3.75,9.5,388.0,799.86,659.41
2016,1,1,14,30,806.0,67.0,3.7,9.0,360.0,778.03,644.58
2016,1,1,14,45,779.0,64.5,3.65,9.0,326.0,744.87,619.6
2016,1,1,15,0,752.0,62.0,3.6,9.0,292.0,709.28,592.26
2016,1,1,15,15,713.5,58.0,3.55,9.0,254.0,660.72,553.96
2016,1,1,15,30,675.0,54.0,3.5,9.0,216.0,610.88,513.47
2016,1,1,15,45,615.0,49.0,3.5,9.0,176.0,550.21,462.83
2016,1,1,16,0,555.0,44.0,3.5,9.0,136.0,484.53,406.01
2016,1,1,16,15,457.5,36.0,3.55,8.5,97.0,391.69,323.84
2016,1,1,16,30,360.0,28.0,3.6,8.0,58.0,304.85,228.97
2016,1,1,16,45,180.0,14.0,3.7,8.0,29.0,148.23,0.0
2016,1,1,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,5.9,7.0,11.0,10.01,0.0
2016,1,2,8,0,0.0,22.0,5.9,7.0,22.0,19.24,7.34
2016,1,2,8,15,5.5,38.5,5.85,7.0,39.5,32.98,23.08
2016,1,2,8,30,11.0,55.0,5.8,7.0,57.0,48.13,35.34
2016,1,2,8,45,20.5,71.5,5.8,7.0,76.5,65.22,50.13
2016,1,2,9,0,30.0,88.0,5.8,7.0,96.0,83.83,66.31
2016,1,2,9,15,36.0,103.5,5.85,7.0,114.0,102.12,82.44
2016,1,2,9,30,42.0,119.0,5.9,7.0,132.0,121.33,99.38
2016,1,2,9,45,48.0,132.0,5.95,7.5,148.5,139.07,114.78
2016,1,2,10,0,54.0,145.0,6.0,8.0,165.0,157.59,130.76
2016,1,2,10,15,72.5,159.0,6.0,8.0,188.0,183.58,153.23
2016,1,2,10,30,91.0,173.0,6.0,8.0,211.0,211.6,177.44
2016,1,2,10,45,45.5,121.0,6.05,8.0,140.0,138.68,115.12
2016,1,2,11,0,0.0,69.0,6.1,8.0,69.0,61.0,47.5
2016,1,2,11,15,68.0,139.0,6.05,8.0,171.0,175.88,147.71
2016,1,2,11,30,136.0,209.0,6.0,8.0,273.0,310.45,262.45
2016,1,2,11,45,248.5,200.0,5.95,8.5,319.0,397.67,336.88
2016,1,2,12,0,361.0,191.0,5.9,9.0,365.0,480.1,406.54
2016,1,2,12,15,313.0,199.0,5.8,9.0,350.0,465.73,393.8
2016,1,2,12,30,265.0,207.0,5.7,9.0,335.0,448.17,378.52
2016,1,2,12,45,295.5,199.0,5.65,9.0,340.0,471.52,398.88
2016,1,2,13,0,326.0,191.0,5.6,9.0,345.0,494.65,418.92
2016,1,2,13,15,237.5,194.0,5.5,9.0,304.5,432.31,365.92
2016,1,2,13,30,149.0,197.0,5.4,9.0,264.0,351.96,297.65
2016,1,2,13,45,238.5,178.5,5.35,9.0,280.0,423.54,360.1
2016,1,2,14,0,328.0,160.0,5.3,9.0,296.0,478.52,408.12
2016,1,2,14,15,218.5,157.0,5.2,9.0,245.0,385.34,328.64
2016,1,2,14,30,109.0,154.0,5.1,9.0,194.0,277.11,235.47
2016,1,2,14,45,101.5,141.0,5.1,9.5,175.5,256.58,218.0
2016,1,2,15,0,94.0,128.0,5.1,10.0,157.0,235.94,200.1
2016,1,2,15,15,85.5,112.5,5.1,10.0,136.0,210.76,178.45
2016,1,2,15,30,77.0,97.0,5.1,10.0,115.0,185.55,156.42
2016,1,2,15,45,65.0,80.0,5.2,10.0,93.5,142.72,118.97
2016,1,2,16,0,53.0,63.0,5.3,10.0,72.0,113.21,92.46
2016,1,2,16,15,30.5,46.5,5.4,10.0,51.0,77.4,60.07
2016,1,2,16,30,8.0,30.0,5.5,10.0,30.0,36.32,22.55
2016,1,2,16,45,4.0,15.0,5.6,10.0,15.0,15.62,0.0
2016,1,2,17,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,5.75,9.0,7.5,6.82,0.0
2016,1,3,8,0,0.0,15.0,5.7,9.0,15.0,13.2,3.16
2016,1,3,8,15,0.0,27.0,5.8,9.0,27.0,23.81,14.96
2016,1,3,8,30,0.0,39.0,5.9,9.0,39.0,34.3,23.66
2016,1,3,8,45,0.0,52.0,6.0,9.0,52.0,45.7,33.87
2016,1,3,9,0,0.0,65.0,6.1,9.0,65.0,57.27,44.17
2016,1,3,9,15,0.0,77.5,6.1,9.0,77.5,68.56,54.13
2016,1,3,9,30,0.0,90.0,6.1,9.0,90.0,79.99,64.1
2016,1,3,9,45,0.0,101.5,6.2,9.5,101.5,90.64,73.16
2016,1,3,10,0,0.0,113.0,6.3,10.0,113.0,101.42,82.23
2016,1,3,10,15,15.5,136.5,6.35,10.0,143.0,130.76,107.26
2016,1,3,10,30,31.0,160.0,6.4,10.0,173.0,168.04,139.05
2016,1,3,10,45,39.0,171.5,6.5,10.0,188.5,186.58,154.83
2016,1,3,11,0,47.0,183.0,6.6,10.0,204.0,206.08,171.43
2016,1,3,11,15,23.5,148.0,6.6,10.0,158.5,157.16,129.66
2016,1,3,11,30,0.0,113.0,6.6,10.0,113.0,101.73,81.91
2016,1,3,11,45,0.0,134.5,6.65,10.0,134.5,122.71,99.77
2016,1,3,12,0,0.0,156.0,6.7,10.0,156.0,144.48,118.2
2016,1,3,12,15,0.0,124.0,6.6,10.0,124.0,112.77,91.23
2016,1,3,12,30,0.0,92.0,6.5,10.0,92.0,81.91,64.9
2016,1,3,12,45,0.0,104.5,6.4,10.5,104.5,94.03,75.16
2016,1,3,13,0,0.0,117.0,6.3,11.0,117.0,106.6,85.75
2016,1,3,13,15,0.0,120.5,6.05,11.0,120.5,110.54,89.14
2016,1,3,13,30,0.0,124.0,5.8,11.0,124.0,114.72,92.77
2016,1,3,13,45,0.0,116.5,5.55,11.0,116.5,107.61,86.81
2016,1,3,14,0,0.0,109.0,5.3,11.0,109.0,100.53,80.88
2016,1,3,14,15,0.0,86.5,4.95,11.0,86.5,77.9,61.61
2016,1,3,14,30,0.0,64.0,4.6,11.0,64.0,56.55,43.34
2016,1,3,14,45,0.0,57.5,4.35,11.0,57.5,50.78,38.42
2016,1,3,15,0,0.0,51.0,4.1,11.0,51.0,45.01,33.45
2016,1,3,15,15,0.0,44.5,4.1,11.0,44.5,39.25,28.45
2016,1,3,15,30,0.0,38.0,4.1,11.0,38.0,33.49,23.41
2016,1,3,15,45,0.0,31.0,4.1,11.0,31.0,27.3,17.93
2016,1,3,16,0,0.0,24.0,4.1,11.0,24.0,21.12,12.43
2016,1,3,16,15,0.0,17.0,4.25,10.5,17.0,14.94,6.93
2016,1,3,16,30,0.0,10.0,4.4,10.0,10.0,8.78,1.21
2016,1,3,16,45,0.0,5.0,4.6,10.0,5.0,4.38,0.0
2016,1,3,17,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,7,45,131.5,13.0,5.3,11.0,23.0,11.82,0.0
2016,1,4,8,0,263.0,26.0,5.3,11.0,46.0,21.55,8.6
2016,1,4,8,15,365.5,35.0,5.3,11.0,82.0,30.05,20.17
2016,1,4,8,30,468.0,44.0,5.3,11.0,118.0,69.51,37.06
2016,1,4,8,45,526.0,50.5,5.35,11.5,155.5,113.11,67.5
2016,1,4,9,0,584.0,57.0,5.4,12.0,193.0,163.15,108.59
2016,1,4,9,15,292.0,79.5,5.6,12.0,147.5,148.42,110.98
2016,1,4,9,30,0.0,102.0,5.8,12.0,102.0,90.84,72.6
2016,1,4,9,45,0.0,113.5,6.0,12.0,113.5,101.67,81.88
2016,1,4,10,0,0.0,125.0,6.2,12.0,125.0,112.61,91.14
2016,1,4,10,15,9.0,139.5,6.3,12.0,143.0,130.63,106.33
2016,1,4,10,30,18.0,154.0,6.4,12.0,161.0,149.78,122.5
2016,1,4,10,45,24.5,165.0,6.55,12.5,175.5,165.2,135.28
2016,1,4,11,0,31.0,176.0,6.7,13.0,190.0,189.08,155.1
2016,1,4,11,15,15.5,163.0,6.75,13.0,170.0,160.18,130.56
2016,1,4,11,30,0.0,150.0,6.8,13.0,150.0,137.77,111.33
2016,1,4,11,45,0.0,109.5,6.85,13.0,109.5,98.42,78.14
2016,1,4,12,0,0.0,69.0,6.9,13.0,69.0,61.02,46.44
2016,1,4,12,15,0.0,81.5,6.8,13.0,81.5,72.14,55.88
2016,1,4,12,30,0.0,94.0,6.7,13.0,94.0,83.8,65.76
2016,1,4,12,45,0.0,98.5,6.65,13.0,98.5,88.19,69.49
2016,1,4,13,0,0.0,103.0,6.6,13.0,103.0,92.71,73.35
2016,1,4,13,15,0.0,80.0,6.45,13.0,80.0,70.79,54.82
2016,1,4,13,30,0.0,57.0,6.3,13.0,57.0,50.35,37.47
2016,1,4,13,45,76.0,119.0,6.15,13.0,150.5,196.45,164.11
2016,1,4,14,0,152.0,181.0,6.0,13.0,244.0,341.73,286.81
2016,1,4,14,15,303.0,150.5,5.95,13.0,266.5,447.64,378.25
2016,1,4,14,30,454.0,120.0,5.9,13.0,289.0,552.4,466.95
2016,1,4,14,45,436.5,113.0,5.85,13.0,263.0,526.49,445.7
2016,1,4,15,0,419.0,106.0,5.8,13.0,237.0,499.29,423.44
2016,1,4,15,15,392.5,95.5,5.8,13.0,206.0,459.37,390.24
2016,1,4,15,30,366.0,85.0,5.8,13.0,175.0,419.02,355.87
2016,1,4,15,45,341.0,71.5,5.8,13.0,144.0,375.54,318.01
2016,1,4,16,0,316.0,58.0,5.8,13.0,113.0,332.12,278.93
2016,1,4,16,15,252.5,45.0,5.75,13.0,81.5,263.85,217.19
2016,1,4,16,30,189.0,32.0,5.7,13.0,50.0,199.56,152.39
2016,1,4,16,45,94.5,16.0,5.7,13.0,25.0,98.35,0.67
2016,1,4,17,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,2.0,4.2,11.5,2.0,1.82,0.0
2016,1,5,8,0,0.0,4.0,4.3,12.0,4.0,3.5,0.0
2016,1,5,8,15,0.0,7.0,4.4,12.0,7.0,6.14,0.0
2016,1,5,8,30,0.0,10.0,4.5,12.0,10.0,8.77,1.78
2016,1,5,8,45,0.0,13.5,4.65,12.0,13.5,11.86,4.52
2016,1,5,9,0,0.0,17.0,4.8,12.0,17.0,14.94,7.25
2016,1,5,9,15,0.0,20.0,4.95,12.0,20.0,17.59,9.59
2016,1,5,9,30,0.0,23.0,5.1,12.0,23.0,20.24,11.9
2016,1,5,9,45,0.0,26.0,5.25,12.0,26.0,22.89,14.19
2016,1,5,10,0,0.0,29.0,5.4,12.0,29.0,25.54,16.47
2016,1,5,10,15,0.0,28.0,5.55,12.0,28.0,24.66,15.68
2016,1,5,10,30,0.0,27.0,5.7,12.0,27.0,23.79,14.9
2016,1,5,10,45,0.0,74.0,5.85,12.0,74.0,65.45,50.64
2016,1,5,11,0,0.0,121.0,6.0,12.0,121.0,109.2,87.81
2016,1,5,11,15,0.0,68.5,6.05,12.0,68.5,60.57,46.32
2016,1,5,11,30,0.0,16.0,6.1,12.0,16.0,14.09,6.47
2016,1,5,11,45,0.0,71.0,6.2,12.0,71.0,62.79,48.18
2016,1,5,12,0,0.0,126.0,6.3,12.0,126.0,114.47,92.01
2016,1,5,12,15,97.0,172.0,6.2,12.0,219.5,257.4,214.74
2016,1,5,12,30,194.0,218.0,6.1,12.0,313.0,391.34,327.23
2016,1,5,12,45,123.0,209.0,6.05,12.0,269.0,330.44,275.39
2016,1,5,13,0,52.0,200.0,6.0,12.0,225.0,251.83,208.58
2016,1,5,13,15,298.0,169.5,5.9,12.0,305.5,452.12,381.15
2016,1,5,13,30,544.0,139.0,5.8,12.0,386.0,644.11,540.64
2016,1,5,13,45,485.0,143.0,5.7,12.0,356.0,604.4,507.54
2016,1,5,14,0,426.0,147.0,5.6,12.0,326.0,562.39,473.2
2016,1,5,14,15,432.0,135.5,5.5,12.0,306.5,554.54,467.81
2016,1,5,14,30,438.0,124.0,5.4,12.0,287.0,544.58,460.49
2016,1,5,14,45,409.0,118.5,5.35,12.0,260.5,511.36,433.44
2016,1,5,15,0,380.0,113.0,5.3,12.0,234.0,477.28,405.29
2016,1,5,15,15,476.5,89.5,5.05,12.0,222.0,518.08,440.06
2016,1,5,15,30,573.0,66.0,4.8,12.0,210.0,558.71,471.47
2016,1,5,15,45,514.5,59.5,4.55,12.0,171.5,493.1,415.59
2016,1,5,16,0,456.0,53.0,4.3,12.0,133.0,428.59,359.03
2016,1,5,16,15,360.0,44.0,4.1,11.5,96.5,337.63,278.98
2016,1,5,16,30,264.0,35.0,3.9,11.0,60.0,253.2,196.88
2016,1,5,16,45,132.0,17.5,3.7,11.0,30.0,124.9,19.19
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,13.5,5.95,12.0,13.5,12.28,0.0
2016,1,6,8,0,5.0,27.0,5.9,12.0,27.0,23.05,9.58
2016,1,6,8,15,41.0,48.5,5.9,12.0,55.0,39.4,28.07
2016,1,6,8,30,77.0,70.0,5.9,12.0,83.0,63.37,45.24
2016,1,6,8,45,75.5,92.5,5.9,12.0,107.5,88.7,66.65
2016,1,6,9,0,74.0,115.0,5.9,12.0,132.0,114.62,89.32
2016,1,6,9,15,98.5,134.5,5.9,12.0,161.5,144.42,114.53
2016,1,6,9,30,123.0,154.0,5.9,12.0,191.0,180.18,145.08
2016,1,6,9,45,255.5,140.5,5.9,12.0,229.0,226.78,182.94
2016,1,6,10,0,388.0,127.0,5.9,12.0,267.0,288.31,234.93
2016,1,6,10,15,298.5,150.5,5.85,12.0,263.5,287.82,237.28
2016,1,6,10,30,209.0,174.0,5.8,12.0,260.0,277.3,229.82
2016,1,6,10,45,286.5,173.5,5.8,12.0,298.0,338.46,281.87
2016,1,6,11,0,364.0,173.0,5.8,12.0,336.0,398.58,332.89
2016,1,6,11,15,350.0,182.5,5.8,12.0,343.5,417.47,348.87
2016,1,6,11,30,336.0,192.0,5.8,12.0,351.0,434.51,363.12
2016,1,6,11,45,302.0,201.0,5.8,12.0,346.0,435.26,363.56
2016,1,6,12,0,268.0,210.0,5.8,12.0,341.0,433.11,361.45
2016,1,6,12,15,455.0,167.5,5.85,12.0,390.0,550.99,461.23
2016,1,6,12,30,642.0,125.0,5.9,12.0,439.0,670.04,560.04
2016,1,6,12,45,479.5,161.5,5.95,12.0,394.0,590.29,493.76
2016,1,6,13,0,317.0,198.0,6.0,12.0,349.0,495.59,414.83
2016,1,6,13,15,497.0,151.0,5.95,12.0,381.0,612.36,513.74
2016,1,6,13,30,677.0,104.0,5.9,12.0,413.0,722.19,602.36
2016,1,6,13,45,610.0,114.5,5.9,12.0,383.5,683.46,571.93
2016,1,6,14,0,543.0,125.0,5.9,12.0,354.0,634.5,533.7
2016,1,6,14,15,476.0,127.5,5.75,12.0,318.5,582.04,491.27
2016,1,6,14,30,409.0,130.0,5.6,12.0,283.0,528.32,446.93
2016,1,6,14,45,352.5,130.5,5.5,12.0,254.0,463.77,393.88
2016,1,6,15,0,296.0,131.0,5.4,12.0,225.0,418.01,355.08
2016,1,6,15,15,269.5,117.5,5.3,11.5,195.5,377.4,321.55
2016,1,6,15,30,243.0,104.0,5.2,11.0,166.0,336.94,287.32
2016,1,6,15,45,184.5,90.5,5.1,11.0,133.0,273.27,231.57
2016,1,6,16,0,126.0,77.0,5.0,11.0,100.0,200.09,167.21
2016,1,6,16,15,82.5,58.0,4.9,11.0,71.5,143.7,116.74
2016,1,6,16,30,39.0,39.0,4.8,11.0,43.0,88.53,65.86
2016,1,6,16,45,19.5,19.5,4.75,11.0,21.5,33.43,4.69
2016,1,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,14.0,1.85,10.0,22.5,12.73,0.0
2016,1,7,8,0,233.0,28.0,1.8,10.0,45.0,23.43,10.05
2016,1,7,8,15,337.5,38.0,1.75,10.0,81.5,31.06,21.21
2016,1,7,8,30,442.0,48.0,1.7,10.0,118.0,69.42,38.61
2016,1,7,8,45,508.0,54.5,1.65,10.0,157.0,112.36,68.01
2016,1,7,9,0,574.0,61.0,1.6,10.0,196.0,162.76,108.79
2016,1,7,9,15,617.0,65.5,1.5,10.0,233.0,212.96,153.27
2016,1,7,9,30,660.0,70.0,1.4,10.0,270.0,267.26,202.18
2016,1,7,9,45,708.5,69.0,1.35,10.5,306.5,321.68,250.61
2016,1,7,10,0,757.0,68.0,1.3,11.0,343.0,380.09,301.4
2016,1,7,10,15,776.0,70.5,1.25,11.0,371.5,431.77,346.43
2016,1,7,10,30,795.0,73.0,1.2,11.0,400.0,483.62,390.21
2016,1,7,10,45,808.0,74.5,1.2,11.0,422.5,530.99,429.52
2016,1,7,11,0,821.0,76.0,1.2,11.0,445.0,577.38,467.01
2016,1,7,11,15,829.5,77.0,1.2,11.0,461.0,619.17,500.07
2016,1,7,11,30,838.0,78.0,1.2,11.0,477.0,659.11,531.02
2016,1,7,11,45,843.0,78.0,1.2,11.0,485.5,693.4,556.77
2016,1,7,12,0,848.0,78.0,1.2,11.0,494.0,725.19,579.37
2016,1,7,12,15,848.5,78.0,1.2,11.0,495.0,750.91,597.52
2016,1,7,12,30,849.0,78.0,1.2,11.0,496.0,773.6,613.54
2016,1,7,12,45,853.0,75.5,1.3,11.0,491.0,792.88,628.46
2016,1,7,13,0,857.0,73.0,1.4,11.0,486.0,809.0,641.26
2016,1,7,13,15,850.5,72.5,1.4,11.0,472.5,815.67,646.27
2016,1,7,13,30,844.0,72.0,1.4,11.0,459.0,818.87,649.04
2016,1,7,13,45,834.0,70.5,1.45,11.0,438.5,814.38,647.08
2016,1,7,14,0,824.0,69.0,1.5,11.0,418.0,806.48,642.82
2016,1,7,14,15,807.5,67.0,1.4,11.0,391.0,789.14,630.06
2016,1,7,14,30,791.0,65.0,1.3,11.0,364.0,768.72,615.09
2016,1,7,14,45,767.5,62.5,1.25,11.0,331.5,738.97,593.77
2016,1,7,15,0,744.0,60.0,1.2,11.0,299.0,706.75,570.32
2016,1,7,15,15,709.0,56.5,1.1,11.0,262.0,661.94,536.37
2016,1,7,15,30,674.0,53.0,1.0,11.0,225.0,615.74,500.51
2016,1,7,15,45,620.5,48.0,0.95,11.0,185.5,552.91,451.12
2016,1,7,16,0,567.0,43.0,0.9,11.0,146.0,490.56,400.22
2016,1,7,16,15,480.0,36.5,0.9,11.0,107.5,412.31,334.31
2016,1,7,16,30,393.0,30.0,0.9,11.0,69.0,332.24,258.42
2016,1,7,16,45,196.5,15.0,0.9,11.0,34.5,166.68,60.92
2016,1,7,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,2.6,9.5,8.5,7.73,0.0
2016,1,8,8,0,0.0,17.0,2.8,10.0,17.0,14.97,4.45
2016,1,8,8,15,0.0,30.5,2.9,10.0,30.5,26.75,17.48
2016,1,8,8,30,0.0,44.0,3.0,10.0,44.0,38.42,27.11
2016,1,8,8,45,0.0,58.0,3.2,10.0,58.0,50.76,38.12
2016,1,8,9,0,0.0,72.0,3.4,10.0,72.0,63.3,49.21
2016,1,8,9,15,0.0,85.5,3.4,10.0,85.5,75.57,59.96
2016,1,8,9,30,0.0,99.0,3.4,10.0,99.0,88.0,70.71
2016,1,8,9,45,0.0,110.5,3.4,10.5,110.5,98.75,79.76
2016,1,8,10,0,0.0,122.0,3.4,11.0,122.0,109.62,88.8
2016,1,8,10,15,0.0,89.0,3.4,11.0,89.0,79.15,62.67
2016,1,8,10,30,0.0,56.0,3.4,11.0,56.0,49.45,37.13
2016,1,8,10,45,57.0,127.0,3.4,11.0,152.5,150.41,123.73
2016,1,8,11,0,114.0,198.0,3.4,11.0,249.0,269.0,222.99
2016,1,8,11,15,77.0,196.5,3.45,11.0,232.0,241.52,199.64
2016,1,8,11,30,40.0,195.0,3.5,11.0,215.0,219.42,180.7
2016,1,8,11,45,32.0,193.0,3.6,11.0,209.0,214.27,176.32
2016,1,8,12,0,24.0,191.0,3.7,11.0,203.0,197.58,162.29
2016,1,8,12,15,30.5,195.5,3.7,11.0,211.0,220.64,181.66
2016,1,8,12,30,37.0,200.0,3.7,11.0,219.0,233.31,192.35
2016,1,8,12,45,28.5,192.0,3.75,11.0,206.0,219.74,180.95
2016,1,8,13,0,20.0,184.0,3.8,11.0,193.0,192.69,158.36
2016,1,8,13,15,10.0,139.0,3.75,11.0,143.5,137.55,112.06
2016,1,8,13,30,0.0,94.0,3.7,11.0,94.0,84.18,66.63
2016,1,8,13,45,0.0,66.0,3.65,11.0,66.0,58.34,44.66
2016,1,8,14,0,0.0,38.0,3.6,11.0,38.0,33.51,23.37
2016,1,8,14,15,23.5,95.5,3.55,11.0,105.0,114.07,93.52
2016,1,8,14,30,47.0,153.0,3.5,11.0,172.0,207.09,172.82
2016,1,8,14,45,42.0,140.5,3.45,11.0,156.0,190.08,158.38
2016,1,8,15,0,37.0,128.0,3.4,11.0,140.0,173.18,144.12
2016,1,8,15,15,32.0,113.0,3.4,11.0,122.5,152.83,126.78
2016,1,8,15,30,27.0,98.0,3.4,11.0,105.0,132.57,109.27
2016,1,8,15,45,19.5,82.0,3.4,11.0,86.5,108.98,88.59
2016,1,8,16,0,12.0,66.0,3.4,11.0,68.0,77.05,60.61
2016,1,8,16,15,6.0,49.0,3.5,11.0,50.0,54.46,40.53
2016,1,8,16,30,0.0,32.0,3.6,11.0,32.0,31.32,19.78
2016,1,8,16,45,0.0,16.0,3.7,11.0,16.0,14.09,1.01
2016,1,8,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.0,5.6,11.0,13.0,11.82,0.0
2016,1,9,8,0,0.0,26.0,5.5,11.0,26.0,22.33,9.45
2016,1,9,8,15,23.5,42.5,5.35,11.0,46.0,35.35,24.78
2016,1,9,8,30,47.0,59.0,5.2,11.0,66.0,52.95,37.73
2016,1,9,8,45,60.5,76.0,5.05,11.5,88.5,73.13,54.26
2016,1,9,9,0,74.0,93.0,4.9,12.0,111.0,95.24,72.85
2016,1,9,9,15,82.5,109.5,4.65,12.0,132.0,119.74,94.11
2016,1,9,9,30,91.0,126.0,4.4,12.0,153.0,144.12,115.33
2016,1,9,9,45,90.0,139.0,4.15,12.0,169.0,159.24,128.85
2016,1,9,10,0,89.0,152.0,3.9,12.0,185.0,177.28,144.61
2016,1,9,10,15,52.0,153.0,3.6,12.0,172.5,167.2,136.69
2016,1,9,10,30,15.0,154.0,3.3,12.0,160.0,147.87,120.42
2016,1,9,10,45,22.0,166.0,3.0,12.0,176.0,164.35,134.2
2016,1,9,11,0,29.0,178.0,2.7,12.0,192.0,189.22,154.83
2016,1,9,11,15,66.0,195.0,2.4,12.0,227.0,232.8,191.23
2016,1,9,11,30,103.0,212.0,2.1,12.0,262.0,279.82,229.98
2016,1,9,11,45,138.5,217.0,1.8,12.0,285.0,326.59,267.91
2016,1,9,12,0,174.0,222.0,1.5,12.0,308.0,365.11,298.67
2016,1,9,12,15,87.0,176.5,1.3,12.0,219.5,241.94,198.15
2016,1,9,12,30,0.0,131.0,1.1,12.0,131.0,119.66,95.51
2016,1,9,12,45,77.5,174.5,0.95,12.0,212.0,238.65,196.25
2016,1,9,13,0,155.0,218.0,0.8,12.0,293.0,371.87,303.06
2016,1,9,13,15,153.0,211.5,0.7,12.0,284.5,367.47,298.42
2016,1,9,13,30,151.0,205.0,0.6,12.0,276.0,362.49,294.45
2016,1,9,13,45,150.5,196.0,0.55,12.5,263.5,355.02,288.35
2016,1,9,14,0,150.0,187.0,0.5,13.0,251.0,347.0,281.86
2016,1,9,14,15,206.0,170.5,0.45,13.0,253.0,376.23,306.64
2016,1,9,14,30,262.0,154.0,0.4,13.0,255.0,420.1,341.71
2016,1,9,14,45,248.0,143.5,0.4,13.0,232.0,395.62,322.54
2016,1,9,15,0,234.0,133.0,0.4,13.0,209.0,370.6,303.32
2016,1,9,15,15,222.0,118.0,0.4,12.5,183.5,340.4,280.26
2016,1,9,15,30,210.0,103.0,0.4,12.0,158.0,309.72,256.14
2016,1,9,15,45,187.0,87.0,0.4,12.0,130.0,268.94,222.41
2016,1,9,16,0,164.0,71.0,0.4,12.0,102.0,228.56,188.1
2016,1,9,16,15,131.0,54.5,0.4,12.0,75.0,180.97,146.73
2016,1,9,16,30,98.0,38.0,0.4,12.0,48.0,134.48,104.19
2016,1,9,16,45,49.0,23.0,0.4,12.0,28.0,65.55,29.9
2016,1,9,17,0,0.0,8.0,0.4,12.0,8.0,7.28,0.0
2016,1,9,17,15,0.0,4.0,0.45,12.0,4.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.5,14.0,5.35,10.0,23.5,12.73,0.0
2016,1,10,8,0,255.0,28.0,5.5,10.0,47.0,23.39,10.39
2016,1,10,8,15,355.0,37.5,5.45,10.0,83.5,30.55,20.77
2016,1,10,8,30,455.0,47.0,5.4,10.0,120.0,67.38,36.99
2016,1,10,8,45,517.0,54.0,5.4,10.0,159.5,110.97,66.72
2016,1,10,9,0,579.0,61.0,5.4,10.0,199.0,161.59,108.03
2016,1,10,9,15,620.5,66.0,5.4,10.0,236.5,212.24,153.59
2016,1,10,9,30,662.0,71.0,5.4,10.0,274.0,266.88,203.97
2016,1,10,9,45,426.5,111.5,5.4,10.5,248.0,261.07,209.11
2016,1,10,10,0,191.0,152.0,5.4,11.0,222.0,222.32,182.21
2016,1,10,10,15,268.0,155.5,5.35,11.0,262.5,277.87,229.68
2016,1,10,10,30,345.0,159.0,5.3,11.0,303.0,335.43,278.87
2016,1,10,10,45,237.5,179.5,5.25,11.0,281.0,316.99,264.11
2016,1,10,11,0,130.0,200.0,5.2,11.0,259.0,280.05,232.89
2016,1,10,11,15,81.5,196.5,5.1,11.0,234.0,243.94,202.43
2016,1,10,11,30,33.0,193.0,5.0,11.0,209.0,212.2,175.02
2016,1,10,11,45,61.0,206.0,4.95,11.5,236.0,248.58,205.61
2016,1,10,12,0,89.0,219.0,4.9,12.0,263.0,287.27,237.77
2016,1,10,12,15,87.5,220.0,4.85,12.0,263.5,291.65,241.33
2016,1,10,12,30,86.0,221.0,4.8,12.0,264.0,295.86,244.84
2016,1,10,12,45,43.0,167.0,4.8,12.0,188.5,202.26,166.66
2016,1,10,13,0,0.0,113.0,4.8,12.0,113.0,102.32,81.57
2016,1,10,13,15,0.0,81.5,4.7,12.0,81.5,72.13,56.1
2016,1,10,13,30,0.0,50.0,4.6,12.0,50.0,44.15,32.29
2016,1,10,13,45,0.0,47.5,4.6,12.0,47.5,41.93,30.43
2016,1,10,14,0,0.0,45.0,4.6,12.0,45.0,39.71,28.57
2016,1,10,14,15,0.0,51.0,4.5,12.0,51.0,45.02,33.18
2016,1,10,14,30,0.0,57.0,4.4,12.0,57.0,50.34,37.8
2016,1,10,14,45,0.0,52.0,4.3,12.0,52.0,45.9,34.04
2016,1,10,15,0,0.0,47.0,4.2,12.0,47.0,41.46,30.25
2016,1,10,15,15,0.0,41.5,4.15,12.0,41.5,36.59,26.05
2016,1,10,15,30,0.0,36.0,4.1,12.0,36.0,31.72,21.81
2016,1,10,15,45,0.0,30.0,4.05,12.0,30.0,26.41,17.15
2016,1,10,16,0,0.0,24.0,4.0,12.0,24.0,21.11,12.46
2016,1,10,16,15,0.0,17.5,4.1,11.5,17.5,15.38,7.39
2016,1,10,16,30,0.0,11.0,4.2,11.0,11.0,9.66,2.28
2016,1,10,16,45,0.0,6.5,4.3,11.0,6.5,5.7,0.0
2016,1,10,17,0,0.0,2.0,4.4,11.0,2.0,1.82,0.0
2016,1,10,17,15,0.0,1.0,4.45,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.8,11.0,12.5,11.37,0.0
2016,1,11,8,0,0.0,25.0,4.8,11.0,25.0,21.6,9.29
2016,1,11,8,15,20.5,42.0,4.8,11.0,45.0,35.05,24.58
2016,1,11,8,30,41.0,59.0,4.8,11.0,65.0,52.46,37.57
2016,1,11,8,45,52.5,76.0,4.8,11.0,86.5,71.99,53.78
2016,1,11,9,0,64.0,93.0,4.8,11.0,108.0,93.24,71.86
2016,1,11,9,15,71.5,109.0,4.8,11.0,128.5,114.3,90.23
2016,1,11,9,30,79.0,125.0,4.8,11.0,149.0,136.42,109.58
2016,1,11,9,45,83.5,139.0,4.8,11.0,167.5,156.66,127.36
2016,1,11,10,0,88.0,153.0,4.8,11.0,186.0,177.51,145.52
2016,1,11,10,15,50.5,153.5,4.8,11.0,172.5,166.73,137.0
2016,1,11,10,30,13.0,154.0,4.8,11.0,159.0,146.7,120.06
2016,1,11,10,45,8.0,155.0,4.85,11.5,158.0,145.83,118.98
2016,1,11,11,0,3.0,156.0,4.9,12.0,157.0,144.47,117.42
2016,1,11,11,15,8.0,166.0,4.85,12.0,170.0,157.85,128.64
2016,1,11,11,30,13.0,176.0,4.8,12.0,183.0,171.84,140.35
2016,1,11,11,45,6.5,143.0,4.8,12.0,146.5,135.2,109.45
2016,1,11,12,0,0.0,110.0,4.8,12.0,110.0,98.8,78.59
2016,1,11,12,15,0.0,83.0,4.8,12.0,83.0,73.48,57.15
2016,1,11,12,30,0.0,56.0,4.8,12.0,56.0,49.48,36.75
2016,1,11,12,45,0.0,101.5,4.8,12.0,101.5,90.92,71.99
2016,1,11,13,0,0.0,147.0,4.8,12.0,147.0,136.57,110.48
2016,1,11,13,15,2.5,155.0,4.7,12.0,156.5,147.77,120.01
2016,1,11,13,30,5.0,163.0,4.6,12.0,166.0,159.6,130.11
2016,1,11,13,45,2.5,155.0,4.55,12.0,156.5,150.11,122.17
2016,1,11,14,0,0.0,147.0,4.5,12.0,147.0,140.66,114.28
2016,1,11,14,15,0.0,110.0,4.35,12.0,110.0,101.72,81.52
2016,1,11,14,30,0.0,73.0,4.2,12.0,73.0,64.56,49.97
2016,1,11,14,45,0.0,66.5,4.05,12.5,66.5,58.77,45.01
