Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,0.0,60.0,3.9,13.0,60.0,53.0,40.02
2016,1,11,15,15,0.0,53.0,3.8,12.5,53.0,46.79,34.77
2016,1,11,15,30,0.0,46.0,3.7,12.0,46.0,40.58,29.46
2016,1,11,15,45,0.0,38.0,3.65,12.0,38.0,33.49,23.26
2016,1,11,16,0,0.0,30.0,3.6,12.0,30.0,26.42,17.02
2016,1,11,16,15,0.0,22.5,3.55,12.0,22.5,19.8,11.13
2016,1,11,16,30,0.0,15.0,3.5,12.0,15.0,13.18,5.19
2016,1,11,16,45,0.0,8.5,3.5,12.0,8.5,7.46,0.0
2016,1,11,17,0,0.0,2.0,3.5,12.0,2.0,1.82,0.0
2016,1,11,17,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,40.5,14.0,5.45,11.0,17.0,12.73,0.0
2016,1,12,8,0,81.0,28.0,5.4,11.0,34.0,22.59,10.16
2016,1,12,8,15,126.5,43.5,5.3,11.0,60.5,34.51,24.14
2016,1,12,8,30,172.0,59.0,5.2,11.0,87.0,59.17,39.14
2016,1,12,8,45,199.5,75.0,5.1,11.0,116.0,89.02,61.83
2016,1,12,9,0,227.0,91.0,5.0,11.0,145.0,122.36,89.58
2016,1,12,9,15,243.5,105.5,5.0,11.0,172.5,155.13,118.57
2016,1,12,9,30,260.0,120.0,5.0,11.0,200.0,189.78,149.66
2016,1,12,9,45,275.0,132.0,5.0,11.5,225.5,223.3,179.55
2016,1,12,10,0,290.0,144.0,5.0,12.0,251.0,258.21,210.27
2016,1,12,10,15,145.0,125.5,5.0,12.0,179.0,186.75,153.12
2016,1,12,10,30,0.0,107.0,5.0,12.0,107.0,95.71,76.4
2016,1,12,10,45,0.0,113.5,5.05,12.0,113.5,101.83,81.54
2016,1,12,11,0,0.0,120.0,5.1,12.0,120.0,108.01,86.67
2016,1,12,11,15,33.0,164.0,5.1,12.0,180.5,178.75,146.76
2016,1,12,11,30,66.0,208.0,5.1,12.0,241.0,250.11,206.61
2016,1,12,11,45,43.5,199.5,5.1,12.5,221.5,228.69,187.92
2016,1,12,12,0,21.0,191.0,5.1,13.0,202.0,194.82,158.99
2016,1,12,12,15,21.5,192.0,5.0,13.0,203.0,197.56,161.3
2016,1,12,12,30,22.0,193.0,4.9,13.0,204.0,200.39,163.67
2016,1,12,12,45,20.0,189.0,4.85,13.0,199.0,195.95,159.99
2016,1,12,13,0,18.0,185.0,4.8,13.0,194.0,191.44,156.28
2016,1,12,13,15,53.0,195.5,4.7,13.0,221.0,248.51,204.81
2016,1,12,13,30,88.0,206.0,4.6,13.0,248.0,294.48,243.77
2016,1,12,13,45,56.0,187.5,4.55,13.0,214.0,247.53,204.35
2016,1,12,14,0,24.0,169.0,4.5,13.0,180.0,185.87,152.44
2016,1,12,14,15,34.0,163.5,4.6,13.0,177.5,204.81,168.96
2016,1,12,14,30,44.0,158.0,4.7,13.0,175.0,209.8,173.75
2016,1,12,14,45,41.0,145.0,4.8,13.0,160.0,193.83,160.58
2016,1,12,15,0,38.0,132.0,4.9,13.0,145.0,177.88,147.31
2016,1,12,15,15,33.0,117.5,5.05,13.0,127.5,158.24,130.69
2016,1,12,15,30,28.0,103.0,5.2,13.0,110.0,138.74,113.96
2016,1,12,15,45,21.5,87.0,5.4,13.0,91.5,115.96,94.16
2016,1,12,16,0,15.0,71.0,5.6,13.0,73.0,84.43,66.7
2016,1,12,16,15,7.5,54.0,5.65,13.0,55.0,60.91,45.9
2016,1,12,16,30,0.0,37.0,5.7,13.0,37.0,37.1,24.8
2016,1,12,16,45,0.0,22.0,5.8,13.0,22.0,20.18,7.74
2016,1,12,17,0,0.0,7.0,5.9,13.0,7.0,6.37,0.0
2016,1,12,17,15,0.0,3.5,6.0,13.0,3.5,3.18,0.0
2016,1,12,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.0,5.9,13.0,12.0,10.91,0.0
2016,1,13,8,0,0.0,24.0,6.0,13.0,24.0,20.88,9.04
2016,1,13,8,15,8.5,41.5,6.1,13.0,42.5,35.23,24.57
2016,1,13,8,30,17.0,59.0,6.2,13.0,61.0,51.03,36.86
2016,1,13,8,45,26.5,76.0,6.3,13.0,81.5,68.85,51.86
2016,1,13,9,0,36.0,93.0,6.4,13.0,102.0,88.16,68.26
2016,1,13,9,15,43.0,109.5,6.5,13.0,121.5,107.89,85.23
2016,1,13,9,30,50.0,126.0,6.6,13.0,141.0,128.7,103.15
2016,1,13,9,45,62.0,140.0,6.75,13.5,161.0,149.92,121.08
2016,1,13,10,0,74.0,154.0,6.9,14.0,181.0,172.59,140.19
2016,1,13,10,15,143.5,166.5,7.05,13.5,225.0,226.47,185.78
2016,1,13,10,30,213.0,179.0,7.2,13.0,269.0,282.66,233.81
2016,1,13,10,45,354.0,165.0,7.35,13.0,324.0,364.55,303.51
2016,1,13,11,0,495.0,151.0,7.5,13.0,379.0,460.8,384.95
2016,1,13,11,15,343.0,184.0,7.6,13.0,344.5,413.4,345.39
2016,1,13,11,30,191.0,217.0,7.7,13.0,310.0,353.37,294.12
2016,1,13,11,45,486.5,160.5,7.8,13.0,404.0,531.97,446.29
2016,1,13,12,0,782.0,104.0,7.9,13.0,498.0,711.36,595.33
2016,1,13,12,15,782.5,104.5,7.85,13.0,499.5,737.18,615.08
2016,1,13,12,30,783.0,105.0,7.8,13.0,501.0,760.18,633.08
2016,1,13,12,45,622.0,140.5,7.75,13.0,453.0,689.64,576.79
2016,1,13,13,0,461.0,176.0,7.7,13.0,405.0,604.58,506.08
2016,1,13,13,15,439.0,175.5,7.55,12.5,389.0,594.85,499.34
2016,1,13,13,30,417.0,175.0,7.4,12.0,373.0,582.76,490.46
2016,1,13,13,45,208.5,128.0,7.3,12.0,227.0,334.81,284.11
2016,1,13,14,0,0.0,81.0,7.2,12.0,81.0,71.75,55.88
2016,1,13,14,15,366.0,83.5,6.9,12.0,228.0,434.39,372.88
2016,1,13,14,30,732.0,86.0,6.6,12.0,375.0,758.07,636.01
2016,1,13,14,45,725.0,79.0,6.3,12.0,345.5,737.37,618.18
2016,1,13,15,0,718.0,72.0,6.0,12.0,316.0,713.8,599.2
2016,1,13,15,15,683.0,68.5,5.75,12.0,279.0,669.8,563.71
2016,1,13,15,30,648.0,65.0,5.5,12.0,242.0,624.49,526.48
2016,1,13,15,45,601.0,59.0,5.3,12.0,202.5,565.92,477.59
2016,1,13,16,0,554.0,53.0,5.1,12.0,163.0,507.64,427.42
2016,1,13,16,15,470.0,45.5,4.9,11.5,123.0,422.53,353.74
2016,1,13,16,30,386.0,38.0,4.7,11.0,83.0,341.45,279.15
2016,1,13,16,45,249.0,26.5,4.55,11.0,50.5,225.66,153.76
2016,1,13,17,0,112.0,15.0,4.4,11.0,18.0,79.05,0.0
2016,1,13,17,15,56.0,7.5,4.3,11.0,9.0,6.82,0.0
2016,1,13,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,4.35,10.5,7.0,6.37,0.0
2016,1,14,8,0,0.0,14.0,4.5,11.0,14.0,12.31,3.21
2016,1,14,8,15,0.0,24.0,4.6,11.0,24.0,21.14,12.67
2016,1,14,8,30,0.0,34.0,4.7,11.0,34.0,29.98,19.88
2016,1,14,8,45,0.0,45.0,4.85,11.5,45.0,39.72,28.49
2016,1,14,9,0,0.0,56.0,5.0,12.0,56.0,49.39,36.94
2016,1,14,9,15,0.0,66.0,5.1,12.0,66.0,58.28,44.7
2016,1,14,9,30,0.0,76.0,5.2,12.0,76.0,67.25,52.44
2016,1,14,9,45,0.0,85.0,5.3,12.0,85.0,75.4,59.4
2016,1,14,10,0,0.0,94.0,5.4,12.0,94.0,83.62,66.36
2016,1,14,10,15,0.0,87.5,5.65,12.0,87.5,77.7,61.21
2016,1,14,10,30,0.0,81.0,5.9,12.0,81.0,71.74,56.03
2016,1,14,10,45,0.0,100.0,6.15,12.0,100.0,89.18,70.82
2016,1,14,11,0,0.0,119.0,6.4,12.0,119.0,106.99,85.83
2016,1,14,11,15,0.0,100.0,6.5,12.0,100.0,89.19,70.63
2016,1,14,11,30,0.0,81.0,6.6,12.0,81.0,71.69,55.7
2016,1,14,11,45,0.0,82.5,6.7,12.0,82.5,73.03,56.81
2016,1,14,12,0,0.0,84.0,6.8,12.0,84.0,74.37,57.92
2016,1,14,12,15,0.0,63.5,6.65,12.0,63.5,56.14,42.39
2016,1,14,12,30,0.0,43.0,6.5,12.0,43.0,37.97,26.89
2016,1,14,12,45,0.0,64.0,6.4,12.0,64.0,56.59,42.79
2016,1,14,13,0,0.0,85.0,6.3,12.0,85.0,75.26,58.7
2016,1,14,13,15,0.0,73.5,6.3,12.0,73.5,65.02,50.02
2016,1,14,13,30,0.0,62.0,6.3,12.0,62.0,54.8,41.35
2016,1,14,13,45,0.0,53.5,6.3,12.0,53.5,47.25,34.95
2016,1,14,14,0,0.0,45.0,6.3,12.0,45.0,39.71,28.53
2016,1,14,14,15,0.0,59.0,6.4,12.0,59.0,52.12,39.23
2016,1,14,14,30,0.0,73.0,6.5,12.0,73.0,64.56,49.96
2016,1,14,14,45,0.0,66.5,6.6,12.0,66.5,58.77,45.07
2016,1,14,15,0,0.0,60.0,6.7,12.0,60.0,53.0,40.15
2016,1,14,15,15,0.0,52.5,6.7,12.0,52.5,46.34,34.44
2016,1,14,15,30,0.0,45.0,6.7,12.0,45.0,39.69,28.69
2016,1,14,15,45,0.0,37.5,6.75,12.0,37.5,33.05,22.88
2016,1,14,16,0,0.0,30.0,6.8,12.0,30.0,26.42,17.04
2016,1,14,16,15,0.0,22.5,6.75,12.0,22.5,19.79,11.17
2016,1,14,16,30,0.0,15.0,6.7,12.0,15.0,13.18,5.28
2016,1,14,16,45,0.0,9.0,6.65,12.5,9.0,7.9,0.02
2016,1,14,17,0,0.0,3.0,6.6,13.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,6.4,13.0,1.5,1.36,0.0
2016,1,14,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,7,45,35.0,14.5,1.95,11.0,17.5,13.19,0.0
2016,1,15,8,0,70.0,29.0,2.1,11.0,35.0,23.34,11.41
2016,1,15,8,15,109.5,45.5,2.3,11.0,61.0,35.95,25.53
2016,1,15,8,30,149.0,62.0,2.5,11.0,87.0,59.63,40.48
2016,1,15,8,45,170.5,78.5,2.7,11.0,114.5,87.92,62.22
2016,1,15,9,0,192.0,95.0,2.9,11.0,142.0,119.01,88.16
2016,1,15,9,15,206.5,111.0,3.0,11.0,169.0,150.76,115.97
2016,1,15,9,30,221.0,127.0,3.1,11.0,196.0,184.27,145.66
2016,1,15,9,45,229.0,139.5,3.25,11.5,218.5,213.92,171.94
2016,1,15,10,0,237.0,152.0,3.4,12.0,241.0,244.29,198.48
2016,1,15,10,15,417.5,132.5,3.45,12.0,304.0,327.34,267.5
2016,1,15,10,30,598.0,113.0,3.5,12.0,367.0,425.69,349.22
2016,1,15,10,45,560.0,130.0,3.6,12.0,378.5,449.08,369.99
2016,1,15,11,0,522.0,147.0,3.7,12.0,390.0,472.45,390.07
2016,1,15,11,15,395.0,179.0,3.65,12.0,367.0,450.82,372.25
2016,1,15,11,30,268.0,211.0,3.6,12.0,344.0,408.56,337.14
2016,1,15,11,45,369.0,195.5,3.55,12.0,381.5,475.17,392.75
2016,1,15,12,0,470.0,180.0,3.5,12.0,419.0,560.25,461.42
2016,1,15,12,15,632.5,138.0,3.4,12.0,460.5,661.34,542.57
2016,1,15,12,30,795.0,96.0,3.3,12.0,502.0,756.84,615.09
2016,1,15,12,45,808.0,90.0,3.25,12.5,499.0,779.48,630.02
2016,1,15,13,0,821.0,84.0,3.2,13.0,496.0,799.22,643.32
2016,1,15,13,15,813.0,83.0,3.15,13.0,482.0,804.41,647.13
2016,1,15,13,30,805.0,82.0,3.1,13.0,468.0,806.15,648.65
2016,1,15,13,45,795.5,79.5,3.05,13.0,448.0,801.36,645.49
2016,1,15,14,0,786.0,77.0,3.0,13.0,428.0,793.23,640.01
2016,1,15,14,15,768.5,75.0,2.95,13.0,401.5,775.64,627.59
2016,1,15,14,30,751.0,73.0,2.9,13.0,375.0,755.04,612.95
2016,1,15,14,45,724.0,71.0,2.85,13.0,342.5,723.63,590.06
2016,1,15,15,0,697.0,69.0,2.8,13.0,310.0,689.87,565.11
2016,1,15,15,15,663.0,65.5,2.8,13.0,274.0,652.06,536.76
2016,1,15,15,30,629.0,62.0,2.8,13.0,238.0,607.99,502.73
2016,1,15,15,45,572.5,57.5,2.8,13.0,198.5,544.6,452.33
2016,1,15,16,0,516.0,53.0,2.8,13.0,159.0,482.06,400.9
2016,1,15,16,15,438.0,45.5,2.9,12.5,121.0,402.09,333.67
2016,1,15,16,30,360.0,38.0,3.0,12.0,83.0,325.97,265.75
2016,1,15,16,45,180.0,28.5,3.1,12.0,51.0,186.86,133.99
2016,1,15,17,0,0.0,19.0,3.2,12.0,19.0,20.62,0.0
2016,1,15,17,15,0.0,9.5,3.25,12.0,9.5,8.64,0.0
2016,1,15,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,4.2,13.5,13.0,11.82,0.0
2016,1,16,8,0,0.0,26.0,4.3,14.0,26.0,22.49,10.82
2016,1,16,8,15,14.0,43.5,4.2,14.0,45.5,36.29,25.51
2016,1,16,8,30,28.0,61.0,4.1,14.0,65.0,53.07,38.18
2016,1,16,8,45,37.5,78.5,4.1,14.0,86.0,71.95,53.85
2016,1,16,9,0,47.0,96.0,4.1,14.0,107.0,92.36,71.05
2016,1,16,9,15,54.0,112.0,4.05,14.0,127.5,112.32,88.14
2016,1,16,9,30,61.0,128.0,4.0,14.0,148.0,133.31,106.12
2016,1,16,9,45,65.0,142.0,3.95,14.0,165.0,152.4,122.53
2016,1,16,10,0,69.0,156.0,3.9,14.0,182.0,172.06,139.28
2016,1,16,10,15,35.5,151.0,3.85,14.0,164.5,156.85,127.02
2016,1,16,10,30,2.0,146.0,3.8,14.0,147.0,133.18,107.16
2016,1,16,10,45,100.0,175.5,3.75,14.0,222.5,229.15,187.56
2016,1,16,11,0,198.0,205.0,3.7,14.0,298.0,323.99,265.87
2016,1,16,11,15,194.5,213.0,3.65,14.0,307.0,340.91,279.52
2016,1,16,11,30,191.0,221.0,3.6,14.0,316.0,357.21,292.74
2016,1,16,11,45,104.0,206.0,3.6,14.0,257.5,288.7,236.12
2016,1,16,12,0,17.0,191.0,3.6,14.0,199.0,191.31,154.73
2016,1,16,12,15,16.5,191.5,3.5,14.0,199.5,192.61,155.95
2016,1,16,12,30,16.0,192.0,3.4,14.0,200.0,193.94,157.03
2016,1,16,12,45,47.5,207.0,3.3,14.0,231.0,250.64,204.42
2016,1,16,13,0,79.0,222.0,3.2,14.0,262.0,297.72,243.43
2016,1,16,13,15,63.0,211.5,3.05,14.0,243.0,275.24,224.78
2016,1,16,13,30,47.0,201.0,2.9,14.0,224.0,252.12,205.74
2016,1,16,13,45,24.5,176.5,2.8,14.0,188.5,191.78,155.95
2016,1,16,14,0,2.0,152.0,2.7,14.0,153.0,146.88,118.26
2016,1,16,14,15,1.0,133.5,2.7,14.0,134.0,127.16,102.06
2016,1,16,14,30,0.0,115.0,2.7,14.0,115.0,107.51,85.74
2016,1,16,14,45,0.0,105.0,2.75,14.0,105.0,97.97,77.87
2016,1,16,15,0,0.0,95.0,2.8,14.0,95.0,88.47,69.95
2016,1,16,15,15,0.0,84.0,2.85,14.0,84.0,77.88,61.03
2016,1,16,15,30,0.0,73.0,2.9,14.0,73.0,67.29,52.03
2016,1,16,15,45,236.0,67.0,2.95,14.0,116.0,293.58,247.99
2016,1,16,16,0,472.0,61.0,3.0,14.0,159.0,460.43,384.07
2016,1,16,16,15,393.0,52.0,3.1,14.0,121.0,378.84,313.38
2016,1,16,16,30,314.0,43.0,3.2,14.0,83.0,299.98,243.54
2016,1,16,16,45,157.0,32.0,3.35,14.0,52.0,178.56,129.74
2016,1,16,17,0,0.0,21.0,3.5,14.0,21.0,23.85,0.0
2016,1,16,17,15,0.0,10.5,3.65,14.0,10.5,9.55,0.0
2016,1,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,5.85,14.0,1.0,0.91,0.0
2016,1,17,8,0,0.0,2.0,5.9,14.0,2.0,1.75,0.0
2016,1,17,8,15,0.0,4.0,5.9,14.0,4.0,3.5,0.0
2016,1,17,8,30,0.0,6.0,5.9,14.0,6.0,5.26,0.0
2016,1,17,8,45,0.0,8.0,5.9,14.0,8.0,7.02,0.34
2016,1,17,9,0,0.0,10.0,5.9,14.0,10.0,8.78,1.88
2016,1,17,9,15,0.0,11.5,5.9,14.0,11.5,10.1,3.04
2016,1,17,9,30,0.0,13.0,5.9,14.0,13.0,11.43,4.18
2016,1,17,9,45,0.0,15.0,5.95,14.0,15.0,13.19,5.7
2016,1,17,10,0,0.0,17.0,6.0,14.0,17.0,14.96,7.2
2016,1,17,10,15,3.0,84.5,6.05,14.0,85.5,76.28,59.53
2016,1,17,10,30,6.0,152.0,6.1,14.0,154.0,140.79,113.83
2016,1,17,10,45,3.0,122.5,6.15,14.0,123.5,111.72,89.23
2016,1,17,11,0,0.0,93.0,6.2,14.0,93.0,82.66,64.61
2016,1,17,11,15,0.0,92.5,6.3,14.0,92.5,82.18,64.15
2016,1,17,11,30,0.0,92.0,6.4,14.0,92.0,81.71,63.69
2016,1,17,11,45,0.0,85.0,6.5,14.0,85.0,75.26,58.2
2016,1,17,12,0,0.0,78.0,6.6,14.0,78.0,69.03,52.92
2016,1,17,12,15,0.0,71.0,6.6,14.0,71.0,62.81,47.66
2016,1,17,12,30,0.0,64.0,6.6,14.0,64.0,56.59,42.4
2016,1,17,12,45,0.0,44.0,6.65,14.0,44.0,38.85,27.39
2016,1,17,13,0,0.0,24.0,6.7,14.0,24.0,21.16,12.38
2016,1,17,13,15,0.0,35.0,6.65,14.0,35.0,30.88,20.66
2016,1,17,13,30,0.0,46.0,6.6,14.0,46.0,40.61,28.96
2016,1,17,13,45,0.0,43.0,6.6,14.0,43.0,37.95,26.73
2016,1,17,14,0,0.0,40.0,6.6,14.0,40.0,35.29,24.5
2016,1,17,14,15,0.0,44.5,6.55,14.0,44.5,39.27,27.94
2016,1,17,14,30,0.0,49.0,6.5,14.0,49.0,43.25,31.38
2016,1,17,14,45,0.0,47.5,6.5,14.0,47.5,41.91,30.29
2016,1,17,15,0,0.0,46.0,6.5,14.0,46.0,40.58,29.19
2016,1,17,15,15,0.0,41.0,6.45,14.0,41.0,36.15,25.42
2016,1,17,15,30,0.0,36.0,6.4,14.0,36.0,31.72,21.62
2016,1,17,15,45,0.0,30.0,6.4,14.0,30.0,26.41,17.02
2016,1,17,16,0,0.0,24.0,6.4,14.0,24.0,21.11,12.39
2016,1,17,16,15,0.0,18.5,6.3,14.0,18.5,16.26,8.12
2016,1,17,16,30,0.0,13.0,6.2,14.0,13.0,11.42,3.83
2016,1,17,16,45,0.0,8.0,6.15,14.0,8.0,7.02,0.0
2016,1,17,17,0,0.0,3.0,6.1,14.0,3.0,2.63,0.0
2016,1,17,17,15,0.0,1.5,6.05,14.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,7,45,189.5,12.5,3.2,12.0,29.0,11.37,0.0
2016,1,18,8,0,379.0,25.0,3.3,12.0,58.0,20.39,9.82
2016,1,18,8,15,473.0,32.5,3.4,12.0,97.5,28.28,18.9
2016,1,18,8,30,567.0,40.0,3.5,12.0,137.0,65.2,32.75
2016,1,18,8,45,618.0,45.5,3.65,12.5,177.5,112.43,63.24
2016,1,18,9,0,669.0,51.0,3.8,13.0,218.0,165.38,105.81
2016,1,18,9,15,705.0,55.0,3.8,13.0,256.5,218.83,153.51
2016,1,18,9,30,741.0,59.0,3.8,13.0,295.0,275.58,205.49
2016,1,18,9,45,747.0,65.5,3.85,13.0,327.0,327.57,254.35
2016,1,18,10,0,753.0,72.0,3.9,13.0,359.0,379.04,301.82
2016,1,18,10,15,646.0,100.5,3.95,13.0,360.5,401.62,325.38
2016,1,18,10,30,539.0,129.0,4.0,13.0,362.0,408.01,333.86
2016,1,18,10,45,496.0,147.5,4.05,13.0,371.0,432.18,355.21
2016,1,18,11,0,453.0,166.0,4.1,13.0,380.0,451.44,371.68
2016,1,18,11,15,373.0,189.0,4.1,13.0,369.0,437.38,360.53
2016,1,18,11,30,293.0,212.0,4.1,13.0,358.0,426.11,350.83
2016,1,18,11,45,174.0,216.0,4.2,13.0,303.5,348.72,287.25
2016,1,18,12,0,55.0,220.0,4.3,13.0,249.0,261.44,213.92
2016,1,18,12,15,46.5,216.5,4.3,13.0,240.5,254.31,208.11
2016,1,18,12,30,38.0,213.0,4.3,13.0,232.0,246.58,201.61
2016,1,18,12,45,55.5,218.0,4.3,13.0,246.5,269.47,221.01
2016,1,18,13,0,73.0,223.0,4.3,13.0,261.0,293.33,241.14
2016,1,18,13,15,68.5,216.5,4.3,13.0,251.5,285.35,234.69
2016,1,18,13,30,64.0,210.0,4.3,13.0,242.0,277.11,228.12
2016,1,18,13,45,56.5,199.5,4.35,13.0,226.5,261.08,215.1
2016,1,18,14,0,49.0,189.0,4.4,13.0,211.0,244.81,201.84
2016,1,18,14,15,33.5,172.0,4.2,13.0,186.5,213.12,175.37
2016,1,18,14,30,18.0,155.0,4.0,13.0,162.0,167.63,137.2
2016,1,18,14,45,11.0,140.5,3.85,13.0,145.0,147.26,120.11
2016,1,18,15,0,4.0,126.0,3.7,13.0,128.0,127.02,102.97
2016,1,18,15,15,2.0,112.5,3.75,13.0,113.5,112.28,90.55
2016,1,18,15,30,0.0,99.0,3.8,13.0,99.0,97.66,78.09
2016,1,18,15,45,0.0,83.0,3.85,13.0,83.0,81.51,64.26
2016,1,18,16,0,0.0,67.0,3.9,13.0,67.0,65.21,50.13
2016,1,18,16,15,0.0,51.5,3.9,13.0,51.5,49.3,36.22
2016,1,18,16,30,0.0,36.0,3.9,13.0,36.0,32.99,21.91
2016,1,18,16,45,0.0,23.0,3.9,13.0,23.0,20.27,10.17
2016,1,18,17,0,0.0,10.0,3.9,13.0,10.0,8.79,0.0
2016,1,18,17,15,0.0,5.0,3.95,13.0,5.0,4.55,0.0
2016,1,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,1,19,7,45,32.5,16.5,8.95,14.0,19.0,13.96,0.0
2016,1,19,8,0,65.0,33.0,9.0,14.0,38.0,27.02,14.93
2016,1,19,8,15,117.0,50.0,8.9,14.0,67.0,39.25,28.15
2016,1,19,8,30,169.0,67.0,8.8,14.0,96.0,63.92,43.2
2016,1,19,8,45,185.0,85.0,8.75,14.5,125.0,94.16,66.19
2016,1,19,9,0,201.0,103.0,8.7,15.0,154.0,126.64,93.13
2016,1,19,9,15,225.0,118.5,8.65,15.0,184.0,160.86,122.52
2016,1,19,9,30,249.0,134.0,8.6,15.0,214.0,197.88,154.88
2016,1,19,9,45,281.5,140.5,8.55,15.0,241.0,232.01,184.92
2016,1,19,10,0,314.0,147.0,8.5,15.0,268.0,269.18,217.64
2016,1,19,10,15,466.0,137.5,8.35,15.0,332.0,353.48,288.58
2016,1,19,10,30,618.0,128.0,8.2,15.0,396.0,450.33,370.15
2016,1,19,10,45,628.5,133.5,8.1,15.0,419.0,494.51,408.38
2016,1,19,11,0,639.0,139.0,8.0,15.0,442.0,538.06,445.44
2016,1,19,11,15,650.5,141.0,7.85,15.0,459.5,577.94,478.9
2016,1,19,11,30,662.0,143.0,7.7,15.0,477.0,616.74,510.93
2016,1,19,11,45,636.5,143.5,7.55,15.0,469.0,626.57,519.21
2016,1,19,12,0,611.0,144.0,7.4,15.0,461.0,632.43,524.13
2016,1,19,12,15,650.5,143.0,7.35,14.5,482.5,682.8,566.05
2016,1,19,12,30,690.0,142.0,7.3,14.0,504.0,732.81,607.28
2016,1,19,12,45,735.5,125.0,7.25,14.0,507.0,769.08,635.52
2016,1,19,13,0,781.0,108.0,7.2,14.0,510.0,802.91,661.85
2016,1,19,13,15,761.5,102.5,7.15,14.0,486.5,793.13,654.38
2016,1,19,13,30,742.0,97.0,7.1,14.0,463.0,779.6,644.28
2016,1,19,13,45,755.5,89.0,7.1,14.0,448.5,783.56,648.1
2016,1,19,14,0,769.0,81.0,7.1,14.0,434.0,788.84,653.02
2016,1,19,14,15,671.5,98.0,6.9,14.0,393.5,731.28,608.13
2016,1,19,14,30,574.0,115.0,6.7,14.0,353.0,665.65,556.66
2016,1,19,14,45,542.0,115.0,6.55,14.0,325.5,627.56,526.86
2016,1,19,15,0,510.0,115.0,6.4,14.0,298.0,595.87,501.81
2016,1,19,15,15,488.5,105.0,6.2,13.5,265.0,558.79,472.76
2016,1,19,15,30,467.0,95.0,6.0,13.0,232.0,520.59,441.95
2016,1,19,15,45,435.0,84.5,5.85,13.0,197.0,472.83,401.52
2016,1,19,16,0,403.0,74.0,5.7,13.0,162.0,425.28,360.12
2016,1,19,16,15,347.0,61.5,5.45,13.0,125.5,358.5,301.16
2016,1,19,16,30,291.0,49.0,5.2,13.0,89.0,294.64,243.04
2016,1,19,16,45,145.5,37.5,4.95,13.0,57.5,165.63,126.81
2016,1,19,17,0,0.0,26.0,4.7,13.0,26.0,31.82,0.0
2016,1,19,17,15,0.0,13.0,4.55,12.5,13.0,11.82,0.0
2016,1,19,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,7,45,55.0,15.5,1.95,12.0,20.0,12.78,0.0
2016,1,20,8,0,110.0,31.0,2.1,12.0,40.0,24.97,13.81
2016,1,20,8,15,146.0,47.5,2.3,12.0,67.5,37.56,27.04
2016,1,20,8,30,182.0,64.0,2.5,12.0,95.0,62.15,41.76
2016,1,20,8,45,202.0,80.0,2.75,12.0,124.0,91.8,64.03
2016,1,20,9,0,222.0,96.0,3.0,12.0,153.0,124.05,90.82
2016,1,20,9,15,233.5,112.0,3.15,12.0,180.0,156.85,119.66
2016,1,20,9,30,245.0,128.0,3.3,12.0,207.0,191.07,150.1
2016,1,20,9,45,247.0,142.0,3.45,12.5,229.5,221.47,177.19
2016,1,20,10,0,249.0,156.0,3.6,13.0,252.0,251.99,203.9
2016,1,20,10,15,207.5,173.0,3.65,13.0,257.5,260.3,212.41
2016,1,20,10,30,166.0,190.0,3.7,13.0,263.0,269.14,220.52
2016,1,20,10,45,330.0,174.5,3.75,13.0,329.0,360.62,296.81
2016,1,20,11,0,494.0,159.0,3.8,13.0,395.0,468.73,385.62
2016,1,20,11,15,523.0,157.5,3.75,13.0,415.5,509.93,419.2
2016,1,20,11,30,552.0,156.0,3.7,13.0,436.0,551.75,453.08
2016,1,20,11,45,497.5,174.5,3.7,13.0,430.0,556.27,456.19
2016,1,20,12,0,443.0,193.0,3.7,13.0,424.0,555.56,455.07
2016,1,20,12,15,472.5,186.5,3.65,13.0,434.0,587.97,481.24
2016,1,20,12,30,502.0,180.0,3.6,13.0,444.0,619.91,506.69
2016,1,20,12,45,669.5,130.5,3.55,13.0,479.5,722.37,587.72
2016,1,20,13,0,837.0,81.0,3.5,13.0,515.0,814.33,655.81
2016,1,20,13,15,613.0,136.0,3.45,13.0,450.0,707.56,575.38
2016,1,20,13,30,389.0,191.0,3.4,13.0,385.0,564.27,462.69
2016,1,20,13,45,386.0,183.5,3.4,13.0,369.0,558.04,459.39
2016,1,20,14,0,383.0,176.0,3.4,13.0,353.0,550.14,454.0
2016,1,20,14,15,264.0,178.5,3.4,13.0,297.5,453.01,375.31
2016,1,20,14,30,145.0,181.0,3.4,13.0,242.0,339.83,282.14
2016,1,20,14,45,267.5,153.5,3.45,13.0,255.0,426.65,356.85
2016,1,20,15,0,390.0,126.0,3.5,13.0,268.0,510.29,426.79
2016,1,20,15,15,373.0,114.5,3.45,13.0,238.5,477.27,400.09
2016,1,20,15,30,356.0,103.0,3.4,13.0,209.0,443.32,372.63
2016,1,20,15,45,332.0,90.0,3.35,13.0,177.5,401.29,337.78
2016,1,20,16,0,308.0,77.0,3.3,13.0,146.0,359.25,301.89
2016,1,20,16,15,271.0,62.5,3.15,12.5,113.5,306.11,255.93
2016,1,20,16,30,234.0,48.0,3.0,12.0,81.0,254.48,209.67
2016,1,20,16,45,159.0,34.0,2.95,12.0,52.5,181.47,140.87
2016,1,20,17,0,84.0,20.0,2.9,12.0,24.0,88.78,20.42
2016,1,20,17,15,42.0,10.0,2.8,12.0,12.0,32.56,0.0
2016,1,20,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,104.5,15.5,5.6,11.0,25.0,12.21,0.0
2016,1,21,8,0,209.0,31.0,5.6,11.0,50.0,24.27,13.52
2016,1,21,8,15,281.5,43.5,5.55,11.0,84.0,33.63,23.74
2016,1,21,8,30,354.0,56.0,5.5,11.0,118.0,63.82,38.32
2016,1,21,8,45,399.5,66.5,5.45,11.5,154.5,102.62,64.83
2016,1,21,9,0,445.0,77.0,5.4,12.0,191.0,146.7,100.42
2016,1,21,9,15,474.5,86.0,5.35,12.0,225.5,190.87,139.62
2016,1,21,9,30,504.0,95.0,5.3,12.0,260.0,238.01,182.48
2016,1,21,9,45,527.5,102.0,5.25,12.5,291.5,287.15,226.89
2016,1,21,10,0,551.0,109.0,5.2,13.0,323.0,335.27,269.85
2016,1,21,10,15,492.0,131.5,5.1,13.0,334.0,359.28,293.2
2016,1,21,10,30,433.0,154.0,5.0,13.0,345.0,380.18,312.52
2016,1,21,10,45,443.5,162.0,4.95,13.5,366.5,418.32,344.47
2016,1,21,11,0,454.0,170.0,4.9,14.0,388.0,456.42,375.62
2016,1,21,11,15,408.0,187.0,4.9,14.0,388.0,467.64,384.86
2016,1,21,11,30,362.0,204.0,4.9,14.0,388.0,463.86,381.9
2016,1,21,11,45,359.0,209.0,4.95,14.0,395.0,483.4,398.02
2016,1,21,12,0,356.0,214.0,5.0,14.0,402.0,501.69,412.9
2016,1,21,12,15,201.0,218.0,5.05,14.0,324.5,387.1,318.86
2016,1,21,12,30,46.0,222.0,5.1,14.0,247.0,262.41,214.01
2016,1,21,12,45,50.0,222.0,5.15,14.0,248.5,268.77,219.7
2016,1,21,13,0,54.0,222.0,5.2,14.0,250.0,275.34,225.37
2016,1,21,13,15,88.5,223.5,5.2,14.0,268.5,309.91,254.93
2016,1,21,13,30,123.0,225.0,5.2,14.0,287.0,361.15,297.69
2016,1,21,13,45,178.5,213.0,5.25,14.0,299.0,398.69,330.23
2016,1,21,14,0,234.0,201.0,5.3,14.0,311.0,452.5,375.5
2016,1,21,14,15,161.0,190.5,5.35,14.0,264.0,362.52,301.47
2016,1,21,14,30,88.0,180.0,5.4,14.0,217.0,273.19,226.75
2016,1,21,14,45,46.5,155.0,5.45,14.0,174.5,208.11,171.93
2016,1,21,15,0,5.0,130.0,5.5,14.0,132.0,131.6,106.53
2016,1,21,15,15,2.5,116.5,5.5,14.0,117.5,116.46,93.84
2016,1,21,15,30,0.0,103.0,5.5,14.0,103.0,101.46,81.08
2016,1,21,15,45,0.0,87.0,5.55,14.0,87.0,85.39,67.38
2016,1,21,16,0,0.0,71.0,5.6,14.0,71.0,69.19,53.4
2016,1,21,16,15,0.0,55.5,5.65,14.0,55.5,53.41,39.66
2016,1,21,16,30,0.0,40.0,5.7,14.0,40.0,37.28,25.54
2016,1,21,16,45,0.0,26.0,5.8,14.0,26.0,22.93,12.72
2016,1,21,17,0,0.0,12.0,5.9,14.0,12.0,10.55,0.0
2016,1,21,17,15,0.0,6.0,6.0,14.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
