Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,7.5,15.5,2.45,13.0,16.5,13.6,0.0
2016,1,22,8,0,15.0,31.0,2.2,13.0,33.0,26.29,15.24
2016,1,22,8,15,35.5,49.0,2.05,13.0,55.0,40.52,29.59
2016,1,22,8,30,56.0,67.0,1.9,13.0,77.0,58.97,42.7
2016,1,22,8,45,68.5,85.0,1.8,13.0,100.5,80.37,59.95
2016,1,22,9,0,81.0,103.0,1.7,13.0,124.0,104.63,80.2
2016,1,22,9,15,87.5,120.0,1.9,13.0,146.0,128.24,100.5
2016,1,22,9,30,94.0,137.0,2.1,13.0,168.0,152.86,121.72
2016,1,22,9,45,100.5,151.5,2.3,13.0,188.0,176.14,141.76
2016,1,22,10,0,107.0,166.0,2.5,13.0,208.0,200.25,162.36
2016,1,22,10,15,117.5,180.0,2.7,13.0,229.5,226.48,184.53
2016,1,22,10,30,128.0,194.0,2.9,13.0,251.0,253.87,207.5
2016,1,22,10,45,236.0,194.0,3.15,13.0,305.5,329.09,269.98
2016,1,22,11,0,344.0,194.0,3.4,13.0,360.0,406.89,334.27
2016,1,22,11,15,184.5,196.5,3.6,13.0,286.0,316.36,260.23
2016,1,22,11,30,25.0,199.0,3.8,13.0,212.0,201.57,163.84
2016,1,22,11,45,115.5,219.0,4.05,13.0,280.5,310.04,254.92
2016,1,22,12,0,206.0,239.0,4.3,13.0,349.0,405.83,334.08
2016,1,22,12,15,248.0,235.0,4.4,13.0,367.0,455.9,374.94
2016,1,22,12,30,290.0,231.0,4.5,13.0,385.0,494.83,407.14
2016,1,22,12,45,234.5,235.0,4.65,13.5,359.0,449.25,369.66
2016,1,22,13,0,179.0,239.0,4.8,14.0,333.0,414.98,340.86
2016,1,22,13,15,223.0,228.5,4.9,14.0,342.5,445.69,367.39
2016,1,22,13,30,267.0,218.0,5.0,14.0,352.0,492.72,406.38
2016,1,22,13,45,247.0,211.0,5.1,14.0,331.5,472.1,390.12
2016,1,22,14,0,227.0,204.0,5.2,14.0,311.0,433.63,359.92
2016,1,22,14,15,274.0,186.0,5.3,14.0,307.5,471.65,392.59
2016,1,22,14,30,321.0,168.0,5.4,14.0,304.0,491.19,410.46
2016,1,22,14,45,256.0,161.0,5.5,14.0,264.0,427.13,357.88
2016,1,22,15,0,191.0,154.0,5.6,14.0,224.0,347.68,292.17
2016,1,22,15,15,176.0,140.0,5.7,14.0,199.5,317.81,267.72
2016,1,22,15,30,161.0,126.0,5.8,14.0,175.0,287.97,242.75
2016,1,22,15,45,140.5,109.0,5.9,14.0,147.5,249.5,209.98
2016,1,22,16,0,120.0,92.0,6.0,14.0,120.0,211.51,177.01
2016,1,22,16,15,98.0,74.0,6.1,14.0,93.5,171.4,141.65
2016,1,22,16,30,76.0,56.0,6.2,14.0,67.0,131.88,106.31
2016,1,22,16,45,38.0,38.5,6.3,14.0,44.0,83.3,62.26
2016,1,22,17,0,0.0,21.0,6.4,14.0,21.0,20.12,4.18
2016,1,22,17,15,0.0,10.5,6.45,14.0,10.5,9.55,0.0
2016,1,22,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,7,45,35.0,21.0,7.0,12.5,24.5,17.41,0.0
2016,1,23,8,0,70.0,42.0,7.1,13.0,49.0,33.36,21.07
2016,1,23,8,15,147.5,60.5,7.2,13.0,84.5,46.79,35.01
2016,1,23,8,30,225.0,79.0,7.3,13.0,120.0,75.41,51.65
2016,1,23,8,45,296.0,91.0,7.4,13.0,159.0,110.82,75.97
2016,1,23,9,0,367.0,103.0,7.5,13.0,198.0,155.76,111.26
2016,1,23,9,15,415.0,112.0,7.55,13.0,236.0,200.31,149.55
2016,1,23,9,30,463.0,121.0,7.6,13.0,274.0,250.02,193.51
2016,1,23,9,45,269.0,142.5,7.65,13.0,234.0,229.13,183.89
2016,1,23,10,0,75.0,164.0,7.7,13.0,194.0,181.08,147.71
2016,1,23,10,15,118.0,179.5,7.65,13.0,230.5,226.06,185.69
2016,1,23,10,30,161.0,195.0,7.6,13.0,267.0,271.2,223.86
2016,1,23,10,45,324.0,180.0,7.55,13.0,334.5,362.97,301.63
2016,1,23,11,0,487.0,165.0,7.5,13.0,402.0,471.32,392.77
2016,1,23,11,15,410.5,189.0,7.5,13.0,393.5,471.64,392.86
2016,1,23,11,30,334.0,213.0,7.5,13.0,385.0,454.87,378.74
2016,1,23,11,45,405.0,201.5,7.5,13.0,414.0,519.93,433.22
2016,1,23,12,0,476.0,190.0,7.5,13.0,443.0,578.05,481.78
2016,1,23,12,15,453.0,196.5,7.5,13.0,438.5,585.04,487.27
2016,1,23,12,30,430.0,203.0,7.5,13.0,434.0,589.14,490.48
2016,1,23,12,45,611.0,155.5,7.5,13.0,480.0,704.25,586.72
2016,1,23,13,0,792.0,108.0,7.5,13.0,526.0,812.03,671.98
2016,1,23,13,15,561.5,158.5,7.5,12.5,451.5,684.92,572.43
2016,1,23,13,30,331.0,209.0,7.5,12.0,377.0,537.23,450.33
2016,1,23,13,45,429.0,179.5,7.5,12.0,388.5,609.29,512.01
2016,1,23,14,0,527.0,150.0,7.5,12.0,400.0,663.81,559.06
2016,1,23,14,15,474.5,151.0,7.45,12.0,366.5,620.96,524.13
2016,1,23,14,30,422.0,152.0,7.4,12.0,333.0,576.47,487.79
2016,1,23,14,45,431.5,137.5,7.35,12.0,310.5,565.21,479.92
2016,1,23,15,0,441.0,123.0,7.3,12.0,288.0,551.56,469.86
2016,1,23,15,15,521.5,103.5,7.2,12.0,278.5,587.62,500.88
2016,1,23,15,30,602.0,84.0,7.1,12.0,269.0,624.97,531.4
2016,1,23,15,45,562.0,76.5,7.05,12.0,230.0,570.17,485.95
2016,1,23,16,0,522.0,69.0,7.0,12.0,191.0,515.14,439.26
2016,1,23,16,15,447.0,60.5,6.9,12.0,150.0,433.97,368.55
2016,1,23,16,30,372.0,52.0,6.8,12.0,109.0,355.74,298.13
2016,1,23,16,45,264.0,39.5,6.7,12.0,73.0,257.97,207.92
2016,1,23,17,0,156.0,27.0,6.6,12.0,37.0,160.26,86.02
2016,1,23,17,15,78.0,13.5,6.5,12.0,18.5,56.34,0.0
2016,1,23,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,7,45,0.0,16.0,3.9,11.0,16.0,14.07,0.0
2016,1,24,8,0,0.0,32.0,3.8,11.0,32.0,27.38,16.69
2016,1,24,8,15,15.5,49.5,3.7,11.0,52.5,40.99,30.33
2016,1,24,8,30,31.0,67.0,3.6,11.0,73.0,57.79,42.83
2016,1,24,8,45,42.5,85.0,3.55,11.5,95.0,77.48,59.05
2016,1,24,9,0,54.0,103.0,3.5,12.0,117.0,98.95,77.0
2016,1,24,9,15,62.0,119.0,3.4,12.0,138.0,119.6,94.69
2016,1,24,9,30,70.0,135.0,3.3,12.0,159.0,141.36,113.38
2016,1,24,9,45,178.0,146.0,3.2,12.0,215.0,197.41,158.83
2016,1,24,10,0,286.0,157.0,3.1,12.0,271.0,267.26,216.6
2016,1,24,10,15,360.5,157.5,3.05,12.0,312.0,319.29,260.45
2016,1,24,10,30,435.0,158.0,3.0,12.0,353.0,385.38,315.52
2016,1,24,10,45,234.0,177.0,2.95,12.5,282.5,310.58,254.95
2016,1,24,11,0,33.0,196.0,2.9,13.0,212.0,207.45,168.6
2016,1,24,11,15,230.5,195.0,2.9,13.0,314.0,353.57,290.84
2016,1,24,11,30,428.0,194.0,2.9,13.0,416.0,509.21,416.43
2016,1,24,11,45,652.0,136.0,2.9,13.0,481.5,632.87,515.39
2016,1,24,12,0,876.0,78.0,2.9,13.0,547.0,751.04,605.67
2016,1,24,12,15,876.5,78.0,3.05,13.0,549.5,778.72,625.88
2016,1,24,12,30,877.0,78.0,3.2,13.0,552.0,803.3,644.59
2016,1,24,12,45,875.0,77.5,3.35,13.0,547.0,822.0,659.11
2016,1,24,13,0,873.0,77.0,3.5,13.0,542.0,837.31,671.3
2016,1,24,13,15,867.0,76.5,3.65,13.0,529.0,845.76,678.62
2016,1,24,13,30,861.0,76.0,3.8,13.0,516.0,850.65,683.53
2016,1,24,13,45,846.0,76.5,4.0,13.0,495.0,853.89,687.62
2016,1,24,14,0,831.0,77.0,4.2,13.0,474.0,845.33,683.08
2016,1,24,14,15,816.5,75.0,4.1,13.0,447.0,830.57,672.67
2016,1,24,14,30,802.0,73.0,4.0,13.0,420.0,812.54,659.88
2016,1,24,14,45,626.0,98.0,3.95,13.0,356.5,692.07,569.36
2016,1,24,15,0,450.0,123.0,3.9,13.0,293.0,559.98,466.69
2016,1,24,15,15,576.5,92.5,3.7,12.5,287.0,627.42,522.39
2016,1,24,15,30,703.0,62.0,3.5,12.0,281.0,674.39,559.27
2016,1,24,15,45,661.5,57.5,3.3,12.0,240.5,619.52,515.18
2016,1,24,16,0,620.0,53.0,3.1,12.0,200.0,570.25,474.82
2016,1,24,16,15,554.5,47.0,2.95,12.0,158.5,496.51,413.43
2016,1,24,16,30,489.0,41.0,2.8,12.0,117.0,425.39,351.58
2016,1,24,16,45,382.5,32.0,2.7,12.0,79.0,327.19,262.9
2016,1,24,17,0,276.0,23.0,2.6,12.0,41.0,230.51,137.97
2016,1,24,17,15,138.0,11.5,2.55,12.0,20.5,88.71,0.0
2016,1,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.0,2.4,12.0,7.0,6.14,0.0
2016,1,25,8,0,0.0,14.0,2.5,12.0,14.0,12.3,4.46
2016,1,25,8,15,0.0,23.5,2.55,12.0,23.5,20.69,12.51
2016,1,25,8,30,0.0,33.0,2.6,12.0,33.0,29.08,19.23
2016,1,25,8,45,0.0,42.5,2.65,12.5,42.5,37.49,26.61
2016,1,25,9,0,0.0,52.0,2.7,13.0,52.0,45.91,33.91
2016,1,25,9,15,0.0,61.5,2.7,13.0,61.5,54.34,41.19
2016,1,25,9,30,0.0,71.0,2.7,13.0,71.0,62.76,48.38
2016,1,25,9,45,6.0,108.5,2.7,13.0,111.5,98.36,78.48
2016,1,25,10,0,12.0,146.0,2.7,13.0,152.0,135.51,109.57
2016,1,25,10,15,6.0,143.5,2.65,13.0,146.5,131.56,106.11
2016,1,25,10,30,0.0,141.0,2.6,13.0,141.0,126.82,101.98
2016,1,25,10,45,20.5,171.5,2.6,13.0,181.5,167.23,135.68
2016,1,25,11,0,41.0,202.0,2.6,13.0,222.0,218.17,177.7
2016,1,25,11,15,27.5,196.5,2.55,13.0,210.0,198.72,161.32
2016,1,25,11,30,14.0,191.0,2.5,13.0,198.0,185.74,150.32
2016,1,25,11,45,86.0,219.0,2.5,13.0,265.0,277.34,226.71
2016,1,25,12,0,158.0,247.0,2.5,13.0,332.0,378.67,308.94
2016,1,25,12,15,132.0,247.0,2.4,13.0,318.0,366.15,297.92
2016,1,25,12,30,106.0,247.0,2.3,13.0,304.0,338.09,275.12
2016,1,25,12,45,104.0,244.5,2.25,13.0,300.5,338.34,275.53
2016,1,25,13,0,102.0,242.0,2.2,13.0,297.0,338.28,275.59
2016,1,25,13,15,140.0,237.0,2.05,13.0,310.5,384.7,313.45
2016,1,25,13,30,178.0,232.0,1.9,13.0,324.0,416.63,339.45
2016,1,25,13,45,177.5,223.0,1.75,13.0,311.5,409.88,334.12
2016,1,25,14,0,177.0,214.0,1.6,13.0,299.0,402.42,328.47
2016,1,25,14,15,135.5,201.0,1.45,13.0,264.5,353.13,288.69
2016,1,25,14,30,94.0,188.0,1.3,13.0,230.0,287.39,235.62
2016,1,25,14,45,174.5,170.5,1.2,13.0,240.0,353.21,291.34
2016,1,25,15,0,255.0,153.0,1.1,13.0,250.0,416.62,343.11
2016,1,25,15,15,242.0,139.0,0.95,13.0,224.0,386.67,318.7
2016,1,25,15,30,229.0,125.0,0.8,13.0,198.0,356.22,294.24
2016,1,25,15,45,213.0,109.0,0.65,13.0,169.5,320.22,264.83
2016,1,25,16,0,197.0,93.0,0.5,13.0,141.0,284.16,234.73
2016,1,25,16,15,171.5,76.0,0.4,13.0,111.5,239.77,197.1
2016,1,25,16,30,146.0,59.0,0.3,13.0,82.0,196.2,159.26
2016,1,25,16,45,99.5,42.0,0.2,13.0,55.5,139.76,109.31
2016,1,25,17,0,53.0,25.0,0.1,13.0,29.0,71.0,41.76
2016,1,25,17,15,26.5,12.5,0.2,12.5,14.5,26.45,0.0
2016,1,25,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,9.5,1.35,12.0,9.5,8.35,0.0
2016,1,26,8,0,0.0,19.0,1.5,12.0,19.0,16.72,8.21
2016,1,26,8,15,0.0,31.0,1.6,12.0,31.0,27.33,18.39
2016,1,26,8,30,0.0,43.0,1.7,12.0,43.0,37.89,26.77
2016,1,26,8,45,0.0,55.0,1.85,12.5,55.0,48.35,35.93
2016,1,26,9,0,0.0,67.0,2.0,13.0,67.0,58.93,45.06
2016,1,26,9,15,0.0,78.5,2.0,13.0,78.5,69.18,53.87
2016,1,26,9,30,0.0,90.0,2.0,13.0,90.0,79.54,62.67
2016,1,26,9,45,33.0,128.5,2.05,13.0,142.0,127.88,102.8
2016,1,26,10,0,66.0,167.0,2.1,13.0,194.0,179.96,145.89
2016,1,26,10,15,34.0,160.5,2.05,13.0,175.0,164.09,132.95
2016,1,26,10,30,2.0,154.0,2.0,13.0,156.0,139.92,112.73
2016,1,26,10,45,63.0,188.0,1.95,13.0,219.5,212.74,173.34
2016,1,26,11,0,124.0,222.0,1.9,13.0,283.0,296.33,241.51
2016,1,26,11,15,171.0,228.5,1.9,13.0,316.5,341.11,277.83
2016,1,26,11,30,218.0,235.0,1.9,13.0,350.0,389.43,316.83
2016,1,26,11,45,240.0,237.0,1.9,13.5,366.0,418.04,339.07
2016,1,26,12,0,262.0,239.0,1.9,14.0,382.0,459.94,371.25
2016,1,26,12,15,230.5,244.0,1.8,14.0,370.5,439.21,354.43
2016,1,26,12,30,199.0,249.0,1.7,14.0,359.0,428.64,345.54
2016,1,26,12,45,187.0,247.5,1.6,14.0,350.0,424.61,342.17
2016,1,26,13,0,175.0,246.0,1.5,14.0,341.0,419.47,337.89
2016,1,26,13,15,119.0,234.5,1.4,14.0,298.5,363.42,292.98
2016,1,26,13,30,63.0,223.0,1.3,14.0,256.0,289.41,233.54
2016,1,26,13,45,80.0,218.5,1.2,14.0,258.5,302.41,244.97
2016,1,26,14,0,97.0,214.0,1.1,14.0,261.0,315.56,256.03
2016,1,26,14,15,110.5,203.0,0.95,14.0,254.0,333.5,270.46
2016,1,26,14,30,124.0,192.0,0.8,14.0,247.0,334.66,271.73
2016,1,26,14,45,236.5,167.0,0.7,14.0,262.0,418.77,340.54
2016,1,26,15,0,349.0,142.0,0.6,14.0,277.0,482.0,390.98
2016,1,26,15,15,331.5,131.0,0.5,14.0,248.5,450.41,365.69
2016,1,26,15,30,314.0,120.0,0.4,14.0,220.0,418.29,340.59
2016,1,26,15,45,292.0,105.5,0.35,14.0,188.5,377.33,308.42
2016,1,26,16,0,270.0,91.0,0.3,14.0,157.0,336.45,275.48
2016,1,26,16,15,239.0,75.0,0.3,13.5,125.0,287.03,235.24
2016,1,26,16,30,208.0,59.0,0.3,13.0,93.0,238.7,194.41
2016,1,26,16,45,150.5,43.0,0.3,13.0,63.5,174.31,138.07
2016,1,26,17,0,93.0,27.0,0.3,13.0,34.0,111.05,72.03
2016,1,26,17,15,46.5,13.5,0.35,13.0,17.0,38.84,0.0
2016,1,26,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,7,45,150.0,17.0,3.8,11.0,32.5,13.62,0.0
2016,1,27,8,0,300.0,34.0,3.7,11.0,65.0,27.94,17.7
2016,1,27,8,15,383.5,44.5,3.6,11.0,104.5,35.76,25.88
2016,1,27,8,30,467.0,55.0,3.5,11.0,144.0,69.46,40.07
2016,1,27,8,45,523.0,62.0,3.4,11.5,184.5,113.48,68.76
2016,1,27,9,0,579.0,69.0,3.3,12.0,225.0,164.07,109.11
2016,1,27,9,15,635.5,67.5,3.25,12.0,264.0,213.05,151.82
2016,1,27,9,30,692.0,66.0,3.2,12.0,303.0,268.89,201.97
2016,1,27,9,45,575.0,99.5,3.2,12.5,311.0,301.71,236.61
2016,1,27,10,0,458.0,133.0,3.2,13.0,319.0,318.4,255.38
2016,1,27,10,15,639.0,104.5,3.05,13.0,385.5,404.29,326.58
2016,1,27,10,30,820.0,76.0,2.9,13.0,452.0,501.41,406.27
2016,1,27,10,45,833.5,77.5,2.8,13.0,477.0,552.24,448.47
2016,1,27,11,0,847.0,79.0,2.7,13.0,502.0,602.15,488.94
2016,1,27,11,15,855.0,80.0,2.55,13.0,520.0,646.79,524.05
2016,1,27,11,30,863.0,81.0,2.4,13.0,538.0,689.53,556.71
2016,1,27,11,45,867.5,81.5,2.3,13.5,548.5,721.95,578.92
2016,1,27,12,0,872.0,82.0,2.2,14.0,559.0,756.26,601.74
2016,1,27,12,15,873.5,82.0,2.1,14.0,562.0,784.92,621.26
2016,1,27,12,30,875.0,82.0,2.0,14.0,565.0,810.53,638.47
2016,1,27,12,45,877.5,80.5,1.95,14.0,561.0,832.0,653.15
2016,1,27,13,0,880.0,79.0,1.9,14.0,557.0,850.21,665.56
2016,1,27,13,15,875.0,78.0,1.8,14.0,544.5,859.2,671.05
2016,1,27,13,30,870.0,77.0,1.7,14.0,532.0,864.6,674.18
2016,1,27,13,45,816.5,83.5,1.6,14.0,497.5,841.76,657.65
2016,1,27,14,0,763.0,90.0,1.5,14.0,463.0,806.54,632.73
2016,1,27,14,15,795.5,80.5,1.3,14.0,451.5,824.17,644.08
2016,1,27,14,30,828.0,71.0,1.1,14.0,440.0,837.83,651.66
2016,1,27,14,45,809.5,69.0,0.9,14.0,407.0,813.02,632.21
2016,1,27,15,0,791.0,67.0,0.7,14.0,374.0,785.31,611.02
2016,1,27,15,15,764.0,64.0,0.5,14.0,336.5,746.53,581.8
2016,1,27,15,30,737.0,61.0,0.3,14.0,299.0,705.71,550.9
2016,1,27,15,45,697.5,57.0,0.2,14.0,257.5,652.03,511.82
2016,1,27,16,0,658.0,53.0,0.1,14.0,216.0,597.68,471.3
2016,1,27,16,15,597.5,47.0,0.2,14.0,173.5,525.36,417.65
2016,1,27,16,30,537.0,41.0,0.3,14.0,131.0,461.75,367.79
2016,1,27,16,45,437.0,32.5,0.4,14.0,91.0,365.71,287.96
2016,1,27,17,0,337.0,24.0,0.5,14.0,51.0,276.33,190.33
2016,1,27,17,15,168.5,12.0,0.55,14.0,25.5,107.54,0.0
2016,1,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,9.0,1.45,12.0,9.0,7.9,0.0
2016,1,28,8,0,0.0,18.0,1.6,12.0,18.0,15.84,7.66
2016,1,28,8,15,0.0,29.0,1.6,12.0,29.0,25.55,16.89
2016,1,28,8,30,0.0,40.0,1.6,12.0,40.0,35.29,24.6
2016,1,28,8,45,0.0,51.5,1.65,12.5,51.5,45.43,33.47
2016,1,28,9,0,0.0,63.0,1.7,13.0,63.0,55.51,42.16
2016,1,28,9,15,0.0,73.5,1.7,13.0,73.5,64.83,50.17
2016,1,28,9,30,0.0,84.0,1.7,13.0,84.0,74.23,58.14
2016,1,28,9,45,243.0,106.5,1.75,13.5,206.0,186.29,147.34
2016,1,28,10,0,486.0,129.0,1.8,14.0,328.0,326.02,259.25
2016,1,28,10,15,243.0,140.5,1.85,14.0,240.5,249.75,201.55
2016,1,28,10,30,0.0,152.0,1.9,14.0,153.0,136.87,109.51
2016,1,28,10,45,0.0,138.0,1.95,14.0,138.5,124.05,98.96
2016,1,28,11,0,0.0,124.0,2.0,14.0,124.0,111.14,88.12
2016,1,28,11,15,0.0,73.5,2.0,14.0,73.5,65.03,49.48
2016,1,28,11,30,0.0,23.0,2.0,14.0,23.0,20.29,11.63
2016,1,28,11,45,0.0,23.5,2.0,14.5,23.5,20.73,11.98
2016,1,28,12,0,0.0,24.0,2.0,15.0,24.0,21.18,12.31
2016,1,28,12,15,0.5,99.0,2.1,15.0,100.0,88.49,68.83
2016,1,28,12,30,1.0,174.0,2.2,15.0,176.0,161.68,129.06
2016,1,28,12,45,0.5,130.5,2.3,15.0,131.5,118.67,93.65
2016,1,28,13,0,0.0,87.0,2.4,15.0,87.0,77.06,59.21
2016,1,28,13,15,0.0,81.0,2.4,14.5,81.0,71.71,54.94
2016,1,28,13,30,0.0,75.0,2.4,14.0,75.0,66.37,50.61
2016,1,28,13,45,0.0,98.5,2.4,14.0,98.5,88.06,68.89
2016,1,28,14,0,0.0,122.0,2.4,14.0,122.0,111.61,88.65
2016,1,28,14,15,0.0,75.0,2.3,14.0,75.0,66.35,50.77
2016,1,28,14,30,0.0,28.0,2.2,14.0,28.0,24.68,15.48
2016,1,28,14,45,7.5,87.0,2.1,14.0,90.0,84.41,66.66
2016,1,28,15,0,15.0,146.0,2.0,14.0,152.0,156.59,127.42
2016,1,28,15,15,11.5,132.0,1.95,14.0,136.5,140.02,113.5
2016,1,28,15,30,8.0,118.0,1.9,14.0,121.0,123.6,99.77
2016,1,28,15,45,4.0,103.0,1.9,14.0,104.5,105.72,84.63
2016,1,28,16,0,0.0,88.0,1.9,14.0,88.0,88.05,69.47
2016,1,28,16,15,0.0,70.5,1.9,13.5,70.5,70.15,54.17
2016,1,28,16,30,0.0,53.0,1.9,13.0,53.0,51.9,38.35
2016,1,28,16,45,0.0,37.0,1.9,13.0,37.0,35.14,23.58
2016,1,28,17,0,0.0,21.0,1.9,13.0,21.0,18.51,8.14
2016,1,28,17,15,0.0,10.5,2.0,13.0,10.5,9.24,0.0
2016,1,28,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,11.0,4.55,14.0,11.0,9.67,0.0
2016,1,29,8,0,0.0,22.0,4.7,14.0,22.0,19.38,10.58
2016,1,29,8,15,0.0,34.5,4.75,14.0,34.5,30.43,20.98
2016,1,29,8,30,0.0,47.0,4.8,14.0,47.0,41.27,29.42
2016,1,29,8,45,0.0,60.5,4.85,14.0,60.5,53.02,39.69
2016,1,29,9,0,0.0,74.0,4.9,14.0,74.0,64.93,50.0
2016,1,29,9,15,0.0,86.5,4.85,14.0,86.5,76.12,59.57
2016,1,29,9,30,0.0,99.0,4.8,14.0,99.0,87.43,69.13
2016,1,29,9,45,0.0,101.5,4.8,14.0,101.5,89.94,71.15
2016,1,29,10,0,0.0,104.0,4.8,14.0,104.0,92.36,73.07
2016,1,29,10,15,0.0,92.0,4.7,14.0,92.0,81.6,63.85
2016,1,29,10,30,0.0,80.0,4.6,14.0,80.0,70.79,54.61
2016,1,29,10,45,0.0,90.5,4.6,14.0,90.5,80.25,62.5
2016,1,29,11,0,0.0,101.0,4.6,14.0,101.0,89.85,70.47
2016,1,29,11,15,0.0,122.5,4.55,14.0,122.5,109.79,87.06
2016,1,29,11,30,0.0,144.0,4.5,14.0,144.0,130.2,103.94
2016,1,29,11,45,0.0,153.0,4.5,14.0,153.0,139.03,111.16
2016,1,29,12,0,0.0,162.0,4.5,14.0,162.0,148.05,118.55
2016,1,29,12,15,16.0,193.0,4.45,14.0,202.0,191.81,155.1
2016,1,29,12,30,32.0,224.0,4.4,14.0,242.0,251.14,203.96
2016,1,29,12,45,16.0,196.5,4.4,14.0,205.5,197.62,159.75
2016,1,29,13,0,0.0,169.0,4.4,14.0,169.0,156.83,125.74
2016,1,29,13,15,0.0,165.5,4.4,14.0,165.5,153.93,123.48
2016,1,29,13,30,0.0,162.0,4.4,14.0,162.0,151.09,121.25
2016,1,29,13,45,0.0,154.5,4.4,14.0,154.5,144.16,115.64
2016,1,29,14,0,0.0,147.0,4.4,14.0,147.0,137.25,110.06
2016,1,29,14,15,0.0,139.0,4.4,13.5,139.0,129.85,104.28
2016,1,29,14,30,0.0,131.0,4.4,13.0,131.0,122.5,98.49
2016,1,29,14,45,0.0,121.5,4.4,13.0,121.5,113.59,91.18
2016,1,29,15,0,0.0,112.0,4.4,13.0,112.0,104.73,83.86
2016,1,29,15,15,0.0,100.5,4.35,13.0,100.5,93.72,74.67
2016,1,29,15,30,0.0,89.0,4.3,13.0,89.0,82.72,65.4
2016,1,29,15,45,0.0,76.5,4.3,13.0,76.5,70.61,55.09
2016,1,29,16,0,0.0,64.0,4.3,13.0,64.0,58.47,44.63
2016,1,29,16,15,0.0,51.5,4.2,13.0,51.5,46.27,34.01
2016,1,29,16,30,0.0,39.0,4.1,13.0,39.0,34.41,23.6
2016,1,29,16,45,0.0,27.0,4.1,13.0,27.0,23.79,14.19
2016,1,29,17,0,0.0,15.0,4.1,13.0,15.0,13.19,4.39
2016,1,29,17,15,0.0,7.5,4.15,12.5,7.5,6.58,0.0
2016,1,29,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.0,5.1,10.0,4.0,0.0,0.0
2016,1,30,7,30,0.0,8.0,5.1,10.0,8.0,7.28,0.0
2016,1,30,7,45,66.5,23.5,5.15,10.5,30.5,19.07,3.32
2016,1,30,8,0,133.0,39.0,5.2,11.0,53.0,31.14,20.83
2016,1,30,8,15,163.0,56.5,5.15,11.0,82.5,44.28,33.51
2016,1,30,8,30,193.0,74.0,5.1,11.0,112.0,70.03,48.64
2016,1,30,8,45,212.0,90.5,5.1,11.5,142.0,100.92,71.77
2016,1,30,9,0,231.0,107.0,5.1,12.0,172.0,134.32,99.44
2016,1,30,9,15,244.5,122.5,5.05,12.0,200.5,167.99,129.0
2016,1,30,9,30,258.0,138.0,5.0,12.0,229.0,203.27,160.38
2016,1,30,9,45,533.5,103.5,5.0,12.0,317.0,291.93,231.22
2016,1,30,10,0,809.0,69.0,5.0,12.0,405.0,402.17,322.62
2016,1,30,10,15,826.5,71.0,5.0,12.0,436.5,457.43,372.34
2016,1,30,10,30,844.0,73.0,5.0,12.0,468.0,512.71,420.94
2016,1,30,10,45,854.5,75.0,5.05,12.5,493.0,563.81,464.25
2016,1,30,11,0,865.0,77.0,5.1,13.0,518.0,610.65,503.08
2016,1,30,11,15,872.5,78.0,5.15,13.0,536.0,655.32,540.19
2016,1,30,11,30,880.0,79.0,5.2,13.0,554.0,697.98,575.03
2016,1,30,11,45,883.5,79.5,5.3,13.0,564.5,734.99,603.45
2016,1,30,12,0,887.0,80.0,5.4,13.0,575.0,769.3,629.73
2016,1,30,12,15,888.5,80.5,5.4,13.0,578.5,799.2,652.18
2016,1,30,12,30,890.0,81.0,5.4,13.0,582.0,825.99,672.3
2016,1,30,12,45,766.5,113.5,5.45,13.0,542.5,794.02,648.24
2016,1,30,13,0,643.0,146.0,5.5,13.0,503.0,743.19,609.9
2016,1,30,13,15,518.5,178.0,5.55,12.5,461.5,676.72,558.64
2016,1,30,13,30,394.0,210.0,5.6,12.0,420.0,596.15,494.54
2016,1,30,13,45,619.0,146.0,5.65,12.0,462.5,750.82,621.2
2016,1,30,14,0,844.0,82.0,5.7,12.0,505.0,873.56,715.81
2016,1,30,14,15,545.0,138.0,5.65,12.0,405.5,673.66,561.17
2016,1,30,14,30,246.0,194.0,5.6,12.0,306.0,460.99,385.68
2016,1,30,14,45,268.0,176.5,5.55,12.0,290.5,459.19,386.32
2016,1,30,15,0,290.0,159.0,5.5,12.0,275.0,455.47,384.73
2016,1,30,15,15,277.0,146.0,5.4,11.5,248.0,426.2,361.7
2016,1,30,15,30,264.0,133.0,5.3,11.0,221.0,396.33,337.79
2016,1,30,15,45,253.0,116.0,5.25,11.0,191.5,361.97,309.18
2016,1,30,16,0,242.0,99.0,5.2,11.0,162.0,327.04,279.41
2016,1,30,16,15,218.0,82.5,5.05,11.0,131.0,282.88,240.66
2016,1,30,16,30,194.0,66.0,4.9,11.0,100.0,239.41,201.57
2016,1,30,16,45,156.0,49.0,4.75,11.0,71.0,186.62,153.37
2016,1,30,17,0,118.0,32.0,4.6,11.0,42.0,135.56,101.71
2016,1,30,17,15,59.0,16.0,4.6,10.5,21.0,63.78,0.0
2016,1,30,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.5,5.5,5.85,9.0,7.5,0.0,0.0
2016,1,31,7,30,177.0,11.0,5.9,9.0,15.0,10.01,0.0
2016,1,31,7,45,337.0,20.5,6.0,9.5,50.5,18.26,4.2
2016,1,31,8,0,497.0,30.0,6.1,10.0,86.0,26.42,17.01
2016,1,31,8,15,579.5,36.0,6.2,10.0,130.5,30.91,21.84
2016,1,31,8,30,662.0,42.0,6.3,10.0,175.0,70.42,35.13
2016,1,31,8,45,714.5,46.0,6.4,10.0,220.5,123.03,69.03
2016,1,31,9,0,767.0,50.0,6.5,10.0,266.0,181.55,117.08
2016,1,31,9,15,799.5,53.0,6.65,10.0,308.5,240.03,170.67
2016,1,31,9,30,832.0,56.0,6.8,10.0,351.0,302.21,229.2
2016,1,31,9,45,846.5,60.5,6.95,10.5,388.0,360.75,284.72
2016,1,31,10,0,861.0,65.0,7.1,11.0,425.0,419.47,339.3
2016,1,31,10,15,877.0,66.5,7.3,11.0,457.5,475.7,391.25
2016,1,31,10,30,893.0,68.0,7.5,11.0,490.0,531.62,441.79
2016,1,31,10,45,902.5,70.0,7.7,11.0,515.0,583.88,488.24
2016,1,31,11,0,912.0,72.0,7.9,11.0,540.0,634.67,532.52
2016,1,31,11,15,918.5,73.0,8.15,11.0,558.5,680.72,572.29
2016,1,31,11,30,925.0,74.0,8.4,11.0,577.0,724.56,609.26
2016,1,31,11,45,924.5,76.0,8.65,11.0,587.0,762.05,639.19
2016,1,31,12,0,924.0,78.0,8.9,11.0,597.0,796.47,666.71
2016,1,31,12,15,925.0,78.0,9.1,10.5,600.0,826.54,692.02
2016,1,31,12,30,926.0,78.0,9.3,10.0,603.0,853.33,714.93
2016,1,31,12,45,914.0,81.5,9.5,10.0,596.0,870.05,728.71
2016,1,31,13,0,902.0,85.0,9.7,10.0,589.0,882.86,739.59
2016,1,31,13,15,897.0,84.5,9.85,10.0,576.5,893.08,748.49
2016,1,31,13,30,892.0,84.0,10.0,10.0,564.0,899.62,754.65
2016,1,31,13,45,877.0,85.0,10.2,10.0,542.5,904.16,759.53
2016,1,31,14,0,862.0,86.0,10.4,10.0,521.0,896.44,754.83
2016,1,31,14,15,848.5,84.0,10.45,10.0,494.0,882.69,745.09
2016,1,31,14,30,835.0,82.0,10.5,10.0,467.0,865.45,732.63
2016,1,31,14,45,810.5,81.0,10.6,10.0,432.5,836.49,710.8
2016,1,31,15,0,786.0,80.0,10.7,10.0,398.0,804.62,686.44
2016,1,31,15,15,757.5,76.5,10.75,10.0,359.0,763.73,654.28
2016,1,31,15,30,729.0,73.0,10.8,10.0,320.0,726.75,624.8
2016,1,31,15,45,686.5,69.0,10.85,10.0,277.5,670.83,578.82
2016,1,31,16,0,644.0,65.0,10.9,10.0,235.0,614.47,531.26
2016,1,31,16,15,581.0,58.5,10.95,10.0,190.5,539.76,466.61
2016,1,31,16,30,518.0,52.0,11.0,10.0,146.0,467.07,401.48
2016,1,31,16,45,419.0,42.5,11.05,10.0,104.0,369.65,312.01
2016,1,31,17,0,320.0,33.0,11.1,10.0,62.0,279.09,219.78
2016,1,31,17,15,160.0,16.5,11.1,10.0,31.0,138.15,0.0
2016,1,31,17,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,10.85,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,10.65,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,10.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,7,15,86.0,6.0,7.6,9.0,8.0,0.0,0.0
2016,2,1,7,30,172.0,12.0,7.5,9.0,16.0,10.91,0.0
2016,2,1,7,45,330.5,22.0,7.45,9.0,52.0,18.02,5.12
2016,2,1,8,0,489.0,32.0,7.4,9.0,88.0,28.29,18.79
2016,2,1,8,15,571.0,38.0,7.25,9.0,133.0,32.68,23.54
