Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,653.0,44.0,7.1,9.0,178.0,72.03,36.84
2016,2,1,8,45,702.0,49.0,6.95,9.5,223.0,124.73,71.17
2016,2,1,9,0,751.0,54.0,6.8,10.0,268.0,182.98,119.07
2016,2,1,9,15,784.0,57.0,6.65,10.0,310.5,240.8,171.96
2016,2,1,9,30,817.0,60.0,6.5,10.0,353.0,301.54,229.03
2016,2,1,9,45,818.0,68.0,6.35,10.5,387.5,358.72,283.26
2016,2,1,10,0,819.0,76.0,6.2,11.0,422.0,414.75,335.09
2016,2,1,10,15,835.5,78.5,6.1,11.0,454.0,470.94,386.1
2016,2,1,10,30,852.0,81.0,6.0,11.0,486.0,527.04,435.7
2016,2,1,10,45,860.0,83.5,5.9,11.0,511.0,578.01,479.87
2016,2,1,11,0,868.0,86.0,5.8,11.0,536.0,627.51,521.69
2016,2,1,11,15,875.5,87.0,5.7,11.0,554.0,673.34,559.63
2016,2,1,11,30,883.0,88.0,5.6,11.0,572.0,717.16,595.14
2016,2,1,11,45,889.0,88.0,5.6,11.5,583.0,756.51,624.33
2016,2,1,12,0,895.0,88.0,5.6,12.0,594.0,787.41,646.43
2016,2,1,12,15,896.0,88.0,5.6,12.0,597.0,816.84,668.6
2016,2,1,12,30,897.0,88.0,5.6,12.0,600.0,843.1,688.37
2016,2,1,12,45,900.0,86.0,5.7,12.0,596.0,865.38,705.74
2016,2,1,13,0,903.0,84.0,5.8,12.0,592.0,884.28,720.71
2016,2,1,13,15,898.0,83.0,5.9,12.0,579.5,893.94,728.88
2016,2,1,13,30,893.0,82.0,6.0,12.0,567.0,899.89,734.47
2016,2,1,13,45,886.5,80.5,6.1,12.0,547.0,900.18,735.97
2016,2,1,14,0,880.0,79.0,6.2,12.0,527.0,905.6,741.54
2016,2,1,14,15,867.0,77.0,6.15,11.5,499.5,892.22,733.56
2016,2,1,14,30,854.0,75.0,6.1,11.0,472.0,875.3,722.99
2016,2,1,14,45,838.0,72.5,6.05,11.0,439.0,851.73,705.95
2016,2,1,15,0,822.0,70.0,6.0,11.0,406.0,825.05,686.42
2016,2,1,15,15,796.5,67.0,5.9,11.0,367.5,786.78,657.39
2016,2,1,15,30,771.0,64.0,5.8,11.0,329.0,746.25,626.15
2016,2,1,15,45,737.0,59.5,5.75,11.0,286.5,695.06,585.87
2016,2,1,16,0,703.0,55.0,5.7,11.0,244.0,642.8,543.54
2016,2,1,16,15,646.5,50.0,5.65,10.5,199.0,572.51,485.88
2016,2,1,16,30,590.0,45.0,5.6,10.0,154.0,503.4,426.77
2016,2,1,16,45,497.5,37.0,5.6,10.0,111.5,416.37,348.66
2016,2,1,17,0,405.0,29.0,5.6,10.0,69.0,329.07,260.82
2016,2,1,17,15,202.5,14.5,5.6,10.0,34.5,161.29,23.53
2016,2,1,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,4.0,11.0,7.5,0.0,0.0
2016,2,2,7,30,0.0,15.0,3.9,11.0,15.0,13.64,0.0
2016,2,2,7,45,168.5,28.0,3.85,11.0,48.0,22.02,8.48
2016,2,2,8,0,337.0,41.0,3.8,11.0,81.0,33.83,23.52
2016,2,2,8,15,426.5,50.0,3.75,11.0,123.5,40.05,29.94
2016,2,2,8,30,516.0,59.0,3.7,11.0,166.0,75.82,43.82
2016,2,2,8,45,587.5,63.0,3.7,11.5,211.5,122.39,73.52
2016,2,2,9,0,659.0,67.0,3.7,12.0,257.0,177.36,117.06
2016,2,2,9,15,696.5,71.0,3.7,12.0,299.0,232.37,166.06
2016,2,2,9,30,734.0,75.0,3.7,12.0,341.0,290.98,219.48
2016,2,2,9,45,771.5,75.5,3.75,12.0,380.5,350.56,273.75
2016,2,2,10,0,809.0,76.0,3.8,12.0,420.0,411.5,328.45
2016,2,2,10,15,826.5,78.0,3.8,12.0,452.0,467.21,377.95
2016,2,2,10,30,844.0,80.0,3.8,12.0,484.0,522.93,426.12
2016,2,2,10,45,859.0,80.5,3.8,12.0,510.5,575.37,470.48
2016,2,2,11,0,874.0,81.0,3.8,12.0,537.0,626.94,513.02
2016,2,2,11,15,881.0,82.0,3.75,12.0,555.5,668.94,547.12
2016,2,2,11,30,888.0,83.0,3.7,12.0,574.0,711.93,581.07
2016,2,2,11,45,893.5,83.5,3.7,12.0,585.0,751.0,609.88
2016,2,2,12,0,899.0,84.0,3.7,12.0,596.0,787.47,636.61
2016,2,2,12,15,899.5,84.0,3.65,12.0,598.5,816.64,657.57
2016,2,2,12,30,900.0,84.0,3.6,12.0,601.0,842.57,676.17
2016,2,2,12,45,901.0,82.5,3.55,12.0,596.5,863.82,691.36
2016,2,2,13,0,902.0,81.0,3.5,12.0,592.0,881.62,704.14
2016,2,2,13,15,896.5,80.5,3.4,12.0,579.5,891.42,710.91
2016,2,2,13,30,891.0,80.0,3.3,12.0,567.0,897.51,715.18
2016,2,2,13,45,885.0,77.5,3.25,12.0,547.0,896.97,715.16
2016,2,2,14,0,879.0,75.0,3.2,12.0,527.0,892.71,712.65
2016,2,2,14,15,866.0,73.5,3.1,12.0,499.5,879.86,703.72
2016,2,2,14,30,853.0,72.0,3.0,12.0,472.0,872.41,698.88
2016,2,2,14,45,837.5,69.5,2.9,12.0,439.0,849.24,682.57
2016,2,2,15,0,822.0,67.0,2.8,12.0,406.0,822.98,664.03
2016,2,2,15,15,796.5,64.5,2.6,11.5,367.5,785.32,637.35
2016,2,2,15,30,771.0,62.0,2.4,11.0,329.0,745.43,608.55
2016,2,2,15,45,735.5,58.0,2.25,11.0,286.5,693.62,569.21
2016,2,2,16,0,700.0,54.0,2.1,11.0,244.0,640.84,528.07
2016,2,2,16,15,644.0,49.0,2.0,10.5,200.0,570.97,473.24
2016,2,2,16,30,588.0,44.0,1.9,10.0,156.0,502.36,417.02
2016,2,2,16,45,496.5,36.5,1.8,10.0,113.0,415.89,342.43
2016,2,2,17,0,405.0,29.0,1.7,10.0,70.0,329.7,259.81
2016,2,2,17,15,202.5,14.5,1.65,10.0,35.0,162.67,48.15
2016,2,2,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.5,4.0,8.0,6.5,0.0,0.0
2016,2,3,7,30,0.0,13.0,4.1,8.0,13.0,11.82,0.0
2016,2,3,7,45,88.0,28.5,4.2,8.5,39.5,22.95,10.15
2016,2,3,8,0,176.0,44.0,4.3,9.0,66.0,33.97,23.95
2016,2,3,8,15,218.5,60.5,4.3,9.0,99.0,47.4,36.78
2016,2,3,8,30,261.0,77.0,4.3,9.0,132.0,76.29,52.31
2016,2,3,8,45,280.5,94.0,4.35,9.5,165.0,111.88,78.72
2016,2,3,9,0,300.0,111.0,4.4,10.0,198.0,150.07,110.61
2016,2,3,9,15,331.0,121.0,4.35,10.0,230.5,187.34,143.12
2016,2,3,9,30,362.0,131.0,4.3,10.0,263.0,230.83,181.69
2016,2,3,9,45,427.5,133.5,4.3,10.0,305.5,280.89,225.29
2016,2,3,10,0,493.0,136.0,4.3,10.0,348.0,337.47,274.52
2016,2,3,10,15,515.5,143.0,4.25,10.0,379.0,384.67,315.99
2016,2,3,10,30,538.0,150.0,4.2,10.0,410.0,433.22,357.78
2016,2,3,10,45,439.5,182.5,4.2,10.5,402.5,440.05,363.7
2016,2,3,11,0,341.0,215.0,4.2,11.0,395.0,428.58,353.89
2016,2,3,11,15,170.5,183.5,4.2,11.0,273.5,294.11,243.79
2016,2,3,11,30,0.0,152.0,4.2,11.0,152.0,137.47,110.81
2016,2,3,11,45,116.5,206.5,4.25,11.0,273.0,296.09,245.27
2016,2,3,12,0,233.0,261.0,4.3,11.0,394.0,450.26,371.65
2016,2,3,12,15,130.5,245.0,4.3,11.0,319.5,361.4,297.74
2016,2,3,12,30,28.0,229.0,4.3,11.0,245.0,238.83,195.32
2016,2,3,12,45,26.0,225.0,4.3,11.0,240.0,234.7,192.19
2016,2,3,13,0,24.0,221.0,4.3,11.0,235.0,230.44,188.73
2016,2,3,13,15,30.5,223.0,4.2,11.0,240.5,255.12,209.34
2016,2,3,13,30,37.0,225.0,4.1,11.0,246.0,266.03,218.61
2016,2,3,13,45,43.0,221.0,4.1,11.0,244.0,269.67,222.09
2016,2,3,14,0,49.0,217.0,4.1,11.0,242.0,273.46,225.76
2016,2,3,14,15,24.5,181.0,4.05,11.0,193.5,196.17,161.38
2016,2,3,14,30,0.0,145.0,4.0,11.0,145.0,136.52,110.79
2016,2,3,14,45,0.0,123.0,3.95,11.0,123.0,114.32,92.31
2016,2,3,15,0,0.0,101.0,3.9,11.0,101.0,92.26,73.76
2016,2,3,15,15,0.0,91.5,3.9,11.0,91.5,83.3,66.25
2016,2,3,15,30,0.0,82.0,3.9,11.0,82.0,74.35,58.69
2016,2,3,15,45,0.0,71.0,3.9,11.0,71.0,63.83,49.7
2016,2,3,16,0,0.0,60.0,3.9,11.0,60.0,53.31,40.6
2016,2,3,16,15,0.0,49.0,3.85,11.0,49.0,43.26,31.81
2016,2,3,16,30,0.0,38.0,3.8,11.0,38.0,33.51,23.19
2016,2,3,16,45,0.0,27.5,3.75,11.0,27.5,24.22,14.92
2016,2,3,17,0,0.0,17.0,3.7,11.0,17.0,14.95,6.55
2016,2,3,17,15,0.0,8.5,3.7,11.0,8.5,7.46,0.0
2016,2,3,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,4.75,9.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,4.7,9.0,18.0,16.37,0.0
2016,2,4,7,45,185.0,29.0,4.7,9.5,52.5,22.77,10.74
2016,2,4,8,0,370.0,40.0,4.7,10.0,87.0,32.61,22.76
2016,2,4,8,15,451.5,49.0,4.65,10.0,129.5,38.9,29.11
2016,2,4,8,30,533.0,58.0,4.6,10.0,172.0,76.24,43.64
2016,2,4,8,45,587.5,63.5,4.55,10.0,215.5,123.46,74.88
2016,2,4,9,0,642.0,69.0,4.5,10.0,259.0,177.04,118.64
2016,2,4,9,15,677.5,73.5,4.45,10.0,300.0,231.25,167.47
2016,2,4,9,30,713.0,78.0,4.4,10.0,341.0,288.89,220.55
2016,2,4,9,45,746.5,79.0,4.4,10.5,379.5,346.68,273.35
2016,2,4,10,0,780.0,80.0,4.4,11.0,418.0,405.41,326.02
2016,2,4,10,15,722.5,97.0,4.35,11.0,428.0,439.94,358.91
2016,2,4,10,30,665.0,114.0,4.3,11.0,438.0,467.94,384.79
2016,2,4,10,45,571.0,150.0,4.25,11.5,438.5,482.45,397.29
2016,2,4,11,0,477.0,186.0,4.2,12.0,439.0,491.52,404.01
2016,2,4,11,15,666.0,138.5,4.1,12.0,504.0,596.67,489.96
2016,2,4,11,30,855.0,91.0,4.0,12.0,569.0,705.32,576.88
2016,2,4,11,45,856.5,92.5,3.95,12.5,579.5,742.33,602.91
2016,2,4,12,0,858.0,94.0,3.9,13.0,590.0,776.57,626.7
2016,2,4,12,15,859.0,94.0,3.75,13.0,593.0,805.78,647.3
2016,2,4,12,30,860.0,94.0,3.6,13.0,596.0,831.87,665.52
2016,2,4,12,45,776.0,116.0,3.45,13.0,566.0,807.91,647.02
2016,2,4,13,0,692.0,138.0,3.3,13.0,536.0,782.93,628.23
2016,2,4,13,15,623.5,156.0,3.15,13.0,509.0,756.09,608.13
2016,2,4,13,30,555.0,174.0,3.0,13.0,482.0,718.21,579.29
2016,2,4,13,45,537.5,173.0,2.9,13.0,463.0,708.21,572.08
2016,2,4,14,0,520.0,172.0,2.8,13.0,444.0,695.7,562.81
2016,2,4,14,15,605.0,138.0,2.65,13.0,439.0,741.42,598.04
2016,2,4,14,30,690.0,104.0,2.5,13.0,434.0,775.91,623.24
2016,2,4,14,45,728.5,92.0,2.35,13.0,419.0,790.21,633.51
2016,2,4,15,0,767.0,80.0,2.2,13.0,404.0,795.38,637.18
2016,2,4,15,15,741.0,77.0,2.05,13.0,366.0,757.37,609.2
2016,2,4,15,30,715.0,74.0,1.9,13.0,328.0,722.83,583.79
2016,2,4,15,45,679.5,69.0,1.75,13.0,286.0,671.15,544.94
2016,2,4,16,0,644.0,64.0,1.6,13.0,244.0,618.76,504.65
2016,2,4,16,15,588.0,58.0,1.5,13.0,200.5,549.4,450.22
2016,2,4,16,30,532.0,52.0,1.4,13.0,157.0,481.67,395.06
2016,2,4,16,45,445.0,43.0,1.35,13.0,115.0,391.52,319.01
2016,2,4,17,0,358.0,34.0,1.3,13.0,73.0,307.29,242.41
2016,2,4,17,15,179.0,17.0,1.25,12.5,36.5,156.24,76.81
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.0,4.1,9.0,10.0,0.0,0.0
2016,2,5,7,30,0.0,20.0,4.1,9.0,20.0,18.19,0.0
2016,2,5,7,45,202.0,30.5,4.15,9.0,56.5,23.95,12.31
2016,2,5,8,0,404.0,41.0,4.2,9.0,93.0,33.46,23.7
2016,2,5,8,15,485.5,49.5,4.15,9.0,137.0,39.29,29.63
2016,2,5,8,30,567.0,58.0,4.1,9.0,181.0,78.37,44.46
2016,2,5,8,45,627.0,62.5,4.05,9.5,226.5,127.54,76.71
2016,2,5,9,0,687.0,67.0,4.0,10.0,272.0,183.69,122.26
2016,2,5,9,15,722.0,71.0,3.95,10.5,314.5,240.07,172.79
2016,2,5,9,30,757.0,75.0,3.9,11.0,357.0,301.28,228.48
2016,2,5,9,45,772.5,72.5,3.85,11.5,385.5,350.33,274.37
2016,2,5,10,0,788.0,70.0,3.8,12.0,414.0,399.56,319.38
2016,2,5,10,15,731.5,91.5,3.65,12.0,429.0,439.42,356.15
2016,2,5,10,30,675.0,113.0,3.5,12.0,444.0,472.94,385.92
2016,2,5,10,45,693.0,115.0,3.4,12.5,470.0,521.7,425.99
2016,2,5,11,0,711.0,117.0,3.3,13.0,496.0,570.35,464.73
2016,2,5,11,15,712.5,121.5,3.0,13.0,512.5,610.45,495.92
2016,2,5,11,30,714.0,126.0,2.7,13.0,529.0,648.6,524.62
2016,2,5,11,45,627.5,158.5,2.45,13.0,517.0,649.54,523.1
2016,2,5,12,0,541.0,191.0,2.2,13.0,505.0,636.96,511.3
2016,2,5,12,15,697.5,148.5,1.75,13.0,556.5,742.79,589.77
2016,2,5,12,30,854.0,106.0,1.3,13.0,608.0,842.35,654.53
2016,2,5,12,45,870.5,98.5,0.85,13.0,606.5,869.81,665.23
2016,2,5,13,0,887.0,91.0,0.4,13.0,605.0,894.16,672.52
2016,2,5,13,15,882.5,90.0,0.5,13.0,593.0,904.61,681.53
2016,2,5,13,30,878.0,89.0,0.6,13.0,581.0,911.33,688.49
2016,2,5,13,45,874.0,86.5,0.75,13.0,561.5,912.91,693.26
2016,2,5,14,0,870.0,84.0,0.9,13.0,542.0,910.75,695.59
2016,2,5,14,15,747.0,104.0,1.0,13.0,483.5,830.39,643.43
2016,2,5,14,30,624.0,124.0,1.1,13.0,425.0,742.46,585.01
2016,2,5,14,45,713.5,101.5,1.25,13.5,423.0,790.72,622.37
2016,2,5,15,0,803.0,79.0,1.4,14.0,421.0,827.46,649.67
2016,2,5,15,15,753.0,73.5,1.3,13.5,371.0,765.08,605.93
2016,2,5,15,30,703.0,68.0,1.2,13.0,321.0,701.48,561.44
2016,2,5,15,45,640.5,71.0,1.2,13.0,280.0,643.6,519.95
2016,2,5,16,0,578.0,74.0,1.2,13.0,239.0,581.22,473.54
2016,2,5,16,15,522.5,67.0,1.2,13.0,196.5,512.62,420.54
2016,2,5,16,30,467.0,60.0,1.2,13.0,154.0,445.6,366.02
2016,2,5,16,45,394.0,48.5,1.2,13.0,113.5,364.1,297.18
2016,2,5,17,0,321.0,37.0,1.2,13.0,73.0,287.54,228.06
2016,2,5,17,15,160.5,24.0,1.5,12.5,42.0,154.55,86.27
2016,2,5,17,30,0.0,11.0,1.8,12.0,11.0,10.01,0.0
2016,2,5,17,45,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,3.05,10.0,11.0,10.01,0.0
2016,2,6,7,30,0.0,22.0,3.1,10.0,22.0,20.01,0.0
2016,2,6,7,45,220.5,29.5,3.15,10.5,58.5,23.14,12.17
2016,2,6,8,0,441.0,37.0,3.2,11.0,95.0,29.72,20.33
2016,2,6,8,15,517.5,44.0,3.05,11.0,138.5,34.42,25.1
2016,2,6,8,30,594.0,51.0,2.9,11.0,182.0,74.08,39.44
2016,2,6,8,45,648.0,55.0,2.8,11.5,227.0,126.23,74.0
2016,2,6,9,0,702.0,59.0,2.7,12.0,272.0,181.74,118.91
2016,2,6,9,15,734.0,62.5,2.5,12.0,313.0,237.44,168.81
2016,2,6,9,30,766.0,66.0,2.3,12.0,354.0,296.07,222.21
2016,2,6,9,45,664.0,96.0,2.15,12.5,364.0,334.24,260.64
2016,2,6,10,0,562.0,126.0,2.0,13.0,374.0,361.33,287.34
2016,2,6,10,15,659.5,109.0,1.9,13.0,420.0,424.35,340.05
2016,2,6,10,30,757.0,92.0,1.8,13.0,466.0,494.8,397.68
2016,2,6,10,45,684.5,120.0,1.7,13.5,471.5,522.96,419.85
2016,2,6,11,0,612.0,148.0,1.6,14.0,477.0,542.18,434.01
2016,2,6,11,15,550.0,175.5,1.55,14.0,479.0,555.08,443.67
2016,2,6,11,30,488.0,203.0,1.5,14.0,481.0,566.4,451.39
2016,2,6,11,45,691.0,139.5,1.45,14.0,541.0,677.53,537.33
2016,2,6,12,0,894.0,76.0,1.4,14.0,601.0,781.11,611.25
2016,2,6,12,15,895.0,76.5,1.35,14.0,604.0,811.21,630.44
2016,2,6,12,30,896.0,77.0,1.3,14.0,607.0,838.13,648.13
2016,2,6,12,45,553.0,173.0,1.3,14.5,499.5,682.67,535.79
2016,2,6,13,0,210.0,269.0,1.3,15.0,392.0,475.85,376.33
2016,2,6,13,15,432.0,207.0,1.25,15.0,453.0,639.76,505.22
2016,2,6,13,30,654.0,145.0,1.2,15.0,514.0,783.71,609.94
2016,2,6,13,45,751.5,111.5,1.15,15.0,521.5,839.39,646.86
2016,2,6,14,0,849.0,78.0,1.1,15.0,529.0,877.12,672.06
2016,2,6,14,15,720.5,106.5,1.05,15.0,476.0,811.21,626.49
2016,2,6,14,30,592.0,135.0,1.0,15.0,423.0,727.67,569.03
2016,2,6,14,45,558.0,132.5,1.0,15.0,389.0,682.99,539.07
2016,2,6,15,0,524.0,130.0,1.0,15.0,355.0,644.92,512.94
2016,2,6,15,15,631.5,97.5,1.05,15.0,344.5,698.06,553.61
2016,2,6,15,30,739.0,65.0,1.1,15.0,334.0,729.48,577.15
2016,2,6,15,45,702.5,61.5,1.15,15.0,292.0,677.91,540.54
2016,2,6,16,0,666.0,58.0,1.2,15.0,250.0,625.47,502.9
2016,2,6,16,15,613.0,53.0,1.35,14.5,206.5,563.71,458.0
2016,2,6,16,30,560.0,48.0,1.5,14.0,163.0,498.58,407.73
2016,2,6,16,45,473.0,40.5,1.7,14.0,120.5,408.98,333.96
2016,2,6,17,0,386.0,33.0,1.9,14.0,78.0,325.28,259.41
2016,2,6,17,15,193.0,22.5,2.05,14.0,45.0,176.29,107.69
2016,2,6,17,30,0.0,12.0,2.2,14.0,12.0,10.91,0.0
2016,2,6,17,45,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,15,131.0,7.5,1.4,13.0,13.0,6.82,0.0
2016,2,7,7,30,262.0,15.0,1.4,13.0,26.0,13.41,0.0
2016,2,7,7,45,392.5,24.0,1.4,13.5,65.0,21.11,10.87
2016,2,7,8,0,523.0,33.0,1.4,14.0,104.0,28.63,19.21
2016,2,7,8,15,595.0,38.5,1.45,14.0,149.0,32.59,23.22
2016,2,7,8,30,667.0,44.0,1.5,14.0,194.0,75.06,37.34
2016,2,7,8,45,713.0,47.5,1.55,14.0,239.0,127.5,71.38
2016,2,7,9,0,759.0,51.0,1.6,14.0,284.0,185.11,118.14
2016,2,7,9,15,789.5,54.0,1.65,14.0,326.5,243.36,170.01
2016,2,7,9,30,820.0,57.0,1.7,14.0,369.0,305.37,226.08
2016,2,7,9,45,838.5,60.0,1.75,14.5,406.5,363.8,278.61
2016,2,7,10,0,857.0,63.0,1.8,15.0,444.0,422.84,330.23
2016,2,7,10,15,872.5,64.5,1.75,15.0,476.5,479.26,378.6
2016,2,7,10,30,888.0,66.0,1.7,15.0,509.0,535.35,425.07
2016,2,7,10,45,897.0,67.5,1.65,15.5,534.5,587.14,465.9
2016,2,7,11,0,906.0,69.0,1.6,16.0,560.0,637.42,504.11
2016,2,7,11,15,913.0,70.0,1.5,16.0,579.0,684.09,538.95
2016,2,7,11,30,920.0,71.0,1.4,16.0,598.0,728.59,570.06
2016,2,7,11,45,923.5,71.5,1.35,16.0,609.0,767.56,596.22
2016,2,7,12,0,927.0,72.0,1.3,16.0,620.0,803.68,620.12
2016,2,7,12,15,928.0,72.0,1.25,16.0,623.0,834.2,639.93
2016,2,7,12,30,929.0,72.0,1.2,16.0,626.0,861.39,657.4
2016,2,7,12,45,929.5,71.0,1.2,16.5,621.5,883.52,670.9
2016,2,7,13,0,930.0,70.0,1.2,17.0,617.0,902.07,682.07
2016,2,7,13,15,925.5,69.5,1.15,17.0,604.5,913.13,688.84
2016,2,7,13,30,921.0,69.0,1.1,17.0,592.0,920.37,693.26
2016,2,7,13,45,913.5,68.0,1.05,17.0,572.0,920.45,693.09
2016,2,7,14,0,906.0,67.0,1.0,17.0,552.0,916.71,690.61
2016,2,7,14,15,895.0,66.0,1.0,17.0,525.0,906.07,684.61
2016,2,7,14,30,884.0,65.0,1.0,17.0,498.0,891.85,676.39
2016,2,7,14,45,868.0,63.0,1.0,17.0,464.5,868.39,662.0
2016,2,7,15,0,852.0,61.0,1.0,17.0,431.0,841.8,645.49
2016,2,7,15,15,830.0,59.0,0.95,16.5,392.5,807.15,623.63
2016,2,7,15,30,808.0,57.0,0.9,16.0,354.0,778.5,605.6
2016,2,7,15,45,776.0,54.0,0.9,16.0,311.0,729.56,572.14
2016,2,7,16,0,744.0,51.0,0.9,16.0,268.0,679.38,536.85
2016,2,7,16,15,695.5,46.5,0.95,15.5,223.0,613.83,490.11
2016,2,7,16,30,647.0,42.0,1.0,15.0,178.0,549.09,441.41
2016,2,7,16,45,568.0,36.0,1.05,15.0,133.5,462.93,372.47
2016,2,7,17,0,489.0,30.0,1.1,15.0,89.0,381.29,301.27
2016,2,7,17,15,344.0,20.5,1.15,14.5,52.5,259.46,169.25
2016,2,7,17,30,199.0,11.0,1.2,14.0,16.0,119.74,0.0
2016,2,7,17,45,99.5,5.5,1.25,14.0,8.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.5,5.25,12.0,13.5,7.73,0.0
2016,2,8,7,30,224.0,17.0,5.3,12.0,27.0,14.04,0.0
2016,2,8,7,45,355.5,27.5,5.35,12.5,66.0,22.38,12.23
2016,2,8,8,0,487.0,38.0,5.4,13.0,105.0,30.46,20.9
2016,2,8,8,15,563.0,44.5,5.3,13.0,151.0,34.75,25.21
2016,2,8,8,30,639.0,51.0,5.2,13.0,197.0,80.45,42.77
2016,2,8,8,45,684.0,56.0,5.15,13.5,242.0,132.57,77.27
2016,2,8,9,0,729.0,61.0,5.1,14.0,287.0,189.86,124.16
2016,2,8,9,15,761.5,64.5,4.95,14.0,330.0,247.54,175.99
2016,2,8,9,30,794.0,68.0,4.8,14.0,373.0,308.2,231.55
2016,2,8,9,45,827.0,67.5,4.7,14.5,413.0,367.72,285.5
2016,2,8,10,0,860.0,67.0,4.6,15.0,453.0,429.33,340.0
2016,2,8,10,15,875.5,69.0,4.5,15.0,486.0,486.6,390.37
2016,2,8,10,30,891.0,71.0,4.4,15.0,519.0,543.55,438.96
2016,2,8,10,45,900.0,72.5,4.35,15.5,545.0,595.66,481.6
2016,2,8,11,0,909.0,74.0,4.3,16.0,571.0,646.25,521.68
2016,2,8,11,15,916.0,75.0,4.2,16.0,589.5,693.21,558.66
2016,2,8,11,30,923.0,76.0,4.1,16.0,608.0,737.99,592.25
2016,2,8,11,45,926.0,76.5,4.0,16.5,619.0,776.85,618.82
2016,2,8,12,0,929.0,77.0,3.9,17.0,630.0,812.82,642.96
2016,2,8,12,15,929.5,77.5,3.8,17.0,633.0,843.71,664.42
2016,2,8,12,30,930.0,78.0,3.7,17.0,636.0,871.26,683.42
2016,2,8,12,45,933.0,76.0,3.65,17.0,632.5,894.51,699.62
2016,2,8,13,0,936.0,74.0,3.6,17.0,629.0,914.22,713.39
2016,2,8,13,15,931.5,73.0,3.5,17.0,616.0,924.85,720.54
2016,2,8,13,30,927.0,72.0,3.4,17.0,603.0,931.61,725.15
2016,2,8,13,45,919.5,71.5,3.35,17.5,583.0,932.42,724.72
2016,2,8,14,0,912.0,71.0,3.3,18.0,563.0,929.4,721.81
2016,2,8,14,15,901.0,69.5,3.2,17.5,535.5,918.15,715.66
2016,2,8,14,30,890.0,68.0,3.1,17.0,508.0,903.27,707.08
2016,2,8,14,45,873.5,66.5,3.05,17.0,474.0,879.99,691.61
2016,2,8,15,0,857.0,65.0,3.0,17.0,440.0,853.59,673.91
2016,2,8,15,15,834.5,62.5,2.95,17.0,401.0,826.34,655.45
2016,2,8,15,30,812.0,60.0,2.9,17.0,362.0,787.81,628.46
2016,2,8,15,45,778.5,57.0,2.85,17.0,318.5,737.42,592.14
2016,2,8,16,0,745.0,54.0,2.8,17.0,275.0,685.82,553.92
2016,2,8,16,15,695.5,49.5,2.8,16.5,229.0,619.29,504.03
2016,2,8,16,30,646.0,45.0,2.8,16.0,183.0,553.53,452.42
2016,2,8,16,45,564.0,39.0,2.8,16.0,137.5,464.94,379.35
2016,2,8,17,0,482.0,33.0,2.8,16.0,92.0,380.77,304.73
2016,2,8,17,15,335.0,22.5,2.75,15.5,55.0,265.37,181.93
2016,2,8,17,30,188.0,12.0,2.7,15.0,18.0,114.92,0.0
2016,2,8,17,45,94.0,6.0,2.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,3.95,11.0,12.5,11.37,0.0
2016,2,9,7,30,0.0,25.0,4.1,11.0,25.0,20.67,0.0
2016,2,9,7,45,160.0,35.5,4.25,11.5,58.5,27.67,16.92
2016,2,9,8,0,320.0,46.0,4.4,12.0,92.0,35.53,25.49
2016,2,9,8,15,372.5,59.0,4.4,12.0,131.5,44.88,34.37
2016,2,9,8,30,425.0,72.0,4.4,12.0,171.0,82.06,51.02
2016,2,9,8,45,460.0,83.0,4.4,12.5,210.0,125.59,81.49
2016,2,9,9,0,495.0,94.0,4.4,13.0,249.0,173.28,120.68
2016,2,9,9,15,526.5,100.0,4.2,13.0,286.0,222.23,163.81
2016,2,9,9,30,558.0,106.0,4.0,13.0,323.0,272.06,208.56
2016,2,9,9,45,516.0,128.5,3.85,13.5,344.5,310.55,244.85
2016,2,9,10,0,474.0,151.0,3.7,14.0,366.0,346.72,277.54
2016,2,9,10,15,669.5,116.5,3.4,14.0,443.0,439.06,353.22
2016,2,9,10,30,865.0,82.0,3.1,14.0,520.0,544.36,438.28
2016,2,9,10,45,807.0,96.5,2.85,14.5,521.5,571.42,459.88
2016,2,9,11,0,749.0,111.0,2.6,15.0,523.0,592.02,475.43
2016,2,9,11,15,744.0,117.5,2.4,15.0,538.5,631.77,505.83
2016,2,9,11,30,739.0,124.0,2.2,15.0,554.0,668.96,533.17
2016,2,9,11,45,680.5,147.0,2.0,15.5,548.5,681.45,539.57
2016,2,9,12,0,622.0,170.0,1.8,16.0,543.0,687.02,540.56
2016,2,9,12,15,516.5,206.0,1.65,16.0,517.0,657.5,516.34
2016,2,9,12,30,411.0,242.0,1.5,16.0,491.0,612.06,480.62
2016,2,9,12,45,412.0,240.0,1.35,16.0,488.0,623.84,489.01
2016,2,9,13,0,413.0,238.0,1.2,16.0,485.0,633.97,495.52
2016,2,9,13,15,341.5,247.5,1.05,16.0,449.0,591.18,461.99
2016,2,9,13,30,270.0,257.0,0.9,16.0,413.0,545.47,426.53
2016,2,9,13,45,352.0,230.5,0.8,16.0,426.5,594.23,464.6
2016,2,9,14,0,434.0,204.0,0.7,16.0,440.0,659.49,512.24
2016,2,9,14,15,612.0,144.0,0.65,16.0,459.5,761.59,586.26
2016,2,9,14,30,790.0,84.0,0.6,16.0,479.0,844.29,641.43
2016,2,9,14,45,762.5,87.0,0.55,16.0,447.0,817.61,622.39
2016,2,9,15,0,735.0,90.0,0.5,16.0,415.0,793.62,606.78
2016,2,9,15,15,491.5,120.5,0.5,16.0,329.5,600.87,472.46
2016,2,9,15,30,248.0,151.0,0.5,16.0,244.0,408.45,327.45
2016,2,9,15,45,233.5,135.5,0.5,16.0,215.0,373.73,302.82
2016,2,9,16,0,219.0,120.0,0.5,16.0,186.0,338.88,275.85
2016,2,9,16,15,201.5,102.0,0.6,15.5,155.0,298.15,244.21
2016,2,9,16,30,184.0,84.0,0.7,15.0,124.0,257.7,211.45
2016,2,9,16,45,158.5,65.0,0.8,15.0,93.5,210.53,171.34
2016,2,9,17,0,133.0,46.0,0.9,15.0,63.0,164.16,130.39
2016,2,9,17,15,66.5,29.5,1.0,15.0,38.0,98.62,66.99
2016,2,9,17,30,0.0,13.0,1.1,15.0,13.0,11.82,0.0
2016,2,9,17,45,0.0,6.5,1.25,15.0,6.5,5.91,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,15,23.0,9.5,1.65,13.0,11.0,8.64,0.0
2016,2,10,7,30,46.0,19.0,1.6,13.0,22.0,15.53,0.0
2016,2,10,7,45,104.0,36.5,1.55,13.0,49.5,29.13,18.35
2016,2,10,8,0,162.0,54.0,1.5,13.0,77.0,42.41,31.49
2016,2,10,8,15,188.5,72.5,1.45,13.0,109.5,55.94,44.08
2016,2,10,8,30,215.0,91.0,1.4,13.0,142.0,85.79,60.65
2016,2,10,8,45,232.5,108.5,1.4,13.5,174.0,119.22,85.62
2016,2,10,9,0,250.0,126.0,1.4,14.0,206.0,155.02,114.91
2016,2,10,9,15,267.0,140.0,1.3,14.0,236.0,190.0,144.76
2016,2,10,9,30,284.0,154.0,1.2,14.0,266.0,226.9,176.45
2016,2,10,9,45,209.5,177.0,1.1,14.0,264.0,237.47,188.21
2016,2,10,10,0,135.0,200.0,1.0,14.0,262.0,242.03,193.63
2016,2,10,10,15,67.5,166.0,0.95,14.0,197.0,183.71,147.3
2016,2,10,10,30,0.0,132.0,0.9,14.0,132.0,117.73,93.16
2016,2,10,10,45,41.5,189.5,0.9,14.5,212.5,200.45,160.93
2016,2,10,11,0,83.0,247.0,0.9,15.0,293.0,286.48,228.91
2016,2,10,11,15,341.5,209.0,0.9,15.0,408.0,443.65,354.05
2016,2,10,11,30,600.0,171.0,0.9,15.0,523.0,620.66,487.77
2016,2,10,11,45,504.5,206.5,0.9,15.0,506.0,608.08,475.53
2016,2,10,12,0,409.0,242.0,0.9,15.0,489.0,580.0,453.86
2016,2,10,12,15,501.5,212.5,0.9,15.0,517.0,653.23,509.24
2016,2,10,12,30,594.0,183.0,0.9,15.0,545.0,721.84,559.39
2016,2,10,12,45,531.5,203.5,0.9,15.5,526.0,702.42,543.0
2016,2,10,13,0,469.0,224.0,0.9,16.0,507.0,683.99,528.17
2016,2,10,13,15,533.5,197.0,0.9,16.0,512.5,722.55,557.82
2016,2,10,13,30,598.0,170.0,0.9,16.0,518.0,766.2,589.8
2016,2,10,13,45,729.5,128.0,0.9,16.5,538.0,846.0,643.42
2016,2,10,14,0,861.0,86.0,0.9,17.0,558.0,914.89,688.03
2016,2,10,14,15,772.0,100.0,0.9,17.0,508.0,851.5,645.66
2016,2,10,14,30,683.0,114.0,0.9,17.0,458.0,791.21,606.49
2016,2,10,14,45,706.5,99.5,0.9,17.0,434.5,789.78,607.46
2016,2,10,15,0,730.0,85.0,0.9,17.0,411.0,779.27,601.41
2016,2,10,15,15,700.5,82.5,0.9,16.5,373.0,744.28,579.37
2016,2,10,15,30,671.0,80.0,0.9,16.0,335.0,702.73,552.43
2016,2,10,15,45,624.5,79.0,0.9,16.0,294.5,647.72,513.98
2016,2,10,16,0,578.0,78.0,0.9,16.0,254.0,592.41,474.2
2016,2,10,16,15,531.0,70.5,0.9,16.0,212.0,529.0,426.78
2016,2,10,16,30,484.0,63.0,0.9,16.0,170.0,466.66,377.97
2016,2,10,16,45,419.5,52.0,0.9,16.0,128.5,389.96,315.06
2016,2,10,17,0,355.0,41.0,0.9,16.0,87.0,317.27,252.38
2016,2,10,17,15,177.5,30.0,0.9,15.5,53.0,180.44,129.28
2016,2,10,17,30,0.0,19.0,0.9,15.0,19.0,20.4,0.0
2016,2,10,17,45,0.0,9.5,0.95,15.0,9.5,8.64,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,21.0,10.5,2.9,13.0,11.5,9.55,0.0
2016,2,11,7,30,42.0,21.0,2.8,13.0,23.0,17.6,0.0
2016,2,11,7,45,98.5,38.0,2.75,13.0,50.5,30.26,19.53
2016,2,11,8,0,155.0,55.0,2.7,13.0,78.0,43.14,32.18
2016,2,11,8,15,181.0,74.0,2.55,13.0,110.0,56.99,45.04
2016,2,11,8,30,207.0,93.0,2.4,13.0,142.0,87.07,61.97
2016,2,11,8,45,222.5,111.0,2.25,13.5,174.0,120.22,86.99
2016,2,11,9,0,238.0,129.0,2.1,14.0,206.0,155.53,116.04
2016,2,11,9,15,254.0,143.5,1.9,14.0,236.0,190.06,145.58
2016,2,11,9,30,270.0,158.0,1.7,14.0,266.0,226.43,176.87
2016,2,11,9,45,326.0,166.0,1.55,14.0,308.0,273.22,215.67
2016,2,11,10,0,382.0,174.0,1.4,14.0,350.0,325.87,258.99
2016,2,11,10,15,377.0,189.0,1.25,14.0,373.0,361.77,288.73
2016,2,11,10,30,372.0,204.0,1.1,14.0,396.0,396.7,316.73
2016,2,11,10,45,430.0,201.0,1.0,14.5,433.5,456.88,363.06
2016,2,11,11,0,488.0,198.0,0.9,15.0,471.0,514.9,406.42
2016,2,11,11,15,577.0,174.5,0.8,15.0,507.5,576.42,452.66
2016,2,11,11,30,666.0,151.0,0.7,15.0,544.0,648.42,505.05
2016,2,11,11,45,661.5,157.5,0.65,15.5,554.0,680.81,526.08
2016,2,11,12,0,657.0,164.0,0.6,16.0,564.0,710.64,545.24
2016,2,11,12,15,561.5,198.5,0.5,16.0,541.5,687.86,526.14
2016,2,11,12,30,466.0,233.0,0.4,16.0,519.0,663.91,506.5
2016,2,11,12,45,502.5,217.0,0.35,16.0,523.5,693.2,527.83
2016,2,11,13,0,539.0,201.0,0.3,16.0,528.0,721.26,547.41
2016,2,11,13,15,599.5,176.5,0.35,16.0,533.0,766.14,580.31
2016,2,11,13,30,660.0,152.0,0.4,16.0,538.0,804.29,606.89
2016,2,11,13,45,582.0,171.0,0.5,16.0,503.5,754.16,574.64
2016,2,11,14,0,504.0,190.0,0.6,16.0,469.0,709.44,545.22
2016,2,11,14,15,491.0,182.5,0.75,16.0,443.5,690.99,535.79
2016,2,11,14,30,478.0,175.0,0.9,16.0,418.0,670.29,524.04
2016,2,11,14,45,450.5,168.0,1.1,16.0,384.5,635.05,501.56
2016,2,11,15,0,423.0,161.0,1.3,16.0,351.0,598.37,477.26
2016,2,11,15,15,303.5,161.0,1.4,15.5,291.0,471.58,382.21
2016,2,11,15,30,184.0,161.0,1.5,15.0,231.0,351.11,287.92
2016,2,11,15,45,169.5,144.5,1.65,15.0,203.5,317.4,262.14
2016,2,11,16,0,155.0,128.0,1.8,15.0,176.0,283.88,235.27
2016,2,11,16,15,139.5,109.0,1.9,14.5,147.0,246.19,204.59
2016,2,11,16,30,124.0,90.0,2.0,14.0,118.0,208.89,173.26
