Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,22,7,15,179.0,16.0,3.65,11.0,34.0,12.88,0.0
2016,2,22,7,30,358.0,32.0,3.6,11.0,68.0,26.22,16.18
2016,2,22,7,45,439.5,42.5,3.55,11.0,111.5,33.96,24.35
2016,2,22,8,0,521.0,53.0,3.5,11.0,155.0,41.44,31.55
2016,2,22,8,15,580.0,58.5,3.35,11.0,201.5,50.89,33.74
2016,2,22,8,30,639.0,64.0,3.2,11.0,248.0,100.4,56.51
2016,2,22,8,45,689.0,63.5,3.05,11.5,292.5,153.5,94.79
2016,2,22,9,0,739.0,63.0,2.9,12.0,337.0,208.86,141.42
2016,2,22,9,15,593.5,107.5,2.7,12.0,344.5,256.58,191.21
2016,2,22,9,30,448.0,152.0,2.5,12.0,352.0,285.53,223.04
2016,2,22,9,45,667.5,114.0,2.3,12.5,441.5,368.97,290.03
2016,2,22,10,0,887.0,76.0,2.1,13.0,531.0,471.85,372.75
2016,2,22,10,15,900.5,78.0,2.0,13.0,564.5,530.89,422.23
2016,2,22,10,30,914.0,80.0,1.9,13.0,598.0,589.32,469.67
2016,2,22,10,45,812.5,111.0,1.85,13.5,587.0,609.75,485.46
2016,2,22,11,0,711.0,142.0,1.8,14.0,576.0,618.16,491.11
2016,2,22,11,15,827.0,113.5,1.75,14.0,633.0,702.75,555.76
2016,2,22,11,30,943.0,85.0,1.7,14.0,690.0,789.68,617.74
2016,2,22,11,45,945.0,86.0,1.7,14.5,701.0,829.79,643.4
2016,2,22,12,0,947.0,87.0,1.7,15.0,712.0,866.82,667.12
2016,2,22,12,15,948.0,87.0,1.75,15.0,715.5,898.65,688.95
2016,2,22,12,30,949.0,87.0,1.8,15.0,719.0,927.01,708.49
2016,2,22,12,45,945.0,88.0,1.85,15.0,713.5,948.48,723.46
2016,2,22,13,0,941.0,89.0,1.9,15.0,708.0,966.09,736.01
2016,2,22,13,15,840.0,115.5,1.95,15.0,660.0,929.04,711.67
2016,2,22,13,30,739.0,142.0,2.0,15.0,612.0,882.68,681.3
2016,2,22,13,45,752.0,131.5,2.05,15.0,597.0,890.53,688.48
2016,2,22,14,0,765.0,121.0,2.1,15.0,582.0,894.8,692.76
2016,2,22,14,15,830.5,103.0,2.05,15.0,582.5,930.9,718.23
2016,2,22,14,30,896.0,85.0,2.0,15.0,583.0,957.93,737.06
2016,2,22,14,45,845.0,83.5,2.0,15.5,530.5,911.31,704.75
2016,2,22,15,0,794.0,82.0,2.0,16.0,478.0,852.68,664.57
2016,2,22,15,15,778.5,77.0,2.0,15.5,439.5,819.7,644.55
2016,2,22,15,30,763.0,72.0,2.0,15.0,401.0,784.07,621.97
2016,2,22,15,45,715.5,75.5,2.0,15.0,358.5,729.61,583.97
2016,2,22,16,0,668.0,79.0,2.0,15.0,316.0,680.4,549.06
2016,2,22,16,15,630.5,72.5,2.0,14.5,270.5,621.36,506.47
2016,2,22,16,30,593.0,66.0,2.0,14.0,225.0,562.57,462.33
2016,2,22,16,45,522.5,59.5,2.05,14.0,179.0,480.89,397.21
2016,2,22,17,0,452.0,53.0,2.1,14.0,133.0,402.94,331.24
2016,2,22,17,15,357.5,40.5,2.1,13.5,91.0,308.13,249.09
2016,2,22,17,30,263.0,28.0,2.1,13.0,49.0,222.35,158.47
2016,2,22,17,45,131.5,14.0,2.15,13.0,24.5,81.98,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,7,15,101.0,18.5,1.2,13.0,29.0,14.52,0.0
2016,2,23,7,30,202.0,37.0,1.3,13.0,58.0,28.79,18.47
2016,2,23,7,45,254.5,53.5,1.45,13.0,95.0,40.96,30.37
2016,2,23,8,0,307.0,70.0,1.6,13.0,132.0,52.71,41.33
2016,2,23,8,15,341.0,85.0,1.75,13.0,171.0,67.91,49.44
2016,2,23,8,30,375.0,100.0,1.9,13.0,210.0,108.57,72.81
2016,2,23,8,45,403.0,112.0,2.05,13.5,248.0,150.37,104.05
2016,2,23,9,0,431.0,124.0,2.2,14.0,286.0,195.59,141.66
2016,2,23,9,15,447.5,137.5,2.2,14.0,323.0,242.28,182.59
2016,2,23,9,30,464.0,151.0,2.2,14.0,360.0,290.72,225.08
2016,2,23,9,45,677.5,115.0,2.2,14.0,450.0,375.06,293.01
2016,2,23,10,0,891.0,79.0,2.2,14.0,540.0,478.42,376.72
2016,2,23,10,15,904.0,81.0,2.15,14.0,573.5,537.55,426.25
2016,2,23,10,30,917.0,83.0,2.1,14.0,607.0,595.99,473.81
2016,2,23,10,45,923.5,85.0,2.05,14.5,633.5,649.57,515.19
2016,2,23,11,0,930.0,87.0,2.0,15.0,660.0,701.29,553.71
2016,2,23,11,15,936.0,88.0,1.9,15.0,679.5,749.52,588.97
2016,2,23,11,30,942.0,89.0,1.8,15.0,699.0,795.36,619.71
2016,2,23,11,45,943.5,90.5,1.7,15.0,709.5,835.67,646.03
2016,2,23,12,0,945.0,92.0,1.6,15.0,720.0,872.86,669.82
2016,2,23,12,15,946.0,92.0,1.5,15.0,723.5,904.71,689.64
2016,2,23,12,30,947.0,92.0,1.4,15.0,727.0,933.09,706.91
2016,2,23,12,45,927.5,99.0,1.3,15.5,717.0,947.56,713.43
2016,2,23,13,0,908.0,106.0,1.2,16.0,707.0,957.63,717.17
2016,2,23,13,15,903.5,105.0,1.05,16.0,694.0,968.26,721.74
2016,2,23,13,30,899.0,104.0,0.9,16.0,681.0,984.6,729.84
2016,2,23,13,45,890.0,103.5,0.75,16.0,659.0,984.08,726.83
2016,2,23,14,0,881.0,103.0,0.6,16.0,637.0,979.63,721.54
2016,2,23,14,15,869.0,101.0,0.55,16.0,608.5,966.69,713.25
2016,2,23,14,30,857.0,99.0,0.5,16.0,580.0,950.02,702.83
2016,2,23,14,45,790.0,100.5,0.5,16.0,523.0,882.72,660.52
2016,2,23,15,0,723.0,102.0,0.5,16.0,466.0,819.19,620.57
2016,2,23,15,15,756.0,85.0,0.6,16.0,438.5,811.01,619.25
2016,2,23,15,30,789.0,68.0,0.7,16.0,411.0,803.01,617.09
2016,2,23,15,45,675.0,80.5,0.8,16.0,352.5,707.67,553.4
2016,2,23,16,0,561.0,93.0,0.9,16.0,294.0,610.77,486.6
2016,2,23,16,15,498.5,91.0,1.05,15.5,251.0,540.17,437.51
2016,2,23,16,30,436.0,89.0,1.2,15.0,208.0,468.42,383.43
2016,2,23,16,45,376.5,76.5,1.4,14.5,164.5,394.37,325.02
2016,2,23,17,0,317.0,64.0,1.6,14.0,121.0,324.3,266.75
2016,2,23,17,15,235.0,47.5,1.7,13.5,82.5,239.1,193.21
2016,2,23,17,30,153.0,31.0,1.8,13.0,44.0,161.38,116.8
2016,2,23,17,45,76.5,15.5,1.95,13.0,22.0,54.47,0.0
2016,2,23,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,15,164.5,17.5,1.15,13.0,35.5,13.99,0.0
2016,2,24,7,30,329.0,35.0,1.2,13.0,71.0,28.57,18.54
2016,2,24,7,45,427.5,44.0,1.25,13.0,116.5,34.87,25.11
2016,2,24,8,0,526.0,53.0,1.3,13.0,162.0,41.06,31.06
2016,2,24,8,15,331.0,86.5,1.3,13.0,161.5,69.51,50.48
2016,2,24,8,30,136.0,120.0,1.3,13.0,161.0,107.68,81.15
2016,2,24,8,45,147.5,139.5,1.35,13.0,190.5,136.95,104.29
2016,2,24,9,0,159.0,159.0,1.4,13.0,220.0,167.94,130.01
2016,2,24,9,15,471.0,119.5,1.3,13.0,328.5,233.99,175.35
2016,2,24,9,30,783.0,80.0,1.2,13.0,437.0,337.3,255.02
2016,2,24,9,45,546.0,148.5,1.2,13.5,408.0,352.82,275.42
2016,2,24,10,0,309.0,217.0,1.2,14.0,379.0,340.17,269.6
2016,2,24,10,15,328.5,228.5,1.15,14.0,410.0,381.76,303.36
2016,2,24,10,30,348.0,240.0,1.1,14.0,441.0,424.95,337.31
2016,2,24,10,45,609.5,166.0,1.05,14.0,537.0,545.39,431.26
2016,2,24,11,0,871.0,92.0,1.0,14.0,633.0,670.07,525.55
2016,2,24,11,15,877.5,93.0,0.9,14.0,651.5,716.12,557.35
2016,2,24,11,30,884.0,94.0,0.8,14.0,670.0,760.01,585.7
2016,2,24,11,45,888.5,94.0,0.75,14.5,681.5,798.89,609.57
2016,2,24,12,0,893.0,94.0,0.7,15.0,693.0,835.02,631.2
2016,2,24,12,15,773.5,141.5,0.65,15.0,661.5,826.78,624.04
2016,2,24,12,30,654.0,189.0,0.6,15.0,630.0,798.54,603.96
2016,2,24,12,45,571.5,217.5,0.6,15.0,601.0,768.39,582.58
2016,2,24,13,0,489.0,246.0,0.6,15.0,572.0,739.01,561.28
2016,2,24,13,15,678.5,172.5,0.65,15.0,615.5,852.7,643.53
2016,2,24,13,30,868.0,99.0,0.7,15.0,659.0,942.02,702.3
2016,2,24,13,45,860.5,98.0,0.8,15.0,638.5,951.42,709.83
2016,2,24,14,0,853.0,97.0,0.9,15.0,618.0,947.61,710.11
2016,2,24,14,15,841.5,95.0,1.0,15.0,590.5,935.06,704.85
2016,2,24,14,30,830.0,93.0,1.1,15.0,563.0,918.92,697.27
2016,2,24,14,45,814.5,91.0,1.25,15.0,528.5,895.6,685.54
2016,2,24,15,0,799.0,89.0,1.4,15.0,494.0,869.13,671.33
2016,2,24,15,15,777.0,86.0,1.5,15.0,454.5,832.61,649.05
2016,2,24,15,30,755.0,83.0,1.6,15.0,415.0,793.66,624.58
2016,2,24,15,45,726.0,79.0,1.75,15.0,371.0,745.38,593.09
2016,2,24,16,0,697.0,75.0,1.9,15.0,327.0,701.08,563.41
2016,2,24,16,15,653.5,70.0,2.0,14.5,280.0,638.12,518.97
2016,2,24,16,30,610.0,65.0,2.1,14.0,233.0,575.77,473.03
2016,2,24,16,45,546.0,57.5,2.25,14.0,186.0,496.59,410.79
2016,2,24,17,0,482.0,50.0,2.4,14.0,139.0,420.9,347.23
2016,2,24,17,15,377.5,39.5,2.45,13.5,96.0,320.42,260.75
2016,2,24,17,30,273.0,29.0,2.5,13.0,53.0,229.55,171.46
2016,2,24,17,45,136.5,14.5,2.65,13.0,26.5,109.35,0.0
2016,2,24,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,7,15,143.5,20.0,0.85,13.0,36.5,15.69,2.01
2016,2,25,7,30,287.0,40.0,0.9,13.0,73.0,31.18,20.96
2016,2,25,7,45,379.0,51.0,1.0,13.0,117.5,40.86,30.44
2016,2,25,8,0,471.0,62.0,1.1,13.0,162.0,48.5,37.71
2016,2,25,8,15,405.0,86.0,1.1,13.0,187.0,71.24,50.6
2016,2,25,8,30,339.0,110.0,1.1,13.0,212.0,114.79,79.08
2016,2,25,8,45,378.0,120.0,1.1,13.5,251.5,154.66,108.45
2016,2,25,9,0,417.0,130.0,1.1,14.0,291.0,199.24,144.78
2016,2,25,9,15,378.0,155.0,1.05,14.0,313.5,239.92,181.96
2016,2,25,9,30,339.0,180.0,1.0,14.0,336.0,273.79,212.76
2016,2,25,9,45,422.0,178.0,0.95,14.5,389.0,331.61,259.09
2016,2,25,10,0,505.0,176.0,0.9,15.0,442.0,395.83,309.89
2016,2,25,10,15,666.5,138.0,0.85,15.0,512.0,477.49,373.86
2016,2,25,10,30,828.0,100.0,0.8,15.0,582.0,569.11,444.17
2016,2,25,10,45,838.0,102.0,0.8,15.0,608.0,621.49,483.8
2016,2,25,11,0,848.0,104.0,0.8,15.0,634.0,672.59,521.71
2016,2,25,11,15,854.5,105.0,0.75,15.0,653.0,718.65,554.4
2016,2,25,11,30,861.0,106.0,0.7,15.0,672.0,762.6,583.62
2016,2,25,11,45,863.5,107.5,0.65,15.5,682.5,801.64,607.31
2016,2,25,12,0,866.0,109.0,0.6,16.0,693.0,837.88,628.74
2016,2,25,12,15,867.5,109.0,0.6,16.0,696.0,868.63,648.4
2016,2,25,12,30,869.0,109.0,0.6,16.0,699.0,896.17,665.97
2016,2,25,12,45,864.5,110.0,0.6,16.0,693.5,916.13,678.65
2016,2,25,13,0,860.0,111.0,0.6,16.0,688.0,932.41,689.15
2016,2,25,13,15,855.5,110.5,0.65,16.0,675.5,943.26,697.39
2016,2,25,13,30,851.0,110.0,0.7,16.0,663.0,950.36,703.45
2016,2,25,13,45,839.0,110.5,0.8,16.0,641.5,947.76,704.47
2016,2,25,14,0,827.0,111.0,0.9,16.0,620.0,941.4,703.24
2016,2,25,14,15,815.5,109.0,1.05,16.0,592.5,928.91,698.94
2016,2,25,14,30,804.0,107.0,1.2,16.0,565.0,912.9,692.17
2016,2,25,14,45,787.0,104.5,1.4,16.0,530.5,887.75,679.71
2016,2,25,15,0,770.0,102.0,1.6,16.0,496.0,859.52,664.64
2016,2,25,15,15,671.0,112.5,1.7,15.5,436.0,776.59,610.33
2016,2,25,15,30,572.0,123.0,1.8,15.0,376.0,687.69,549.96
2016,2,25,15,45,479.0,124.5,1.9,15.0,321.5,589.1,478.52
2016,2,25,16,0,386.0,126.0,2.0,15.0,267.0,501.74,411.59
2016,2,25,16,15,491.0,98.0,2.0,14.5,252.0,538.44,443.97
2016,2,25,16,30,596.0,70.0,2.0,14.0,237.0,572.36,470.77
2016,2,25,16,45,534.5,62.0,2.05,14.0,190.0,494.64,408.66
2016,2,25,17,0,473.0,54.0,2.1,14.0,143.0,420.13,346.08
2016,2,25,17,15,371.5,42.5,2.15,13.5,99.5,320.45,260.84
2016,2,25,17,30,270.0,31.0,2.2,13.0,56.0,230.03,174.31
2016,2,25,17,45,135.0,15.5,2.25,13.0,28.0,111.04,0.0
2016,2,25,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,2,26,7,15,85.0,26.5,1.5,12.0,36.5,21.39,6.99
2016,2,26,7,30,170.0,44.0,1.6,12.0,64.0,34.95,24.43
2016,2,26,7,45,221.5,61.5,1.75,12.5,101.0,48.12,36.94
2016,2,26,8,0,273.0,79.0,1.9,13.0,138.0,59.01,47.05
2016,2,26,8,15,305.5,95.5,1.95,13.0,177.0,77.05,56.3
2016,2,26,8,30,338.0,112.0,2.0,13.0,216.0,116.92,80.85
2016,2,26,8,45,371.0,123.0,2.05,13.0,254.0,156.75,110.97
2016,2,26,9,0,404.0,134.0,2.1,13.0,292.0,200.6,147.55
2016,2,26,9,15,416.5,149.5,2.1,13.0,328.5,246.52,187.86
2016,2,26,9,30,429.0,165.0,2.1,13.0,365.0,293.8,229.24
2016,2,26,9,45,419.5,183.0,2.15,13.5,392.5,335.83,265.65
2016,2,26,10,0,410.0,201.0,2.2,14.0,420.0,376.43,299.79
2016,2,26,10,15,347.5,229.5,2.2,14.0,422.5,393.4,314.79
2016,2,26,10,30,285.0,258.0,2.2,14.0,425.0,407.82,326.65
2016,2,26,10,45,301.5,267.0,2.25,14.0,451.0,445.43,356.69
2016,2,26,11,0,318.0,276.0,2.3,14.0,477.0,484.01,386.96
2016,2,26,11,15,344.5,279.0,2.35,14.0,502.0,524.4,418.5
2016,2,26,11,30,371.0,282.0,2.4,14.0,527.0,565.98,450.62
2016,2,26,11,45,311.5,300.5,2.45,14.0,508.5,557.25,442.88
2016,2,26,12,0,252.0,319.0,2.5,14.0,490.0,543.61,431.5
2016,2,26,12,15,329.0,302.0,2.55,14.0,526.5,603.49,478.9
2016,2,26,12,30,406.0,285.0,2.6,14.0,563.0,665.92,527.25
2016,2,26,12,45,472.0,257.5,2.7,14.0,578.5,724.11,571.95
2016,2,26,13,0,538.0,230.0,2.8,14.0,594.0,768.58,606.77
2016,2,26,13,15,350.0,271.0,2.9,14.0,506.0,633.76,503.93
2016,2,26,13,30,162.0,312.0,3.0,14.0,418.0,493.73,394.15
2016,2,26,13,45,93.5,276.0,3.1,14.0,337.0,373.86,300.92
2016,2,26,14,0,25.0,240.0,3.2,14.0,256.0,253.08,203.5
2016,2,26,14,15,23.0,228.0,3.3,13.5,242.0,240.13,194.08
2016,2,26,14,30,21.0,216.0,3.4,13.0,228.0,227.12,184.23
2016,2,26,14,45,64.5,222.5,3.5,13.0,256.5,294.97,241.53
2016,2,26,15,0,108.0,229.0,3.6,13.0,285.0,346.72,285.21
2016,2,26,15,15,54.5,188.5,3.6,13.0,217.0,249.53,205.1
2016,2,26,15,30,1.0,148.0,3.6,13.0,149.0,142.26,114.88
2016,2,26,15,45,0.5,132.5,3.6,13.0,133.0,126.96,102.47
2016,2,26,16,0,0.0,117.0,3.6,13.0,117.0,111.68,89.81
2016,2,26,16,15,0.0,100.5,3.35,12.5,100.5,95.66,76.52
2016,2,26,16,30,0.0,84.0,3.1,12.0,84.0,79.57,62.95
2016,2,26,16,45,0.0,67.0,2.9,12.0,67.0,62.78,48.42
2016,2,26,17,0,0.0,50.0,2.7,12.0,50.0,45.78,33.56
2016,2,26,17,15,0.0,35.0,2.65,12.0,35.0,30.88,20.41
2016,2,26,17,30,0.0,20.0,2.6,12.0,20.0,17.61,8.37
2016,2,26,17,45,0.0,10.0,2.55,12.0,10.0,8.79,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,4.5,2.6,12.0,4.5,0.0,0.0
2016,2,27,7,0,0.0,9.0,2.6,12.0,9.0,8.19,0.0
2016,2,27,7,15,47.0,26.5,2.6,12.0,32.5,22.06,8.99
2016,2,27,7,30,94.0,44.0,2.6,12.0,56.0,34.83,24.47
2016,2,27,7,45,116.0,64.5,2.6,12.5,86.0,51.48,39.95
2016,2,27,8,0,138.0,85.0,2.6,13.0,116.0,66.64,53.85
2016,2,27,8,15,152.5,105.5,2.55,13.0,147.0,85.63,65.49
2016,2,27,8,30,167.0,126.0,2.5,13.0,178.0,115.97,86.81
2016,2,27,8,45,177.5,145.5,2.5,13.0,208.5,147.19,111.68
2016,2,27,9,0,188.0,165.0,2.5,13.0,239.0,179.97,139.18
2016,2,27,9,15,290.5,169.5,2.4,13.0,299.0,228.12,176.95
2016,2,27,9,30,393.0,174.0,2.3,13.0,359.0,290.26,227.44
2016,2,27,9,45,545.0,146.5,2.25,13.5,426.0,353.92,278.89
2016,2,27,10,0,697.0,119.0,2.2,14.0,493.0,435.56,345.04
2016,2,27,10,15,548.0,177.0,2.2,14.0,482.5,452.93,361.32
2016,2,27,10,30,399.0,235.0,2.2,14.0,472.0,450.64,360.39
2016,2,27,10,45,493.5,214.0,2.2,14.5,519.5,520.14,415.1
2016,2,27,11,0,588.0,193.0,2.2,15.0,567.0,590.32,469.09
2016,2,27,11,15,751.5,140.5,2.2,15.0,632.5,688.32,544.68
2016,2,27,11,30,915.0,88.0,2.2,15.0,698.0,782.8,613.89
2016,2,27,11,45,918.5,88.5,2.2,15.0,709.0,822.55,640.8
2016,2,27,12,0,922.0,89.0,2.2,15.0,720.0,859.38,665.99
2016,2,27,12,15,923.0,89.5,2.25,15.0,723.5,891.0,687.92
2016,2,27,12,30,924.0,90.0,2.3,15.0,727.0,919.22,707.57
2016,2,27,12,45,903.5,98.5,2.35,15.0,717.5,933.63,717.8
2016,2,27,13,0,883.0,107.0,2.4,15.0,708.0,943.69,725.33
2016,2,27,13,15,878.5,106.0,2.4,15.0,694.5,963.2,739.05
2016,2,27,13,30,874.0,105.0,2.4,15.0,681.0,969.85,744.0
2016,2,27,13,45,872.5,101.5,2.45,15.0,661.5,972.5,747.04
2016,2,27,14,0,871.0,98.0,2.5,15.0,642.0,971.29,747.65
2016,2,27,14,15,860.0,96.0,2.55,15.0,613.5,959.01,740.82
2016,2,27,14,30,849.0,94.0,2.6,15.0,585.0,943.05,731.64
2016,2,27,14,45,841.5,89.5,2.65,15.0,551.5,923.73,720.19
2016,2,27,15,0,834.0,85.0,2.7,15.0,518.0,900.92,706.29
2016,2,27,15,15,813.5,82.0,2.75,14.5,478.0,864.88,684.14
2016,2,27,15,30,793.0,79.0,2.8,14.0,438.0,826.24,659.77
2016,2,27,15,45,770.5,74.5,2.85,14.0,393.5,781.69,629.29
2016,2,27,16,0,748.0,70.0,2.9,14.0,349.0,735.3,596.71
2016,2,27,16,15,708.0,65.5,2.9,13.5,301.0,673.42,552.11
2016,2,27,16,30,668.0,61.0,2.9,13.0,253.0,616.76,509.91
2016,2,27,16,45,606.5,55.0,2.9,13.0,204.5,538.71,447.92
2016,2,27,17,0,545.0,49.0,2.9,13.0,156.0,463.84,385.22
2016,2,27,17,15,444.0,40.0,2.95,12.5,110.5,363.99,299.29
2016,2,27,17,30,343.0,31.0,3.0,12.0,65.0,273.01,213.26
2016,2,27,17,45,171.5,15.5,3.15,12.0,32.5,132.7,9.13
2016,2,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,1.95,12.0,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,1.9,12.0,6.0,5.46,0.0
2016,2,28,7,15,0.0,20.0,1.85,12.0,20.0,17.63,7.01
2016,2,28,7,30,0.0,34.0,1.8,12.0,34.0,29.72,20.2
2016,2,28,7,45,0.0,52.5,1.75,12.5,52.5,45.06,34.38
2016,2,28,8,0,0.0,71.0,1.7,13.0,71.0,60.2,48.2
2016,2,28,8,15,0.0,90.0,1.65,13.0,90.0,75.9,59.52
2016,2,28,8,30,0.0,109.0,1.6,13.0,109.0,92.5,73.65
2016,2,28,8,45,4.5,126.0,1.6,13.0,127.5,108.47,86.83
2016,2,28,9,0,9.0,143.0,1.6,13.0,146.0,125.15,100.47
2016,2,28,9,15,75.0,176.0,1.6,13.0,211.0,172.71,137.74
2016,2,28,9,30,141.0,209.0,1.6,13.0,276.0,231.51,184.65
2016,2,28,9,45,75.0,197.5,1.6,13.5,233.5,204.91,164.17
2016,2,28,10,0,9.0,186.0,1.6,14.0,191.0,168.65,134.86
2016,2,28,10,15,5.5,183.5,1.65,14.0,187.0,165.91,132.5
2016,2,28,10,30,2.0,181.0,1.7,14.0,183.0,162.58,129.55
2016,2,28,10,45,5.5,196.0,1.75,14.0,200.0,179.02,142.77
2016,2,28,11,0,9.0,211.0,1.8,14.0,217.0,196.01,156.35
2016,2,28,11,15,50.5,261.5,1.9,14.0,295.5,282.25,225.98
2016,2,28,11,30,92.0,312.0,2.0,14.0,374.0,368.22,293.78
2016,2,28,11,45,124.0,322.0,2.15,14.0,407.0,421.27,335.27
2016,2,28,12,0,156.0,332.0,2.3,14.0,440.0,466.32,370.59
2016,2,28,12,15,169.0,333.5,2.4,14.0,450.5,487.94,387.5
2016,2,28,12,30,182.0,335.0,2.5,14.0,461.0,509.7,404.65
2016,2,28,12,45,240.5,324.0,2.7,14.0,489.5,558.72,444.15
2016,2,28,13,0,299.0,313.0,2.9,14.0,518.0,625.28,496.11
2016,2,28,13,15,288.0,308.5,3.05,14.0,503.0,618.9,491.69
2016,2,28,13,30,277.0,304.0,3.2,14.0,488.0,610.85,486.48
2016,2,28,13,45,258.5,296.5,3.4,14.0,464.5,590.61,472.09
2016,2,28,14,0,240.0,289.0,3.6,14.0,441.0,550.67,442.9
2016,2,28,14,15,265.0,271.5,3.7,14.0,432.0,575.63,463.83
2016,2,28,14,30,290.0,254.0,3.8,14.0,423.0,580.65,469.6
2016,2,28,14,45,346.5,226.5,3.9,14.0,416.5,601.07,488.42
2016,2,28,15,0,403.0,199.0,4.0,14.0,410.0,636.31,518.12
2016,2,28,15,15,218.0,189.0,4.05,14.0,302.0,432.98,356.46
2016,2,28,15,30,33.0,179.0,4.1,14.0,194.0,220.64,180.23
2016,2,28,15,45,287.5,141.5,4.2,14.0,251.0,428.11,358.65
2016,2,28,16,0,542.0,104.0,4.3,14.0,308.0,612.1,509.34
2016,2,28,16,15,488.0,100.5,4.35,13.5,266.0,540.71,453.43
2016,2,28,16,30,434.0,97.0,4.4,13.0,224.0,479.11,403.85
2016,2,28,16,45,401.0,82.0,4.45,13.0,182.0,420.35,354.7
2016,2,28,17,0,368.0,67.0,4.5,13.0,140.0,363.05,304.85
2016,2,28,17,15,297.0,51.5,4.55,12.5,99.5,282.92,234.31
2016,2,28,17,30,226.0,36.0,4.6,12.0,59.0,209.11,164.71
2016,2,28,17,45,113.0,18.0,4.65,12.0,29.5,102.49,22.14
2016,2,28,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,6,45,77.0,7.0,2.1,11.5,10.0,6.37,0.0
2016,2,29,7,0,154.0,14.0,2.1,12.0,20.0,12.73,0.0
2016,2,29,7,15,295.5,26.0,2.15,12.0,58.5,21.02,10.88
2016,2,29,7,30,437.0,38.0,2.2,12.0,97.0,30.35,20.93
2016,2,29,7,45,518.0,46.0,2.3,12.5,144.5,35.76,26.24
2016,2,29,8,0,599.0,54.0,2.4,13.0,192.0,41.07,31.21
2016,2,29,8,15,650.5,59.5,2.4,13.0,241.5,62.61,36.01
2016,2,29,8,30,702.0,65.0,2.4,13.0,291.0,120.53,68.36
2016,2,29,8,45,729.0,71.0,2.45,13.0,337.5,177.52,112.5
2016,2,29,9,0,756.0,77.0,2.5,13.0,384.0,237.46,164.77
2016,2,29,9,15,781.0,80.0,2.45,13.0,427.5,296.76,218.5
2016,2,29,9,30,806.0,83.0,2.4,13.0,471.0,358.12,273.87
2016,2,29,9,45,825.5,85.0,2.35,13.5,510.0,418.06,326.53
2016,2,29,10,0,845.0,87.0,2.3,14.0,549.0,478.76,378.07
2016,2,29,10,15,858.0,89.0,2.1,14.0,582.0,536.57,425.8
2016,2,29,10,30,871.0,91.0,1.9,14.0,615.0,592.35,470.11
2016,2,29,10,45,887.5,89.0,1.75,14.5,642.5,646.1,510.56
2016,2,29,11,0,904.0,87.0,1.6,15.0,670.0,698.88,548.62
2016,2,29,11,15,910.0,87.5,1.45,15.0,689.0,745.55,580.81
2016,2,29,11,30,916.0,88.0,1.3,15.0,708.0,789.86,609.26
2016,2,29,11,45,921.5,87.5,1.2,15.5,719.5,830.15,633.67
2016,2,29,12,0,927.0,87.0,1.1,16.0,731.0,867.6,655.6
2016,2,29,12,15,773.0,149.5,1.0,16.0,688.0,845.25,638.34
2016,2,29,12,30,619.0,212.0,0.9,16.0,645.0,799.52,605.01
2016,2,29,12,45,485.0,257.5,0.85,16.0,595.0,739.51,561.14
2016,2,29,13,0,351.0,303.0,0.8,16.0,545.0,662.95,505.21
2016,2,29,13,15,423.0,273.0,0.75,16.0,559.5,722.74,549.35
2016,2,29,13,30,495.0,243.0,0.7,16.0,574.0,767.55,581.2
2016,2,29,13,45,682.0,170.5,0.65,16.5,611.5,880.48,657.95
2016,2,29,14,0,869.0,98.0,0.6,17.0,649.0,964.51,709.34
2016,2,29,14,15,858.0,96.5,0.6,17.0,620.5,962.6,707.82
2016,2,29,14,30,847.0,95.0,0.6,17.0,592.0,947.06,699.08
2016,2,29,14,45,830.0,93.5,0.6,17.0,557.0,922.32,684.67
2016,2,29,15,0,813.0,92.0,0.6,17.0,522.0,894.38,668.25
2016,2,29,15,15,776.5,88.0,0.65,16.5,473.0,842.57,637.94
2016,2,29,15,30,740.0,84.0,0.7,16.0,424.0,788.92,605.78
2016,2,29,15,45,394.5,118.0,0.8,16.0,297.5,510.19,407.54
2016,2,29,16,0,49.0,152.0,0.9,16.0,171.0,206.15,165.83
2016,2,29,16,15,42.5,133.0,0.95,15.5,148.0,179.67,146.1
2016,2,29,16,30,36.0,114.0,1.0,15.0,125.0,153.43,124.76
2016,2,29,16,45,27.0,93.5,1.1,15.0,101.0,123.45,99.5
2016,2,29,17,0,18.0,73.0,1.2,15.0,77.0,93.74,73.99
2016,2,29,17,15,9.0,53.0,1.2,14.5,55.0,58.61,43.74
2016,2,29,17,30,0.0,33.0,1.2,14.0,33.0,31.34,19.88
2016,2,29,17,45,0.0,16.5,1.25,14.0,16.5,14.53,1.32
2016,2,29,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,1.7,13.0,10.0,9.1,0.0
2016,3,1,7,0,0.0,20.0,1.8,13.0,20.0,16.96,0.0
2016,3,1,7,15,167.5,32.5,1.85,13.0,56.0,25.33,14.75
2016,3,1,7,30,335.0,45.0,1.9,13.0,92.0,36.25,26.06
2016,3,1,7,45,402.5,57.0,1.95,13.5,136.0,44.79,34.16
2016,3,1,8,0,470.0,69.0,2.0,14.0,180.0,53.01,41.72
2016,3,1,8,15,515.5,78.5,2.15,14.0,225.5,75.37,48.6
2016,3,1,8,30,561.0,88.0,2.3,14.0,271.0,124.35,76.88
2016,3,1,8,45,611.0,88.5,2.45,14.0,315.5,172.05,112.75
2016,3,1,9,0,661.0,89.0,2.6,14.0,360.0,225.62,158.28
2016,3,1,9,15,736.5,81.5,2.65,14.0,414.0,287.16,211.65
2016,3,1,9,30,812.0,74.0,2.7,14.0,468.0,353.54,269.77
2016,3,1,9,45,845.0,75.5,2.8,14.5,514.5,419.78,327.5
2016,3,1,10,0,878.0,77.0,2.9,15.0,561.0,486.54,384.12
2016,3,1,10,15,889.0,78.5,2.85,15.0,593.5,543.74,432.25
2016,3,1,10,30,900.0,80.0,2.8,15.0,626.0,600.04,478.15
2016,3,1,10,45,911.0,80.0,2.8,15.0,652.5,653.66,520.86
2016,3,1,11,0,922.0,80.0,2.8,15.0,679.0,705.8,561.32
2016,3,1,11,15,926.0,80.5,2.75,15.0,696.5,751.73,594.61
2016,3,1,11,30,930.0,81.0,2.7,15.0,714.0,795.09,624.75
2016,3,1,11,45,933.0,81.0,2.7,15.0,724.0,834.34,652.01
2016,3,1,12,0,936.0,81.0,2.7,15.0,734.0,870.55,676.97
2016,3,1,12,15,679.5,186.5,2.7,15.0,662.0,805.89,630.55
2016,3,1,12,30,423.0,292.0,2.7,15.0,590.0,705.02,552.02
2016,3,1,12,45,439.0,282.5,2.7,15.0,589.5,724.62,567.92
2016,3,1,13,0,455.0,273.0,2.7,15.0,589.0,742.59,581.73
2016,3,1,13,15,457.5,264.5,2.7,15.0,577.5,747.01,585.56
2016,3,1,13,30,460.0,256.0,2.7,15.0,566.0,749.12,587.9
2016,3,1,13,45,230.0,174.5,2.75,15.0,329.5,422.51,341.32
2016,3,1,14,0,0.0,93.0,2.8,15.0,93.0,82.48,62.97
2016,3,1,14,15,0.0,126.0,2.8,14.5,126.0,113.69,89.38
2016,3,1,14,30,0.0,159.0,2.8,14.0,159.0,146.62,116.82
2016,3,1,14,45,1.0,164.5,2.85,14.0,165.5,154.07,123.19
2016,3,1,15,0,2.0,170.0,2.9,14.0,172.0,162.03,130.07
2016,3,1,15,15,23.0,179.0,2.9,14.0,190.0,192.92,156.72
2016,3,1,15,30,44.0,188.0,2.9,14.0,208.0,240.43,196.74
2016,3,1,15,45,35.0,167.5,2.9,14.0,182.5,209.97,171.84
2016,3,1,16,0,26.0,147.0,2.9,14.0,157.0,179.75,147.02
2016,3,1,16,15,21.0,128.5,2.75,14.0,136.0,143.81,117.19
2016,3,1,16,30,16.0,110.0,2.6,14.0,115.0,121.31,98.23
2016,3,1,16,45,8.0,90.5,2.5,14.0,93.0,95.59,76.15
2016,3,1,17,0,0.0,71.0,2.4,14.0,71.0,70.27,54.15
2016,3,1,17,15,0.0,51.0,2.3,13.5,51.0,49.63,36.25
2016,3,1,17,30,0.0,31.0,2.2,13.0,31.0,28.17,17.48
2016,3,1,17,45,0.0,15.5,2.1,13.0,15.5,13.64,1.9
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.1,13.0,10.0,9.1,0.0
2016,3,2,7,0,0.0,20.0,2.1,13.0,20.0,17.1,0.0
2016,3,2,7,15,111.5,34.5,2.15,13.0,50.5,27.67,17.08
2016,3,2,7,30,223.0,49.0,2.2,13.0,81.0,37.49,27.23
2016,3,2,7,45,259.5,66.5,2.25,13.5,118.5,49.97,38.79
2016,3,2,8,0,296.0,84.0,2.3,14.0,156.0,61.97,49.7
2016,3,2,8,15,320.0,101.5,2.3,14.0,194.5,86.02,61.13
2016,3,2,8,30,344.0,119.0,2.3,14.0,233.0,127.18,88.12
2016,3,2,8,45,360.0,134.5,2.35,14.0,269.5,168.75,121.04
2016,3,2,9,0,376.0,150.0,2.4,14.0,306.0,212.39,158.2
2016,3,2,9,15,323.0,178.0,2.45,14.0,322.5,247.5,191.25
2016,3,2,9,30,270.0,206.0,2.5,14.0,339.0,276.57,218.24
2016,3,2,9,45,193.0,229.0,2.55,14.5,328.0,283.07,225.6
2016,3,2,10,0,116.0,252.0,2.6,15.0,317.0,282.33,225.7
2016,3,2,10,15,173.5,266.0,2.65,15.0,369.5,335.23,268.2
2016,3,2,10,30,231.0,280.0,2.7,15.0,422.0,394.23,315.17
2016,3,2,10,45,277.0,284.5,2.8,15.0,461.5,449.57,358.93
2016,3,2,11,0,323.0,289.0,2.9,15.0,501.0,502.92,400.87
2016,3,2,11,15,372.0,284.5,2.95,15.0,535.5,552.84,439.92
2016,3,2,11,30,421.0,280.0,3.0,15.0,570.0,615.24,487.76
2016,3,2,11,45,299.5,310.5,3.1,15.0,518.0,560.47,444.39
2016,3,2,12,0,178.0,341.0,3.2,15.0,466.0,493.9,391.6
2016,3,2,12,15,115.5,326.0,3.25,15.0,407.5,433.85,344.62
2016,3,2,12,30,53.0,311.0,3.3,15.0,349.0,354.66,281.85
2016,3,2,12,45,37.5,288.5,3.35,15.0,315.5,320.13,254.81
2016,3,2,13,0,22.0,266.0,3.4,15.0,282.0,269.48,214.6
2016,3,2,13,15,21.0,261.5,3.4,14.5,276.5,265.52,212.11
2016,3,2,13,30,20.0,257.0,3.4,14.0,271.0,261.48,209.46
2016,3,2,13,45,16.0,238.5,3.4,14.0,249.5,240.01,192.38
2016,3,2,14,0,12.0,220.0,3.4,14.0,228.0,218.36,175.1
2016,3,2,14,15,32.0,237.0,3.4,14.0,256.5,273.73,220.84
2016,3,2,14,30,52.0,254.0,3.4,14.0,285.0,315.74,255.41
2016,3,2,14,45,61.0,243.0,3.4,14.0,277.5,314.22,255.0
2016,3,2,15,0,70.0,232.0,3.4,14.0,270.0,312.38,254.5
2016,3,2,15,15,110.5,218.0,3.35,14.0,272.5,352.56,288.75
2016,3,2,15,30,151.0,204.0,3.3,14.0,275.0,373.03,307.1
2016,3,2,15,45,78.5,170.0,3.3,14.0,207.0,250.52,206.55
2016,3,2,16,0,6.0,136.0,3.3,14.0,139.0,136.56,110.26
2016,3,2,16,15,3.0,118.5,3.25,13.5,120.0,117.05,94.32
2016,3,2,16,30,0.0,101.0,3.2,13.0,101.0,97.68,78.1
2016,3,2,16,45,0.0,82.5,3.15,13.0,82.5,79.44,62.52
2016,3,2,17,0,0.0,64.0,3.1,13.0,64.0,60.97,46.52
2016,3,2,17,15,0.0,46.5,3.1,13.0,46.5,43.4,31.12
2016,3,2,17,30,0.0,29.0,3.1,13.0,29.0,25.58,15.44
2016,3,2,17,45,0.0,14.5,3.15,13.0,14.5,12.76,2.12
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
