Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.45,13.0,2.0,1.82,0.0
2016,3,3,7,0,0.0,4.0,1.4,13.0,4.0,3.5,0.0
2016,3,3,7,15,0.0,10.5,1.3,13.0,10.5,9.22,2.05
2016,3,3,7,30,0.0,17.0,1.2,13.0,17.0,14.94,7.53
2016,3,3,7,45,0.0,25.0,1.15,13.5,25.0,22.0,14.02
2016,3,3,8,0,0.0,33.0,1.1,14.0,33.0,29.07,20.46
2016,3,3,8,15,0.0,41.5,1.1,14.0,41.5,36.59,25.88
2016,3,3,8,30,0.0,50.0,1.1,14.0,50.0,44.12,32.32
2016,3,3,8,45,0.0,83.0,1.1,14.0,83.0,73.0,56.8
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,101.21,80.31
2016,3,3,9,15,154.5,159.0,1.1,14.0,236.0,183.34,143.46
2016,3,3,9,30,309.0,202.0,1.1,14.0,356.0,287.42,224.9
2016,3,3,9,45,338.5,214.0,1.1,14.0,394.5,332.59,261.69
2016,3,3,10,0,368.0,226.0,1.1,14.0,433.0,380.79,300.63
2016,3,3,10,15,390.0,235.5,1.1,14.0,466.0,425.58,336.31
2016,3,3,10,30,412.0,245.0,1.1,14.0,499.0,477.79,376.81
2016,3,3,10,45,412.0,257.0,1.15,14.0,519.5,515.2,405.54
2016,3,3,11,0,412.0,269.0,1.2,14.0,540.0,544.07,427.67
2016,3,3,11,15,374.5,287.5,1.3,14.0,539.5,558.21,438.24
2016,3,3,11,30,337.0,306.0,1.4,14.0,539.0,568.47,445.73
2016,3,3,11,45,342.0,308.5,1.55,14.0,548.0,592.74,464.72
2016,3,3,12,0,347.0,311.0,1.7,14.0,557.0,616.15,482.85
2016,3,3,12,15,445.5,278.0,1.45,14.0,595.0,695.24,540.58
2016,3,3,12,30,544.0,245.0,1.2,14.0,633.0,765.9,589.89
2016,3,3,12,45,404.0,287.5,0.95,14.0,574.5,684.76,526.49
2016,3,3,13,0,264.0,330.0,0.7,14.0,516.0,612.78,470.03
2016,3,3,13,15,265.5,323.0,0.65,14.0,507.0,614.97,472.43
2016,3,3,13,30,267.0,316.0,0.6,14.0,498.0,615.79,473.04
2016,3,3,13,45,149.0,287.5,0.55,14.0,388.5,456.71,355.55
2016,3,3,14,0,31.0,259.0,0.5,14.0,279.0,295.1,231.58
2016,3,3,14,15,145.5,264.0,0.55,14.0,352.0,432.77,342.23
2016,3,3,14,30,260.0,269.0,0.6,14.0,425.0,570.34,446.04
2016,3,3,14,45,173.0,254.0,0.65,14.0,355.0,451.92,356.69
2016,3,3,15,0,86.0,239.0,0.7,14.0,285.0,335.63,267.79
2016,3,3,15,15,68.5,216.5,0.65,14.0,251.5,294.35,236.48
2016,3,3,15,30,51.0,194.0,0.6,14.0,218.0,253.34,204.29
2016,3,3,15,45,86.5,179.5,0.55,14.0,215.5,269.32,219.02
2016,3,3,16,0,122.0,165.0,0.5,14.0,213.0,298.55,243.5
2016,3,3,16,15,111.5,145.5,0.45,14.0,185.0,265.19,216.76
2016,3,3,16,30,101.0,126.0,0.4,14.0,157.0,232.09,190.16
2016,3,3,16,45,91.0,104.5,0.35,14.0,128.5,196.78,161.15
2016,3,3,17,0,81.0,83.0,0.3,14.0,100.0,161.62,131.52
2016,3,3,17,15,61.0,62.0,0.3,13.5,73.0,120.86,96.58
2016,3,3,17,30,41.0,41.0,0.3,13.0,46.0,80.66,61.3
2016,3,3,17,45,20.5,20.5,0.35,13.0,23.0,31.66,15.28
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,2.4,12.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,2.5,13.0,19.0,16.58,0.0
2016,3,4,7,15,42.0,38.0,2.6,13.0,44.5,31.17,20.62
2016,3,4,7,30,84.0,57.0,2.7,13.0,70.0,45.88,34.72
2016,3,4,7,45,100.0,78.5,2.85,13.0,99.5,61.83,49.46
2016,3,4,8,0,116.0,100.0,3.0,13.0,129.0,77.34,63.61
2016,3,4,8,15,132.0,119.5,3.1,13.0,159.5,98.19,75.4
2016,3,4,8,30,148.0,139.0,3.2,13.0,190.0,127.02,96.49
2016,3,4,8,45,74.0,140.5,3.35,13.5,166.0,130.68,102.23
2016,3,4,9,0,0.0,142.0,3.5,14.0,142.0,122.76,98.42
2016,3,4,9,15,82.0,182.0,3.55,14.0,223.0,180.82,144.07
2016,3,4,9,30,164.0,222.0,3.6,14.0,304.0,252.1,201.16
2016,3,4,9,45,133.5,239.0,3.65,14.0,309.0,267.79,214.94
2016,3,4,10,0,103.0,256.0,3.7,14.0,314.0,276.74,222.71
2016,3,4,10,15,57.0,234.0,3.7,14.0,266.5,241.22,194.11
2016,3,4,10,30,11.0,212.0,3.7,14.0,219.0,195.5,156.54
2016,3,4,10,45,11.5,219.5,3.7,14.0,227.0,203.95,163.28
2016,3,4,11,0,12.0,227.0,3.7,14.0,235.0,212.47,169.98
2016,3,4,11,15,6.0,140.5,3.75,14.0,144.5,129.79,102.45
2016,3,4,11,30,0.0,54.0,3.8,14.0,54.0,47.83,34.46
2016,3,4,11,45,39.5,192.5,3.9,14.0,220.5,212.68,171.24
2016,3,4,12,0,79.0,331.0,4.0,14.0,387.0,388.38,311.21
2016,3,4,12,15,61.5,319.5,4.15,14.0,363.0,366.43,293.13
2016,3,4,12,30,44.0,308.0,4.3,14.0,339.0,342.94,274.4
2016,3,4,12,45,87.0,325.0,4.45,14.0,386.5,404.41,324.54
2016,3,4,13,0,130.0,342.0,4.6,14.0,434.0,484.45,388.25
2016,3,4,13,15,131.5,334.0,4.6,14.0,426.0,482.94,387.24
2016,3,4,13,30,133.0,326.0,4.6,14.0,418.0,480.72,386.05
2016,3,4,13,45,111.5,313.0,4.6,14.0,388.5,431.84,347.97
2016,3,4,14,0,90.0,300.0,4.6,14.0,359.0,399.63,322.6
2016,3,4,14,15,121.0,290.5,4.55,14.0,366.0,440.32,356.23
2016,3,4,14,30,152.0,281.0,4.5,14.0,373.0,462.1,374.89
2016,3,4,14,45,82.0,236.5,4.45,14.0,285.5,325.58,265.32
2016,3,4,15,0,12.0,192.0,4.4,14.0,198.0,194.26,156.88
2016,3,4,15,15,19.5,187.5,4.4,14.0,197.0,198.27,161.13
2016,3,4,15,30,27.0,183.0,4.4,14.0,196.0,217.49,177.66
2016,3,4,15,45,20.0,163.5,4.45,14.0,173.0,176.55,143.99
2016,3,4,16,0,13.0,144.0,4.5,14.0,150.0,151.01,122.84
2016,3,4,16,15,8.0,126.5,4.6,14.0,129.5,129.76,105.1
2016,3,4,16,30,3.0,109.0,4.7,14.0,109.0,108.83,87.39
2016,3,4,16,45,1.5,89.0,4.8,14.0,89.0,87.71,69.39
2016,3,4,17,0,0.0,69.0,4.9,14.0,69.0,66.45,51.04
2016,3,4,17,15,0.0,50.0,4.95,14.0,50.0,47.15,34.22
2016,3,4,17,30,0.0,31.0,5.0,14.0,31.0,27.35,16.94
2016,3,4,17,45,0.0,17.5,5.05,14.0,17.5,15.41,4.9
2016,3,4,18,0,0.0,4.0,5.1,14.0,4.0,3.64,0.0
2016,3,4,18,15,0.0,2.0,5.05,14.0,2.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,6.15,14.0,0.5,0.45,0.0
2016,3,5,7,0,0.0,1.0,6.3,14.0,1.0,0.87,0.0
2016,3,5,7,15,0.0,2.0,6.45,14.0,2.0,1.75,0.0
2016,3,5,7,30,0.0,3.0,6.6,14.0,3.0,2.63,0.0
2016,3,5,7,45,0.0,4.5,6.75,14.0,4.5,3.95,0.0
2016,3,5,8,0,0.0,6.0,6.9,14.0,6.0,5.27,0.0
2016,3,5,8,15,0.0,7.5,6.95,14.0,7.5,6.59,0.01
2016,3,5,8,30,0.0,9.0,7.0,14.0,9.0,7.91,1.15
2016,3,5,8,45,0.0,44.5,7.05,14.0,44.5,39.26,28.01
2016,3,5,9,0,0.0,80.0,7.1,14.0,80.0,70.76,54.73
2016,3,5,9,15,0.0,113.0,7.05,14.0,113.0,99.31,78.67
2016,3,5,9,30,0.0,146.0,7.0,14.0,146.0,128.12,102.58
2016,3,5,9,45,17.0,188.0,7.0,14.5,198.0,172.23,138.57
2016,3,5,10,0,34.0,230.0,7.0,15.0,250.0,221.34,178.39
2016,3,5,10,15,17.0,175.0,7.1,15.0,185.0,164.27,131.37
2016,3,5,10,30,0.0,120.0,7.2,15.0,120.0,106.55,83.38
2016,3,5,10,45,0.0,97.5,7.35,15.0,97.5,86.51,66.66
2016,3,5,11,0,0.0,75.0,7.5,15.0,75.0,66.48,49.93
2016,3,5,11,15,26.5,191.5,7.7,15.0,210.5,196.97,158.11
2016,3,5,11,30,53.0,308.0,7.9,15.0,346.0,333.68,268.96
2016,3,5,11,45,82.0,326.5,8.15,15.0,385.5,380.38,306.99
2016,3,5,12,0,111.0,345.0,8.4,15.0,425.0,429.58,347.02
2016,3,5,12,15,55.5,238.5,8.55,15.0,278.5,277.44,224.11
2016,3,5,12,30,0.0,132.0,8.7,15.0,132.0,118.31,92.49
2016,3,5,12,45,0.0,109.5,8.9,15.0,109.5,97.63,75.53
2016,3,5,13,0,0.0,87.0,9.1,15.0,87.0,77.21,58.67
2016,3,5,13,15,0.0,85.5,9.35,15.0,85.5,75.86,57.59
2016,3,5,13,30,0.0,84.0,9.6,15.0,84.0,74.51,56.53
2016,3,5,13,45,0.0,48.5,9.85,15.0,48.5,42.93,30.29
2016,3,5,14,0,0.0,13.0,10.1,15.0,13.0,11.48,3.98
2016,3,5,14,15,0.0,18.5,10.55,15.0,18.5,16.34,8.08
2016,3,5,14,30,0.0,24.0,11.0,15.0,24.0,21.2,12.19
2016,3,5,14,45,0.0,20.5,11.45,15.0,20.5,18.09,9.61
2016,3,5,15,0,0.0,17.0,11.9,15.0,17.0,14.99,7.02
2016,3,5,15,15,8.5,96.5,12.0,15.0,100.5,93.96,74.07
2016,3,5,15,30,17.0,176.0,12.1,15.0,184.0,185.15,150.96
2016,3,5,15,45,8.5,95.0,12.25,15.0,99.0,92.91,73.53
2016,3,5,16,0,0.0,14.0,12.4,15.0,14.0,12.32,4.86
2016,3,5,16,15,0.0,12.0,12.15,15.0,12.0,10.55,3.37
2016,3,5,16,30,0.0,10.0,11.9,15.0,10.0,8.79,1.87
2016,3,5,16,45,0.0,8.0,11.7,15.0,8.0,7.02,0.36
2016,3,5,17,0,0.0,6.0,11.5,15.0,6.0,5.26,0.0
2016,3,5,17,15,0.0,4.5,11.15,14.5,4.5,3.95,0.0
2016,3,5,17,30,0.0,3.0,10.8,14.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,10.45,14.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,38.5,14.0,5.3,12.5,16.5,12.73,0.0
2016,3,6,7,0,77.0,28.0,5.3,13.0,33.0,22.47,6.9
2016,3,6,7,15,188.5,45.5,5.3,13.0,73.0,35.24,24.49
2016,3,6,7,30,300.0,63.0,5.3,13.0,113.0,48.12,36.83
2016,3,6,7,45,373.5,76.0,5.35,13.0,159.5,57.08,45.33
2016,3,6,8,0,447.0,89.0,5.4,13.0,206.0,65.76,53.36
2016,3,6,8,15,503.0,98.0,5.45,13.0,255.0,94.45,62.38
2016,3,6,8,30,559.0,107.0,5.5,13.0,304.0,146.38,95.13
2016,3,6,8,45,593.5,115.0,5.55,13.0,350.5,198.5,136.74
2016,3,6,9,0,628.0,123.0,5.6,13.0,397.0,254.8,185.85
2016,3,6,9,15,657.0,128.0,5.55,13.0,440.5,310.7,236.31
2016,3,6,9,30,686.0,133.0,5.5,13.0,484.0,369.43,289.12
2016,3,6,9,45,711.0,135.5,5.45,13.0,523.5,426.73,340.15
2016,3,6,10,0,736.0,138.0,5.4,13.0,563.0,485.68,391.41
2016,3,6,10,15,706.0,149.5,5.35,13.0,575.5,525.2,426.04
2016,3,6,10,30,676.0,161.0,5.3,13.0,588.0,560.1,455.72
2016,3,6,10,45,429.5,241.5,5.3,13.0,517.0,514.41,418.36
2016,3,6,11,0,183.0,322.0,5.3,13.0,446.0,433.33,350.79
2016,3,6,11,15,112.0,310.0,5.45,13.0,387.0,382.47,309.58
2016,3,6,11,30,41.0,298.0,5.6,13.0,328.0,314.37,253.58
2016,3,6,11,45,25.0,260.0,5.75,13.0,278.0,267.39,215.54
2016,3,6,12,0,9.0,222.0,5.9,13.0,228.0,209.65,168.27
2016,3,6,12,15,11.0,234.0,6.05,13.0,242.0,223.76,179.9
2016,3,6,12,30,13.0,246.0,6.2,13.0,256.0,238.2,191.73
2016,3,6,12,45,11.0,234.5,6.4,13.0,243.0,226.21,182.01
2016,3,6,13,0,9.0,223.0,6.6,13.0,230.0,214.0,172.13
2016,3,6,13,15,8.5,219.0,6.7,13.0,225.5,210.43,169.35
2016,3,6,13,30,8.0,215.0,6.8,13.0,221.0,206.82,166.55
2016,3,6,13,45,10.5,221.0,6.95,13.0,228.0,216.18,174.54
2016,3,6,14,0,13.0,227.0,7.1,13.0,235.0,225.85,182.82
2016,3,6,14,15,6.5,156.0,7.2,13.0,160.0,148.92,119.46
2016,3,6,14,30,0.0,85.0,7.3,13.0,85.0,75.33,57.96
2016,3,6,14,45,0.0,85.5,7.45,13.0,85.5,75.75,58.47
2016,3,6,15,0,0.0,86.0,7.6,13.0,86.0,76.18,58.97
2016,3,6,15,15,0.0,60.5,7.7,13.0,60.5,53.49,39.91
2016,3,6,15,30,0.0,35.0,7.8,13.0,35.0,30.88,20.76
2016,3,6,15,45,0.0,54.0,7.9,13.0,54.0,47.69,35.21
2016,3,6,16,0,0.0,73.0,8.0,13.0,73.0,64.56,49.73
2016,3,6,16,15,0.0,63.0,8.1,12.5,63.0,55.66,42.32
2016,3,6,16,30,0.0,53.0,8.2,12.0,53.0,46.78,34.81
2016,3,6,16,45,0.0,43.0,8.3,12.0,43.0,37.92,27.15
2016,3,6,17,0,0.0,33.0,8.4,12.0,33.0,29.07,19.41
2016,3,6,17,15,0.0,23.5,8.4,12.0,23.5,20.67,12.01
2016,3,6,17,30,0.0,14.0,8.4,12.0,14.0,12.3,4.63
2016,3,6,17,45,0.0,7.5,8.45,12.0,7.5,6.58,0.0
2016,3,6,18,0,0.0,1.0,8.5,12.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,8.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.5,6.45,10.0,11.5,10.46,0.0
2016,3,7,7,0,0.0,23.0,6.6,10.0,23.0,20.0,7.39
2016,3,7,7,15,31.0,43.5,6.7,10.0,48.5,36.29,25.9
2016,3,7,7,30,62.0,64.0,6.8,10.0,74.0,51.01,39.93
2016,3,7,7,45,82.0,85.5,6.95,10.0,104.0,66.83,54.68
2016,3,7,8,0,102.0,107.0,7.1,10.0,134.0,82.21,68.84
2016,3,7,8,15,117.5,127.0,7.15,10.0,164.5,104.19,81.48
2016,3,7,8,30,133.0,147.0,7.2,10.0,195.0,132.59,103.08
2016,3,7,8,45,66.5,126.5,7.3,10.5,150.5,119.37,94.29
2016,3,7,9,0,0.0,106.0,7.4,11.0,106.0,92.95,74.3
2016,3,7,9,15,46.5,166.5,7.55,11.0,190.5,158.14,128.12
2016,3,7,9,30,93.0,227.0,7.7,11.0,275.0,230.45,187.98
2016,3,7,9,45,203.5,238.0,7.85,11.0,353.5,297.07,242.74
2016,3,7,10,0,314.0,249.0,8.0,11.0,432.0,378.32,310.46
2016,3,7,10,15,345.0,257.0,8.15,11.0,468.5,424.18,349.41
2016,3,7,10,30,376.0,265.0,8.3,11.0,505.0,472.67,390.29
2016,3,7,10,45,507.5,230.0,8.5,11.0,567.5,554.19,459.16
2016,3,7,11,0,639.0,195.0,8.7,11.0,630.0,643.73,534.24
2016,3,7,11,15,778.0,146.0,8.75,11.0,689.0,727.48,604.56
2016,3,7,11,30,917.0,97.0,8.8,11.0,748.0,814.55,673.84
2016,3,7,11,45,915.0,100.0,8.95,11.5,757.5,852.55,701.9
2016,3,7,12,0,913.0,103.0,9.1,12.0,767.0,887.26,727.45
2016,3,7,12,15,914.5,103.0,9.2,12.0,770.0,918.41,751.47
2016,3,7,12,30,916.0,103.0,9.3,12.0,773.0,946.18,772.98
2016,3,7,12,45,910.5,105.0,9.4,12.0,767.0,966.18,788.66
2016,3,7,13,0,905.0,107.0,9.5,12.0,761.0,982.34,801.58
2016,3,7,13,15,722.0,173.5,9.5,12.0,689.0,912.88,748.64
2016,3,7,13,30,539.0,240.0,9.5,12.0,617.0,812.44,669.0
2016,3,7,13,45,713.5,171.0,9.55,12.0,654.5,920.25,756.37
2016,3,7,14,0,888.0,102.0,9.6,12.0,692.0,998.47,817.41
2016,3,7,14,15,878.5,100.5,9.6,12.0,663.0,987.46,809.95
2016,3,7,14,30,869.0,99.0,9.6,12.0,634.0,982.99,807.95
2016,3,7,14,45,854.0,97.0,9.6,12.5,598.0,958.71,789.31
2016,3,7,15,0,839.0,95.0,9.6,13.0,562.0,931.09,768.24
2016,3,7,15,15,819.5,92.5,9.55,12.5,520.5,895.57,743.73
2016,3,7,15,30,800.0,90.0,9.5,12.0,479.0,857.36,716.87
2016,3,7,15,45,771.0,86.5,9.45,12.0,433.0,807.21,678.83
2016,3,7,16,0,742.0,83.0,9.4,12.0,387.0,755.52,639.04
2016,3,7,16,15,703.0,78.5,9.4,12.0,337.5,698.83,594.54
2016,3,7,16,30,664.0,74.0,9.4,12.0,288.0,637.24,544.93
2016,3,7,16,45,606.5,67.5,9.4,12.0,237.5,560.13,480.95
2016,3,7,17,0,549.0,61.0,9.4,12.0,187.0,485.77,416.47
2016,3,7,17,15,457.5,52.0,9.45,12.0,139.0,389.91,330.99
2016,3,7,17,30,366.0,43.0,9.5,12.0,91.0,301.42,249.54
2016,3,7,17,45,220.0,29.0,9.55,12.0,54.0,185.43,135.96
2016,3,7,18,0,74.0,15.0,9.6,12.0,17.0,49.71,0.0
2016,3,7,18,15,37.0,7.5,9.6,11.5,8.5,6.82,0.0
2016,3,7,18,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,6,45,78.0,14.0,4.75,10.5,20.0,12.73,0.0
2016,3,8,7,0,156.0,28.0,4.7,11.0,40.0,21.93,9.96
2016,3,8,7,15,242.0,44.0,4.65,11.0,78.5,33.99,23.97
2016,3,8,7,30,328.0,60.0,4.6,11.0,117.0,45.67,35.11
2016,3,8,7,45,369.5,75.5,4.6,11.5,159.5,56.42,45.1
2016,3,8,8,0,411.0,91.0,4.6,12.0,202.0,66.74,54.49
2016,3,8,8,15,465.5,96.0,4.35,12.0,245.5,93.59,61.82
2016,3,8,8,30,520.0,101.0,4.1,12.0,289.0,139.23,90.72
2016,3,8,8,45,459.5,130.5,3.9,12.0,313.5,188.03,134.08
2016,3,8,9,0,399.0,160.0,3.7,12.0,338.0,231.02,174.72
2016,3,8,9,15,238.0,193.0,3.5,12.0,302.0,238.39,188.22
2016,3,8,9,30,77.0,226.0,3.3,12.0,266.0,224.01,180.79
2016,3,8,9,45,47.5,221.0,3.1,12.0,246.5,214.79,173.7
2016,3,8,10,0,18.0,216.0,2.9,12.0,227.0,199.23,160.88
2016,3,8,10,15,9.0,149.5,2.8,12.0,155.0,137.41,109.86
2016,3,8,10,30,0.0,83.0,2.7,12.0,83.0,73.57,56.53
2016,3,8,10,45,68.5,205.0,2.6,12.0,252.0,231.49,187.89
2016,3,8,11,0,137.0,327.0,2.5,12.0,421.0,406.85,327.19
2016,3,8,11,15,99.5,324.0,2.45,12.0,393.5,378.05,303.08
2016,3,8,11,30,62.0,321.0,2.4,12.0,366.0,353.09,282.61
2016,3,8,11,45,35.5,274.5,2.35,12.0,300.5,290.04,232.39
2016,3,8,12,0,9.0,228.0,2.3,12.0,235.0,215.21,171.98
2016,3,8,12,15,164.5,282.5,2.3,12.0,403.5,430.79,347.35
2016,3,8,12,30,320.0,337.0,2.3,12.0,572.0,651.11,515.56
2016,3,8,12,45,174.0,312.0,2.35,12.0,439.5,485.56,387.22
2016,3,8,13,0,28.0,287.0,2.4,12.0,307.0,311.14,248.45
2016,3,8,13,15,20.0,262.0,2.35,11.5,276.5,264.09,212.13
2016,3,8,13,30,12.0,237.0,2.3,11.0,246.0,232.44,187.12
2016,3,8,13,45,39.5,268.5,2.3,11.0,295.5,309.96,250.61
2016,3,8,14,0,67.0,300.0,2.3,11.0,345.0,375.68,303.45
2016,3,8,14,15,33.5,219.0,2.05,11.0,241.5,253.28,205.15
2016,3,8,14,30,0.0,138.0,1.8,11.0,138.0,125.28,99.78
2016,3,8,14,45,9.5,173.0,1.55,11.0,178.0,169.95,137.57
2016,3,8,15,0,19.0,208.0,1.3,11.0,218.0,217.17,176.59
2016,3,8,15,15,9.5,174.0,1.5,11.0,179.0,173.41,140.77
2016,3,8,15,30,0.0,140.0,1.7,11.0,140.0,130.22,105.03
2016,3,8,15,45,0.0,131.0,1.95,11.0,131.0,122.21,98.74
2016,3,8,16,0,0.0,122.0,2.2,11.0,122.0,114.34,92.41
2016,3,8,16,15,0.0,106.5,2.45,11.0,106.5,99.51,80.07
2016,3,8,16,30,0.0,91.0,2.7,11.0,91.0,84.65,67.54
2016,3,8,16,45,0.0,75.0,3.0,11.0,75.0,69.19,54.28
2016,3,8,17,0,0.0,59.0,3.3,11.0,59.0,53.63,40.74
2016,3,8,17,15,0.0,44.0,3.45,10.5,44.0,39.05,27.96
2016,3,8,17,30,0.0,29.0,3.6,10.0,29.0,25.56,16.0
2016,3,8,17,45,0.0,17.0,3.75,10.0,17.0,14.96,5.98
2016,3,8,18,0,0.0,5.0,3.9,10.0,5.0,4.38,0.0
2016,3,8,18,15,0.0,2.5,3.95,10.0,2.5,2.27,0.0
2016,3,8,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,3.5,12.0,0.5,0.45,0.0
2016,3,9,7,0,0.0,1.0,3.5,12.0,1.0,0.88,0.0
2016,3,9,7,15,0.0,2.5,3.45,12.0,2.5,2.19,0.0
2016,3,9,7,30,0.0,4.0,3.4,12.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.0,3.4,12.5,6.0,5.26,0.0
2016,3,9,8,0,0.0,8.0,3.4,13.0,8.0,7.02,0.69
2016,3,9,8,15,0.0,9.5,3.4,13.0,9.5,8.35,1.57
2016,3,9,8,30,0.0,11.0,3.4,13.0,11.0,9.67,2.71
2016,3,9,8,45,0.0,37.5,3.4,13.0,37.5,33.07,22.82
2016,3,9,9,0,0.0,64.0,3.4,13.0,64.0,56.57,42.8
2016,3,9,9,15,0.0,97.5,3.45,13.0,97.5,86.07,67.62
2016,3,9,9,30,0.0,131.0,3.5,13.0,131.0,115.27,91.88
2016,3,9,9,45,0.0,122.0,3.55,13.0,122.0,107.79,85.37
2016,3,9,10,0,0.0,113.0,3.6,13.0,113.0,100.08,78.75
2016,3,9,10,15,11.5,179.5,3.7,13.0,187.0,165.39,132.72
2016,3,9,10,30,23.0,246.0,3.8,13.0,261.0,233.05,187.67
2016,3,9,10,45,18.0,240.5,3.9,13.5,253.0,227.04,182.09
2016,3,9,11,0,13.0,235.0,4.0,14.0,245.0,220.28,176.05
2016,3,9,11,15,9.5,221.0,4.1,14.0,228.5,206.09,164.43
2016,3,9,11,30,6.0,207.0,4.2,14.0,212.0,191.37,152.37
2016,3,9,11,45,6.0,207.5,4.3,14.0,212.5,192.55,153.3
2016,3,9,12,0,6.0,208.0,4.4,14.0,213.0,193.71,154.21
2016,3,9,12,15,58.0,282.5,4.45,14.0,326.0,324.15,260.44
2016,3,9,12,30,110.0,357.0,4.5,14.0,439.0,453.51,362.8
2016,3,9,12,45,93.5,348.0,4.55,14.0,417.5,434.25,347.17
2016,3,9,13,0,77.0,339.0,4.6,14.0,396.0,413.73,331.01
2016,3,9,13,15,144.5,339.5,4.6,14.0,443.0,500.6,401.05
2016,3,9,13,30,212.0,340.0,4.6,14.0,490.0,572.35,458.33
2016,3,9,13,45,202.5,330.0,4.65,14.0,470.0,557.0,446.8
2016,3,9,14,0,193.0,320.0,4.7,14.0,450.0,540.52,434.76
2016,3,9,14,15,151.5,304.5,4.7,14.0,404.0,485.23,391.49
2016,3,9,14,30,110.0,289.0,4.7,14.0,358.0,411.01,333.03
2016,3,9,14,45,67.5,253.0,4.7,14.0,295.0,329.61,267.83
2016,3,9,15,0,25.0,217.0,4.7,14.0,232.0,232.38,188.41
2016,3,9,15,15,18.0,196.0,4.65,14.0,206.5,204.86,166.22
2016,3,9,15,30,11.0,175.0,4.6,14.0,181.0,177.49,143.85
2016,3,9,15,45,29.5,171.0,4.55,14.0,184.0,205.89,168.55
2016,3,9,16,0,48.0,167.0,4.5,14.0,187.0,220.21,181.48
2016,3,9,16,15,42.5,147.5,4.45,14.0,163.5,194.07,159.96
2016,3,9,16,30,37.0,128.0,4.4,14.0,140.0,168.12,138.35
2016,3,9,16,45,30.0,107.5,4.35,14.0,116.0,139.89,114.41
2016,3,9,17,0,23.0,87.0,4.3,14.0,92.0,111.92,90.29
2016,3,9,17,15,11.5,66.5,4.3,13.5,69.0,73.98,57.46
2016,3,9,17,30,0.0,46.0,4.3,13.0,46.0,45.33,32.33
2016,3,9,17,45,0.0,27.5,4.35,13.0,27.5,25.74,14.43
2016,3,9,18,0,0.0,9.0,4.4,13.0,9.0,7.91,0.0
2016,3,9,18,15,0.0,4.5,4.5,13.0,4.5,4.09,0.0
2016,3,9,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,6.45,14.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,6.4,14.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,2.0,6.35,14.0,2.0,1.75,0.0
2016,3,10,7,30,0.0,3.0,6.3,14.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,4.5,6.25,14.0,4.5,3.95,0.0
2016,3,10,8,0,0.0,6.0,6.2,14.0,6.0,5.27,0.0
2016,3,10,8,15,0.0,7.5,6.0,14.0,7.5,6.59,0.02
2016,3,10,8,30,0.0,9.0,5.8,14.0,9.0,7.91,1.15
2016,3,10,8,45,0.0,8.5,5.6,14.0,8.5,7.48,0.76
2016,3,10,9,0,0.0,8.0,5.4,14.0,8.0,7.04,0.37
2016,3,10,9,15,0.0,79.0,5.1,14.0,79.0,69.92,53.77
2016,3,10,9,30,0.0,150.0,4.8,14.0,150.0,131.62,105.19
2016,3,10,9,45,0.0,116.0,4.55,14.0,116.0,102.55,80.68
2016,3,10,10,0,0.0,82.0,4.3,14.0,82.0,72.64,55.56
2016,3,10,10,15,0.0,87.5,4.0,14.0,87.5,77.56,59.56
2016,3,10,10,30,0.0,93.0,3.7,14.0,93.0,82.49,63.53
2016,3,10,10,45,0.0,63.5,3.4,14.0,63.5,56.25,41.58
2016,3,10,11,0,0.0,34.0,3.1,14.0,34.0,30.09,19.65
2016,3,10,11,15,1.5,110.5,2.9,14.0,112.0,99.38,77.3
2016,3,10,11,30,3.0,187.0,2.7,14.0,190.0,170.5,135.23
2016,3,10,11,45,3.5,189.5,2.5,14.0,193.0,173.71,137.57
2016,3,10,12,0,4.0,192.0,2.3,14.0,196.0,176.97,140.09
2016,3,10,12,15,6.5,208.0,2.2,14.0,213.5,194.77,154.42
2016,3,10,12,30,9.0,224.0,2.1,14.0,231.0,212.99,169.0
2016,3,10,12,45,4.5,166.0,2.05,14.0,169.5,154.29,121.68
2016,3,10,13,0,0.0,108.0,2.0,14.0,108.0,96.29,74.37
2016,3,10,13,15,0.0,72.0,1.9,14.0,72.0,63.86,47.72
2016,3,10,13,30,0.0,36.0,1.8,14.0,36.0,31.87,21.13
2016,3,10,13,45,0.0,41.5,1.75,14.0,41.5,36.74,25.25
2016,3,10,14,0,0.0,47.0,1.7,14.0,47.0,41.61,29.37
2016,3,10,14,15,0.0,56.0,1.65,14.0,56.0,49.58,36.1
2016,3,10,14,30,0.0,65.0,1.6,14.0,65.0,57.55,42.84
2016,3,10,14,45,0.0,60.0,1.6,14.0,60.0,53.09,39.19
2016,3,10,15,0,0.0,55.0,1.6,14.0,55.0,48.63,35.54
2016,3,10,15,15,0.0,39.5,1.6,14.0,39.5,34.88,24.02
2016,3,10,15,30,0.0,24.0,1.6,14.0,24.0,21.16,12.43
2016,3,10,15,45,0.0,29.5,1.6,14.0,29.5,26.01,16.63
2016,3,10,16,0,0.0,35.0,1.6,14.0,35.0,30.86,20.83
2016,3,10,16,15,0.0,30.5,1.55,14.0,30.5,26.87,17.48
2016,3,10,16,30,0.0,26.0,1.5,14.0,26.0,22.89,14.09
2016,3,10,16,45,0.0,21.5,1.45,14.0,21.5,18.91,10.67
2016,3,10,17,0,0.0,17.0,1.4,14.0,17.0,14.94,7.22
2016,3,10,17,15,0.0,12.5,1.4,13.5,12.5,10.98,3.75
2016,3,10,17,30,0.0,8.0,1.4,13.0,8.0,7.02,0.27
2016,3,10,17,45,0.0,4.5,1.45,13.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,1.0,1.5,13.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,1.55,13.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,9.6,13.0,7.0,6.14,0.0
2016,3,11,7,0,0.0,14.0,9.7,13.0,14.0,12.3,4.24
2016,3,11,7,15,0.0,26.0,9.45,12.5,26.0,22.9,14.4
2016,3,11,7,30,0.0,38.0,9.2,12.0,38.0,33.51,24.28
2016,3,11,7,45,0.0,52.0,8.95,12.0,52.0,45.92,35.68
2016,3,11,8,0,0.0,66.0,8.7,12.0,66.0,57.8,46.49
2016,3,11,8,15,0.0,80.0,8.15,12.0,80.0,69.78,54.59
2016,3,11,8,30,0.0,94.0,7.6,12.0,94.0,81.91,64.89
2016,3,11,8,45,0.0,85.0,7.05,12.0,85.0,74.94,58.76
2016,3,11,9,0,0.0,76.0,6.5,12.0,76.0,67.23,52.02
2016,3,11,9,15,0.5,120.5,6.3,12.0,120.5,106.0,84.72
2016,3,11,9,30,1.0,165.0,6.1,12.0,165.0,144.83,117.07
2016,3,11,9,45,31.0,213.5,5.9,12.0,232.0,201.45,163.6
2016,3,11,10,0,61.0,262.0,5.7,12.0,299.0,262.52,213.53
2016,3,11,10,15,30.5,142.5,5.15,12.0,161.0,144.91,116.46
2016,3,11,10,30,0.0,23.0,4.6,12.0,23.0,20.33,11.6
2016,3,11,10,45,7.0,131.5,4.05,12.0,136.5,121.48,96.61
2016,3,11,11,0,14.0,240.0,3.5,12.0,250.0,225.48,181.58
2016,3,11,11,15,270.5,249.5,3.05,12.0,446.5,449.16,364.73
2016,3,11,11,30,527.0,259.0,2.6,12.0,643.0,684.52,545.24
2016,3,11,11,45,324.5,311.0,2.2,12.5,549.0,584.8,462.72
2016,3,11,12,0,122.0,363.0,1.8,13.0,455.0,469.16,368.99
2016,3,11,12,15,200.5,359.5,2.25,13.0,510.0,542.95,429.17
2016,3,11,12,30,279.0,356.0,2.7,13.0,565.0,634.88,500.86
2016,3,11,12,45,249.0,357.5,3.15,13.0,543.5,620.03,490.33
2016,3,11,13,0,219.0,359.0,3.6,13.0,522.0,586.51,466.31
2016,3,11,13,15,109.5,246.5,4.2,13.0,328.0,364.23,294.45
2016,3,11,13,30,0.0,134.0,4.8,13.0,134.0,120.54,94.76
2016,3,11,13,45,0.0,130.5,5.45,13.0,130.5,117.37,92.5
2016,3,11,14,0,0.0,127.0,6.1,13.0,127.0,114.19,90.03
2016,3,11,14,15,0.0,138.0,6.35,12.5,138.0,124.85,99.22
2016,3,11,14,30,0.0,149.0,6.6,12.0,149.0,135.85,108.77
2016,3,11,14,45,217.0,182.5,6.9,12.0,306.5,425.79,356.27
2016,3,11,15,0,434.0,216.0,7.2,12.0,464.0,690.35,573.07
2016,3,11,15,15,308.5,219.0,7.3,12.0,389.0,553.14,461.64
2016,3,11,15,30,183.0,222.0,7.4,12.0,314.0,421.63,352.86
2016,3,11,15,45,413.5,159.0,7.5,12.0,341.5,580.37,490.21
2016,3,11,16,0,644.0,96.0,7.6,12.0,369.0,696.31,587.64
2016,3,11,16,15,636.5,89.5,7.65,11.5,332.0,660.59,560.99
2016,3,11,16,30,629.0,83.0,7.7,11.0,295.0,622.97,532.42
2016,3,11,16,45,544.0,80.5,7.75,11.0,242.0,531.07,456.4
2016,3,11,17,0,459.0,78.0,7.8,11.0,189.0,440.37,378.01
2016,3,11,17,15,372.0,66.0,7.8,11.0,142.0,348.98,297.06
2016,3,11,17,30,285.0,54.0,7.8,11.0,95.0,265.56,221.17
2016,3,11,17,45,142.5,36.5,7.85,11.0,57.0,140.68,108.26
2016,3,11,18,0,0.0,19.0,7.9,11.0,19.0,18.41,0.0
2016,3,11,18,15,0.0,9.5,7.95,11.0,9.5,8.64,0.0
2016,3,11,18,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.0,6.45,12.0,12.0,10.56,0.0
2016,3,12,7,0,0.0,24.0,6.6,12.0,24.0,21.16,11.79
2016,3,12,7,15,0.0,45.0,6.7,12.0,45.0,38.66,28.34
2016,3,12,7,30,0.0,66.0,6.8,12.0,66.0,55.72,44.12
2016,3,12,7,45,7.0,87.0,6.95,12.5,89.0,72.6,59.49
2016,3,12,8,0,14.0,108.0,7.1,13.0,112.0,89.3,74.43
2016,3,12,8,15,23.0,127.5,7.2,13.0,135.5,107.5,85.78
2016,3,12,8,30,32.0,147.0,7.3,13.0,159.0,124.79,99.58
2016,3,12,8,45,82.0,175.0,7.4,13.0,211.5,160.63,127.43
2016,3,12,9,0,132.0,203.0,7.5,13.0,264.0,202.8,161.19
2016,3,12,9,15,164.0,222.5,7.5,13.0,306.0,241.05,192.93
2016,3,12,9,30,196.0,242.0,7.5,13.0,348.0,283.4,228.35
2016,3,12,9,45,127.5,252.5,7.5,13.0,323.5,278.54,225.92
2016,3,12,10,0,59.0,263.0,7.5,13.0,299.0,262.47,213.1
2016,3,12,10,15,32.5,231.5,7.55,13.0,251.5,225.88,182.95
2016,3,12,10,30,6.0,200.0,7.6,13.0,204.0,181.59,146.04
2016,3,12,10,45,54.0,266.0,7.65,13.0,304.0,278.96,226.5
2016,3,12,11,0,102.0,332.0,7.7,13.0,404.0,379.88,308.66
2016,3,12,11,15,51.0,240.0,7.6,13.0,276.0,261.03,211.61
2016,3,12,11,30,0.0,148.0,7.5,13.0,148.0,132.36,104.7
2016,3,12,11,45,6.0,197.0,7.45,13.0,202.0,182.66,146.28
2016,3,12,12,0,12.0,246.0,7.4,13.0,256.0,234.57,188.74
2016,3,12,12,15,18.5,269.5,7.25,13.0,284.5,264.02,212.75
2016,3,12,12,30,25.0,293.0,7.1,13.0,313.0,294.39,237.43
2016,3,12,12,45,15.0,246.0,6.95,13.0,258.0,240.58,193.59
2016,3,12,13,0,5.0,199.0,6.8,13.0,203.0,186.49,149.25
2016,3,12,13,15,8.5,219.0,6.7,13.0,225.5,209.87,168.63
2016,3,12,13,30,12.0,239.0,6.6,13.0,248.0,233.92,188.47
2016,3,12,13,45,26.0,262.5,6.5,13.0,280.5,289.03,233.9
2016,3,12,14,0,40.0,286.0,6.4,13.0,313.0,331.61,268.93
2016,3,12,14,15,125.0,291.0,6.2,13.0,371.5,442.46,361.12
2016,3,12,14,30,210.0,296.0,6.0,13.0,430.0,534.4,436.76
2016,3,12,14,45,379.5,238.0,5.8,13.0,463.0,649.12,532.3
2016,3,12,15,0,549.0,180.0,5.6,13.0,496.0,758.24,621.21
2016,3,12,15,15,425.0,194.0,5.35,13.0,428.5,650.31,534.86
2016,3,12,15,30,301.0,208.0,5.1,13.0,361.0,528.73,437.34
2016,3,12,15,45,150.5,137.0,4.95,13.0,213.5,285.8,239.41
2016,3,12,16,0,0.0,66.0,4.8,13.0,66.0,58.34,44.25
2016,3,12,16,15,0.0,57.5,4.65,12.5,57.5,50.78,38.09
2016,3,12,16,30,0.0,49.0,4.5,12.0,49.0,43.24,31.76
2016,3,12,16,45,0.0,40.5,4.4,12.0,40.5,35.7,25.28
2016,3,12,17,0,0.0,32.0,4.3,12.0,32.0,28.18,18.73
2016,3,12,17,15,0.0,24.0,4.15,12.0,24.0,21.11,12.5
2016,3,12,17,30,0.0,16.0,4.0,12.0,16.0,14.06,6.26
2016,3,12,17,45,0.0,9.5,3.9,12.0,9.5,8.34,1.08
2016,3,12,18,0,0.0,3.0,3.8,12.0,3.0,2.63,0.0
2016,3,12,18,15,0.0,1.5,3.65,12.0,1.5,1.36,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,6.1,13.0,6.5,5.7,0.0
2016,3,13,7,0,0.0,13.0,6.3,13.0,13.0,11.42,3.87
2016,3,13,7,15,0.0,23.0,6.4,13.0,23.0,20.24,12.15
2016,3,13,7,30,0.0,33.0,6.5,13.0,33.0,29.07,20.31
2016,3,13,7,45,0.0,44.0,6.6,13.0,44.0,38.81,29.22
2016,3,13,8,0,0.0,55.0,6.7,13.0,55.0,48.56,38.05
2016,3,13,8,15,0.0,66.5,6.65,13.0,66.5,58.78,44.95
2016,3,13,8,30,0.0,78.0,6.6,13.0,78.0,68.8,53.42
2016,3,13,8,45,0.0,89.5,6.6,13.0,89.5,78.8,61.78
2016,3,13,9,0,0.0,101.0,6.6,13.0,101.0,88.88,70.13
2016,3,13,9,15,6.5,147.5,6.6,13.0,151.0,130.86,105.06
2016,3,13,9,30,13.0,194.0,6.6,13.0,201.0,174.03,140.67
2016,3,13,9,45,21.0,217.5,6.6,13.0,230.0,199.67,161.55
2016,3,13,10,0,29.0,241.0,6.6,13.0,259.0,228.5,185.02
2016,3,13,10,15,14.5,192.5,6.6,13.0,201.5,178.59,143.73
2016,3,13,10,30,0.0,144.0,6.6,13.0,144.0,127.93,101.52
2016,3,13,10,45,0.0,153.0,6.65,13.0,153.0,136.23,108.26
2016,3,13,11,0,0.0,162.0,6.7,13.0,162.0,144.61,115.02
2016,3,13,11,15,0.0,143.0,6.65,13.0,143.0,127.63,100.88
2016,3,13,11,30,0.0,124.0,6.6,13.0,124.0,110.55,86.68
2016,3,13,11,45,3.5,168.0,6.55,13.5,170.5,153.76,122.16
