Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,7.0,212.0,6.5,14.0,217.0,198.14,158.14
2016,3,13,12,15,11.5,238.5,6.35,14.0,247.5,227.99,182.39
2016,3,13,12,30,16.0,265.0,6.2,14.0,278.0,258.7,207.23
2016,3,13,12,45,16.5,265.5,6.05,14.0,278.5,260.94,209.02
2016,3,13,13,0,17.0,266.0,5.9,14.0,279.0,263.19,210.9
2016,3,13,13,15,14.0,250.5,5.85,14.0,261.0,246.13,197.2
2016,3,13,13,30,11.0,235.0,5.8,14.0,243.0,228.84,183.3
2016,3,13,13,45,13.0,238.5,5.8,14.0,247.5,235.33,188.87
2016,3,13,14,0,15.0,242.0,5.8,14.0,252.0,242.02,194.62
2016,3,13,14,15,7.5,175.5,5.85,14.0,180.5,168.63,134.85
2016,3,13,14,30,0.0,109.0,5.9,14.0,109.0,97.4,75.96
2016,3,13,14,45,0.0,111.5,6.0,14.0,111.5,99.87,78.23
2016,3,13,15,0,0.0,114.0,6.1,14.0,114.0,102.46,80.58
2016,3,13,15,15,0.0,108.5,6.05,14.0,108.5,97.44,76.58
2016,3,13,15,30,0.0,103.0,6.0,14.0,103.0,92.44,72.61
2016,3,13,15,45,0.0,65.0,5.95,14.0,65.0,57.46,43.27
2016,3,13,16,0,0.0,27.0,5.9,14.0,27.0,23.79,14.72
2016,3,13,16,15,0.0,23.5,5.8,13.5,23.5,20.69,12.15
2016,3,13,16,30,0.0,20.0,5.7,13.0,20.0,17.6,9.54
2016,3,13,16,45,0.0,16.5,5.65,13.0,16.5,14.51,6.88
2016,3,13,17,0,0.0,13.0,5.6,13.0,13.0,11.42,4.2
2016,3,13,17,15,0.0,10.0,5.45,13.0,10.0,8.78,1.87
2016,3,13,17,30,0.0,7.0,5.3,13.0,7.0,6.14,0.0
2016,3,13,17,45,0.0,4.0,5.2,13.0,4.0,3.5,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,4.95,13.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,6,45,49.0,21.5,5.15,11.0,26.5,18.04,0.0
2016,3,14,7,0,98.0,43.0,5.1,11.0,53.0,33.95,23.19
2016,3,14,7,15,164.0,63.0,5.0,11.0,92.0,48.92,37.7
2016,3,14,7,30,230.0,83.0,4.9,11.0,131.0,63.48,51.35
2016,3,14,7,45,282.5,100.0,4.8,11.5,174.5,75.56,62.42
2016,3,14,8,0,335.0,117.0,4.7,12.0,218.0,87.27,72.88
2016,3,14,8,15,399.0,120.0,4.6,12.0,261.5,114.36,79.02
2016,3,14,8,30,463.0,123.0,4.5,12.0,305.0,155.35,106.2
2016,3,14,8,45,376.0,158.5,4.45,12.0,318.5,200.77,148.61
2016,3,14,9,0,289.0,194.0,4.4,12.0,332.0,235.96,183.19
2016,3,14,9,15,312.0,210.0,4.3,12.0,371.5,278.96,220.07
2016,3,14,9,30,335.0,226.0,4.2,12.0,411.0,324.69,259.04
2016,3,14,9,45,271.0,255.0,4.15,12.0,411.0,345.95,278.52
2016,3,14,10,0,207.0,284.0,4.1,12.0,411.0,357.03,288.47
2016,3,14,10,15,341.5,266.5,4.1,12.0,490.0,435.33,352.26
2016,3,14,10,30,476.0,249.0,4.1,12.0,569.0,528.94,427.57
2016,3,14,10,45,563.0,226.5,4.1,12.0,618.5,594.35,480.05
2016,3,14,11,0,650.0,204.0,4.1,12.0,668.0,669.22,539.13
2016,3,14,11,15,756.0,167.0,4.05,12.0,719.5,745.89,599.14
2016,3,14,11,30,862.0,130.0,4.0,12.0,771.0,824.25,657.48
2016,3,14,11,45,680.5,206.0,4.0,12.5,716.5,790.85,629.53
2016,3,14,12,0,499.0,282.0,4.0,13.0,662.0,734.59,582.99
2016,3,14,12,15,692.0,202.5,4.05,13.0,730.5,850.61,673.76
2016,3,14,12,30,885.0,123.0,4.1,13.0,799.0,951.24,745.49
2016,3,14,12,45,867.0,130.5,4.2,13.0,788.5,974.21,761.72
2016,3,14,13,0,849.0,138.0,4.3,13.0,778.0,983.94,769.53
2016,3,14,13,15,844.0,137.5,4.45,12.5,763.5,993.4,779.52
2016,3,14,13,30,839.0,137.0,4.6,12.0,749.0,999.05,786.98
2016,3,14,13,45,827.5,136.5,4.75,12.0,725.5,994.47,785.83
2016,3,14,14,0,816.0,136.0,4.9,12.0,702.0,986.1,782.1
2016,3,14,14,15,804.5,134.0,5.0,12.0,673.0,972.37,774.19
2016,3,14,14,30,793.0,132.0,5.1,12.0,644.0,955.09,763.78
2016,3,14,14,45,776.0,130.0,5.25,12.0,607.5,935.79,752.29
2016,3,14,15,0,759.0,128.0,5.4,12.0,571.0,907.04,733.7
2016,3,14,15,15,737.5,124.0,5.4,12.0,529.5,868.87,707.02
2016,3,14,15,30,716.0,120.0,5.4,12.0,488.0,828.38,678.39
2016,3,14,15,45,637.5,120.0,5.45,12.0,425.5,740.19,612.76
2016,3,14,16,0,559.0,120.0,5.5,12.0,363.0,653.51,546.84
2016,3,14,16,15,566.0,109.5,5.5,11.5,330.5,627.58,528.9
2016,3,14,16,30,573.0,99.0,5.5,11.0,298.0,598.86,507.88
2016,3,14,16,45,519.5,89.5,5.55,11.0,248.5,523.71,446.34
2016,3,14,17,0,466.0,80.0,5.6,11.0,199.0,447.57,381.95
2016,3,14,17,15,383.0,68.5,5.6,11.0,151.0,358.78,304.46
2016,3,14,17,30,300.0,57.0,5.6,11.0,103.0,277.52,231.4
2016,3,14,17,45,189.5,39.5,5.6,11.0,64.5,181.24,143.49
2016,3,14,18,0,79.0,22.0,5.6,11.0,26.0,76.79,25.26
2016,3,14,18,15,39.5,11.0,5.5,11.0,13.0,27.23,0.0
2016,3,14,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,17.5,4.05,10.5,36.5,13.91,0.66
2016,3,15,7,0,339.0,35.0,4.0,11.0,73.0,28.37,18.69
2016,3,15,7,15,436.0,45.0,3.9,11.0,120.0,35.49,25.92
2016,3,15,7,30,533.0,55.0,3.8,11.0,167.0,42.4,32.55
2016,3,15,7,45,596.0,61.0,3.75,11.5,218.5,45.67,35.64
2016,3,15,8,0,659.0,67.0,3.7,12.0,270.0,48.92,38.55
2016,3,15,8,15,699.0,71.5,3.65,12.0,320.5,98.33,54.6
2016,3,15,8,30,739.0,76.0,3.6,12.0,371.0,159.51,97.19
2016,3,15,8,45,768.5,79.5,3.6,12.5,419.0,218.35,146.4
2016,3,15,9,0,798.0,83.0,3.6,13.0,467.0,280.33,201.63
2016,3,15,9,15,818.5,85.5,3.6,13.0,511.0,341.36,257.46
2016,3,15,9,30,839.0,88.0,3.6,13.0,555.0,403.78,313.75
2016,3,15,9,45,854.5,90.0,3.6,13.0,594.0,464.62,367.52
2016,3,15,10,0,870.0,92.0,3.6,13.0,633.0,525.97,420.11
2016,3,15,10,15,880.5,93.5,3.6,13.0,665.5,582.81,467.69
2016,3,15,10,30,891.0,95.0,3.6,13.0,698.0,638.66,513.12
2016,3,15,10,45,899.0,96.0,3.65,13.5,723.0,691.12,553.91
2016,3,15,11,0,907.0,97.0,3.7,14.0,748.0,741.82,592.15
2016,3,15,11,15,911.5,98.0,3.75,14.0,766.0,787.89,625.33
2016,3,15,11,30,916.0,99.0,3.8,14.0,784.0,831.44,656.45
2016,3,15,11,45,917.5,99.5,3.85,14.0,793.5,869.26,683.28
2016,3,15,12,0,919.0,100.0,3.9,14.0,803.0,903.95,707.81
2016,3,15,12,15,919.5,100.0,4.0,14.0,805.0,933.93,729.29
2016,3,15,12,30,920.0,100.0,4.1,14.0,807.0,960.43,748.38
2016,3,15,12,45,921.0,98.5,4.2,14.0,801.0,982.16,764.23
2016,3,15,13,0,922.0,97.0,4.3,14.0,795.0,1000.16,777.72
2016,3,15,13,15,918.0,96.5,4.45,14.0,780.5,1010.63,786.85
2016,3,15,13,30,914.0,96.0,4.6,14.0,766.0,1017.14,793.42
2016,3,15,13,45,907.5,95.0,4.8,14.0,744.0,1016.65,795.68
2016,3,15,14,0,901.0,94.0,5.0,14.0,722.0,1012.23,795.27
2016,3,15,14,15,891.5,92.5,5.1,14.0,692.5,1000.38,788.83
2016,3,15,14,30,882.0,91.0,5.2,14.0,663.0,984.78,779.83
2016,3,15,14,45,870.0,89.0,5.35,14.0,627.0,962.56,766.43
2016,3,15,15,0,858.0,87.0,5.5,14.0,591.0,936.97,750.51
2016,3,15,15,15,840.5,84.5,5.55,14.0,549.5,911.95,734.27
2016,3,15,15,30,823.0,82.0,5.6,14.0,508.0,874.42,708.59
2016,3,15,15,45,800.0,79.0,5.7,14.0,462.0,828.9,676.84
2016,3,15,16,0,777.0,76.0,5.8,14.0,416.0,781.53,643.09
2016,3,15,16,15,744.0,72.0,5.85,13.5,366.5,723.18,600.96
2016,3,15,16,30,711.0,68.0,5.9,13.0,317.0,664.41,557.24
2016,3,15,16,45,662.5,63.0,5.95,13.0,266.5,597.38,504.31
2016,3,15,17,0,614.0,58.0,6.0,13.0,216.0,528.35,447.77
2016,3,15,17,15,539.5,50.5,6.0,12.5,166.5,441.73,373.5
2016,3,15,17,30,465.0,43.0,6.0,12.0,117.0,360.97,301.31
2016,3,15,17,45,336.0,32.0,6.05,12.0,75.0,252.98,202.49
2016,3,15,18,0,207.0,21.0,6.1,12.0,33.0,150.6,67.45
2016,3,15,18,15,103.5,10.5,6.1,12.0,16.5,54.67,0.0
2016,3,15,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,6,45,182.0,17.5,2.45,11.5,38.5,13.8,2.3
2016,3,16,7,0,364.0,35.0,2.4,12.0,77.0,28.2,18.65
2016,3,16,7,15,456.5,44.0,2.35,12.0,124.5,34.46,24.97
2016,3,16,7,30,549.0,53.0,2.3,12.0,172.0,40.56,30.82
2016,3,16,7,45,607.0,59.0,2.25,12.0,222.5,43.92,34.03
2016,3,16,8,0,665.0,65.0,2.2,12.0,273.0,47.22,37.04
2016,3,16,8,15,704.0,69.5,2.2,12.0,323.5,102.9,57.72
2016,3,16,8,30,743.0,74.0,2.2,12.0,374.0,160.15,97.28
2016,3,16,8,45,771.0,77.5,2.2,12.5,422.0,219.0,146.54
2016,3,16,9,0,799.0,81.0,2.2,13.0,470.0,280.78,201.35
2016,3,16,9,15,819.0,83.5,2.2,13.5,514.0,341.71,256.12
2016,3,16,9,30,839.0,86.0,2.2,14.0,558.0,403.96,310.91
2016,3,16,9,45,854.0,88.0,2.25,14.5,596.5,465.74,363.85
2016,3,16,10,0,869.0,90.0,2.3,15.0,635.0,525.66,413.6
2016,3,16,10,15,879.5,91.5,2.3,15.0,667.5,582.39,459.92
2016,3,16,10,30,890.0,93.0,2.3,15.0,700.0,638.13,504.05
2016,3,16,10,45,898.0,94.5,2.3,15.0,725.5,690.97,544.75
2016,3,16,11,0,906.0,96.0,2.3,15.0,751.0,742.06,582.87
2016,3,16,11,15,911.0,96.5,2.3,15.0,768.5,787.9,614.67
2016,3,16,11,30,916.0,97.0,2.3,15.0,786.0,831.24,644.4
2016,3,16,11,45,919.0,97.5,2.3,15.5,796.5,870.21,669.61
2016,3,16,12,0,922.0,98.0,2.3,16.0,807.0,906.16,692.49
2016,3,16,12,15,922.5,98.0,2.3,16.0,808.5,936.13,712.47
2016,3,16,12,30,923.0,98.0,2.3,16.0,810.0,962.62,730.12
2016,3,16,12,45,923.5,96.5,2.35,16.0,804.5,983.84,744.83
2016,3,16,13,0,924.0,95.0,2.4,16.0,799.0,1001.31,757.19
2016,3,16,13,15,920.5,94.5,2.45,16.0,784.5,1012.17,765.3
2016,3,16,13,30,917.0,94.0,2.5,16.0,770.0,1019.09,770.99
2016,3,16,13,45,910.5,93.0,2.55,16.0,748.0,1018.51,771.86
2016,3,16,14,0,904.0,92.0,2.6,16.0,726.0,1013.97,770.31
2016,3,16,14,15,895.0,91.0,2.65,16.0,697.0,1003.09,764.65
2016,3,16,14,30,886.0,90.0,2.7,16.0,668.0,988.45,756.6
2016,3,16,14,45,873.0,88.0,2.75,16.0,632.0,965.11,742.67
2016,3,16,15,0,860.0,86.0,2.8,16.0,596.0,938.41,726.47
2016,3,16,15,15,843.5,84.0,2.85,16.0,554.5,914.79,712.37
2016,3,16,15,30,827.0,82.0,2.9,16.0,513.0,878.66,689.27
2016,3,16,15,45,803.0,79.0,2.95,16.0,466.5,832.06,658.4
2016,3,16,16,0,779.0,76.0,3.0,16.0,420.0,783.66,625.67
2016,3,16,16,15,746.5,72.0,3.1,15.5,370.5,725.57,586.26
2016,3,16,16,30,714.0,68.0,3.2,15.0,321.0,667.04,545.12
2016,3,16,16,45,664.5,63.0,3.3,15.0,270.0,598.96,493.9
2016,3,16,17,0,615.0,58.0,3.4,15.0,219.0,529.07,439.11
2016,3,16,17,15,541.0,51.0,3.5,14.5,169.0,443.32,368.17
2016,3,16,17,30,467.0,44.0,3.6,14.0,119.0,363.32,298.81
2016,3,16,17,45,338.5,32.5,3.7,14.0,76.5,254.76,202.13
2016,3,16,18,0,210.0,21.0,3.8,14.0,34.0,153.13,78.11
2016,3,16,18,15,105.0,10.5,3.75,13.5,17.0,55.31,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,6,15,53.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,3,17,6,30,106.0,10.0,2.5,13.0,12.0,9.1,0.0
2016,3,17,6,45,266.5,22.0,2.65,13.0,49.0,17.8,6.06
2016,3,17,7,0,427.0,34.0,2.8,13.0,86.0,27.23,17.86
2016,3,17,7,15,516.5,42.0,2.7,13.0,135.5,32.74,23.39
2016,3,17,7,30,606.0,50.0,2.6,13.0,185.0,38.13,28.54
2016,3,17,7,45,663.0,55.5,2.55,13.5,237.5,45.07,34.85
2016,3,17,8,0,720.0,61.0,2.5,14.0,290.0,49.21,38.5
2016,3,17,8,15,756.5,65.0,2.25,14.0,341.5,104.62,56.28
2016,3,17,8,30,793.0,69.0,2.0,14.0,393.0,164.55,97.85
2016,3,17,8,45,820.0,71.5,1.8,14.5,442.0,225.53,148.71
2016,3,17,9,0,847.0,74.0,1.6,15.0,491.0,289.21,204.66
2016,3,17,9,15,865.5,76.5,1.5,15.0,535.5,355.34,263.37
2016,3,17,9,30,884.0,79.0,1.4,15.0,580.0,419.05,318.9
2016,3,17,9,45,898.0,80.5,1.3,15.5,619.0,480.53,370.24
2016,3,17,10,0,912.0,82.0,1.2,16.0,658.0,541.86,419.19
2016,3,17,10,15,921.5,83.5,1.1,16.0,691.0,600.24,464.6
2016,3,17,10,30,931.0,85.0,1.0,16.0,724.0,657.43,507.22
2016,3,17,10,45,938.0,86.0,0.9,16.5,749.5,711.01,544.52
2016,3,17,11,0,945.0,87.0,0.8,17.0,775.0,762.61,578.02
2016,3,17,11,15,748.5,174.5,0.7,17.0,727.5,752.13,566.68
2016,3,17,11,30,552.0,262.0,0.6,17.0,680.0,712.89,535.08
2016,3,17,11,45,559.5,260.0,0.5,17.0,688.5,743.12,555.14
2016,3,17,12,0,567.0,258.0,0.4,17.0,697.0,771.67,572.69
2016,3,17,12,15,514.0,282.5,0.4,17.0,681.0,771.19,570.82
2016,3,17,12,30,461.0,307.0,0.4,17.0,665.0,765.84,566.07
2016,3,17,12,45,423.0,320.5,0.4,17.5,647.0,759.11,559.93
2016,3,17,13,0,385.0,334.0,0.4,18.0,629.0,735.31,542.75
2016,3,17,13,15,398.5,323.5,0.55,18.0,624.0,746.83,554.08
2016,3,17,13,30,412.0,313.0,0.7,18.0,619.0,756.56,563.78
2016,3,17,13,45,393.0,308.0,0.9,18.0,592.5,738.32,554.42
2016,3,17,14,0,374.0,303.0,1.1,18.0,566.0,718.04,543.53
2016,3,17,14,15,390.0,284.5,1.2,17.5,549.0,715.09,545.4
2016,3,17,14,30,406.0,266.0,1.3,17.0,532.0,709.82,545.48
2016,3,17,14,45,415.5,247.0,1.45,17.0,506.5,713.3,550.65
2016,3,17,15,0,425.0,228.0,1.6,17.0,481.0,696.6,541.81
2016,3,17,15,15,429.5,209.0,1.65,16.5,449.5,672.57,527.82
2016,3,17,15,30,434.0,190.0,1.7,16.0,418.0,646.1,511.86
2016,3,17,15,45,367.5,183.0,1.8,16.0,364.0,550.65,442.12
2016,3,17,16,0,301.0,176.0,1.9,16.0,310.0,476.55,386.38
2016,3,17,16,15,221.0,161.0,1.9,15.5,253.5,384.63,314.92
2016,3,17,16,30,141.0,146.0,1.9,15.0,197.0,283.11,233.46
2016,3,17,16,45,129.0,125.0,1.95,15.0,166.0,245.63,203.29
2016,3,17,17,0,117.0,104.0,2.0,15.0,135.0,208.6,172.41
2016,3,17,17,15,311.0,73.0,2.15,14.5,130.5,317.26,263.65
2016,3,17,17,30,505.0,42.0,2.3,14.0,126.0,383.42,314.29
2016,3,17,17,45,378.0,32.0,2.45,14.0,82.0,275.46,218.58
2016,3,17,18,0,251.0,22.0,2.6,14.0,38.0,175.52,99.23
2016,3,17,18,15,125.5,11.0,2.8,13.5,19.0,64.69,0.0
2016,3,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,6,15,42.0,6.0,3.9,11.0,7.0,0.0,0.0
2016,3,18,6,30,84.0,12.0,3.9,11.0,14.0,10.91,0.0
2016,3,18,6,45,230.0,26.0,3.9,11.5,51.0,21.27,9.68
2016,3,18,7,0,376.0,40.0,3.9,12.0,88.0,32.36,22.49
2016,3,18,7,15,467.5,49.5,3.85,12.0,137.0,38.88,28.98
2016,3,18,7,30,559.0,59.0,3.8,12.0,186.0,45.23,35.04
2016,3,18,7,45,304.5,93.5,3.8,12.0,165.0,67.9,55.55
2016,3,18,8,0,50.0,128.0,3.8,12.0,144.0,100.85,84.95
2016,3,18,8,15,57.0,148.5,3.75,12.0,170.0,123.12,97.72
2016,3,18,8,30,64.0,169.0,3.7,12.0,196.0,146.61,116.44
2016,3,18,8,45,86.5,193.0,3.7,12.5,234.0,177.03,140.5
2016,3,18,9,0,109.0,217.0,3.7,13.0,272.0,210.78,167.59
2016,3,18,9,15,74.5,225.0,3.65,13.0,264.0,216.32,173.41
2016,3,18,9,30,40.0,233.0,3.6,13.0,256.0,217.2,174.79
2016,3,18,9,45,29.5,233.5,3.6,13.0,251.5,218.09,175.48
2016,3,18,10,0,19.0,234.0,3.6,13.0,247.0,215.64,173.27
2016,3,18,10,15,103.5,281.5,3.5,13.0,353.0,310.12,249.75
2016,3,18,10,30,188.0,329.0,3.4,13.0,459.0,418.12,335.38
2016,3,18,10,45,249.5,332.0,3.35,13.0,511.0,481.97,385.48
2016,3,18,11,0,311.0,335.0,3.3,13.0,563.0,545.95,435.34
2016,3,18,11,15,604.5,227.5,3.2,13.0,683.5,695.69,553.76
2016,3,18,11,30,898.0,120.0,3.1,13.0,804.0,843.58,664.06
2016,3,18,11,45,900.5,120.5,3.05,13.0,813.5,881.69,689.28
2016,3,18,12,0,903.0,121.0,3.0,13.0,823.0,916.79,713.09
2016,3,18,12,15,733.0,196.0,3.0,13.0,767.0,885.3,690.44
2016,3,18,12,30,563.0,271.0,3.0,13.0,711.0,823.89,643.94
2016,3,18,12,45,497.0,294.0,3.05,13.0,680.0,802.55,628.04
2016,3,18,13,0,431.0,317.0,3.1,13.0,649.0,776.4,608.17
2016,3,18,13,15,659.0,218.0,3.2,13.0,715.0,911.04,712.16
2016,3,18,13,30,887.0,119.0,3.3,13.0,781.0,1020.02,788.49
2016,3,18,13,45,882.0,117.0,3.4,13.0,758.5,1019.83,788.97
2016,3,18,14,0,877.0,115.0,3.5,13.0,736.0,1026.68,795.52
2016,3,18,14,15,866.0,113.0,3.5,13.0,706.0,1012.83,787.01
2016,3,18,14,30,855.0,111.0,3.5,13.0,676.0,995.24,776.2
2016,3,18,14,45,739.5,136.5,3.55,13.0,606.5,910.78,718.35
2016,3,18,15,0,624.0,162.0,3.6,13.0,537.0,819.63,654.73
2016,3,18,15,15,675.0,133.5,3.6,13.0,513.0,823.6,659.93
2016,3,18,15,30,726.0,105.0,3.6,13.0,489.0,820.55,659.39
2016,3,18,15,45,670.5,107.5,3.6,13.0,437.5,755.59,612.81
2016,3,18,16,0,615.0,110.0,3.6,13.0,386.0,690.78,565.81
2016,3,18,16,15,498.0,116.5,3.5,12.5,323.0,573.4,476.92
2016,3,18,16,30,381.0,123.0,3.4,12.0,260.0,472.1,395.91
2016,3,18,16,45,338.0,110.5,3.35,12.0,218.5,410.14,345.56
2016,3,18,17,0,295.0,98.0,3.3,12.0,177.0,336.68,284.4
2016,3,18,17,15,253.5,79.5,3.15,12.0,137.0,274.71,230.93
2016,3,18,17,30,212.0,61.0,3.0,12.0,97.0,215.94,178.78
2016,3,18,17,45,143.0,42.5,2.95,12.0,63.0,145.55,115.57
2016,3,18,18,0,74.0,24.0,2.9,12.0,29.0,78.1,45.14
2016,3,18,18,15,37.0,12.0,2.8,12.0,14.5,27.03,0.0
2016,3,18,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,15,37.5,6.5,1.6,12.0,7.5,0.0,0.0
2016,3,19,6,30,75.0,13.0,1.6,12.0,15.0,11.82,0.0
2016,3,19,6,45,209.0,27.5,1.65,12.0,51.0,21.55,10.78
2016,3,19,7,0,343.0,42.0,1.7,12.0,87.0,33.88,23.96
2016,3,19,7,15,429.0,51.5,1.75,12.0,134.0,40.27,30.31
2016,3,19,7,30,515.0,61.0,1.8,12.0,181.0,46.5,36.23
2016,3,19,7,45,575.0,67.0,1.9,12.5,231.5,49.56,39.05
2016,3,19,8,0,635.0,73.0,2.0,13.0,282.0,56.97,45.6
2016,3,19,8,15,381.5,125.0,2.0,13.0,256.5,121.94,84.06
2016,3,19,8,30,128.0,177.0,2.0,13.0,231.0,159.17,123.29
2016,3,19,8,45,96.5,194.5,2.0,13.0,238.0,180.58,142.3
2016,3,19,9,0,65.0,212.0,2.0,13.0,245.0,195.48,155.86
2016,3,19,9,15,136.5,236.0,2.0,13.0,312.5,245.57,195.06
2016,3,19,9,30,208.0,260.0,2.0,13.0,380.0,305.92,242.95
2016,3,19,9,45,232.0,275.5,2.05,13.5,418.0,346.58,275.34
2016,3,19,10,0,256.0,291.0,2.1,14.0,456.0,392.6,311.54
2016,3,19,10,15,182.0,309.0,2.15,14.0,429.5,382.55,303.88
2016,3,19,10,30,108.0,327.0,2.2,14.0,403.0,362.45,287.73
2016,3,19,10,45,165.0,340.5,2.25,14.0,460.5,427.69,339.1
2016,3,19,11,0,222.0,354.0,2.3,14.0,518.0,493.43,389.92
2016,3,19,11,15,293.0,347.0,2.3,14.0,568.5,563.53,443.63
2016,3,19,11,30,364.0,340.0,2.3,14.0,619.0,630.9,494.61
2016,3,19,11,45,276.5,363.0,2.3,14.0,576.5,599.78,469.27
2016,3,19,12,0,189.0,386.0,2.3,14.0,534.0,549.85,430.39
2016,3,19,12,15,201.5,385.5,2.3,14.0,544.0,570.98,446.87
2016,3,19,12,30,214.0,385.0,2.3,14.0,554.0,591.92,462.7
2016,3,19,12,45,323.0,351.5,2.3,14.0,603.5,684.22,533.38
2016,3,19,13,0,432.0,318.0,2.3,14.0,653.0,778.82,603.65
2016,3,19,13,15,336.0,339.0,2.3,14.0,596.5,703.09,546.83
2016,3,19,13,30,240.0,360.0,2.3,14.0,540.0,621.34,485.87
2016,3,19,13,45,578.5,225.0,2.35,14.0,642.0,855.45,665.75
2016,3,19,14,0,917.0,90.0,2.4,14.0,744.0,1027.7,784.43
2016,3,19,14,15,611.0,192.5,2.45,13.5,621.0,857.4,667.97
2016,3,19,14,30,305.0,295.0,2.5,13.0,498.0,644.13,509.74
2016,3,19,14,45,351.5,266.5,2.6,13.0,488.0,655.84,523.27
2016,3,19,15,0,398.0,238.0,2.7,13.0,478.0,664.17,532.68
2016,3,19,15,15,323.0,234.0,2.75,13.0,420.0,583.96,471.81
2016,3,19,15,30,248.0,230.0,2.8,13.0,362.0,505.86,411.62
2016,3,19,15,45,272.0,205.0,2.85,13.0,337.5,492.74,404.06
2016,3,19,16,0,296.0,180.0,2.9,13.0,313.0,476.75,393.68
2016,3,19,16,15,519.0,122.0,2.8,12.5,324.0,597.56,494.93
2016,3,19,16,30,742.0,64.0,2.7,12.0,335.0,684.59,563.18
2016,3,19,16,45,696.0,59.5,2.65,12.0,283.0,614.17,508.74
2016,3,19,17,0,650.0,55.0,2.6,12.0,231.0,545.35,454.82
2016,3,19,17,15,579.5,48.5,2.5,11.5,180.5,464.65,388.21
2016,3,19,17,30,509.0,42.0,2.4,11.0,130.0,385.49,319.6
2016,3,19,17,45,390.0,32.5,2.3,11.0,86.0,282.14,227.66
2016,3,19,18,0,271.0,23.0,2.2,11.0,42.0,188.68,122.45
2016,3,19,18,15,135.5,11.5,2.15,11.0,21.0,69.48,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,5.15,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,5.2,13.0,9.0,8.19,0.0
2016,3,20,6,45,4.0,27.5,5.3,13.0,28.0,23.84,13.13
2016,3,20,7,0,8.0,46.0,5.4,13.0,47.0,39.18,28.52
2016,3,20,7,15,22.5,67.0,5.5,13.0,72.0,55.01,43.22
2016,3,20,7,30,37.0,88.0,5.6,13.0,97.0,71.09,57.98
2016,3,20,7,45,45.0,109.5,5.7,13.5,123.0,87.14,72.34
2016,3,20,8,0,53.0,131.0,5.8,14.0,149.0,103.76,86.91
2016,3,20,8,15,59.0,152.5,5.85,14.0,175.0,126.82,100.03
2016,3,20,8,30,65.0,174.0,5.9,14.0,201.0,151.05,119.38
2016,3,20,8,45,32.5,151.5,6.0,14.0,165.0,135.03,107.25
2016,3,20,9,0,0.0,129.0,6.1,14.0,129.0,112.73,89.64
2016,3,20,9,15,0.0,76.0,6.1,14.0,76.0,67.27,51.28
2016,3,20,9,30,0.0,23.0,6.1,14.0,23.0,20.3,11.55
2016,3,20,9,45,106.5,161.5,6.1,14.0,230.5,192.93,155.1
2016,3,20,10,0,213.0,300.0,6.1,14.0,438.0,376.09,303.46
2016,3,20,10,15,114.0,272.0,6.1,14.0,346.5,311.74,251.57
2016,3,20,10,30,15.0,244.0,6.1,14.0,255.0,226.29,181.31
2016,3,20,10,45,13.0,240.5,6.1,14.5,250.0,223.49,178.58
2016,3,20,11,0,11.0,237.0,6.1,15.0,245.0,220.31,175.47
2016,3,20,11,15,70.0,306.5,6.0,14.5,360.5,338.61,271.94
2016,3,20,11,30,129.0,376.0,5.9,14.0,476.0,468.84,375.8
2016,3,20,11,45,102.5,372.5,5.85,14.0,452.5,441.73,353.58
2016,3,20,12,0,76.0,369.0,5.8,14.0,429.0,421.92,337.28
2016,3,20,12,15,123.0,380.0,5.65,14.0,477.0,494.59,395.18
2016,3,20,12,30,170.0,391.0,5.5,14.0,525.0,557.42,444.61
2016,3,20,12,45,89.0,305.5,5.4,14.0,376.0,383.04,307.41
2016,3,20,13,0,8.0,220.0,5.3,14.0,227.0,209.07,166.3
2016,3,20,13,15,14.0,249.5,5.1,14.0,261.0,244.39,195.27
2016,3,20,13,30,20.0,279.0,4.9,14.0,295.0,280.79,224.63
2016,3,20,13,45,193.5,294.5,4.75,14.0,434.0,506.65,408.75
2016,3,20,14,0,367.0,310.0,4.6,14.0,573.0,719.23,573.72
2016,3,20,14,15,616.5,205.5,4.45,14.0,626.0,877.22,696.07
2016,3,20,14,30,866.0,101.0,4.3,14.0,679.0,985.15,772.39
2016,3,20,14,45,856.0,99.0,4.2,14.0,644.5,975.01,765.14
2016,3,20,15,0,846.0,97.0,4.1,14.0,610.0,951.03,749.2
2016,3,20,15,15,830.0,94.5,3.95,14.0,569.0,917.52,726.27
2016,3,20,15,30,814.0,92.0,3.8,14.0,528.0,881.19,701.29
2016,3,20,15,45,792.5,88.5,3.7,14.0,482.0,836.2,670.07
2016,3,20,16,0,771.0,85.0,3.6,14.0,436.0,789.26,637.06
2016,3,20,16,15,596.0,102.0,3.5,14.0,355.0,644.55,528.98
2016,3,20,16,30,421.0,119.0,3.4,14.0,274.0,498.2,414.07
2016,3,20,16,45,381.0,107.5,3.3,14.0,231.5,437.89,365.93
2016,3,20,17,0,341.0,96.0,3.2,14.0,189.0,379.88,317.82
2016,3,20,17,15,299.5,79.0,3.1,13.5,148.0,316.67,264.58
2016,3,20,17,30,258.0,62.0,3.0,13.0,107.0,256.73,212.26
2016,3,20,17,45,187.5,44.5,2.95,13.0,71.0,183.97,147.21
2016,3,20,18,0,117.0,27.0,2.9,13.0,35.0,116.65,76.72
2016,3,20,18,15,58.5,13.5,2.85,12.5,17.5,37.75,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,5.6,13.0,1.0,0.91,0.0
2016,3,21,6,30,0.0,2.0,5.7,13.0,2.0,1.75,0.0
2016,3,21,6,45,0.0,6.0,5.85,13.0,6.0,5.26,0.0
2016,3,21,7,0,0.0,10.0,6.0,13.0,10.0,8.77,2.03
2016,3,21,7,15,0.0,16.0,6.05,13.0,16.0,14.06,6.89
2016,3,21,7,30,0.0,22.0,6.1,13.0,22.0,19.35,11.75
2016,3,21,7,45,0.0,28.0,6.15,13.5,28.0,24.65,16.53
2016,3,21,8,0,0.0,34.0,6.2,14.0,34.0,29.95,20.11
2016,3,21,8,15,2.5,90.0,6.2,14.0,91.5,78.75,61.59
2016,3,21,8,30,5.0,146.0,6.2,14.0,149.0,124.89,100.19
2016,3,21,8,45,11.5,167.0,6.25,14.0,173.0,145.04,116.47
2016,3,21,9,0,18.0,188.0,6.3,14.0,197.0,166.28,133.66
2016,3,21,9,15,9.0,177.5,6.3,14.0,182.0,157.26,126.16
2016,3,21,9,30,0.0,167.0,6.3,14.0,167.0,146.33,116.97
2016,3,21,9,45,8.5,200.5,6.35,14.0,206.5,179.78,144.23
2016,3,21,10,0,17.0,234.0,6.4,14.0,246.0,214.69,172.54
2016,3,21,10,15,9.5,204.5,6.4,14.0,211.0,186.48,149.19
2016,3,21,10,30,2.0,175.0,6.4,14.0,176.0,156.72,124.54
2016,3,21,10,45,322.5,198.0,6.45,14.0,438.5,413.97,338.72
2016,3,21,11,0,643.0,221.0,6.5,14.0,701.0,688.7,557.88
2016,3,21,11,15,580.5,251.5,6.45,14.0,692.5,700.3,565.11
2016,3,21,11,30,518.0,282.0,6.4,14.0,684.0,708.54,570.15
2016,3,21,11,45,311.5,333.0,6.4,14.5,575.5,599.65,481.3
2016,3,21,12,0,105.0,384.0,6.4,15.0,467.0,462.29,368.54
2016,3,21,12,15,104.5,385.0,6.4,14.5,468.0,469.5,375.24
2016,3,21,12,30,104.0,386.0,6.4,14.0,469.0,476.3,381.33
2016,3,21,12,45,56.5,309.5,6.4,14.0,355.0,356.19,285.88
2016,3,21,13,0,9.0,233.0,6.4,14.0,241.0,222.49,177.46
2016,3,21,13,15,9.0,229.0,6.4,14.0,236.5,219.38,175.23
2016,3,21,13,30,9.0,225.0,6.4,14.0,232.0,216.22,172.84
2016,3,21,13,45,4.5,161.5,6.4,14.0,165.0,150.96,119.69
2016,3,21,14,0,0.0,98.0,6.4,14.0,98.0,87.14,67.06
2016,3,21,14,15,303.0,148.5,6.35,14.0,351.5,491.03,406.4
2016,3,21,14,30,606.0,199.0,6.3,14.0,605.0,857.65,693.91
2016,3,21,14,45,560.5,201.5,6.3,14.0,562.0,803.9,652.39
2016,3,21,15,0,515.0,204.0,6.3,14.0,519.0,756.13,616.48
2016,3,21,15,15,277.5,211.0,6.2,13.5,379.5,512.99,423.53
2016,3,21,15,30,40.0,218.0,6.1,13.0,240.0,264.74,216.89
2016,3,21,15,45,342.5,161.5,6.05,13.0,320.5,520.34,435.67
2016,3,21,16,0,645.0,105.0,6.0,13.0,401.0,710.87,591.64
2016,3,21,16,15,579.0,111.0,5.95,13.0,354.0,641.15,537.1
2016,3,21,16,30,513.0,117.0,5.9,13.0,307.0,567.81,478.73
2016,3,21,16,45,522.0,98.5,5.9,13.0,267.0,531.1,449.71
2016,3,21,17,0,531.0,80.0,5.9,13.0,227.0,497.14,421.3
2016,3,21,17,15,454.5,70.0,5.9,13.0,177.0,409.13,345.77
2016,3,21,17,30,378.0,60.0,5.9,13.0,127.0,325.54,271.97
2016,3,21,17,45,263.0,45.5,5.9,13.0,84.5,226.15,183.23
2016,3,21,18,0,148.0,31.0,5.9,13.0,42.0,139.25,95.8
2016,3,21,18,15,74.0,15.5,5.8,12.5,21.0,46.31,0.0
2016,3,21,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,6,15,56.0,10.0,4.8,11.0,12.5,9.1,0.0
2016,3,22,6,30,112.0,20.0,4.8,11.0,25.0,15.79,0.0
2016,3,22,6,45,254.5,33.5,4.8,11.5,65.0,26.19,16.07
2016,3,22,7,0,397.0,47.0,4.8,12.0,105.0,37.84,27.67
2016,3,22,7,15,349.0,68.5,4.8,12.0,134.5,51.7,40.58
2016,3,22,7,30,301.0,90.0,4.8,12.0,164.0,66.24,53.94
2016,3,22,7,45,350.0,101.0,4.85,12.0,206.5,72.89,60.03
2016,3,22,8,0,399.0,112.0,4.9,12.0,249.0,86.24,64.12
2016,3,22,8,15,578.0,98.0,4.9,12.0,331.0,121.65,75.72
2016,3,22,8,30,757.0,84.0,4.9,12.0,413.0,181.99,115.02
2016,3,22,8,45,788.0,86.0,4.9,12.0,462.0,241.48,166.49
2016,3,22,9,0,819.0,88.0,4.9,12.0,511.0,304.23,223.51
2016,3,22,9,15,837.5,90.5,4.9,12.0,555.5,366.11,280.63
2016,3,22,9,30,856.0,93.0,4.9,12.0,600.0,429.07,337.77
2016,3,22,9,45,872.5,94.0,4.9,12.0,639.0,491.7,393.27
2016,3,22,10,0,889.0,95.0,4.9,12.0,678.0,552.56,445.86
2016,3,22,10,15,899.5,96.5,4.95,12.0,710.5,610.3,494.69
2016,3,22,10,30,910.0,98.0,5.0,12.0,743.0,666.97,541.41
2016,3,22,10,45,919.0,98.0,5.05,12.5,769.0,719.86,583.06
2016,3,22,11,0,928.0,98.0,5.1,13.0,795.0,770.96,621.39
2016,3,22,11,15,932.5,99.0,5.1,13.0,812.5,817.58,655.39
2016,3,22,11,30,937.0,100.0,5.1,13.0,830.0,861.59,687.21
2016,3,22,11,45,940.5,99.5,5.2,13.0,840.0,900.41,715.66
2016,3,22,12,0,944.0,99.0,5.3,13.0,850.0,936.1,741.85
2016,3,22,12,15,944.5,99.0,5.4,13.0,851.5,966.32,764.1
2016,3,22,12,30,945.0,99.0,5.5,13.0,853.0,992.95,783.87
2016,3,22,12,45,945.0,98.0,5.65,13.0,846.5,1014.3,800.34
2016,3,22,13,0,945.0,97.0,5.8,13.0,840.0,1031.8,814.21
2016,3,22,13,15,941.5,96.5,5.9,13.0,825.0,1042.49,823.02
2016,3,22,13,30,938.0,96.0,6.0,13.0,810.0,1049.14,829.13
2016,3,22,13,45,934.5,94.0,6.15,13.0,788.0,1050.02,831.63
2016,3,22,14,0,931.0,92.0,6.3,13.0,766.0,1046.83,831.37
2016,3,22,14,15,922.5,90.5,6.35,13.0,736.0,1035.23,824.49
2016,3,22,14,30,914.0,89.0,6.4,13.0,706.0,1019.75,814.95
2016,3,22,14,45,904.5,86.5,6.45,13.0,669.5,998.34,801.16
2016,3,22,15,0,895.0,84.0,6.5,13.0,633.0,973.35,784.77
2016,3,22,15,15,879.5,82.0,6.45,13.0,590.5,939.94,761.55
2016,3,22,15,30,864.0,80.0,6.4,13.0,548.0,903.65,736.11
2016,3,22,15,45,844.5,76.5,6.4,13.0,501.5,867.99,711.22
2016,3,22,16,0,825.0,73.0,6.4,13.0,455.0,821.07,677.37
2016,3,22,16,15,795.0,69.5,6.35,12.5,404.0,763.66,635.8
2016,3,22,16,30,765.0,66.0,6.3,12.0,353.0,705.54,592.64
2016,3,22,16,45,724.0,61.5,6.25,12.0,300.5,637.68,539.26
2016,3,22,17,0,683.0,57.0,6.2,12.0,248.0,570.89,485.12
2016,3,22,17,15,616.0,50.5,6.1,12.0,196.0,486.33,412.92
2016,3,22,17,30,549.0,44.0,6.0,12.0,144.0,411.51,345.55
2016,3,22,17,45,437.0,35.0,5.95,12.0,98.0,310.27,254.0
2016,3,22,18,0,325.0,26.0,5.9,12.0,52.0,221.09,159.26
2016,3,22,18,15,162.5,13.0,5.85,12.0,26.0,82.54,0.0
2016,3,22,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.5,4.15,10.0,14.5,13.19,0.0
2016,3,23,6,30,0.0,29.0,4.0,10.0,29.0,23.66,0.0
2016,3,23,6,45,232.5,36.0,3.9,10.5,71.5,28.05,18.05
2016,3,23,7,0,465.0,43.0,3.8,11.0,114.0,34.15,24.63
2016,3,23,7,15,544.5,51.0,3.65,11.0,165.5,39.36,29.77
2016,3,23,7,30,624.0,59.0,3.5,11.0,217.0,44.45,34.6
2016,3,23,7,45,675.5,64.0,3.35,11.5,270.0,46.91,36.82
2016,3,23,8,0,727.0,69.0,3.2,12.0,323.0,67.13,42.66
2016,3,23,8,15,761.0,73.5,3.1,12.0,375.0,123.73,69.76
2016,3,23,8,30,795.0,78.0,3.0,12.0,427.0,184.53,115.13
2016,3,23,8,45,821.0,80.5,2.95,12.5,476.5,245.8,167.91
2016,3,23,9,0,847.0,83.0,2.9,13.0,526.0,309.64,225.15
2016,3,23,9,15,865.0,85.5,2.9,13.0,570.0,373.01,282.71
2016,3,23,9,30,883.0,88.0,2.9,13.0,614.0,439.44,341.55
2016,3,23,9,45,896.0,90.0,2.9,13.5,653.0,500.93,394.26
2016,3,23,10,0,909.0,92.0,2.9,14.0,692.0,562.14,444.86
2016,3,23,10,15,918.5,93.5,2.95,14.0,724.5,620.31,492.46
2016,3,23,10,30,928.0,95.0,3.0,14.0,757.0,677.26,537.77
2016,3,23,10,45,759.0,170.0,3.1,14.5,723.5,686.53,542.93
2016,3,23,11,0,590.0,245.0,3.2,15.0,690.0,672.22,529.73
2016,3,23,11,15,628.5,236.0,3.35,15.0,720.0,727.12,572.06
2016,3,23,11,30,667.0,227.0,3.5,15.0,750.0,780.44,612.37
2016,3,23,11,45,804.5,166.5,3.7,15.0,804.5,861.75,673.55
2016,3,23,12,0,942.0,106.0,3.9,15.0,859.0,943.12,731.46
2016,3,23,12,15,942.0,106.0,4.05,15.0,860.0,972.85,752.44
2016,3,23,12,30,942.0,106.0,4.2,15.0,861.0,998.97,771.37
2016,3,23,12,45,924.5,114.0,4.4,15.0,850.0,1013.23,782.85
2016,3,23,13,0,907.0,122.0,4.6,15.0,839.0,1023.17,791.91
