Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,902.5,121.5,4.8,14.5,823.5,1032.63,802.34
2016,3,23,13,30,898.0,121.0,5.0,14.0,808.0,1038.18,810.18
2016,3,23,13,45,887.0,121.5,5.2,14.0,784.0,1034.43,810.03
2016,3,23,14,0,876.0,122.0,5.4,14.0,760.0,1038.08,815.29
2016,3,23,14,15,866.0,120.0,5.5,14.0,729.5,1024.85,807.78
2016,3,23,14,30,856.0,118.0,5.6,14.0,699.0,1007.87,797.75
2016,3,23,14,45,750.5,139.5,5.7,14.0,629.0,927.39,741.32
2016,3,23,15,0,645.0,161.0,5.8,14.0,559.0,840.31,679.03
2016,3,23,15,15,717.0,134.5,5.8,14.0,549.0,865.81,700.3
2016,3,23,15,30,789.0,108.0,5.8,14.0,539.0,878.26,711.38
2016,3,23,15,45,759.0,105.5,5.85,14.0,490.5,832.82,679.2
2016,3,23,16,0,729.0,103.0,5.9,14.0,442.0,780.77,641.73
2016,3,23,16,15,701.0,88.5,5.85,13.5,385.0,714.45,593.17
2016,3,23,16,30,673.0,74.0,5.8,13.0,328.0,647.23,542.66
2016,3,23,16,45,588.5,79.5,5.8,13.0,278.0,563.78,476.65
2016,3,23,17,0,504.0,85.0,5.8,13.0,228.0,483.63,409.65
2016,3,23,17,15,455.5,72.5,5.7,12.5,181.5,412.34,349.07
2016,3,23,17,30,407.0,60.0,5.6,12.0,135.0,344.44,289.06
2016,3,23,17,45,292.5,46.0,5.6,12.0,91.0,241.89,197.67
2016,3,23,18,0,178.0,32.0,5.6,12.0,47.0,154.45,112.19
2016,3,23,18,15,89.0,16.0,5.55,12.0,23.5,53.27,0.0
2016,3,23,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,24,6,15,62.0,10.5,5.5,12.0,14.0,9.55,0.0
2016,3,24,6,30,124.0,21.0,5.5,12.0,28.0,16.51,0.0
2016,3,24,6,45,225.5,37.5,5.5,12.0,67.0,29.14,19.09
2016,3,24,7,0,327.0,54.0,5.5,12.0,106.0,41.39,30.95
2016,3,24,7,15,406.0,65.5,5.5,12.0,154.5,49.41,38.64
2016,3,24,7,30,485.0,77.0,5.5,12.0,203.0,58.71,47.24
2016,3,24,7,45,511.0,92.5,5.5,12.5,250.5,68.96,56.41
2016,3,24,8,0,537.0,108.0,5.5,13.0,298.0,89.05,62.68
2016,3,24,8,15,508.0,124.0,5.45,13.0,325.5,137.6,91.09
2016,3,24,8,30,479.0,140.0,5.4,13.0,353.0,182.61,127.52
2016,3,24,8,45,564.0,143.5,5.35,13.5,421.0,239.07,172.73
2016,3,24,9,0,649.0,147.0,5.3,14.0,489.0,307.26,229.93
2016,3,24,9,15,672.5,151.5,5.2,14.0,532.0,363.45,280.21
2016,3,24,9,30,696.0,156.0,5.1,14.0,575.0,421.7,331.52
2016,3,24,9,45,732.5,151.5,5.05,14.0,617.0,479.75,381.69
2016,3,24,10,0,769.0,147.0,5.0,14.0,659.0,540.41,432.87
2016,3,24,10,15,782.0,149.5,5.0,14.0,691.0,596.23,479.11
2016,3,24,10,30,795.0,152.0,5.0,14.0,723.0,651.27,523.61
2016,3,24,10,45,804.5,153.5,5.0,14.5,748.5,701.89,562.68
2016,3,24,11,0,814.0,155.0,5.0,15.0,774.0,751.15,599.73
2016,3,24,11,15,820.0,156.5,5.05,15.0,792.0,796.11,634.05
2016,3,24,11,30,826.0,158.0,5.1,15.0,810.0,838.92,665.16
2016,3,24,11,45,824.5,161.5,5.15,15.0,818.5,875.0,691.22
2016,3,24,12,0,823.0,165.0,5.2,15.0,827.0,908.05,715.07
2016,3,24,12,15,823.5,165.5,5.3,15.0,828.5,936.74,736.13
2016,3,24,12,30,824.0,166.0,5.4,15.0,830.0,962.2,754.97
2016,3,24,12,45,853.0,148.5,5.5,15.0,831.0,992.83,777.64
2016,3,24,13,0,882.0,131.0,5.6,15.0,832.0,1009.4,790.33
2016,3,24,13,15,878.0,130.5,5.6,15.0,817.0,1030.09,805.48
2016,3,24,13,30,874.0,130.0,5.6,15.0,802.0,1036.22,810.37
2016,3,24,13,45,861.5,131.5,5.7,15.0,778.0,1032.19,809.04
2016,3,24,14,0,849.0,133.0,5.8,15.0,754.0,1024.26,805.12
2016,3,24,14,15,838.5,131.0,5.85,15.0,724.0,1010.61,796.88
2016,3,24,14,30,828.0,129.0,5.9,15.0,694.0,993.29,786.13
2016,3,24,14,45,807.0,129.5,5.95,15.0,656.0,964.99,767.44
2016,3,24,15,0,786.0,130.0,6.0,15.0,618.0,940.13,751.31
2016,3,24,15,15,766.5,126.5,6.1,14.5,575.5,903.12,727.74
2016,3,24,15,30,747.0,123.0,6.2,14.0,533.0,863.65,702.0
2016,3,24,15,45,635.0,132.0,6.35,14.0,459.5,754.16,620.75
2016,3,24,16,0,523.0,141.0,6.5,14.0,386.0,640.91,534.1
2016,3,24,16,15,578.0,120.0,6.55,13.5,363.0,650.54,545.06
2016,3,24,16,30,633.0,99.0,6.6,13.0,340.0,646.96,544.71
2016,3,24,16,45,590.5,90.5,6.7,13.0,289.5,578.25,490.11
2016,3,24,17,0,548.0,82.0,6.8,13.0,239.0,511.1,434.22
2016,3,24,17,15,478.5,71.5,6.8,13.0,188.5,426.22,361.36
2016,3,24,17,30,409.0,61.0,6.8,13.0,138.0,346.6,290.82
2016,3,24,17,45,312.0,46.5,6.85,13.0,94.0,252.73,206.72
2016,3,24,18,0,215.0,32.0,6.9,13.0,50.0,171.83,127.09
2016,3,24,18,15,107.5,16.0,6.85,13.0,25.0,78.94,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,73.5,12.0,7.1,11.0,16.5,10.91,0.0
2016,3,25,6,30,147.0,24.0,7.2,11.0,33.0,18.88,3.47
2016,3,25,6,45,283.5,37.0,7.35,11.5,76.0,30.05,20.1
2016,3,25,7,0,420.0,50.0,7.5,12.0,119.0,39.84,29.64
2016,3,25,7,15,497.0,58.5,7.6,12.0,169.0,45.16,34.86
2016,3,25,7,30,574.0,67.0,7.7,12.0,219.0,50.35,39.75
2016,3,25,7,45,631.5,72.0,7.8,12.5,271.5,52.51,41.66
2016,3,25,8,0,689.0,77.0,7.9,13.0,324.0,71.41,44.22
2016,3,25,8,15,723.5,81.5,7.9,13.0,375.0,126.3,72.55
2016,3,25,8,30,758.0,86.0,7.9,13.0,426.0,189.48,121.14
2016,3,25,8,45,783.0,89.0,7.9,13.0,474.5,248.74,173.31
2016,3,25,9,0,808.0,92.0,7.9,13.0,523.0,310.5,230.11
2016,3,25,9,15,827.0,95.0,7.8,13.0,567.0,372.38,287.51
2016,3,25,9,30,846.0,98.0,7.7,13.0,611.0,435.42,345.05
2016,3,25,9,45,857.5,101.5,7.65,13.5,649.0,496.3,398.91
2016,3,25,10,0,869.0,105.0,7.6,14.0,687.0,556.9,450.89
2016,3,25,10,15,879.0,106.5,7.55,14.0,719.5,613.41,499.07
2016,3,25,10,30,889.0,108.0,7.5,14.0,752.0,668.72,545.07
2016,3,25,10,45,894.5,110.5,7.45,14.0,776.5,720.56,587.27
2016,3,25,11,0,900.0,113.0,7.4,14.0,801.0,770.41,626.48
2016,3,25,11,15,904.5,113.5,7.3,14.0,818.0,815.35,659.79
2016,3,25,11,30,909.0,114.0,7.2,14.0,835.0,857.73,690.91
2016,3,25,11,45,911.0,114.5,7.15,14.5,844.0,895.25,717.02
2016,3,25,12,0,913.0,115.0,7.1,15.0,853.0,929.68,740.62
2016,3,25,12,15,912.5,115.5,7.1,15.0,853.5,958.58,761.71
2016,3,25,12,30,912.0,116.0,7.1,15.0,854.0,983.97,780.27
2016,3,25,12,45,912.5,114.0,7.15,15.0,847.0,1004.05,795.29
2016,3,25,13,0,913.0,112.0,7.2,15.0,840.0,1020.4,807.73
2016,3,25,13,15,908.5,111.0,7.25,15.0,824.5,1029.08,814.75
2016,3,25,13,30,904.0,110.0,7.3,15.0,809.0,1033.81,819.1
2016,3,25,13,45,897.5,108.5,7.4,15.0,785.5,1032.05,819.15
2016,3,25,14,0,891.0,107.0,7.5,15.0,762.0,1026.37,816.51
2016,3,25,14,15,881.0,105.5,7.65,14.5,731.5,1013.35,810.41
2016,3,25,14,30,871.0,104.0,7.8,14.0,701.0,996.64,801.65
2016,3,25,14,45,855.0,103.0,7.95,14.0,663.5,981.5,792.58
2016,3,25,15,0,839.0,102.0,8.1,14.0,626.0,952.59,773.15
2016,3,25,15,15,821.0,99.5,8.2,14.0,583.5,916.94,748.35
2016,3,25,15,30,803.0,97.0,8.3,14.0,541.0,878.62,721.31
2016,3,25,15,45,776.0,94.5,8.4,14.0,493.0,829.85,685.87
2016,3,25,16,0,749.0,92.0,8.5,14.0,445.0,779.52,648.72
2016,3,25,16,15,716.0,87.5,8.55,13.5,395.0,725.48,608.99
2016,3,25,16,30,683.0,83.0,8.6,13.0,345.0,666.67,564.43
2016,3,25,16,45,635.0,77.5,8.65,13.0,293.5,595.66,507.57
2016,3,25,17,0,587.0,72.0,8.7,13.0,242.0,526.64,450.07
2016,3,25,17,15,517.5,64.0,8.75,13.0,191.5,443.1,377.68
2016,3,25,17,30,448.0,56.0,8.8,13.0,141.0,364.79,307.6
2016,3,25,17,45,341.0,44.0,8.85,13.0,97.0,267.56,219.97
2016,3,25,18,0,234.0,32.0,8.9,13.0,53.0,180.38,135.63
2016,3,25,18,15,117.0,16.0,8.85,13.0,26.5,83.36,0.0
2016,3,25,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.5,11.0,5.35,12.0,19.0,10.01,0.0
2016,3,26,6,30,245.0,22.0,5.4,12.0,38.0,17.91,5.0
2016,3,26,6,45,362.5,32.0,5.5,12.5,80.5,25.44,16.24
2016,3,26,7,0,480.0,42.0,5.6,13.0,123.0,32.74,23.33
2016,3,26,7,15,550.0,49.0,5.55,13.0,172.5,37.18,27.64
2016,3,26,7,30,620.0,56.0,5.5,13.0,222.0,41.5,31.69
2016,3,26,7,45,663.5,61.0,5.5,13.0,273.0,48.18,37.71
2016,3,26,8,0,707.0,66.0,5.5,13.0,324.0,69.63,41.27
2016,3,26,8,15,738.5,69.5,5.5,13.0,373.5,124.03,69.59
2016,3,26,8,30,770.0,73.0,5.5,13.0,423.0,182.25,114.33
2016,3,26,8,45,791.5,76.5,5.55,13.5,469.5,241.79,166.61
2016,3,26,9,0,813.0,80.0,5.6,14.0,516.0,303.35,222.66
2016,3,26,9,15,830.0,82.0,5.65,14.0,558.5,366.74,280.78
2016,3,26,9,30,847.0,84.0,5.7,14.0,601.0,427.3,335.75
2016,3,26,9,45,858.5,86.5,5.8,14.5,638.5,486.26,387.55
2016,3,26,10,0,870.0,89.0,5.9,15.0,676.0,544.84,437.48
2016,3,26,10,15,879.0,90.5,5.95,15.0,707.0,600.41,484.39
2016,3,26,10,30,888.0,92.0,6.0,15.0,738.0,654.79,529.21
2016,3,26,10,45,891.0,94.5,6.05,15.0,761.0,704.61,569.45
2016,3,26,11,0,894.0,97.0,6.1,15.0,784.0,752.21,606.06
2016,3,26,11,15,898.5,98.0,6.1,15.0,801.5,797.07,639.14
2016,3,26,11,30,903.0,99.0,6.1,15.0,819.0,839.42,670.12
2016,3,26,11,45,894.0,106.0,6.15,15.0,825.0,873.69,695.22
2016,3,26,12,0,885.0,113.0,6.2,15.0,831.0,904.29,717.63
2016,3,26,12,15,885.5,113.0,6.2,15.0,832.5,932.65,738.17
2016,3,26,12,30,886.0,113.0,6.2,15.0,834.0,957.64,756.29
2016,3,26,12,45,849.5,132.0,6.25,15.0,818.0,973.77,768.35
2016,3,26,13,0,813.0,151.0,6.3,15.0,802.0,976.26,770.69
2016,3,26,13,15,808.0,150.0,6.35,15.0,787.5,983.89,776.98
2016,3,26,13,30,803.0,149.0,6.4,15.0,773.0,987.83,780.74
2016,3,26,13,45,790.5,150.0,6.45,15.0,749.5,982.74,778.1
2016,3,26,14,0,778.0,151.0,6.5,15.0,726.0,974.01,772.99
2016,3,26,14,15,542.5,229.5,6.5,14.5,622.5,825.06,663.34
2016,3,26,14,30,307.0,308.0,6.5,14.0,519.0,659.89,533.21
2016,3,26,14,45,524.0,221.0,6.5,14.0,559.0,791.09,642.23
2016,3,26,15,0,741.0,134.0,6.5,14.0,599.0,902.01,728.88
2016,3,26,15,15,532.0,181.5,6.45,14.0,503.5,737.45,603.88
2016,3,26,15,30,323.0,229.0,6.4,14.0,408.0,571.33,470.43
2016,3,26,15,45,185.5,210.5,6.35,14.0,311.5,402.68,333.78
2016,3,26,16,0,48.0,192.0,6.3,14.0,215.0,243.52,200.2
2016,3,26,16,15,140.0,173.0,6.25,14.0,229.5,313.64,262.0
2016,3,26,16,30,232.0,154.0,6.2,14.0,244.0,375.52,315.76
2016,3,26,16,45,213.0,134.5,6.2,14.0,208.0,330.02,278.01
2016,3,26,17,0,194.0,115.0,6.2,14.0,172.0,285.41,240.39
2016,3,26,17,15,168.0,94.0,6.1,13.5,136.5,235.26,197.44
2016,3,26,17,30,142.0,73.0,6.0,13.0,101.0,186.93,154.99
2016,3,26,17,45,98.5,53.0,5.95,13.0,69.5,122.38,97.89
2016,3,26,18,0,55.0,33.0,5.9,13.0,38.0,72.16,51.64
2016,3,26,18,15,27.5,16.5,5.85,13.0,19.0,32.97,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,15,106.0,13.0,5.9,11.0,21.0,11.82,0.0
2016,3,27,6,30,212.0,26.0,5.9,11.0,42.0,21.43,8.82
2016,3,27,6,45,325.5,39.0,5.95,11.5,85.5,31.5,21.68
2016,3,27,7,0,439.0,52.0,6.0,12.0,129.0,41.18,30.96
2016,3,27,7,15,514.0,60.5,6.05,12.0,180.0,46.46,36.1
2016,3,27,7,30,589.0,69.0,6.1,12.0,231.0,51.6,40.91
2016,3,27,7,45,412.0,107.0,6.15,12.0,231.5,76.63,63.4
2016,3,27,8,0,235.0,145.0,6.2,12.0,232.0,113.54,87.2
2016,3,27,8,15,496.0,118.0,6.3,12.0,335.5,135.94,89.78
2016,3,27,8,30,757.0,91.0,6.4,12.0,439.0,197.3,128.09
2016,3,27,8,45,779.5,96.0,6.55,12.5,487.0,257.74,181.28
2016,3,27,9,0,802.0,101.0,6.7,13.0,535.0,320.41,238.36
2016,3,27,9,15,821.0,104.0,6.8,13.0,579.5,382.03,295.22
2016,3,27,9,30,840.0,107.0,6.9,13.0,624.0,444.82,352.23
2016,3,27,9,45,852.0,110.5,7.0,13.0,662.5,505.64,406.49
2016,3,27,10,0,864.0,114.0,7.1,13.0,701.0,566.24,459.21
2016,3,27,10,15,875.0,116.0,7.15,13.0,733.5,624.36,508.61
2016,3,27,10,30,886.0,118.0,7.2,13.0,766.0,679.47,554.54
2016,3,27,10,45,891.5,120.5,7.3,13.0,791.0,731.17,596.9
2016,3,27,11,0,897.0,123.0,7.4,13.0,816.0,780.87,636.54
2016,3,27,11,15,902.5,124.0,7.4,13.0,834.0,826.93,671.09
2016,3,27,11,30,908.0,125.0,7.4,13.0,852.0,870.54,703.58
2016,3,27,11,45,906.5,128.0,7.4,13.0,860.5,907.5,730.91
2016,3,27,12,0,905.0,131.0,7.4,13.0,869.0,941.19,755.77
2016,3,27,12,15,905.5,131.0,7.45,13.0,870.0,970.32,777.45
2016,3,27,12,30,906.0,131.0,7.5,13.0,871.0,996.01,796.66
2016,3,27,12,45,716.0,212.5,7.55,13.0,794.5,938.02,753.77
2016,3,27,13,0,526.0,294.0,7.6,13.0,718.0,848.54,683.03
2016,3,27,13,15,699.5,216.5,7.7,13.0,769.0,955.59,768.92
2016,3,27,13,30,873.0,139.0,7.8,13.0,820.0,1047.54,837.97
2016,3,27,13,45,698.0,200.0,7.95,13.0,734.5,952.78,768.48
2016,3,27,14,0,523.0,261.0,8.1,13.0,649.0,839.76,681.5
2016,3,27,14,15,507.5,255.0,8.2,13.0,619.5,818.51,666.67
2016,3,27,14,30,492.0,249.0,8.3,13.0,590.0,794.91,649.68
2016,3,27,14,45,419.0,257.0,8.4,13.0,536.5,728.17,597.38
2016,3,27,15,0,346.0,265.0,8.5,13.0,483.0,644.78,531.65
2016,3,27,15,15,348.5,244.5,8.5,12.5,452.0,618.71,513.74
2016,3,27,15,30,351.0,224.0,8.5,12.0,421.0,590.78,493.99
2016,3,27,15,45,394.5,194.5,8.5,12.0,397.5,604.25,507.38
2016,3,27,16,0,438.0,165.0,8.5,12.0,374.0,595.9,503.37
2016,3,27,16,15,348.0,158.5,8.5,12.0,313.5,482.53,410.11
2016,3,27,16,30,258.0,152.0,8.5,12.0,253.0,392.96,334.5
2016,3,27,16,45,227.0,136.0,8.5,12.0,216.0,341.91,291.48
2016,3,27,17,0,196.0,120.0,8.5,12.0,179.0,293.0,249.38
2016,3,27,17,15,169.0,98.5,8.6,11.5,142.0,241.61,204.89
2016,3,27,17,30,142.0,77.0,8.7,11.0,105.0,192.14,161.0
2016,3,27,17,45,101.5,56.0,8.8,11.0,73.0,128.09,103.71
2016,3,27,18,0,61.0,35.0,8.9,11.0,41.0,77.84,57.15
2016,3,27,18,15,30.5,17.5,8.85,11.0,20.5,35.71,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,10.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,6,15,140.0,13.0,8.65,10.0,24.0,11.82,0.0
2016,3,28,6,30,280.0,26.0,8.6,10.0,48.0,21.31,9.95
2016,3,28,6,45,402.0,36.0,8.6,10.0,94.0,28.73,19.51
2016,3,28,7,0,524.0,46.0,8.6,10.0,140.0,35.95,26.58
2016,3,28,7,15,594.5,53.0,8.6,10.0,192.5,40.29,30.84
2016,3,28,7,30,665.0,60.0,8.6,10.0,245.0,44.54,34.84
2016,3,28,7,45,711.5,64.5,8.65,10.0,299.0,51.04,40.75
2016,3,28,8,0,758.0,69.0,8.7,10.0,353.0,77.53,45.37
2016,3,28,8,15,790.0,72.5,8.65,10.0,405.5,135.42,77.38
2016,3,28,8,30,822.0,76.0,8.6,10.0,458.0,197.16,126.29
2016,3,28,8,45,845.5,79.0,8.55,10.5,507.0,260.11,182.72
2016,3,28,9,0,869.0,82.0,8.5,11.0,556.0,328.91,246.14
2016,3,28,9,15,885.5,84.0,8.45,11.0,601.0,391.97,305.5
2016,3,28,9,30,902.0,86.0,8.4,11.0,646.0,455.66,364.45
2016,3,28,9,45,915.0,87.5,8.35,11.0,685.0,517.6,420.64
2016,3,28,10,0,928.0,89.0,8.3,11.0,724.0,579.18,475.05
2016,3,28,10,15,936.5,90.5,8.3,11.0,756.5,637.51,525.5
2016,3,28,10,30,945.0,92.0,8.3,11.0,789.0,694.45,573.6
2016,3,28,10,45,951.0,93.5,8.3,11.5,814.0,748.03,616.8
2016,3,28,11,0,957.0,95.0,8.3,12.0,839.0,799.47,655.58
2016,3,28,11,15,961.0,95.5,8.3,12.0,856.0,846.0,690.79
2016,3,28,11,30,965.0,96.0,8.3,12.0,873.0,889.76,723.69
2016,3,28,11,45,965.5,97.0,8.3,12.0,881.5,928.07,752.32
2016,3,28,12,0,966.0,98.0,8.3,12.0,890.0,962.99,778.35
2016,3,28,12,15,965.5,98.0,8.3,12.0,890.5,992.43,800.26
2016,3,28,12,30,965.0,98.0,8.3,12.0,891.0,1018.13,819.43
2016,3,28,12,45,949.5,105.0,8.3,12.0,879.5,1033.11,830.71
2016,3,28,13,0,934.0,112.0,8.3,12.0,868.0,1043.77,838.96
2016,3,28,13,15,929.5,111.0,8.25,12.0,851.5,1052.47,845.69
2016,3,28,13,30,925.0,110.0,8.2,12.0,835.0,1057.14,849.59
2016,3,28,13,45,915.5,110.5,8.2,12.0,810.5,1054.44,848.44
2016,3,28,14,0,906.0,111.0,8.2,12.0,786.0,1047.78,844.54
2016,3,28,14,15,896.0,109.5,8.15,12.0,755.0,1034.51,835.65
2016,3,28,14,30,886.0,108.0,8.1,12.0,724.0,1017.49,824.13
2016,3,28,14,45,869.5,107.0,8.05,12.0,685.5,1001.61,813.6
2016,3,28,15,0,853.0,106.0,8.0,12.0,647.0,971.74,792.59
2016,3,28,15,15,835.5,103.5,7.95,12.0,604.0,936.07,767.19
2016,3,28,15,30,818.0,101.0,7.9,12.0,561.0,897.65,739.58
2016,3,28,15,45,791.5,98.0,7.9,12.0,512.5,848.1,703.3
2016,3,28,16,0,765.0,95.0,7.9,12.0,464.0,796.91,665.31
2016,3,28,16,15,732.5,90.5,7.9,12.0,413.0,742.65,624.28
2016,3,28,16,30,700.0,86.0,7.9,12.0,362.0,683.42,578.47
2016,3,28,16,45,652.0,80.5,7.95,12.0,309.0,611.52,521.29
2016,3,28,17,0,604.0,75.0,8.0,12.0,256.0,541.58,463.38
2016,3,28,17,15,535.0,67.0,7.95,11.5,204.5,457.42,391.44
2016,3,28,17,30,466.0,59.0,7.9,11.0,153.0,378.38,321.45
2016,3,28,17,45,358.5,47.5,7.9,11.0,107.0,280.31,232.98
2016,3,28,18,0,251.0,36.0,7.9,11.0,61.0,192.81,150.3
2016,3,28,18,15,125.5,18.0,7.85,11.0,30.5,91.26,7.96
2016,3,28,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,13.5,4.35,10.0,26.0,12.28,0.0
2016,3,29,6,30,307.0,27.0,4.3,10.0,52.0,22.08,11.41
2016,3,29,6,45,429.5,36.0,4.25,10.5,99.0,28.61,19.49
2016,3,29,7,0,552.0,45.0,4.2,11.0,146.0,35.01,25.71
2016,3,29,7,15,619.0,51.0,4.1,11.0,199.0,42.16,32.46
2016,3,29,7,30,686.0,57.0,4.0,11.0,252.0,46.04,36.1
2016,3,29,7,45,735.0,60.5,3.95,11.0,307.0,47.69,37.59
2016,3,29,8,0,784.0,64.0,3.9,11.0,362.0,76.39,42.53
2016,3,29,8,15,813.5,67.5,3.8,11.0,414.0,135.7,75.8
2016,3,29,8,30,843.0,71.0,3.7,11.0,466.0,198.5,125.38
2016,3,29,8,45,866.0,73.0,3.6,11.5,515.5,266.14,184.92
2016,3,29,9,0,889.0,75.0,3.5,12.0,565.0,330.89,243.72
2016,3,29,9,15,904.5,77.0,3.3,12.0,609.5,394.65,301.9
2016,3,29,9,30,920.0,79.0,3.1,12.0,654.0,458.91,358.98
2016,3,29,9,45,930.5,81.0,2.95,12.5,692.5,521.01,411.83
2016,3,29,10,0,941.0,83.0,2.8,13.0,731.0,582.45,462.0
2016,3,29,10,15,949.0,84.0,2.65,13.0,762.5,640.57,508.54
2016,3,29,10,30,957.0,85.0,2.5,13.0,794.0,697.2,552.24
2016,3,29,10,45,961.0,87.0,2.45,13.0,818.5,750.31,592.4
2016,3,29,11,0,965.0,89.0,2.4,13.0,843.0,801.08,627.77
2016,3,29,11,15,968.5,89.5,2.4,13.0,859.5,847.4,659.61
2016,3,29,11,30,972.0,90.0,2.4,13.0,876.0,890.88,689.18
2016,3,29,11,45,971.5,91.5,2.4,13.0,884.0,928.93,714.76
2016,3,29,12,0,971.0,93.0,2.4,13.0,892.0,963.53,737.88
2016,3,29,12,15,970.5,93.0,2.5,13.0,892.5,992.94,758.48
2016,3,29,12,30,970.0,93.0,2.6,13.0,893.0,1018.61,776.66
2016,3,29,12,45,963.5,95.0,2.75,13.5,884.0,1036.82,788.98
2016,3,29,13,0,957.0,97.0,2.9,14.0,875.0,1050.93,798.69
2016,3,29,13,15,953.0,96.5,3.0,13.5,859.0,1060.66,808.09
2016,3,29,13,30,949.0,96.0,3.1,13.0,843.0,1066.3,814.95
2016,3,29,13,45,939.5,96.5,3.25,13.0,818.0,1063.44,815.2
2016,3,29,14,0,930.0,97.0,3.4,13.0,793.0,1056.55,812.87
2016,3,29,14,15,921.0,95.5,3.45,13.0,762.0,1043.91,805.86
2016,3,29,14,30,912.0,94.0,3.5,13.0,731.0,1027.42,796.34
2016,3,29,14,45,895.5,94.0,3.6,13.0,692.5,1001.64,780.82
2016,3,29,15,0,879.0,94.0,3.7,13.0,654.0,972.59,762.99
2016,3,29,15,15,862.5,91.5,3.7,13.0,611.0,937.52,740.09
2016,3,29,15,30,846.0,89.0,3.7,13.0,568.0,908.91,721.75
2016,3,29,15,45,819.0,87.5,3.75,13.0,519.0,860.0,688.68
2016,3,29,16,0,792.0,86.0,3.8,13.0,470.0,809.42,653.94
2016,3,29,16,15,761.0,82.0,3.75,12.5,419.0,751.23,613.44
2016,3,29,16,30,730.0,78.0,3.7,12.0,368.0,692.48,571.47
2016,3,29,16,45,679.5,74.0,3.7,12.0,314.0,623.54,519.38
2016,3,29,17,0,629.0,70.0,3.7,12.0,260.0,552.67,463.69
2016,3,29,17,15,563.0,63.0,3.65,11.5,208.5,470.63,396.16
2016,3,29,17,30,497.0,56.0,3.6,11.0,157.0,393.43,329.87
2016,3,29,17,45,385.0,45.5,3.55,11.0,110.0,292.53,241.12
2016,3,29,18,0,273.0,35.0,3.5,11.0,63.0,203.16,158.55
2016,3,29,18,15,136.5,17.5,3.45,11.0,31.5,95.46,21.2
2016,3,29,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,6,15,90.0,17.0,2.45,10.0,24.5,15.46,0.0
2016,3,30,6,30,180.0,34.0,2.4,10.0,49.0,26.58,15.64
2016,3,30,6,45,288.5,48.0,2.4,10.5,93.0,37.0,26.97
2016,3,30,7,0,397.0,62.0,2.4,11.0,137.0,47.14,36.61
2016,3,30,7,15,198.5,72.5,2.3,11.0,110.0,56.2,45.11
2016,3,30,7,30,0.0,83.0,2.2,11.0,83.0,70.99,58.55
2016,3,30,7,45,0.0,101.5,2.15,11.5,101.5,86.05,71.86
2016,3,30,8,0,0.0,120.0,2.1,12.0,120.0,101.49,81.4
2016,3,30,8,15,5.0,142.5,2.1,12.0,145.0,121.11,97.47
2016,3,30,8,30,10.0,165.0,2.1,12.0,170.0,141.71,114.1
2016,3,30,8,45,37.5,201.0,2.1,12.0,221.5,175.73,140.88
2016,3,30,9,0,65.0,237.0,2.1,12.0,273.0,217.37,173.98
2016,3,30,9,15,125.5,263.5,2.15,12.0,340.5,266.84,212.89
2016,3,30,9,30,186.0,290.0,2.2,12.0,408.0,325.85,259.75
2016,3,30,9,45,126.5,299.5,2.3,12.0,382.0,321.18,256.86
2016,3,30,10,0,67.0,309.0,2.4,12.0,356.0,307.3,245.95
2016,3,30,10,15,116.0,335.0,2.45,12.0,420.0,369.05,295.02
2016,3,30,10,30,165.0,361.0,2.5,12.0,484.0,434.34,346.1
2016,3,30,10,45,203.0,370.0,2.6,12.5,526.5,481.93,382.51
2016,3,30,11,0,241.0,379.0,2.7,13.0,569.0,532.68,421.02
2016,3,30,11,15,243.5,385.5,2.75,13.0,580.5,556.23,438.71
2016,3,30,11,30,246.0,392.0,2.8,13.0,592.0,588.56,462.83
2016,3,30,11,45,417.0,335.0,2.85,13.0,679.0,703.68,552.29
2016,3,30,12,0,588.0,278.0,2.9,13.0,766.0,819.71,639.94
2016,3,30,12,15,580.5,285.0,2.95,13.0,766.5,842.17,655.26
2016,3,30,12,30,573.0,292.0,3.0,13.0,767.0,861.94,669.41
2016,3,30,12,45,442.5,337.5,3.05,13.0,702.0,799.42,621.87
2016,3,30,13,0,312.0,383.0,3.1,13.0,637.0,718.12,560.62
2016,3,30,13,15,356.5,361.0,3.15,12.5,647.0,747.57,585.92
2016,3,30,13,30,401.0,339.0,3.2,12.0,657.0,775.68,609.55
2016,3,30,13,45,488.0,293.5,3.3,12.0,669.0,836.45,657.09
2016,3,30,14,0,575.0,248.0,3.4,12.0,681.0,878.18,690.91
2016,3,30,14,15,717.0,181.0,3.5,12.0,699.0,954.65,748.26
2016,3,30,14,30,859.0,114.0,3.6,12.0,717.0,1009.05,787.89
2016,3,30,14,45,630.0,185.0,3.7,12.0,614.5,862.37,684.86
2016,3,30,15,0,401.0,256.0,3.8,12.0,512.0,686.58,552.78
2016,3,30,15,15,391.5,241.5,3.9,12.0,478.5,654.96,531.51
2016,3,30,15,30,382.0,227.0,4.0,12.0,445.0,621.99,508.02
2016,3,30,15,45,375.5,208.5,4.1,12.0,407.5,585.71,481.8
2016,3,30,16,0,369.0,190.0,4.2,12.0,370.0,548.19,454.29
2016,3,30,16,15,532.0,138.0,4.25,11.5,367.0,626.04,521.66
2016,3,30,16,30,695.0,86.0,4.3,11.0,364.0,679.06,566.15
2016,3,30,16,45,653.0,80.0,4.4,11.0,312.0,611.17,513.89
2016,3,30,17,0,611.0,74.0,4.5,11.0,260.0,544.77,461.04
2016,3,30,17,15,546.5,66.0,4.45,11.0,209.0,463.24,392.38
2016,3,30,17,30,482.0,58.0,4.4,11.0,158.0,386.46,325.34
2016,3,30,17,45,385.0,46.5,4.4,11.0,112.0,293.4,242.77
2016,3,30,18,0,288.0,35.0,4.4,11.0,66.0,210.37,165.5
2016,3,30,18,15,144.0,17.5,4.35,11.0,33.0,102.71,34.01
2016,3,30,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.0,16.0,2.85,11.0,28.5,13.03,0.0
2016,3,31,6,30,272.0,32.0,2.9,11.0,57.0,26.29,15.86
2016,3,31,6,45,383.0,42.5,3.0,11.5,103.0,33.9,24.22
2016,3,31,7,0,494.0,53.0,3.1,12.0,149.0,41.28,31.29
2016,3,31,7,15,247.0,68.0,3.05,12.0,116.0,49.83,39.25
2016,3,31,7,30,0.0,83.0,3.0,12.0,83.0,71.11,58.44
2016,3,31,7,45,0.0,101.0,2.95,12.0,101.0,85.8,71.51
2016,3,31,8,0,0.0,119.0,2.9,12.0,119.0,100.89,80.91
2016,3,31,8,15,13.5,150.5,2.85,12.0,157.0,128.24,103.13
2016,3,31,8,30,27.0,182.0,2.8,12.0,195.0,154.02,123.66
2016,3,31,8,45,36.5,206.0,2.8,12.5,225.5,179.44,143.82
2016,3,31,9,0,46.0,230.0,2.8,13.0,256.0,206.55,165.31
2016,3,31,9,15,114.0,261.5,2.8,13.0,332.5,261.42,208.4
2016,3,31,9,30,182.0,293.0,2.8,13.0,409.0,326.93,260.31
2016,3,31,9,45,234.5,304.5,2.85,13.0,462.5,377.24,300.47
2016,3,31,10,0,287.0,316.0,2.9,13.0,516.0,435.21,346.52
2016,3,31,10,15,599.0,209.5,2.95,13.0,650.5,552.74,440.92
2016,3,31,10,30,911.0,103.0,3.0,13.0,785.0,688.18,547.95
2016,3,31,10,45,918.0,103.5,3.05,13.0,810.0,739.76,587.32
2016,3,31,11,0,925.0,104.0,3.1,13.0,835.0,789.36,623.51
2016,3,31,11,15,929.5,104.5,3.15,13.0,851.5,834.8,655.62
2016,3,31,11,30,934.0,105.0,3.2,13.0,868.0,877.59,685.64
2016,3,31,11,45,936.5,105.0,3.3,13.5,877.0,915.33,710.97
2016,3,31,12,0,939.0,105.0,3.4,14.0,886.0,949.89,733.97
2016,3,31,12,15,939.0,105.0,3.55,13.5,886.5,978.84,756.17
2016,3,31,12,30,939.0,105.0,3.7,13.0,887.0,1004.18,776.06
2016,3,31,12,45,943.5,101.5,3.9,13.0,881.0,1026.42,792.88
2016,3,31,13,0,948.0,98.0,4.1,13.0,875.0,1044.89,807.24
2016,3,31,13,15,944.5,97.5,4.25,13.0,859.5,1054.84,815.44
2016,3,31,13,30,941.0,97.0,4.4,13.0,844.0,1060.74,821.74
2016,3,31,13,45,935.0,96.0,4.55,13.0,820.5,1059.5,823.25
2016,3,31,14,0,929.0,95.0,4.7,13.0,797.0,1054.23,822.1
2016,3,31,14,15,921.0,94.0,4.75,13.0,767.0,1042.98,815.9
2016,3,31,14,30,913.0,93.0,4.8,13.0,737.0,1027.89,807.14
2016,3,31,14,45,554.0,195.5,4.9,13.0,580.5,791.17,636.59
2016,3,31,15,0,195.0,298.0,5.0,13.0,424.0,517.72,419.75
2016,3,31,15,15,196.5,277.0,5.0,13.0,396.5,493.88,403.32
2016,3,31,15,30,198.0,256.0,5.0,13.0,369.0,468.96,384.99
2016,3,31,15,45,253.5,226.0,5.05,13.0,358.5,497.37,410.48
2016,3,31,16,0,309.0,196.0,5.1,13.0,348.0,503.38,418.23
2016,3,31,16,15,258.5,179.5,5.1,12.5,297.5,433.1,362.33
2016,3,31,16,30,208.0,163.0,5.1,12.0,247.0,350.9,295.73
2016,3,31,16,45,441.0,114.0,5.1,12.0,260.0,487.33,413.03
2016,3,31,17,0,674.0,65.0,5.1,12.0,273.0,577.15,488.33
2016,3,31,17,15,613.5,59.0,5.0,12.0,221.0,497.89,420.95
2016,3,31,17,30,553.0,53.0,4.9,12.0,169.0,422.89,355.28
2016,3,31,17,45,449.0,44.0,4.8,12.0,120.5,325.3,268.8
2016,3,31,18,0,345.0,35.0,4.7,12.0,72.0,238.18,187.96
2016,3,31,18,15,172.5,17.5,4.55,11.5,36.0,115.69,48.46
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,37.0,17.0,3.85,11.0,20.5,14.5,0.0
2016,4,1,6,30,74.0,34.0,3.9,11.0,41.0,27.26,17.05
2016,4,1,6,45,104.0,54.5,4.0,11.5,71.5,44.03,33.19
2016,4,1,7,0,134.0,75.0,4.1,12.0,102.0,59.52,47.55
2016,4,1,7,15,152.5,97.0,4.05,12.0,136.0,75.54,62.25
2016,4,1,7,30,171.0,119.0,4.0,12.0,170.0,91.12,76.3
2016,4,1,7,45,185.5,139.5,3.95,12.0,204.5,105.32,88.85
2016,4,1,8,0,200.0,160.0,3.9,12.0,239.0,130.26,100.46
2016,4,1,8,15,313.0,164.5,3.85,12.0,307.0,159.86,116.63
2016,4,1,8,30,426.0,169.0,3.8,12.0,375.0,204.74,148.4
2016,4,1,8,45,387.5,198.0,3.75,12.0,399.5,252.14,191.08
2016,4,1,9,0,349.0,227.0,3.7,12.0,424.0,292.08,227.48
2016,4,1,9,15,321.0,253.5,3.6,12.0,445.5,329.47,260.57
2016,4,1,9,30,293.0,280.0,3.5,12.0,467.0,363.74,290.02
2016,4,1,9,45,597.0,188.5,3.4,12.5,598.0,458.59,365.39
2016,4,1,10,0,901.0,97.0,3.3,13.0,729.0,579.35,461.47
2016,4,1,10,15,652.0,207.5,3.15,13.0,675.5,583.29,464.01
2016,4,1,10,30,403.0,318.0,3.0,13.0,622.0,553.65,439.11
2016,4,1,10,45,668.0,209.5,2.95,13.0,732.0,671.76,533.14
2016,4,1,11,0,933.0,101.0,2.9,13.0,842.0,793.82,626.02
2016,4,1,11,15,937.0,102.0,2.85,13.0,859.0,839.57,656.96
2016,4,1,11,30,941.0,103.0,2.8,13.0,876.0,882.63,686.25
2016,4,1,11,45,944.5,102.5,2.8,13.0,885.0,920.86,712.28
2016,4,1,12,0,948.0,102.0,2.8,13.0,894.0,955.94,736.03
2016,4,1,12,15,948.5,102.0,2.85,13.0,894.5,985.48,756.37
2016,4,1,12,30,949.0,102.0,2.9,13.0,895.0,1011.39,774.31
2016,4,1,12,45,945.5,102.5,3.0,13.0,887.0,1030.26,788.03
2016,4,1,13,0,942.0,103.0,3.1,13.0,879.0,1045.19,799.27
2016,4,1,13,15,938.5,102.5,3.2,13.0,863.5,1055.04,807.25
2016,4,1,13,30,935.0,102.0,3.3,13.0,848.0,1060.87,812.69
2016,4,1,13,45,928.5,101.5,3.45,13.0,824.0,1059.66,813.96
2016,4,1,14,0,922.0,101.0,3.6,13.0,800.0,1054.45,812.65
2016,4,1,14,15,913.5,99.5,3.7,12.5,769.5,1042.15,807.68
2016,4,1,14,30,905.0,98.0,3.8,12.0,739.0,1026.04,800.16
2016,4,1,14,45,892.5,96.5,3.95,12.0,701.5,1002.31,786.2
2016,4,1,15,0,880.0,95.0,4.1,12.0,664.0,975.18,769.78
2016,4,1,15,15,864.5,92.5,4.1,12.0,621.0,940.85,747.17
2016,4,1,15,30,849.0,90.0,4.1,12.0,578.0,912.93,729.14
2016,4,1,15,45,627.5,134.0,4.2,12.0,478.5,749.24,610.25
2016,4,1,16,0,406.0,178.0,4.3,12.0,379.0,582.03,480.91
2016,4,1,16,15,268.0,173.5,4.25,12.0,300.5,433.04,361.5
2016,4,1,16,30,130.0,169.0,4.2,12.0,222.0,296.59,247.87
2016,4,1,16,45,394.5,119.0,4.2,12.0,248.0,458.4,387.11
2016,4,1,17,0,659.0,69.0,4.2,12.0,274.0,571.5,481.09
2016,4,1,17,15,597.5,62.0,4.1,11.5,222.0,490.95,413.82
2016,4,1,17,30,536.0,55.0,4.0,11.0,170.0,414.81,348.48
2016,4,1,17,45,438.0,45.5,3.9,11.0,122.0,320.74,265.41
2016,4,1,18,0,340.0,36.0,3.8,11.0,74.0,236.52,187.67
2016,4,1,18,15,170.0,18.0,3.75,11.0,37.0,115.9,56.31
2016,4,1,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.0,17.5,2.3,10.0,32.5,14.13,0.0
2016,4,2,6,30,296.0,35.0,2.2,10.0,65.0,28.69,18.68
2016,4,2,6,45,388.5,47.0,2.15,10.5,111.0,37.53,27.7
2016,4,2,7,0,481.0,59.0,2.1,11.0,157.0,46.02,35.75
2016,4,2,7,15,546.0,67.0,1.95,11.0,209.0,50.66,40.21
2016,4,2,7,30,611.0,75.0,1.8,11.0,261.0,55.17,44.37
2016,4,2,7,45,305.5,89.5,1.7,11.0,182.5,62.65,51.05
2016,4,2,8,0,0.0,104.0,1.6,11.0,104.0,89.64,71.59
2016,4,2,8,15,0.0,118.5,1.55,11.0,118.5,102.25,82.01
2016,4,2,8,30,0.0,133.0,1.5,11.0,133.0,114.97,92.42
2016,4,2,8,45,38.0,190.0,1.5,11.5,212.0,168.09,134.59
2016,4,2,9,0,76.0,247.0,1.5,12.0,291.0,229.02,182.65
2016,4,2,9,15,79.5,267.5,1.5,12.0,316.5,255.01,203.41
2016,4,2,9,30,83.0,288.0,1.5,12.0,342.0,281.65,224.62
2016,4,2,9,45,46.0,254.5,1.55,12.0,285.0,244.23,195.08
2016,4,2,10,0,9.0,221.0,1.6,12.0,228.0,199.39,159.02
2016,4,2,10,15,12.0,241.0,1.65,12.0,250.5,220.06,175.59
2016,4,2,10,30,15.0,261.0,1.7,12.0,273.0,241.28,192.29
2016,4,2,10,45,15.0,265.0,1.8,12.5,277.0,246.63,195.98
2016,4,2,11,0,15.0,269.0,1.9,13.0,281.0,251.91,199.68
2016,4,2,11,15,56.5,334.0,1.95,13.0,380.5,353.39,279.85
2016,4,2,11,30,98.0,399.0,2.0,13.0,480.0,455.15,357.79
2016,4,2,11,45,100.0,402.0,2.1,13.0,485.5,467.08,366.46
2016,4,2,12,0,102.0,405.0,2.2,13.0,491.0,478.78,375.54
2016,4,2,12,15,238.0,388.0,2.25,13.0,588.5,619.29,483.97
2016,4,2,12,30,374.0,371.0,2.3,13.0,686.0,741.9,575.67
2016,4,2,12,45,370.0,371.5,2.4,13.0,680.0,751.5,582.3
2016,4,2,13,0,366.0,372.0,2.5,13.0,674.0,759.24,588.63
2016,4,2,13,15,637.0,243.5,2.5,13.0,758.5,923.57,712.84
