Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,263.5,116.0,6.05,12.0,195.5,317.15,268.96
2016,4,12,17,30,228.0,97.0,6.0,12.0,153.0,261.56,220.5
2016,4,12,17,45,172.5,77.0,5.95,12.0,113.5,196.85,163.24
2016,4,12,18,0,117.0,57.0,5.9,12.0,74.0,137.65,110.26
2016,4,12,18,15,58.5,35.5,5.8,12.0,44.0,72.19,51.51
2016,4,12,18,30,0.0,14.0,5.7,12.0,14.0,12.33,0.0
2016,4,12,18,45,0.0,7.0,5.65,12.0,7.0,6.37,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,11.0,3.4,11.5,13.0,10.01,0.0
2016,4,13,6,0,86.0,22.0,3.4,12.0,26.0,17.89,0.0
2016,4,13,6,15,198.0,38.5,3.4,12.0,65.0,29.92,19.63
2016,4,13,6,30,310.0,55.0,3.4,12.0,104.0,42.17,31.61
2016,4,13,6,45,392.0,66.5,3.45,12.0,152.0,50.17,39.31
2016,4,13,7,0,474.0,78.0,3.5,12.0,200.0,59.68,48.11
2016,4,13,7,15,530.0,86.5,3.5,12.0,251.5,64.08,52.15
2016,4,13,7,30,586.0,95.0,3.5,12.0,303.0,68.31,55.88
2016,4,13,7,45,627.0,101.0,3.5,12.5,355.0,72.76,59.6
2016,4,13,8,0,668.0,107.0,3.5,13.0,407.0,124.12,75.4
2016,4,13,8,15,696.5,112.0,3.4,13.0,457.0,178.24,113.31
2016,4,13,8,30,725.0,117.0,3.3,13.0,507.0,235.77,161.26
2016,4,13,8,45,749.0,120.0,3.25,13.0,553.5,293.67,212.68
2016,4,13,9,0,773.0,123.0,3.2,13.0,600.0,357.67,269.56
2016,4,13,9,15,789.5,126.5,3.15,13.0,642.0,416.75,321.97
2016,4,13,9,30,806.0,130.0,3.1,13.0,684.0,476.68,373.76
2016,4,13,9,45,824.0,129.5,3.05,13.5,722.0,534.42,421.63
2016,4,13,10,0,842.0,129.0,3.0,14.0,760.0,592.49,468.13
2016,4,13,10,15,851.0,130.5,2.9,14.0,790.0,646.9,511.02
2016,4,13,10,30,860.0,132.0,2.8,14.0,820.0,700.17,551.74
2016,4,13,10,45,863.5,135.0,2.75,14.0,842.0,745.88,586.08
2016,4,13,11,0,867.0,138.0,2.7,14.0,864.0,791.99,619.03
2016,4,13,11,15,871.0,139.0,2.65,14.0,880.0,834.38,647.94
2016,4,13,11,30,875.0,140.0,2.6,14.0,896.0,874.29,674.82
2016,4,13,11,45,872.0,143.5,2.55,14.0,902.0,907.77,697.01
2016,4,13,12,0,869.0,147.0,2.5,14.0,908.0,938.05,716.89
2016,4,13,12,15,869.0,147.0,2.5,14.0,908.0,964.49,734.57
2016,4,13,12,30,869.0,147.0,2.5,14.0,908.0,987.61,750.06
2016,4,13,12,45,865.5,147.0,2.55,14.0,899.0,1015.21,769.15
2016,4,13,13,0,862.0,147.0,2.6,14.0,890.0,1028.38,778.58
2016,4,13,13,15,858.0,146.5,2.7,14.0,874.5,1036.75,785.6
2016,4,13,13,30,854.0,146.0,2.8,14.0,859.0,1041.32,790.26
2016,4,13,13,45,840.0,148.5,2.95,14.0,833.5,1035.2,788.35
2016,4,13,14,0,826.0,151.0,3.1,14.0,808.0,1025.33,784.05
2016,4,13,14,15,816.5,149.0,3.15,13.5,777.5,1011.52,777.69
2016,4,13,14,30,807.0,147.0,3.2,13.0,747.0,994.17,768.97
2016,4,13,14,45,787.5,147.0,3.3,13.0,709.0,965.73,751.53
2016,4,13,15,0,768.0,147.0,3.4,13.0,671.0,941.3,736.88
2016,4,13,15,15,750.5,143.5,3.45,13.0,629.0,905.51,713.66
2016,4,13,15,30,733.0,140.0,3.5,13.0,587.0,867.31,688.57
2016,4,13,15,45,706.5,136.5,3.6,13.0,539.5,818.93,655.96
2016,4,13,16,0,680.0,133.0,3.7,13.0,492.0,769.25,621.84
2016,4,13,16,15,648.5,127.0,3.75,12.5,442.0,711.67,581.88
2016,4,13,16,30,617.0,121.0,3.8,12.0,392.0,653.92,540.73
2016,4,13,16,45,564.5,115.0,3.9,12.0,339.5,580.74,484.09
2016,4,13,17,0,512.0,109.0,4.0,12.0,287.0,505.85,424.48
2016,4,13,17,15,452.0,98.5,3.95,12.0,236.0,430.12,361.92
2016,4,13,17,30,392.0,88.0,3.9,12.0,185.0,359.25,301.5
2016,4,13,17,45,299.0,73.5,3.9,12.0,137.5,271.04,225.01
2016,4,13,18,0,206.0,59.0,3.9,12.0,90.0,183.45,148.17
2016,4,13,18,15,103.0,38.5,3.85,12.0,54.0,103.6,76.67
2016,4,13,18,30,0.0,18.0,3.8,12.0,18.0,16.49,0.0
2016,4,13,18,45,0.0,9.0,3.8,12.0,9.0,8.19,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,33.5,12.5,4.05,11.5,14.5,11.37,0.0
2016,4,14,6,0,67.0,25.0,4.0,12.0,29.0,20.16,2.49
2016,4,14,6,15,177.0,43.0,4.0,12.0,68.0,33.35,22.76
2016,4,14,6,30,287.0,61.0,4.0,12.0,107.0,46.65,35.62
2016,4,14,6,45,344.0,76.5,4.05,12.0,152.0,57.43,45.81
2016,4,14,7,0,401.0,92.0,4.1,12.0,197.0,67.78,55.38
2016,4,14,7,15,503.0,86.0,4.1,12.0,247.5,63.23,51.39
2016,4,14,7,30,605.0,80.0,4.1,12.0,298.0,56.45,45.25
2016,4,14,7,45,497.0,120.0,4.1,12.5,317.0,86.41,71.72
2016,4,14,8,0,389.0,160.0,4.1,13.0,336.0,142.82,101.04
2016,4,14,8,15,530.0,151.0,4.1,13.0,420.5,185.88,127.08
2016,4,14,8,30,671.0,142.0,4.1,13.0,505.0,246.1,172.2
2016,4,14,8,45,691.0,148.5,4.2,13.0,550.5,302.63,222.35
2016,4,14,9,0,711.0,155.0,4.3,13.0,596.0,361.15,274.72
2016,4,14,9,15,615.5,194.0,4.35,13.0,594.5,403.55,315.28
2016,4,14,9,30,520.0,233.0,4.4,13.0,593.0,432.61,342.83
2016,4,14,9,45,358.0,297.0,4.45,13.0,550.5,438.09,349.54
2016,4,14,10,0,196.0,361.0,4.5,13.0,508.0,425.0,339.27
2016,4,14,10,15,205.5,375.5,4.55,13.0,535.5,458.99,366.31
2016,4,14,10,30,215.0,390.0,4.6,13.0,563.0,493.73,393.51
2016,4,14,10,45,502.5,289.0,4.65,13.5,708.0,633.26,505.34
2016,4,14,11,0,790.0,188.0,4.7,14.0,853.0,785.63,623.88
2016,4,14,11,15,794.5,189.0,4.8,14.0,868.0,826.85,654.68
2016,4,14,11,30,799.0,190.0,4.9,14.0,883.0,865.85,683.13
2016,4,14,11,45,792.5,196.5,5.0,14.0,888.5,897.98,706.54
2016,4,14,12,0,786.0,203.0,5.1,14.0,894.0,933.41,732.38
2016,4,14,12,15,428.0,307.5,5.25,14.0,684.0,726.3,575.09
2016,4,14,12,30,70.0,412.0,5.4,14.0,474.0,465.08,367.39
2016,4,14,12,45,458.0,286.5,5.55,14.0,683.0,763.21,607.75
2016,4,14,13,0,846.0,161.0,5.7,14.0,892.0,1027.27,805.16
2016,4,14,13,15,841.5,160.0,5.8,14.0,876.0,1034.5,809.96
2016,4,14,13,30,837.0,159.0,5.9,14.0,860.0,1037.96,813.76
2016,4,14,13,45,609.0,254.0,6.05,14.0,756.5,920.01,728.86
2016,4,14,14,0,381.0,349.0,6.2,14.0,653.0,771.77,614.26
2016,4,14,14,15,464.5,299.5,6.25,13.5,656.0,820.16,656.18
2016,4,14,14,30,548.0,250.0,6.3,13.0,659.0,848.33,682.66
2016,4,14,14,45,669.0,194.0,6.4,13.0,669.0,907.91,731.06
2016,4,14,15,0,790.0,138.0,6.5,13.0,679.0,945.58,760.92
2016,4,14,15,15,772.5,134.5,6.5,13.0,636.0,915.31,739.87
2016,4,14,15,30,755.0,131.0,6.5,13.0,593.0,876.57,712.68
2016,4,14,15,45,737.5,124.5,6.55,13.0,547.0,832.1,681.13
2016,4,14,16,0,720.0,118.0,6.6,13.0,501.0,785.76,647.76
2016,4,14,16,15,557.0,136.0,6.6,13.0,415.0,645.63,539.17
2016,4,14,16,30,394.0,154.0,6.6,13.0,329.0,509.92,428.39
2016,4,14,16,45,355.0,143.5,6.6,13.0,286.0,437.6,369.9
2016,4,14,17,0,316.0,133.0,6.6,13.0,243.0,383.79,324.98
2016,4,14,17,15,387.0,105.5,6.5,12.5,218.0,395.86,336.01
2016,4,14,17,30,458.0,78.0,6.4,12.0,193.0,385.85,327.1
2016,4,14,17,45,372.0,66.5,6.3,12.0,145.5,301.51,252.41
2016,4,14,18,0,286.0,55.0,6.2,12.0,98.0,226.13,184.33
2016,4,14,18,15,173.5,37.5,6.15,12.0,60.5,141.16,106.99
2016,4,14,18,30,61.0,20.0,6.1,12.0,23.0,52.76,4.77
2016,4,14,18,45,30.5,10.0,6.1,12.0,11.5,18.72,0.0
2016,4,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,5,45,87.5,12.0,5.85,9.5,17.5,10.91,0.0
2016,4,15,6,0,175.0,24.0,5.8,10.0,35.0,18.9,4.38
2016,4,15,6,15,297.5,37.0,5.65,10.0,77.5,30.02,20.27
2016,4,15,6,30,420.0,50.0,5.5,10.0,120.0,39.8,29.88
2016,4,15,6,45,496.5,59.5,5.35,10.5,170.5,45.98,35.83
2016,4,15,7,0,573.0,69.0,5.2,11.0,221.0,51.94,41.37
2016,4,15,7,15,624.5,75.5,5.05,11.0,274.5,55.14,44.31
2016,4,15,7,30,676.0,82.0,4.9,11.0,328.0,58.24,47.04
2016,4,15,7,45,712.5,87.0,4.8,11.5,381.5,66.21,53.95
2016,4,15,8,0,749.0,92.0,4.7,12.0,435.0,121.86,69.98
2016,4,15,8,15,775.5,96.0,4.6,12.0,486.0,184.78,115.75
2016,4,15,8,30,802.0,100.0,4.5,12.0,537.0,245.33,167.19
2016,4,15,8,45,824.5,102.0,4.45,12.5,585.0,305.95,221.58
2016,4,15,9,0,847.0,104.0,4.4,13.0,633.0,368.56,277.97
2016,4,15,9,15,861.5,106.0,4.3,13.0,675.5,429.73,332.95
2016,4,15,9,30,876.0,108.0,4.2,13.0,718.0,493.43,388.41
2016,4,15,9,45,893.5,107.0,4.1,13.5,756.5,553.25,438.39
2016,4,15,10,0,911.0,106.0,4.0,14.0,795.0,613.11,486.8
2016,4,15,10,15,918.5,107.0,4.05,14.0,825.5,668.33,531.41
2016,4,15,10,30,926.0,108.0,4.1,14.0,856.0,722.04,573.73
2016,4,15,10,45,932.0,109.0,4.15,14.5,879.0,772.91,611.64
2016,4,15,11,0,938.0,110.0,4.2,15.0,902.0,821.66,645.26
2016,4,15,11,15,941.0,110.5,4.35,15.0,917.0,865.19,676.7
2016,4,15,11,30,944.0,111.0,4.5,15.0,932.0,905.92,706.21
2016,4,15,11,45,945.5,111.0,4.65,15.0,939.5,941.88,732.33
2016,4,15,12,0,947.0,111.0,4.8,15.0,947.0,974.58,756.21
2016,4,15,12,15,946.5,111.0,4.95,15.0,946.0,1002.03,776.47
2016,4,15,12,30,946.0,111.0,5.1,15.0,945.0,1025.85,794.33
2016,4,15,12,45,944.0,110.5,5.3,15.0,936.0,1043.97,808.75
2016,4,15,13,0,942.0,110.0,5.5,15.0,927.0,1058.22,820.62
2016,4,15,13,15,937.5,109.5,5.6,15.0,910.0,1066.03,827.34
2016,4,15,13,30,933.0,109.0,5.7,15.0,893.0,1069.85,831.44
2016,4,15,13,45,924.5,109.0,5.85,15.0,867.5,1066.18,830.8
2016,4,15,14,0,916.0,109.0,6.0,15.0,842.0,1058.57,827.52
2016,4,15,14,15,907.5,107.5,6.05,15.0,810.5,1045.47,819.74
2016,4,15,14,30,899.0,106.0,6.1,15.0,779.0,1028.63,809.4
2016,4,15,14,45,884.5,105.0,6.15,15.0,740.5,1002.84,792.68
2016,4,15,15,0,870.0,104.0,6.2,15.0,702.0,973.82,773.63
2016,4,15,15,15,854.5,102.0,6.25,14.5,658.5,949.36,759.35
2016,4,15,15,30,839.0,100.0,6.3,14.0,615.0,912.15,735.44
2016,4,15,15,45,816.5,97.5,6.4,14.0,567.0,865.55,703.05
2016,4,15,16,0,794.0,95.0,6.5,14.0,519.0,817.15,668.84
2016,4,15,16,15,767.0,91.0,6.5,14.0,467.5,761.79,628.3
2016,4,15,16,30,740.0,87.0,6.5,14.0,416.0,705.65,586.47
2016,4,15,16,45,701.5,82.0,6.55,14.0,363.5,643.36,538.97
2016,4,15,17,0,663.0,77.0,6.6,14.0,311.0,578.45,487.6
2016,4,15,17,15,610.0,70.5,6.55,13.5,258.0,503.9,426.2
2016,4,15,17,30,557.0,64.0,6.5,13.0,205.0,432.87,365.58
2016,4,15,17,45,477.0,55.0,6.5,13.0,156.0,348.28,291.01
2016,4,15,18,0,397.0,46.0,6.5,13.0,107.0,271.3,221.22
2016,4,15,18,15,272.0,32.5,6.45,12.5,67.0,178.68,136.93
2016,4,15,18,30,147.0,19.0,6.4,12.0,27.0,90.18,22.39
2016,4,15,18,45,73.5,9.5,6.35,12.0,13.5,31.8,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,5,45,99.0,12.0,1.15,13.5,19.0,10.91,0.0
2016,4,16,6,0,198.0,24.0,1.1,14.0,38.0,19.68,6.4
2016,4,16,6,15,311.0,37.0,1.05,14.0,80.0,29.84,19.96
2016,4,16,6,30,424.0,50.0,1.0,14.0,122.0,39.59,29.32
2016,4,16,6,45,491.0,60.5,0.95,14.5,171.5,46.61,35.9
2016,4,16,7,0,558.0,71.0,0.9,15.0,221.0,53.33,41.98
2016,4,16,7,15,608.0,78.0,0.9,15.0,274.0,56.84,45.13
2016,4,16,7,30,658.0,85.0,0.9,15.0,327.0,60.21,48.04
2016,4,16,7,45,690.5,91.0,0.9,15.0,379.0,70.28,48.35
2016,4,16,8,0,723.0,97.0,0.9,15.0,431.0,125.02,72.1
2016,4,16,8,15,749.5,101.5,0.9,15.0,481.0,181.83,112.21
2016,4,16,8,30,776.0,106.0,0.9,15.0,531.0,246.35,165.29
2016,4,16,8,45,794.0,110.5,0.95,15.5,577.5,306.23,217.08
2016,4,16,9,0,812.0,115.0,1.0,16.0,624.0,367.62,270.07
2016,4,16,9,15,827.0,117.5,1.05,16.0,666.0,427.38,321.35
2016,4,16,9,30,842.0,120.0,1.1,16.0,708.0,487.69,371.64
2016,4,16,9,45,860.5,118.0,1.2,16.5,746.5,546.1,418.56
2016,4,16,10,0,879.0,116.0,1.3,17.0,785.0,604.89,464.27
2016,4,16,10,15,887.0,117.5,1.3,17.0,814.5,659.23,505.46
2016,4,16,10,30,895.0,119.0,1.3,17.0,844.0,712.18,544.42
2016,4,16,10,45,908.5,115.5,1.3,17.5,868.5,762.91,579.83
2016,4,16,11,0,922.0,112.0,1.3,18.0,893.0,812.13,611.24
2016,4,16,11,15,925.0,112.5,1.35,18.0,908.0,854.93,639.6
2016,4,16,11,30,928.0,113.0,1.4,18.0,923.0,894.98,666.01
2016,4,16,11,45,930.0,113.0,1.45,18.0,930.5,930.75,689.5
2016,4,16,12,0,932.0,113.0,1.5,18.0,938.0,963.36,710.92
2016,4,16,12,15,931.5,113.0,1.55,18.0,937.0,990.34,728.7
2016,4,16,12,30,931.0,113.0,1.6,18.0,936.0,1013.75,744.3
2016,4,16,12,45,930.0,112.0,1.7,18.0,927.5,1031.99,757.45
2016,4,16,13,0,929.0,111.0,1.8,18.0,919.0,1046.43,768.34
2016,4,16,13,15,925.0,110.0,1.9,17.5,902.0,1054.01,776.43
2016,4,16,13,30,921.0,109.0,2.0,17.0,885.0,1057.64,782.2
2016,4,16,13,45,915.0,108.0,2.15,17.0,861.0,1055.3,783.44
2016,4,16,14,0,909.0,107.0,2.3,17.0,837.0,1049.07,782.22
2016,4,16,14,15,901.0,105.5,2.4,17.0,806.5,1036.42,776.24
2016,4,16,14,30,893.0,104.0,2.5,17.0,776.0,1020.07,767.88
2016,4,16,14,45,875.0,105.5,2.6,17.0,737.0,993.69,752.8
2016,4,16,15,0,857.0,107.0,2.7,17.0,698.0,964.27,735.61
2016,4,16,15,15,737.5,136.0,2.65,16.5,622.5,882.97,682.29
2016,4,16,15,30,618.0,165.0,2.6,16.0,547.0,788.03,618.25
2016,4,16,15,45,500.0,183.5,2.6,16.0,477.0,678.57,539.29
2016,4,16,16,0,382.0,202.0,2.6,16.0,407.0,565.82,454.64
2016,4,16,16,15,237.0,194.5,2.5,16.0,317.5,425.62,345.16
2016,4,16,16,30,92.0,187.0,2.4,16.0,228.0,267.57,217.59
2016,4,16,16,45,79.5,165.5,2.3,16.0,198.0,232.63,189.95
2016,4,16,17,0,67.0,144.0,2.2,16.0,168.0,198.48,162.08
2016,4,16,17,15,58.0,121.5,2.1,15.5,139.5,166.22,135.61
2016,4,16,17,30,49.0,99.0,2.0,15.0,111.0,134.5,108.97
2016,4,16,17,45,34.0,76.5,1.9,15.0,84.0,99.99,79.2
2016,4,16,18,0,19.0,54.0,1.8,15.0,57.0,66.44,50.04
2016,4,16,18,15,9.5,34.5,1.8,14.5,36.0,40.19,26.86
2016,4,16,18,30,0.0,15.0,1.8,14.0,15.0,13.21,0.0
2016,4,16,18,45,0.0,7.5,1.85,14.0,7.5,6.82,0.0
2016,4,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,12.5,0.75,13.5,20.0,11.37,0.0
2016,4,17,6,0,198.0,25.0,0.8,14.0,40.0,19.64,7.63
2016,4,17,6,15,305.5,38.5,0.9,14.0,82.0,31.01,21.09
2016,4,17,6,30,413.0,52.0,1.0,14.0,124.0,41.14,30.73
2016,4,17,6,45,486.5,61.0,1.1,14.0,174.0,46.81,36.17
2016,4,17,7,0,560.0,70.0,1.2,14.0,224.0,52.3,41.24
2016,4,17,7,15,609.5,76.5,1.2,14.0,276.0,55.45,44.08
2016,4,17,7,30,659.0,83.0,1.2,14.0,328.0,58.5,46.71
2016,4,17,7,45,694.0,88.5,1.3,14.5,380.5,69.94,47.04
2016,4,17,8,0,729.0,94.0,1.4,15.0,433.0,124.7,71.3
2016,4,17,8,15,755.0,98.0,1.45,15.0,483.5,186.32,115.87
2016,4,17,8,30,781.0,102.0,1.5,15.0,534.0,245.44,165.09
2016,4,17,8,45,799.5,106.0,1.6,15.5,580.5,305.27,217.43
2016,4,17,9,0,818.0,110.0,1.7,16.0,627.0,366.66,271.09
2016,4,17,9,15,833.0,112.5,1.75,16.0,669.0,426.65,323.21
2016,4,17,9,30,848.0,115.0,1.8,16.0,711.0,487.19,374.35
2016,4,17,9,45,863.0,115.5,1.85,16.5,748.5,547.29,422.83
2016,4,17,10,0,878.0,116.0,1.9,17.0,786.0,605.36,468.21
2016,4,17,10,15,886.0,117.5,1.95,17.0,816.0,659.55,510.23
2016,4,17,10,30,894.0,119.0,2.0,17.0,846.0,712.36,550.13
2016,4,17,10,45,899.5,120.5,2.05,17.0,869.0,761.77,586.64
2016,4,17,11,0,905.0,122.0,2.1,17.0,892.0,809.11,619.31
2016,4,17,11,15,908.5,122.5,2.1,17.0,907.0,851.64,647.76
2016,4,17,11,30,912.0,123.0,2.1,17.0,922.0,891.53,674.17
2016,4,17,11,45,914.0,123.0,2.1,17.5,929.5,926.79,695.99
2016,4,17,12,0,916.0,123.0,2.1,18.0,937.0,958.96,715.58
2016,4,17,12,15,915.5,123.0,2.0,18.0,936.0,985.56,731.59
2016,4,17,12,30,915.0,123.0,1.9,18.0,935.0,1008.66,745.2
2016,4,17,12,45,914.5,122.0,1.85,18.5,926.5,1027.15,755.03
2016,4,17,13,0,914.0,121.0,1.8,19.0,918.0,1041.93,762.5
2016,4,17,13,15,910.0,120.0,1.65,19.0,901.5,1049.42,765.32
2016,4,17,13,30,906.0,119.0,1.5,19.0,885.0,1053.02,765.69
2016,4,17,13,45,900.5,117.5,1.4,19.0,861.0,1050.69,763.21
2016,4,17,14,0,895.0,116.0,1.3,19.0,837.0,1044.5,758.44
2016,4,17,14,15,886.5,114.0,1.15,19.0,806.0,1030.95,748.21
2016,4,17,14,30,878.0,112.0,1.0,19.0,775.0,1013.73,735.78
2016,4,17,14,45,868.0,109.5,0.85,19.0,738.0,990.95,719.89
2016,4,17,15,0,858.0,107.0,0.7,19.0,701.0,964.84,701.98
2016,4,17,15,15,843.5,104.5,0.6,19.0,658.0,941.02,686.69
2016,4,17,15,30,829.0,102.0,0.5,19.0,615.0,904.37,663.17
2016,4,17,15,45,810.0,98.5,0.45,19.0,568.0,859.98,635.72
2016,4,17,16,0,791.0,95.0,0.4,19.0,521.0,813.6,606.75
2016,4,17,16,15,765.0,91.0,0.5,18.5,470.5,759.19,575.56
2016,4,17,16,30,739.0,87.0,0.6,18.0,420.0,703.95,542.55
2016,4,17,16,45,704.0,81.5,0.7,18.0,368.0,643.56,503.36
2016,4,17,17,0,669.0,76.0,0.8,18.0,316.0,580.4,459.94
2016,4,17,17,15,619.5,69.5,0.95,17.5,263.5,507.9,407.29
2016,4,17,17,30,570.0,63.0,1.1,17.0,211.0,438.6,353.98
2016,4,17,17,45,495.5,54.0,1.3,17.0,161.5,356.44,287.06
2016,4,17,18,0,421.0,45.0,1.5,17.0,112.0,281.33,222.91
2016,4,17,18,15,306.0,32.5,1.55,16.5,71.5,192.72,145.6
2016,4,17,18,30,191.0,20.0,1.6,16.0,31.0,111.29,46.14
2016,4,17,18,45,95.5,10.0,1.65,16.0,15.5,39.1,0.0
2016,4,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,111.0,13.5,0.15,14.5,22.0,12.28,0.0
2016,4,18,6,0,222.0,27.0,0.2,15.0,44.0,22.18,10.35
2016,4,18,6,15,331.5,40.0,0.25,15.0,87.5,32.25,22.22
2016,4,18,6,30,441.0,53.0,0.3,15.0,131.0,41.91,31.38
2016,4,18,6,45,507.0,62.5,0.4,15.0,181.5,47.98,37.11
2016,4,18,7,0,573.0,72.0,0.5,15.0,232.0,53.81,42.45
2016,4,18,7,15,622.0,79.0,0.55,15.0,285.0,57.3,45.55
2016,4,18,7,30,671.0,86.0,0.6,15.0,338.0,60.66,48.42
2016,4,18,7,45,701.0,93.0,0.65,15.5,390.5,74.82,49.78
2016,4,18,8,0,731.0,100.0,0.7,16.0,443.0,130.78,75.48
2016,4,18,8,15,757.0,104.0,0.75,16.0,493.5,187.64,115.96
2016,4,18,8,30,783.0,108.0,0.8,16.0,544.0,252.18,169.04
2016,4,18,8,45,803.0,111.5,0.9,16.5,591.0,312.13,220.68
2016,4,18,9,0,823.0,115.0,1.0,17.0,638.0,373.8,273.73
2016,4,18,9,15,838.0,117.5,1.05,17.0,680.0,434.09,325.16
2016,4,18,9,30,853.0,120.0,1.1,17.0,722.0,494.92,375.56
2016,4,18,9,45,869.0,119.5,1.2,17.0,760.0,553.88,423.37
2016,4,18,10,0,885.0,119.0,1.3,17.0,798.0,612.88,469.87
2016,4,18,10,15,893.0,120.5,1.3,17.0,828.0,667.4,511.05
2016,4,18,10,30,901.0,122.0,1.3,17.0,858.0,720.51,550.01
2016,4,18,10,45,907.5,123.0,1.35,17.5,881.0,770.46,585.14
2016,4,18,11,0,914.0,124.0,1.4,18.0,904.0,818.4,616.37
2016,4,18,11,15,917.5,124.5,1.35,18.0,919.0,861.24,643.54
2016,4,18,11,30,921.0,125.0,1.3,18.0,934.0,901.4,668.58
2016,4,18,11,45,921.0,126.5,1.3,18.0,941.0,936.59,690.84
2016,4,18,12,0,921.0,128.0,1.3,18.0,948.0,968.58,710.95
2016,4,18,12,15,920.5,128.0,1.25,18.0,947.0,995.3,726.8
2016,4,18,12,30,920.0,128.0,1.2,18.0,946.0,1018.51,740.38
2016,4,18,12,45,910.0,132.0,1.15,18.0,935.0,1032.83,748.36
2016,4,18,13,0,900.0,136.0,1.1,18.0,924.0,1043.25,754.05
2016,4,18,13,15,895.5,135.5,1.15,18.0,907.5,1050.74,760.07
2016,4,18,13,30,891.0,135.0,1.2,18.0,891.0,1054.41,763.87
2016,4,18,13,45,680.0,222.5,1.25,18.0,790.0,958.65,704.43
2016,4,18,14,0,469.0,310.0,1.3,18.0,689.0,833.78,620.07
2016,4,18,14,15,517.0,279.5,1.4,17.5,683.0,850.13,637.49
2016,4,18,14,30,565.0,249.0,1.5,17.0,677.0,862.48,650.71
2016,4,18,14,45,577.5,228.5,1.65,17.0,648.0,846.46,643.33
2016,4,18,15,0,590.0,208.0,1.8,17.0,619.0,833.78,638.19
2016,4,18,15,15,584.0,194.0,1.9,16.5,579.5,801.29,619.42
2016,4,18,15,30,578.0,180.0,2.0,16.0,540.0,766.34,598.65
2016,4,18,15,45,521.5,182.0,2.15,16.0,488.0,695.02,549.14
2016,4,18,16,0,465.0,184.0,2.3,16.0,436.0,632.34,504.54
2016,4,18,16,15,534.5,146.5,2.4,16.0,409.5,630.05,506.98
2016,4,18,16,30,604.0,109.0,2.5,16.0,383.0,627.8,508.13
2016,4,18,16,45,513.5,110.5,2.6,16.0,323.5,535.94,437.94
2016,4,18,17,0,423.0,112.0,2.7,16.0,264.0,444.94,366.46
2016,4,18,17,15,362.5,104.5,2.75,15.5,220.0,376.88,311.99
2016,4,18,17,30,302.0,97.0,2.8,15.0,176.0,302.32,250.49
2016,4,18,17,45,255.5,78.5,2.85,14.5,135.0,240.46,197.78
2016,4,18,18,0,209.0,60.0,2.9,14.0,94.0,183.04,147.39
2016,4,18,18,15,135.5,41.0,2.85,14.0,60.0,117.85,89.46
2016,4,18,18,30,62.0,22.0,2.8,14.0,26.0,56.2,24.53
2016,4,18,18,45,31.0,11.0,2.8,14.0,13.0,19.73,0.0
2016,4,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,14.5,1.1,13.0,24.0,13.19,0.0
2016,4,19,6,0,225.0,29.0,1.1,13.0,48.0,22.76,11.62
2016,4,19,6,15,333.0,41.5,1.15,13.0,91.5,33.43,23.47
2016,4,19,6,30,441.0,54.0,1.2,13.0,135.0,42.59,32.23
2016,4,19,6,45,519.5,62.0,1.25,13.5,187.0,47.4,36.81
2016,4,19,7,0,598.0,70.0,1.3,14.0,239.0,52.09,41.08
2016,4,19,7,15,645.5,76.0,1.35,14.0,292.5,54.9,43.58
2016,4,19,7,30,693.0,82.0,1.4,14.0,346.0,57.61,45.9
2016,4,19,7,45,724.0,87.5,1.5,14.5,398.5,72.72,46.87
2016,4,19,8,0,755.0,93.0,1.6,15.0,451.0,134.42,77.71
2016,4,19,8,15,780.0,97.5,1.65,15.0,501.5,192.39,119.71
2016,4,19,8,30,805.0,102.0,1.7,15.0,552.0,253.22,170.73
2016,4,19,8,45,776.5,115.0,1.8,15.5,578.5,308.99,221.53
2016,4,19,9,0,748.0,128.0,1.9,16.0,605.0,356.78,265.51
2016,4,19,9,15,739.5,144.0,1.9,16.0,641.5,415.22,316.19
2016,4,19,9,30,731.0,160.0,1.9,16.0,678.0,471.97,363.82
2016,4,19,9,45,799.0,145.0,1.95,16.0,737.5,541.31,419.51
2016,4,19,10,0,867.0,130.0,2.0,16.0,797.0,613.37,476.08
2016,4,19,10,15,769.0,183.0,2.0,16.0,791.5,647.92,502.06
2016,4,19,10,30,671.0,236.0,2.0,16.0,786.0,672.22,519.38
2016,4,19,10,45,596.0,279.5,2.0,16.5,777.5,693.04,532.64
2016,4,19,11,0,521.0,323.0,2.0,17.0,769.0,707.31,540.49
2016,4,19,11,15,521.5,331.0,1.95,17.0,784.0,742.9,565.3
2016,4,19,11,30,522.0,339.0,1.9,17.0,799.0,776.97,588.43
2016,4,19,11,45,497.0,349.0,1.9,17.0,790.0,788.9,595.99
2016,4,19,12,0,472.0,359.0,1.9,17.0,781.0,797.49,601.36
2016,4,19,12,15,466.5,360.0,1.9,17.0,777.0,812.47,611.66
2016,4,19,12,30,461.0,361.0,1.9,17.0,773.0,825.09,620.26
2016,4,19,12,45,384.0,389.0,1.95,17.0,730.0,780.32,588.25
2016,4,19,13,0,307.0,417.0,2.0,17.0,687.0,743.75,561.71
2016,4,19,13,15,194.5,410.5,2.05,16.5,580.5,616.51,471.21
2016,4,19,13,30,82.0,404.0,2.1,16.0,474.0,484.22,373.68
2016,4,19,13,45,125.5,401.0,2.15,16.0,504.5,546.03,422.02
2016,4,19,14,0,169.0,398.0,2.2,16.0,535.0,590.39,456.17
2016,4,19,14,15,157.5,381.5,2.25,16.0,505.5,563.32,436.76
2016,4,19,14,30,146.0,365.0,2.3,16.0,476.0,535.41,417.07
2016,4,19,14,45,116.0,341.0,2.4,16.0,426.5,480.16,376.35
2016,4,19,15,0,86.0,317.0,2.5,16.0,377.0,407.38,321.74
2016,4,19,15,15,85.0,297.0,2.55,15.5,353.5,385.1,306.45
2016,4,19,15,30,84.0,277.0,2.6,15.0,330.0,362.44,290.4
2016,4,19,15,45,188.5,250.5,2.65,15.0,357.0,442.1,356.9
2016,4,19,16,0,293.0,224.0,2.7,15.0,384.0,513.56,415.5
2016,4,19,16,15,241.5,207.5,2.7,15.0,331.0,443.25,360.56
2016,4,19,16,30,190.0,191.0,2.7,15.0,278.0,361.62,296.39
2016,4,19,16,45,319.0,150.0,2.75,15.0,275.0,416.24,343.94
2016,4,19,17,0,448.0,109.0,2.8,15.0,272.0,458.25,379.56
2016,4,19,17,15,497.0,90.5,2.75,15.0,244.5,451.82,373.96
2016,4,19,17,30,546.0,72.0,2.7,15.0,217.0,433.9,358.04
2016,4,19,17,45,490.0,60.0,2.65,15.0,168.5,359.58,294.58
2016,4,19,18,0,434.0,48.0,2.6,15.0,120.0,290.37,233.48
2016,4,19,18,15,313.5,35.5,2.5,14.5,77.5,198.65,152.88
2016,4,19,18,30,193.0,23.0,2.4,14.0,35.0,116.58,61.5
2016,4,19,18,45,96.5,11.5,2.35,14.0,17.5,40.71,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,20,5,45,11.0,14.5,2.7,13.0,15.5,13.19,0.0
2016,4,20,6,0,22.0,29.0,2.8,13.0,31.0,24.78,13.74
2016,4,20,6,15,53.5,49.0,2.8,13.0,58.0,39.73,28.99
2016,4,20,6,30,85.0,69.0,2.8,13.0,85.0,54.93,43.15
2016,4,20,6,45,103.0,91.0,2.85,13.5,116.5,71.03,57.8
2016,4,20,7,0,121.0,113.0,2.9,14.0,148.0,86.69,71.75
2016,4,20,7,15,134.5,134.5,2.8,14.0,180.5,101.59,84.87
2016,4,20,7,30,148.0,156.0,2.7,14.0,213.0,116.03,97.36
2016,4,20,7,45,139.0,180.0,2.65,14.5,239.5,135.45,106.68
2016,4,20,8,0,130.0,204.0,2.6,15.0,266.0,164.84,127.15
2016,4,20,8,15,68.5,194.0,2.55,15.0,227.0,167.27,130.76
2016,4,20,8,30,7.0,184.0,2.5,15.0,188.0,158.31,125.78
2016,4,20,8,45,27.5,226.0,2.5,15.0,244.0,195.02,154.6
2016,4,20,9,0,48.0,268.0,2.5,15.0,300.0,239.11,189.22
2016,4,20,9,15,182.0,291.0,2.45,15.0,420.0,315.16,247.5
2016,4,20,9,30,316.0,314.0,2.4,15.0,540.0,408.69,319.83
2016,4,20,9,45,345.0,323.5,2.4,15.5,581.5,455.05,355.55
2016,4,20,10,0,374.0,333.0,2.4,16.0,623.0,504.08,392.87
2016,4,20,10,15,222.5,356.5,2.35,16.0,531.0,453.79,354.07
2016,4,20,10,30,71.0,380.0,2.3,16.0,439.0,385.49,300.22
2016,4,20,10,45,60.5,380.5,2.3,16.0,432.0,385.56,300.26
2016,4,20,11,0,50.0,381.0,2.3,16.0,425.0,384.31,298.93
2016,4,20,11,15,164.5,404.5,2.2,16.0,550.0,510.68,396.01
2016,4,20,11,30,279.0,428.0,2.1,16.0,675.0,648.26,497.12
2016,4,20,11,45,275.0,433.0,2.05,16.0,678.0,665.84,508.22
2016,4,20,12,0,271.0,438.0,2.0,16.0,681.0,682.14,519.28
2016,4,20,12,15,312.0,426.5,1.95,16.0,706.0,722.89,548.83
2016,4,20,12,30,353.0,415.0,1.9,16.0,731.0,763.87,578.02
2016,4,20,12,45,415.0,382.0,1.9,16.0,750.0,814.9,614.93
2016,4,20,13,0,477.0,349.0,1.9,16.0,769.0,855.67,644.64
2016,4,20,13,15,673.5,240.0,1.9,16.0,821.5,955.83,718.11
2016,4,20,13,30,870.0,131.0,1.9,16.0,874.0,1028.55,765.56
2016,4,20,13,45,735.5,198.5,1.95,16.0,814.5,988.7,739.89
2016,4,20,14,0,601.0,266.0,2.0,16.0,755.0,923.8,696.78
2016,4,20,14,15,719.0,196.0,2.0,16.0,759.0,969.63,730.93
2016,4,20,14,30,837.0,126.0,2.0,16.0,763.0,998.23,750.66
2016,4,20,14,45,827.5,122.0,2.0,16.0,727.0,974.54,735.89
2016,4,20,15,0,818.0,118.0,2.0,16.0,691.0,947.59,719.52
2016,4,20,15,15,802.5,115.5,2.0,15.5,648.5,913.59,699.64
2016,4,20,15,30,787.0,113.0,2.0,15.0,606.0,877.0,677.79
2016,4,20,15,45,608.0,154.5,2.0,15.0,518.0,747.76,588.44
2016,4,20,16,0,429.0,196.0,2.0,15.0,430.0,613.85,489.49
2016,4,20,16,15,427.5,175.5,1.95,15.0,390.0,574.36,462.2
2016,4,20,16,30,426.0,155.0,1.9,15.0,350.0,533.21,432.31
2016,4,20,16,45,399.0,141.5,1.9,15.0,307.0,479.74,391.79
2016,4,20,17,0,372.0,128.0,1.9,15.0,264.0,427.34,351.06
2016,4,20,17,15,344.5,110.5,1.8,14.5,221.0,371.4,306.68
2016,4,20,17,30,317.0,93.0,1.7,14.0,178.0,317.19,262.22
2016,4,20,17,45,274.5,75.5,1.6,14.0,137.5,256.91,210.73
2016,4,20,18,0,232.0,58.0,1.5,14.0,97.0,200.64,161.35
2016,4,20,18,15,159.0,41.0,1.4,14.0,63.0,126.68,96.81
2016,4,20,18,30,86.0,24.0,1.3,14.0,29.0,68.3,36.81
2016,4,20,18,45,43.0,12.0,1.25,14.0,14.5,24.38,0.0
2016,4,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.7,14.0,10.5,9.24,0.0
2016,4,21,6,0,0.0,21.0,1.7,14.0,21.0,18.5,9.15
2016,4,21,6,15,0.0,38.5,1.75,14.0,38.5,33.53,23.59
2016,4,21,6,30,0.0,56.0,1.8,14.0,56.0,48.12,37.05
2016,4,21,6,45,0.0,76.5,1.9,14.0,76.5,64.82,52.22
2016,4,21,7,0,0.0,97.0,2.0,14.0,97.0,81.33,67.01
2016,4,21,7,15,5.5,116.5,2.05,14.0,118.5,97.0,80.8
2016,4,21,7,30,11.0,136.0,2.1,14.0,140.0,112.55,94.25
2016,4,21,7,45,90.5,170.5,2.15,14.5,213.0,134.66,106.54
2016,4,21,8,0,170.0,205.0,2.2,15.0,286.0,169.54,129.25
2016,4,21,8,15,149.0,228.5,2.2,15.0,305.5,198.59,152.52
2016,4,21,8,30,128.0,252.0,2.2,15.0,325.0,225.4,175.08
2016,4,21,8,45,293.5,243.5,2.25,15.0,428.5,274.93,210.13
2016,4,21,9,0,459.0,235.0,2.3,15.0,532.0,345.42,264.21
2016,4,21,9,15,374.5,278.5,2.3,15.0,531.0,380.28,295.24
2016,4,21,9,30,290.0,322.0,2.3,15.0,530.0,403.37,315.29
2016,4,21,9,45,164.5,322.5,2.35,15.0,442.0,362.06,284.62
2016,4,21,10,0,39.0,323.0,2.4,15.0,354.0,303.68,238.87
2016,4,21,10,15,84.0,363.5,2.45,15.0,432.0,371.75,292.13
2016,4,21,10,30,129.0,404.0,2.5,15.0,510.0,448.11,350.5
2016,4,21,10,45,110.5,410.0,2.55,15.5,503.0,447.73,348.9
2016,4,21,11,0,92.0,416.0,2.6,16.0,496.0,448.09,348.1
2016,4,21,11,15,187.0,422.5,2.65,16.0,588.0,545.16,422.68
2016,4,21,11,30,282.0,429.0,2.7,16.0,680.0,651.49,501.91
2016,4,21,11,45,296.0,421.0,2.75,16.0,686.5,672.52,517.13
2016,4,21,12,0,310.0,413.0,2.8,16.0,693.0,692.94,532.49
2016,4,21,12,15,372.5,393.0,2.85,16.0,728.5,745.97,572.4
2016,4,21,12,30,435.0,373.0,2.9,16.0,764.0,811.21,620.06
2016,4,21,12,45,487.0,353.5,3.0,16.0,787.0,857.13,654.01
2016,4,21,13,0,539.0,334.0,3.1,16.0,810.0,901.87,687.16
2016,4,21,13,15,428.5,367.0,3.15,16.0,741.0,834.62,637.82
2016,4,21,13,30,318.0,400.0,3.2,16.0,672.0,751.28,577.19
2016,4,21,13,45,312.5,389.0,3.3,16.0,650.5,739.05,570.16
2016,4,21,14,0,307.0,378.0,3.4,16.0,629.0,725.03,561.32
2016,4,21,14,15,336.5,354.0,3.45,16.0,620.0,730.36,567.48
2016,4,21,14,30,366.0,330.0,3.5,16.0,611.0,733.2,571.8
2016,4,21,14,45,207.5,314.0,3.55,16.0,471.5,539.09,425.84
2016,4,21,15,0,49.0,298.0,3.6,16.0,332.0,349.34,276.86
2016,4,21,15,15,90.5,292.5,3.6,15.5,351.5,384.31,307.6
2016,4,21,15,30,132.0,287.0,3.6,15.0,371.0,433.98,348.81
2016,4,21,15,45,138.0,264.5,3.6,15.0,346.5,412.41,333.05
2016,4,21,16,0,144.0,242.0,3.6,15.0,322.0,389.76,316.57
2016,4,21,16,15,72.0,160.0,3.6,15.0,200.0,218.66,178.55
2016,4,21,16,30,0.0,78.0,3.6,15.0,78.0,69.01,52.78
2016,4,21,16,45,40.5,112.5,3.65,15.0,127.5,140.34,114.28
2016,4,21,17,0,81.0,147.0,3.7,15.0,177.0,209.64,172.88
2016,4,21,17,15,71.0,125.0,3.65,14.5,148.5,176.75,145.51
2016,4,21,17,30,61.0,103.0,3.6,14.0,120.0,144.5,118.28
2016,4,21,17,45,48.5,81.5,3.6,14.0,93.0,112.19,90.22
2016,4,21,18,0,36.0,60.0,3.6,14.0,66.0,80.71,62.57
2016,4,21,18,15,18.0,40.5,3.6,14.0,43.5,50.26,35.71
2016,4,21,18,30,0.0,21.0,3.6,14.0,21.0,18.53,6.73
2016,4,21,18,45,0.0,10.5,3.65,14.0,10.5,9.55,0.0
2016,4,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,5.9,14.0,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,6.0,14.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,3.5,6.05,14.0,3.5,3.07,0.0
2016,4,22,6,30,0.0,5.0,6.1,14.0,5.0,4.38,0.0
2016,4,22,6,45,0.0,6.5,6.15,14.0,6.5,5.7,0.0
2016,4,22,7,0,0.0,8.0,6.2,14.0,8.0,7.03,0.66
2016,4,22,7,15,0.0,10.0,6.25,14.0,10.0,8.79,2.24
2016,4,22,7,30,0.0,12.0,6.3,14.0,12.0,10.56,3.81
2016,4,22,7,45,0.0,10.5,6.35,14.0,10.5,9.24,2.26
2016,4,22,8,0,0.0,9.0,6.4,14.0,9.0,7.93,1.11
2016,4,22,8,15,15.5,115.0,6.55,14.0,124.0,102.85,80.63
2016,4,22,8,30,31.0,221.0,6.7,14.0,239.0,186.96,149.55
2016,4,22,8,45,15.5,160.0,6.85,14.0,169.0,143.19,113.74
2016,4,22,9,0,0.0,99.0,7.0,14.0,99.0,87.69,67.91
2016,4,22,9,15,0.0,59.5,7.15,14.0,59.5,52.71,38.58
2016,4,22,9,30,0.0,20.0,7.3,14.0,20.0,17.69,9.2
2016,4,22,9,45,143.0,190.5,7.45,14.0,302.5,240.4,193.57
2016,4,22,10,0,286.0,361.0,7.6,14.0,585.0,477.5,383.69
2016,4,22,10,15,302.5,371.5,7.6,14.0,616.0,517.89,415.83
2016,4,22,10,30,319.0,382.0,7.6,14.0,647.0,559.44,448.93
2016,4,22,10,45,565.5,275.0,7.65,14.0,759.0,667.71,538.73
2016,4,22,11,0,812.0,168.0,7.7,14.0,871.0,787.72,636.83
2016,4,22,11,15,817.0,169.0,7.65,14.0,886.0,829.36,667.85
2016,4,22,11,30,822.0,170.0,7.6,14.0,901.0,868.76,696.92
2016,4,22,11,45,438.5,290.0,7.55,14.0,680.5,681.54,548.08
2016,4,22,12,0,55.0,410.0,7.5,14.0,460.0,437.03,347.23
2016,4,22,12,15,311.0,371.5,7.45,14.0,651.5,666.88,533.98
2016,4,22,12,30,567.0,333.0,7.4,14.0,843.0,898.53,714.3
2016,4,22,12,45,718.5,238.5,7.35,14.0,878.5,971.67,772.1
2016,4,22,13,0,870.0,144.0,7.3,14.0,914.0,1020.8,807.95
2016,4,22,13,15,867.0,143.0,7.25,14.0,899.0,1028.82,813.84
2016,4,22,13,30,864.0,142.0,7.2,14.0,884.0,1033.17,817.38
2016,4,22,13,45,870.5,134.0,7.2,14.0,864.0,1036.22,820.39
2016,4,22,14,0,877.0,126.0,7.2,14.0,844.0,1035.32,820.7
2016,4,22,14,15,744.0,181.0,7.2,14.0,774.5,977.37,779.27
2016,4,22,14,30,611.0,236.0,7.2,14.0,705.0,897.83,720.75
2016,4,22,14,45,721.5,179.0,7.25,14.0,706.5,939.48,754.57
2016,4,22,15,0,832.0,122.0,7.3,14.0,708.0,964.68,774.98
2016,4,22,15,15,816.5,119.0,7.2,13.5,665.0,929.79,751.5
