Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,801.0,116.0,7.1,13.0,622.0,892.25,726.11
2016,4,22,15,45,773.5,115.0,7.05,13.0,574.0,843.87,691.07
2016,4,22,16,0,746.0,114.0,7.0,13.0,526.0,798.98,658.42
2016,4,22,16,15,718.0,109.5,6.9,13.0,475.5,743.97,617.3
2016,4,22,16,30,690.0,105.0,6.8,13.0,425.0,688.46,575.25
2016,4,22,16,45,646.5,101.0,6.7,13.0,372.5,621.93,523.39
2016,4,22,17,0,603.0,97.0,6.6,13.0,320.0,556.94,470.37
2016,4,22,17,15,548.5,89.0,6.45,13.0,268.0,482.41,408.11
2016,4,22,17,30,494.0,81.0,6.3,13.0,216.0,411.55,347.29
2016,4,22,17,45,417.0,70.5,6.15,13.0,167.5,327.14,273.64
2016,4,22,18,0,340.0,60.0,6.0,13.0,119.0,254.89,208.81
2016,4,22,18,15,228.0,45.0,5.9,13.0,78.5,170.32,133.44
2016,4,22,18,30,116.0,30.0,5.8,13.0,38.0,89.25,55.12
2016,4,22,18,45,58.0,15.0,5.7,13.0,19.0,31.78,0.0
2016,4,22,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,115.0,17.0,4.1,12.5,28.5,13.38,0.0
2016,4,23,6,0,230.0,34.0,4.2,13.0,57.0,26.53,16.3
2016,4,23,6,15,330.0,46.0,4.15,13.0,100.5,36.74,26.59
2016,4,23,6,30,430.0,58.0,4.1,13.0,144.0,45.27,34.72
2016,4,23,6,45,487.0,68.5,4.1,13.0,192.5,51.99,41.03
2016,4,23,7,0,544.0,79.0,4.1,13.0,241.0,58.4,46.87
2016,4,23,7,15,590.0,85.5,4.1,13.0,292.5,61.24,49.38
2016,4,23,7,30,636.0,92.0,4.1,13.0,344.0,63.97,51.69
2016,4,23,7,45,663.0,99.5,4.15,13.0,393.5,85.05,55.06
2016,4,23,8,0,690.0,107.0,4.2,13.0,443.0,138.69,83.55
2016,4,23,8,15,715.5,111.0,4.15,13.0,491.5,192.82,124.36
2016,4,23,8,30,741.0,115.0,4.1,13.0,540.0,249.87,173.34
2016,4,23,8,45,759.5,119.0,4.1,13.5,585.5,311.95,228.39
2016,4,23,9,0,778.0,123.0,4.1,14.0,631.0,370.67,280.68
2016,4,23,9,15,793.0,125.5,4.1,14.0,671.5,428.02,331.61
2016,4,23,9,30,808.0,128.0,4.1,14.0,712.0,485.96,381.77
2016,4,23,9,45,832.0,123.5,4.15,14.0,750.0,542.77,429.92
2016,4,23,10,0,856.0,119.0,4.2,14.0,788.0,600.56,477.64
2016,4,23,10,15,864.0,120.5,4.15,14.0,817.5,653.11,519.69
2016,4,23,10,30,872.0,122.0,4.1,14.0,847.0,704.32,559.74
2016,4,23,10,45,875.5,124.5,4.1,14.0,868.5,751.62,596.04
2016,4,23,11,0,879.0,127.0,4.1,14.0,890.0,796.76,628.47
2016,4,23,11,15,882.5,127.5,4.05,14.0,904.5,837.75,657.2
2016,4,23,11,30,886.0,128.0,4.0,14.0,919.0,876.18,683.87
2016,4,23,11,45,883.0,131.5,4.0,14.5,925.0,909.01,705.34
2016,4,23,12,0,880.0,135.0,4.0,15.0,931.0,938.62,724.44
2016,4,23,12,15,880.0,135.0,4.15,14.5,930.0,964.41,744.46
2016,4,23,12,30,880.0,135.0,4.3,14.0,929.0,986.89,762.44
2016,4,23,12,45,878.5,134.0,4.45,14.0,920.0,1003.5,775.49
2016,4,23,13,0,877.0,133.0,4.6,14.0,911.0,1016.53,786.22
2016,4,23,13,15,873.0,132.0,4.75,14.0,895.0,1023.42,792.8
2016,4,23,13,30,869.0,131.0,4.9,14.0,879.0,1026.6,796.96
2016,4,23,13,45,857.5,133.0,5.1,14.0,854.0,1021.6,795.91
2016,4,23,14,0,846.0,135.0,5.3,14.0,829.0,1024.81,800.78
2016,4,23,14,15,837.0,133.0,5.35,14.0,798.5,1010.88,792.34
2016,4,23,14,30,828.0,131.0,5.4,14.0,768.0,993.43,781.57
2016,4,23,14,45,813.5,130.0,5.5,14.0,731.0,968.3,765.67
2016,4,23,15,0,799.0,129.0,5.6,14.0,694.0,940.13,747.52
2016,4,23,15,15,783.5,126.0,5.55,14.0,652.0,905.94,723.96
2016,4,23,15,30,768.0,123.0,5.5,14.0,610.0,869.22,698.44
2016,4,23,15,45,740.5,122.0,5.5,14.0,563.0,826.87,668.83
2016,4,23,16,0,713.0,121.0,5.5,14.0,516.0,778.42,634.27
2016,4,23,16,15,685.0,116.0,5.45,13.5,467.0,723.97,595.54
2016,4,23,16,30,657.0,111.0,5.4,13.0,418.0,669.12,555.72
2016,4,23,16,45,612.5,106.5,5.35,13.0,366.0,602.57,504.0
2016,4,23,17,0,568.0,102.0,5.3,13.0,314.0,537.72,451.73
2016,4,23,17,15,515.5,93.5,5.2,13.0,263.5,465.54,392.02
2016,4,23,17,30,463.0,85.0,5.1,13.0,213.0,393.13,330.61
2016,4,23,17,45,396.0,73.0,5.1,13.0,166.0,318.41,265.65
2016,4,23,18,0,329.0,61.0,5.1,13.0,119.0,250.33,204.84
2016,4,23,18,15,227.0,45.0,5.05,13.0,79.0,169.38,132.86
2016,4,23,18,30,125.0,29.0,5.0,13.0,39.0,99.4,64.12
2016,4,23,18,45,62.5,14.5,4.95,13.0,19.5,32.72,0.0
2016,4,23,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,20.0,7.4,12.0,30.0,15.72,0.0
2016,4,24,6,0,196.0,40.0,7.5,12.0,60.0,31.15,20.45
2016,4,24,6,15,294.0,54.0,7.5,12.0,104.0,41.42,30.86
2016,4,24,6,30,392.0,68.0,7.5,12.0,148.0,51.4,40.33
2016,4,24,6,45,468.0,77.0,7.5,12.5,199.5,59.06,47.43
2016,4,24,7,0,544.0,86.0,7.5,13.0,251.0,64.02,51.89
2016,4,24,7,15,591.5,93.0,7.45,13.0,303.0,67.01,54.52
2016,4,24,7,30,639.0,100.0,7.4,13.0,355.0,69.89,56.96
2016,4,24,7,45,678.0,104.0,7.35,13.0,408.0,90.05,58.33
2016,4,24,8,0,717.0,108.0,7.3,13.0,461.0,143.17,86.14
2016,4,24,8,15,742.5,112.5,7.25,13.0,510.5,199.36,129.07
2016,4,24,8,30,768.0,117.0,7.2,13.0,560.0,258.47,180.4
2016,4,24,8,45,790.0,119.0,7.2,13.5,606.5,321.59,237.08
2016,4,24,9,0,812.0,121.0,7.2,14.0,653.0,381.64,291.44
2016,4,24,9,15,826.0,123.5,7.2,14.0,694.5,440.52,344.83
2016,4,24,9,30,840.0,126.0,7.2,14.0,736.0,499.82,397.4
2016,4,24,9,45,846.0,131.0,7.25,14.0,770.5,557.31,447.3
2016,4,24,10,0,852.0,136.0,7.3,14.0,805.0,613.86,495.17
2016,4,24,10,15,860.0,138.0,7.45,14.0,834.0,667.81,540.14
2016,4,24,10,30,868.0,140.0,7.6,14.0,863.0,720.49,583.23
2016,4,24,10,45,867.5,145.0,7.8,14.0,884.0,768.3,621.82
2016,4,24,11,0,867.0,150.0,8.0,14.0,905.0,813.69,657.33
2016,4,24,11,15,666.0,255.0,8.2,14.0,840.5,790.89,636.77
2016,4,24,11,30,465.0,360.0,8.4,14.0,776.0,747.62,599.18
2016,4,24,11,45,530.0,340.0,8.6,14.0,818.0,808.72,648.22
2016,4,24,12,0,595.0,320.0,8.8,14.0,860.0,871.13,697.75
2016,4,24,12,15,546.0,340.0,9.0,14.0,834.5,866.35,693.43
2016,4,24,12,30,497.0,360.0,9.2,14.0,809.0,857.1,685.84
2016,4,24,12,45,559.5,328.5,9.4,14.0,829.5,902.23,722.91
2016,4,24,13,0,622.0,297.0,9.6,14.0,850.0,947.32,759.79
2016,4,24,13,15,580.5,307.5,9.7,13.5,817.0,925.83,744.68
2016,4,24,13,30,539.0,318.0,9.8,13.0,784.0,902.63,728.29
2016,4,24,13,45,674.0,245.5,10.0,13.0,811.5,973.67,788.08
2016,4,24,14,0,809.0,173.0,10.2,13.0,839.0,1027.54,830.25
2016,4,24,14,15,731.5,196.0,10.25,13.0,781.0,980.17,795.42
2016,4,24,14,30,654.0,219.0,10.3,13.0,723.0,922.23,752.51
2016,4,24,14,45,723.5,183.0,10.4,13.0,716.0,944.71,771.61
2016,4,24,15,0,793.0,147.0,10.5,13.0,709.0,953.5,780.15
2016,4,24,15,15,775.5,143.5,10.55,13.0,666.0,923.32,758.66
2016,4,24,15,30,758.0,140.0,10.6,13.0,623.0,884.4,730.38
2016,4,24,15,45,738.0,135.0,10.65,13.0,576.5,839.36,697.11
2016,4,24,16,0,718.0,130.0,10.7,13.0,530.0,792.63,662.2
2016,4,24,16,15,689.0,124.5,10.7,12.5,479.5,736.54,620.44
2016,4,24,16,30,660.0,119.0,10.7,12.0,429.0,680.08,577.63
2016,4,24,16,45,617.0,113.5,10.7,12.0,376.5,613.24,523.4
2016,4,24,17,0,574.0,108.0,10.7,12.0,324.0,547.93,468.94
2016,4,24,17,15,522.0,99.0,10.7,12.0,272.5,470.59,403.22
2016,4,24,17,30,470.0,90.0,10.7,12.0,221.0,402.91,343.99
2016,4,24,17,45,405.0,77.0,10.7,12.0,172.5,327.76,277.06
2016,4,24,18,0,340.0,64.0,10.7,12.0,124.0,258.97,214.4
2016,4,24,18,15,239.0,47.5,10.7,11.5,83.0,177.33,140.94
2016,4,24,18,30,138.0,31.0,10.7,11.0,42.0,107.43,72.26
2016,4,24,18,45,69.0,15.5,10.75,11.0,21.0,35.65,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,7.85,9.5,35.5,13.13,0.0
2016,4,25,6,0,356.0,33.0,7.9,10.0,71.0,26.79,17.16
2016,4,25,6,15,455.0,42.0,7.9,10.0,118.5,33.14,23.83
2016,4,25,6,30,554.0,51.0,7.9,10.0,166.0,39.32,29.83
2016,4,25,6,45,617.5,57.5,7.95,10.5,219.0,43.13,33.45
2016,4,25,7,0,681.0,64.0,8.0,11.0,272.0,46.84,36.8
2016,4,25,7,15,722.0,68.5,7.95,11.0,326.5,53.47,42.75
2016,4,25,7,30,763.0,73.0,7.9,11.0,381.0,55.61,44.56
2016,4,25,7,45,791.0,77.0,7.85,11.5,434.0,80.47,47.55
2016,4,25,8,0,819.0,81.0,7.8,12.0,487.0,138.87,78.41
2016,4,25,8,15,840.5,84.0,7.7,12.0,537.5,198.81,124.8
2016,4,25,8,30,862.0,87.0,7.6,12.0,588.0,266.57,184.34
2016,4,25,8,45,876.5,90.5,7.5,12.0,634.5,328.63,241.85
2016,4,25,9,0,891.0,94.0,7.4,12.0,681.0,391.5,300.27
2016,4,25,9,15,903.0,96.0,7.35,12.0,723.0,452.67,356.53
2016,4,25,9,30,915.0,98.0,7.3,12.0,765.0,513.79,411.42
2016,4,25,9,45,912.5,105.5,7.3,12.5,797.5,571.79,461.53
2016,4,25,10,0,910.0,113.0,7.3,13.0,830.0,627.75,508.35
2016,4,25,10,15,917.0,114.5,7.3,13.0,859.5,682.22,553.74
2016,4,25,10,30,924.0,116.0,7.3,13.0,889.0,735.12,596.86
2016,4,25,10,45,930.0,116.0,7.35,13.0,911.5,784.16,635.95
2016,4,25,11,0,936.0,116.0,7.4,13.0,934.0,831.06,671.11
2016,4,25,11,15,938.5,117.0,7.45,13.0,948.0,873.71,702.88
2016,4,25,11,30,941.0,118.0,7.5,13.0,962.0,913.56,732.44
2016,4,25,11,45,941.5,118.0,7.55,13.5,968.5,947.75,756.28
2016,4,25,12,0,942.0,118.0,7.6,14.0,975.0,978.67,777.62
2016,4,25,12,15,941.5,118.0,7.65,14.0,973.5,1005.27,797.25
2016,4,25,12,30,941.0,118.0,7.7,14.0,972.0,1028.31,814.36
2016,4,25,12,45,937.0,118.5,7.8,14.0,962.0,1044.77,827.01
2016,4,25,13,0,933.0,119.0,7.9,14.0,952.0,1057.39,837.03
2016,4,25,13,15,929.0,118.5,8.0,14.0,935.0,1065.11,843.62
2016,4,25,13,30,925.0,118.0,8.1,14.0,918.0,1068.92,847.53
2016,4,25,13,45,917.0,117.5,8.2,14.0,892.5,1064.77,845.78
2016,4,25,14,0,909.0,117.0,8.3,14.0,867.0,1056.75,841.36
2016,4,25,14,15,900.5,115.5,8.35,13.5,835.5,1043.38,834.49
2016,4,25,14,30,892.0,114.0,8.4,13.0,804.0,1026.34,824.97
2016,4,25,14,45,878.0,113.5,8.5,13.0,765.5,1001.47,808.3
2016,4,25,15,0,864.0,113.0,8.6,13.0,727.0,983.56,796.91
2016,4,25,15,15,849.5,110.5,8.65,13.0,684.0,949.47,773.06
2016,4,25,15,30,835.0,108.0,8.7,13.0,641.0,912.61,747.04
2016,4,25,15,45,813.0,105.5,8.8,13.0,593.0,866.55,713.84
2016,4,25,16,0,791.0,103.0,8.9,13.0,545.0,818.68,678.89
2016,4,25,16,15,765.0,99.0,8.9,12.5,494.5,764.35,639.32
2016,4,25,16,30,739.0,95.0,8.9,12.0,444.0,713.11,601.51
2016,4,25,16,45,703.0,90.5,8.9,12.0,391.0,649.74,551.94
2016,4,25,17,0,667.0,86.0,8.9,12.0,338.0,587.26,501.08
2016,4,25,17,15,617.5,79.5,8.85,12.0,285.5,515.01,440.01
2016,4,25,17,30,568.0,73.0,8.8,12.0,233.0,445.88,379.92
2016,4,25,17,45,495.5,64.0,8.75,12.0,182.5,365.07,308.33
2016,4,25,18,0,423.0,55.0,8.7,12.0,132.0,290.88,240.91
2016,4,25,18,15,311.0,42.5,8.55,11.5,89.0,203.45,162.23
2016,4,25,18,30,199.0,30.0,8.4,11.0,46.0,128.01,88.5
2016,4,25,18,45,99.5,15.0,8.3,11.0,23.0,44.71,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,45,37.0,20.0,5.5,10.5,24.0,17.01,1.85
2016,4,26,6,0,74.0,40.0,5.6,11.0,48.0,32.76,22.35
2016,4,26,6,15,112.5,60.5,5.6,11.0,80.5,48.47,37.35
2016,4,26,6,30,151.0,81.0,5.6,11.0,113.0,61.84,49.91
2016,4,26,6,45,171.0,103.0,5.7,11.0,148.5,77.06,63.91
2016,4,26,7,0,191.0,125.0,5.8,11.0,184.0,91.7,77.15
2016,4,26,7,15,219.0,142.0,5.7,11.0,221.5,102.63,86.83
2016,4,26,7,30,247.0,159.0,5.6,11.0,259.0,113.12,95.94
2016,4,26,7,45,372.5,157.0,5.55,11.5,331.0,119.19,88.44
2016,4,26,8,0,498.0,155.0,5.5,12.0,403.0,158.65,108.08
2016,4,26,8,15,519.0,165.5,5.3,12.0,447.0,205.56,144.31
2016,4,26,8,30,540.0,176.0,5.1,12.0,491.0,255.01,186.52
2016,4,26,8,45,478.5,216.0,4.95,12.0,512.0,305.69,233.59
2016,4,26,9,0,417.0,256.0,4.8,12.0,533.0,349.37,273.58
2016,4,26,9,15,365.5,290.0,4.75,12.0,543.5,387.27,307.15
2016,4,26,9,30,314.0,324.0,4.7,12.0,554.0,416.9,332.66
2016,4,26,9,45,336.5,335.0,4.7,12.5,592.0,461.02,367.96
2016,4,26,10,0,359.0,346.0,4.7,13.0,630.0,507.13,404.17
2016,4,26,10,15,309.0,374.0,4.8,13.0,625.0,524.01,417.41
2016,4,26,10,30,259.0,402.0,4.9,13.0,620.0,535.87,426.23
2016,4,26,10,45,404.5,362.0,5.0,13.0,712.0,627.68,499.69
2016,4,26,11,0,550.0,322.0,5.1,13.0,804.0,728.7,579.04
2016,4,26,11,15,674.0,255.0,5.25,13.0,855.0,797.24,633.96
2016,4,26,11,30,798.0,188.0,5.4,13.0,906.0,865.43,687.35
2016,4,26,11,45,802.0,187.0,5.55,13.0,913.5,898.77,712.0
2016,4,26,12,0,806.0,186.0,5.7,13.0,921.0,929.47,734.95
2016,4,26,12,15,806.0,186.0,5.85,13.0,920.0,954.58,753.91
2016,4,26,12,30,806.0,186.0,6.0,13.0,919.0,976.53,770.71
2016,4,26,12,45,831.5,167.5,6.15,13.0,917.5,1001.75,790.0
2016,4,26,13,0,857.0,149.0,6.3,13.0,916.0,1011.58,798.26
2016,4,26,13,15,853.0,148.0,6.35,13.0,899.5,1030.51,812.71
2016,4,26,13,30,849.0,147.0,6.4,13.0,883.0,1033.8,815.96
2016,4,26,13,45,838.5,148.0,6.5,13.0,858.5,1028.94,813.84
2016,4,26,14,0,828.0,149.0,6.6,13.0,834.0,1020.41,809.22
2016,4,26,14,15,818.5,147.0,6.65,13.0,803.5,1006.09,800.2
2016,4,26,14,30,809.0,145.0,6.7,13.0,773.0,988.32,788.76
2016,4,26,14,45,798.5,141.5,6.75,13.0,736.5,964.61,773.0
2016,4,26,15,0,788.0,138.0,6.8,13.0,700.0,937.77,754.94
2016,4,26,15,15,609.5,190.5,6.85,13.0,610.0,817.54,665.99
2016,4,26,15,30,431.0,243.0,6.9,13.0,520.0,689.67,564.69
2016,4,26,15,45,404.0,228.5,6.95,13.0,473.0,637.85,525.6
2016,4,26,16,0,377.0,214.0,7.0,13.0,426.0,570.16,473.4
2016,4,26,16,15,357.0,196.0,7.05,12.5,382.0,520.93,435.87
2016,4,26,16,30,337.0,178.0,7.1,12.0,338.0,471.87,397.63
2016,4,26,16,45,442.0,137.5,7.15,12.0,321.5,504.0,427.01
2016,4,26,17,0,547.0,97.0,7.2,12.0,305.0,516.32,439.31
2016,4,26,17,15,484.0,94.0,7.1,12.0,257.5,439.06,373.95
2016,4,26,17,30,421.0,91.0,7.0,12.0,210.0,374.08,317.47
2016,4,26,17,45,351.0,78.5,6.95,12.0,164.0,299.47,251.88
2016,4,26,18,0,281.0,66.0,6.9,12.0,118.0,231.87,191.22
2016,4,26,18,15,199.0,49.0,6.8,11.5,80.0,161.15,127.96
2016,4,26,18,30,117.0,32.0,6.7,11.0,42.0,91.31,63.04
2016,4,26,18,45,58.5,16.0,6.6,11.0,21.0,40.29,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,6.5,4.85,12.0,6.5,5.7,0.0
2016,4,27,6,0,0.0,13.0,5.2,12.0,13.0,11.42,4.14
2016,4,27,6,15,0.0,22.0,5.45,12.0,22.0,19.35,11.52
2016,4,27,6,30,0.0,31.0,5.7,12.0,31.0,27.3,18.88
2016,4,27,6,45,0.0,40.5,6.0,12.0,40.5,35.7,26.59
2016,4,27,7,0,0.0,50.0,6.3,12.0,50.0,44.12,34.22
2016,4,27,7,15,0.0,60.5,6.6,12.0,60.5,53.44,42.55
2016,4,27,7,30,0.0,71.0,6.9,12.0,71.0,62.78,50.79
2016,4,27,7,45,231.0,118.0,7.2,12.0,234.0,94.83,70.46
2016,4,27,8,0,462.0,165.0,7.5,12.0,397.0,162.82,113.12
2016,4,27,8,15,593.5,149.5,7.65,11.5,478.5,206.83,142.69
2016,4,27,8,30,725.0,134.0,7.8,11.0,560.0,265.03,189.21
2016,4,27,8,45,747.0,138.0,8.0,11.0,606.5,322.82,242.14
2016,4,27,9,0,769.0,142.0,8.2,11.0,653.0,382.64,297.13
2016,4,27,9,15,785.0,145.0,8.25,11.0,694.5,444.38,353.14
2016,4,27,9,30,801.0,148.0,8.3,11.0,736.0,502.65,405.32
2016,4,27,9,45,813.5,150.5,8.35,11.0,772.5,559.14,454.95
2016,4,27,10,0,826.0,153.0,8.4,11.0,809.0,615.43,503.29
2016,4,27,10,15,835.0,155.0,8.4,11.0,838.5,668.6,548.03
2016,4,27,10,30,844.0,157.0,8.4,11.0,868.0,720.69,590.97
2016,4,27,10,45,844.0,162.5,8.45,11.0,888.5,768.09,629.41
2016,4,27,11,0,844.0,168.0,8.5,11.0,909.0,813.19,665.44
2016,4,27,11,15,848.0,168.5,8.5,11.0,923.5,854.47,696.69
2016,4,27,11,30,852.0,169.0,8.5,11.0,938.0,893.32,725.96
2016,4,27,11,45,850.0,172.0,8.55,11.5,944.0,926.69,749.73
2016,4,27,12,0,848.0,175.0,8.6,12.0,950.0,956.96,771.09
2016,4,27,12,15,848.0,175.0,8.6,12.0,949.0,982.98,790.51
2016,4,27,12,30,848.0,175.0,8.6,12.0,948.0,1005.71,807.54
2016,4,27,12,45,853.5,169.0,8.65,12.0,941.0,1024.4,821.84
2016,4,27,13,0,859.0,163.0,8.7,12.0,934.0,1039.57,833.65
2016,4,27,13,15,854.5,162.0,8.7,12.0,917.0,1046.24,839.09
2016,4,27,13,30,850.0,161.0,8.7,12.0,900.0,1049.14,841.9
2016,4,27,13,45,848.0,156.5,8.75,12.0,876.5,1047.12,841.42
2016,4,27,14,0,846.0,152.0,8.8,12.0,853.0,1041.31,838.27
2016,4,27,14,15,836.5,149.5,8.8,12.0,822.0,1026.35,828.23
2016,4,27,14,30,827.0,147.0,8.8,12.0,791.0,1007.86,815.66
2016,4,27,14,45,820.0,142.0,8.85,12.5,754.5,985.71,799.11
2016,4,27,15,0,813.0,137.0,8.9,13.0,718.0,960.23,780.13
2016,4,27,15,15,796.5,133.5,8.9,13.0,675.5,924.24,754.47
2016,4,27,15,30,780.0,130.0,8.9,13.0,633.0,885.72,726.77
2016,4,27,15,45,763.5,124.5,8.9,13.0,586.5,847.91,699.47
2016,4,27,16,0,747.0,119.0,8.9,13.0,540.0,802.85,666.27
2016,4,27,16,15,719.5,114.5,8.9,12.5,489.5,748.3,626.35
2016,4,27,16,30,692.0,110.0,8.9,12.0,439.0,693.21,585.27
2016,4,27,16,45,657.5,103.5,8.9,12.0,387.0,630.47,535.78
2016,4,27,17,0,623.0,97.0,8.9,12.0,335.0,568.6,484.84
2016,4,27,17,15,571.5,89.5,8.9,12.0,283.0,495.89,423.47
2016,4,27,17,30,520.0,82.0,8.9,12.0,231.0,426.54,363.35
2016,4,27,17,45,449.5,71.5,8.95,12.0,181.5,347.56,293.6
2016,4,27,18,0,379.0,61.0,9.0,12.0,132.0,272.94,226.28
2016,4,27,18,15,272.5,47.5,9.0,12.0,90.0,190.35,151.9
2016,4,27,18,30,166.0,34.0,9.0,12.0,48.0,120.26,85.46
2016,4,27,18,45,83.0,17.0,9.05,12.0,24.0,54.12,0.0
2016,4,27,19,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,15.0,4.5,7.7,11.0,5.0,0.0,0.0
2016,4,28,5,30,30.0,9.0,7.7,11.0,10.0,8.19,0.0
2016,4,28,5,45,161.0,24.0,7.7,11.0,42.0,18.84,5.87
2016,4,28,6,0,292.0,39.0,7.7,11.0,74.0,30.32,20.53
2016,4,28,6,15,385.0,49.5,7.55,11.0,119.5,39.12,29.16
2016,4,28,6,30,478.0,60.0,7.4,11.0,165.0,46.25,36.0
2016,4,28,6,45,544.0,67.0,7.3,11.5,216.0,50.08,39.6
2016,4,28,7,0,610.0,74.0,7.2,12.0,267.0,53.82,42.93
2016,4,28,7,15,653.0,79.5,7.05,12.0,319.5,56.15,44.96
2016,4,28,7,30,696.0,85.0,6.9,12.0,372.0,58.38,46.84
2016,4,28,7,45,727.5,89.0,6.75,12.5,424.0,85.42,50.82
2016,4,28,8,0,759.0,93.0,6.6,13.0,476.0,145.86,85.82
2016,4,28,8,15,782.0,96.5,6.45,13.0,525.5,202.62,129.98
2016,4,28,8,30,805.0,100.0,6.3,13.0,575.0,261.91,181.96
2016,4,28,8,45,820.0,104.0,6.2,13.0,620.5,321.56,236.65
2016,4,28,9,0,835.0,108.0,6.1,13.0,666.0,382.26,292.26
2016,4,28,9,15,848.5,110.0,5.95,13.0,707.0,441.43,345.72
2016,4,28,9,30,862.0,112.0,5.8,13.0,748.0,503.18,399.82
2016,4,28,9,45,877.0,111.5,5.7,13.5,784.5,560.44,448.19
2016,4,28,10,0,892.0,111.0,5.6,14.0,821.0,617.45,494.82
2016,4,28,10,15,899.0,112.5,5.55,14.0,850.0,670.69,538.18
2016,4,28,10,30,906.0,114.0,5.5,14.0,879.0,722.41,579.27
2016,4,28,10,45,905.0,119.0,5.5,14.5,899.0,769.72,614.77
2016,4,28,11,0,904.0,124.0,5.5,15.0,919.0,814.44,646.02
2016,4,28,11,15,907.0,124.5,5.6,15.0,933.5,855.57,676.09
2016,4,28,11,30,910.0,125.0,5.7,15.0,948.0,894.04,704.14
2016,4,28,11,45,907.0,128.0,5.85,15.0,953.5,926.76,728.27
2016,4,28,12,0,904.0,131.0,6.0,15.0,959.0,956.2,750.11
2016,4,28,12,15,904.0,131.0,6.15,14.5,958.0,982.23,771.04
2016,4,28,12,30,904.0,131.0,6.3,14.0,957.0,1004.88,789.73
2016,4,28,12,45,904.0,129.5,6.45,14.0,949.0,1022.57,803.5
2016,4,28,13,0,904.0,128.0,6.6,14.0,941.0,1036.65,814.82
2016,4,28,13,15,900.5,127.5,6.75,14.0,924.5,1044.54,821.84
2016,4,28,13,30,897.0,127.0,6.9,14.0,908.0,1048.65,826.31
2016,4,28,13,45,890.0,126.5,7.1,14.0,884.0,1045.44,825.91
2016,4,28,14,0,883.0,126.0,7.3,14.0,860.0,1038.49,822.9
2016,4,28,14,15,875.0,124.5,7.45,13.5,829.5,1025.81,817.09
2016,4,28,14,30,867.0,123.0,7.6,13.0,799.0,1009.56,808.7
2016,4,28,14,45,850.5,123.5,7.75,13.0,760.5,994.47,799.67
2016,4,28,15,0,834.0,124.0,7.9,13.0,722.0,965.4,780.18
2016,4,28,15,15,819.0,121.5,7.95,13.0,680.0,931.51,756.6
2016,4,28,15,30,804.0,119.0,8.0,13.0,638.0,894.96,730.9
2016,4,28,15,45,780.5,117.0,8.1,13.0,590.5,849.0,697.89
2016,4,28,16,0,757.0,115.0,8.2,13.0,543.0,806.05,666.89
2016,4,28,16,15,730.5,110.5,8.2,12.5,493.0,752.01,627.64
2016,4,28,16,30,704.0,106.0,8.2,12.0,443.0,697.36,587.17
2016,4,28,16,45,664.0,101.5,8.2,12.0,390.5,632.47,536.33
2016,4,28,17,0,624.0,97.0,8.2,12.0,338.0,568.86,484.09
2016,4,28,17,15,574.0,90.0,8.15,12.0,286.0,497.68,424.2
2016,4,28,17,30,524.0,83.0,8.1,12.0,234.0,429.67,365.42
2016,4,28,17,45,443.0,74.0,8.05,12.0,184.0,342.98,289.41
2016,4,28,18,0,362.0,65.0,8.0,12.0,134.0,269.24,223.02
2016,4,28,18,15,258.5,50.5,7.7,11.5,92.0,187.76,150.18
2016,4,28,18,30,155.0,36.0,7.4,11.0,50.0,118.35,85.42
2016,4,28,18,45,77.5,18.0,7.15,11.0,25.0,49.12,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,2.5,4.5,5.15,10.0,4.5,0.0,0.0
2016,4,29,5,30,5.0,9.0,5.2,10.0,9.0,8.19,0.0
2016,4,29,5,45,91.5,29.0,5.3,10.5,40.0,23.31,9.93
2016,4,29,6,0,178.0,49.0,5.4,11.0,71.0,38.61,27.82
2016,4,29,6,15,266.0,64.5,5.4,11.0,115.0,49.04,38.03
2016,4,29,6,30,354.0,80.0,5.4,11.0,159.0,59.84,48.22
2016,4,29,6,45,305.0,104.0,5.45,11.0,184.5,78.41,65.17
2016,4,29,7,0,256.0,128.0,5.5,11.0,210.0,94.0,79.2
2016,4,29,7,15,277.0,148.5,5.6,11.0,251.5,107.07,90.76
2016,4,29,7,30,298.0,169.0,5.7,11.0,293.0,119.6,101.64
2016,4,29,7,45,330.5,179.5,5.8,11.0,333.5,140.35,106.53
2016,4,29,8,0,363.0,190.0,5.9,11.0,374.0,176.92,129.19
2016,4,29,8,15,528.5,167.5,5.9,11.0,465.0,210.61,148.72
2016,4,29,8,30,694.0,145.0,5.9,11.0,556.0,268.21,192.64
2016,4,29,8,45,709.5,151.5,5.95,11.5,600.0,324.22,243.18
2016,4,29,9,0,725.0,158.0,6.0,12.0,644.0,381.56,294.74
2016,4,29,9,15,741.0,161.5,6.05,12.0,684.0,437.73,345.14
2016,4,29,9,30,757.0,165.0,6.1,12.0,724.0,494.73,395.18
2016,4,29,9,45,620.5,230.5,6.15,12.0,703.5,524.67,422.08
2016,4,29,10,0,484.0,296.0,6.2,12.0,683.0,538.52,434.05
2016,4,29,10,15,654.0,227.5,6.35,12.0,770.0,618.37,500.53
2016,4,29,10,30,824.0,159.0,6.5,12.0,857.0,709.39,575.43
2016,4,29,10,45,834.0,158.0,6.7,12.5,880.0,757.08,612.78
2016,4,29,11,0,844.0,157.0,6.9,13.0,903.0,803.25,648.11
2016,4,29,11,15,848.0,158.0,6.95,13.0,917.5,844.68,678.96
2016,4,29,11,30,852.0,159.0,7.0,13.0,932.0,883.72,707.92
2016,4,29,11,45,857.0,157.5,7.1,13.0,939.5,918.64,733.96
2016,4,29,12,0,862.0,156.0,7.2,13.0,947.0,950.79,757.95
2016,4,29,12,15,862.0,156.0,7.35,13.0,946.0,976.8,777.69
2016,4,29,12,30,862.0,156.0,7.5,13.0,945.0,999.49,795.09
2016,4,29,12,45,850.5,161.5,7.65,13.0,933.5,1013.1,805.95
2016,4,29,13,0,839.0,167.0,7.8,13.0,922.0,1022.92,814.19
2016,4,29,13,15,835.0,165.5,7.95,13.0,906.0,1029.32,820.06
2016,4,29,13,30,831.0,164.0,8.1,13.0,890.0,1032.04,823.37
2016,4,29,13,45,827.5,160.5,8.25,13.0,867.0,1029.48,822.93
2016,4,29,14,0,824.0,157.0,8.4,13.0,844.0,1023.24,819.9
2016,4,29,14,15,815.5,155.0,8.45,13.0,814.0,1009.95,811.33
2016,4,29,14,30,807.0,153.0,8.5,13.0,784.0,993.19,800.29
2016,4,29,14,45,799.5,148.5,8.6,13.0,749.0,971.39,785.73
2016,4,29,15,0,792.0,144.0,8.7,13.0,714.0,946.37,768.75
2016,4,29,15,15,777.0,140.5,8.75,13.0,672.5,912.26,744.65
2016,4,29,15,30,762.0,137.0,8.8,13.0,631.0,881.45,723.0
2016,4,29,15,45,747.5,131.0,8.85,13.0,586.5,840.1,693.05
2016,4,29,16,0,733.0,125.0,8.9,13.0,542.0,796.73,661.26
2016,4,29,16,15,706.5,120.5,8.95,12.5,492.5,743.52,622.45
2016,4,29,16,30,680.0,116.0,9.0,12.0,443.0,689.71,582.43
2016,4,29,16,45,531.5,123.0,9.05,12.0,361.0,551.68,469.37
2016,4,29,17,0,383.0,130.0,9.1,12.0,279.0,433.17,369.11
2016,4,29,17,15,335.0,120.0,9.2,12.0,236.5,372.36,317.34
2016,4,29,17,30,287.0,110.0,9.3,12.0,194.0,304.34,258.54
2016,4,29,17,45,345.0,86.5,9.4,12.0,167.5,304.58,257.12
2016,4,29,18,0,403.0,63.0,9.5,12.0,141.0,286.32,237.89
2016,4,29,18,15,299.5,49.5,9.55,11.5,97.5,203.68,163.6
2016,4,29,18,30,196.0,36.0,9.6,11.0,54.0,133.06,97.43
2016,4,29,18,45,98.0,18.0,9.65,11.0,27.0,60.64,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.5,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,5,15,47.5,6.0,5.6,11.0,7.5,0.0,0.0
2016,4,30,5,30,95.0,12.0,5.6,11.0,15.0,10.91,0.0
2016,4,30,5,45,241.0,24.5,5.6,11.0,50.5,19.93,8.49
2016,4,30,6,0,387.0,37.0,5.6,11.0,86.0,29.75,20.24
2016,4,30,6,15,476.0,45.5,5.5,11.0,134.0,35.56,26.09
2016,4,30,6,30,565.0,54.0,5.4,11.0,182.0,41.2,31.53
2016,4,30,6,45,623.0,60.0,5.35,11.5,234.5,44.53,34.63
2016,4,30,7,0,681.0,66.0,5.3,12.0,287.0,47.77,37.5
2016,4,30,7,15,720.0,70.5,5.2,12.0,340.5,54.46,43.45
2016,4,30,7,30,759.0,75.0,5.1,12.0,394.0,56.53,45.18
2016,4,30,7,45,787.0,78.5,5.1,12.5,446.5,87.58,50.07
2016,4,30,8,0,815.0,82.0,5.1,13.0,499.0,145.15,82.41
2016,4,30,8,15,835.5,85.0,5.1,13.0,548.5,204.4,128.92
2016,4,30,8,30,856.0,88.0,5.1,13.0,598.0,271.47,187.62
2016,4,30,8,45,870.5,91.0,5.1,13.5,644.0,332.37,243.01
2016,4,30,9,0,885.0,94.0,5.1,14.0,690.0,394.07,298.83
2016,4,30,9,15,896.5,95.5,5.0,14.0,731.0,453.84,352.51
2016,4,30,9,30,908.0,97.0,4.9,14.0,772.0,513.49,404.62
2016,4,30,9,45,920.5,96.5,4.85,14.0,808.0,571.58,454.07
2016,4,30,10,0,933.0,96.0,4.8,14.0,844.0,629.09,501.61
2016,4,30,10,15,939.0,97.0,4.7,14.0,872.5,682.99,544.81
2016,4,30,10,30,945.0,98.0,4.6,14.0,901.0,735.18,585.45
2016,4,30,10,45,949.0,99.0,4.6,14.5,922.0,783.97,620.78
2016,4,30,11,0,953.0,100.0,4.6,15.0,943.0,830.42,652.63
2016,4,30,11,15,955.0,100.5,4.55,15.0,957.0,872.24,681.72
2016,4,30,11,30,957.0,101.0,4.5,15.0,971.0,911.18,708.5
2016,4,30,11,45,956.5,101.5,4.5,15.0,976.5,944.88,731.8
2016,4,30,12,0,956.0,102.0,4.5,15.0,982.0,975.24,752.71
2016,4,30,12,15,955.5,102.0,4.5,15.0,980.5,1001.63,770.86
2016,4,30,12,30,955.0,102.0,4.5,15.0,979.0,1024.43,786.56
2016,4,30,12,45,944.5,106.5,4.5,15.5,966.5,1038.36,794.7
2016,4,30,13,0,934.0,111.0,4.5,16.0,954.0,1048.33,800.25
2016,4,30,13,15,929.5,110.5,4.5,16.0,937.0,1055.21,805.38
2016,4,30,13,30,925.0,110.0,4.5,16.0,920.0,1058.19,808.01
2016,4,30,13,45,919.5,108.5,4.55,16.0,895.5,1055.22,807.25
2016,4,30,14,0,914.0,107.0,4.6,16.0,871.0,1048.39,804.0
2016,4,30,14,15,906.0,106.0,4.65,16.0,840.0,1035.79,796.92
2016,4,30,14,30,898.0,105.0,4.7,16.0,809.0,1019.54,787.42
2016,4,30,14,45,887.5,103.0,4.8,16.0,771.5,996.19,773.45
2016,4,30,15,0,877.0,101.0,4.9,16.0,734.0,969.55,757.11
2016,4,30,15,15,863.0,98.5,4.95,15.5,691.5,935.92,736.72
2016,4,30,15,30,849.0,96.0,5.0,15.0,649.0,899.55,714.11
2016,4,30,15,45,830.5,93.5,5.05,15.0,601.5,865.04,691.23
2016,4,30,16,0,812.0,91.0,5.1,15.0,554.0,819.79,660.1
2016,4,30,16,15,788.5,88.0,5.1,15.0,504.0,768.17,623.46
2016,4,30,16,30,765.0,85.0,5.1,15.0,454.0,715.54,585.48
2016,4,30,16,45,729.5,81.5,5.1,15.0,401.5,652.8,538.86
2016,4,30,17,0,694.0,78.0,5.1,15.0,349.0,593.89,493.63
2016,4,30,17,15,649.0,72.5,5.1,14.5,297.0,524.83,438.55
2016,4,30,17,30,604.0,67.0,5.1,14.0,245.0,458.44,383.66
2016,4,30,17,45,534.5,60.0,5.1,14.0,194.5,380.12,316.31
2016,4,30,18,0,465.0,53.0,5.1,14.0,144.0,308.04,252.36
2016,4,30,18,15,362.0,42.5,5.0,13.5,100.5,224.5,178.45
2016,4,30,18,30,259.0,32.0,4.9,13.0,57.0,152.53,111.67
2016,4,30,18,45,129.5,16.0,4.85,13.0,28.5,67.8,0.0
2016,4,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,15,47.5,6.5,1.65,13.0,8.0,0.0,0.0
2016,5,1,5,30,95.0,13.0,1.6,13.0,16.0,11.82,0.0
2016,5,1,5,45,231.0,25.5,1.55,13.0,51.0,20.71,9.65
2016,5,1,6,0,367.0,38.0,1.5,13.0,86.0,30.47,20.82
2016,5,1,6,15,454.5,47.0,1.5,13.0,133.0,36.65,26.93
2016,5,1,6,30,542.0,56.0,1.5,13.0,180.0,42.64,32.62
2016,5,1,6,45,597.0,62.5,1.5,13.5,231.0,46.26,35.95
2016,5,1,7,0,652.0,69.0,1.5,14.0,282.0,49.77,39.01
2016,5,1,7,15,691.5,74.0,1.45,14.0,335.0,51.92,40.86
2016,5,1,7,30,731.0,79.0,1.4,14.0,388.0,59.34,47.32
2016,5,1,7,45,758.0,83.0,1.4,14.5,439.5,90.86,52.52
2016,5,1,8,0,785.0,87.0,1.4,15.0,491.0,146.89,83.96
2016,5,1,8,15,806.5,90.0,1.4,15.0,540.0,204.42,128.25
2016,5,1,8,30,828.0,93.0,1.4,15.0,589.0,264.24,179.49
2016,5,1,8,45,843.0,96.0,1.4,15.5,634.5,324.19,232.2
2016,5,1,9,0,858.0,99.0,1.4,16.0,680.0,389.37,288.35
2016,5,1,9,15,870.5,101.0,1.3,16.0,720.5,448.36,338.59
2016,5,1,9,30,883.0,103.0,1.2,16.0,761.0,507.4,387.08
2016,5,1,9,45,892.0,105.0,1.2,16.5,796.0,564.4,432.01
2016,5,1,10,0,901.0,107.0,1.2,17.0,831.0,620.56,474.6
2016,5,1,10,15,907.5,108.5,1.1,17.0,859.5,673.63,513.46
2016,5,1,10,30,914.0,110.0,1.0,17.0,888.0,725.11,549.69
2016,5,1,10,45,918.0,111.0,0.95,17.5,909.0,772.53,580.83
2016,5,1,11,0,922.0,112.0,0.9,18.0,930.0,817.69,608.2
2016,5,1,11,15,925.0,112.5,0.8,18.0,944.0,859.14,632.88
2016,5,1,11,30,928.0,113.0,0.7,18.0,958.0,897.89,655.27
2016,5,1,11,45,928.5,113.5,0.6,18.5,964.0,931.58,672.69
2016,5,1,12,0,929.0,114.0,0.5,19.0,970.0,962.09,687.73
2016,5,1,12,15,928.0,114.0,0.5,19.0,968.5,987.41,702.89
2016,5,1,12,30,927.0,114.0,0.5,19.0,967.0,1009.23,715.98
2016,5,1,12,45,926.0,113.0,0.55,19.0,958.0,1026.45,727.56
2016,5,1,13,0,925.0,112.0,0.6,19.0,949.0,1039.97,737.07
2016,5,1,13,15,921.0,111.5,0.75,18.5,932.0,1047.23,746.72
2016,5,1,13,30,917.0,111.0,0.9,18.0,915.0,1050.65,754.15
2016,5,1,13,45,910.0,110.0,1.1,18.0,890.5,1046.66,756.6
2016,5,1,14,0,903.0,109.0,1.3,18.0,866.0,1038.86,756.48
2016,5,1,14,15,895.5,108.0,1.45,17.5,835.0,1026.84,753.99
2016,5,1,14,30,888.0,107.0,1.6,17.0,804.0,1011.2,749.05
2016,5,1,14,45,876.0,105.5,1.75,17.0,767.0,987.1,736.98
2016,5,1,15,0,864.0,104.0,1.9,17.0,730.0,959.81,722.58
2016,5,1,15,15,850.5,102.0,1.95,16.5,687.5,927.54,704.7
2016,5,1,15,30,837.0,100.0,2.0,16.0,645.0,901.44,690.82
2016,5,1,15,45,816.5,97.5,2.15,16.0,598.0,856.79,663.47
2016,5,1,16,0,796.0,95.0,2.3,16.0,551.0,810.31,634.26
2016,5,1,16,15,772.5,91.5,2.3,15.5,501.5,758.68,600.6
2016,5,1,16,30,749.0,88.0,2.3,15.0,452.0,706.09,565.45
2016,5,1,16,45,714.0,84.5,2.35,15.0,400.0,647.46,524.08
2016,5,1,17,0,679.0,81.0,2.4,15.0,348.0,586.76,479.17
2016,5,1,17,15,634.0,75.0,2.3,14.5,296.0,517.82,425.66
2016,5,1,17,30,589.0,69.0,2.2,14.0,244.0,451.58,372.34
2016,5,1,17,45,522.0,61.5,2.15,14.0,194.0,374.82,308.03
2016,5,1,18,0,455.0,54.0,2.1,14.0,144.0,304.07,246.68
2016,5,1,18,15,355.5,43.0,2.0,13.5,101.0,222.07,175.41
2016,5,1,18,30,256.0,32.0,1.9,13.0,58.0,151.26,111.01
2016,5,1,18,45,128.0,16.0,1.8,13.0,29.0,67.5,7.72
2016,5,1,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,1.3,11.0,1.0,0.91,0.0
2016,5,2,5,30,0.0,2.0,1.3,11.0,2.0,1.82,0.0
2016,5,2,5,45,0.0,7.5,1.35,11.5,7.5,6.58,0.0
2016,5,2,6,0,0.0,13.0,1.4,12.0,13.0,11.42,4.35
2016,5,2,6,15,0.0,20.5,1.45,12.0,20.5,18.02,10.49
2016,5,2,6,30,0.0,28.0,1.5,12.0,28.0,24.64,16.61
2016,5,2,6,45,0.0,36.5,1.55,12.0,36.5,32.16,23.49
2016,5,2,7,0,0.0,45.0,1.6,12.0,45.0,39.69,30.28
2016,5,2,7,15,18.5,104.0,1.6,12.0,111.5,85.97,71.58
2016,5,2,7,30,37.0,163.0,1.6,12.0,178.0,126.31,106.8
2016,5,2,7,45,57.5,190.0,1.6,12.5,218.0,149.21,118.97
2016,5,2,8,0,78.0,217.0,1.6,13.0,258.0,177.64,139.77
2016,5,2,8,15,83.0,240.0,1.55,13.0,287.5,203.93,160.23
2016,5,2,8,30,88.0,263.0,1.5,13.0,317.0,231.18,181.83
2016,5,2,8,45,90.0,285.0,1.5,13.0,343.0,257.77,203.09
2016,5,2,9,0,92.0,307.0,1.5,13.0,369.0,284.87,224.61
2016,5,2,9,15,54.5,283.0,1.5,13.0,320.5,260.58,206.1
2016,5,2,9,30,17.0,259.0,1.5,13.0,272.0,232.34,183.98
2016,5,2,9,45,14.5,253.5,1.5,13.5,265.0,228.71,180.64
2016,5,2,10,0,12.0,248.0,1.5,14.0,258.0,224.45,176.72
2016,5,2,10,15,19.0,287.5,1.5,14.0,303.5,264.64,208.1
2016,5,2,10,30,26.0,327.0,1.5,14.0,349.0,307.56,241.05
2016,5,2,10,45,22.5,321.0,1.55,14.0,341.0,300.9,235.55
2016,5,2,11,0,19.0,315.0,1.6,14.0,333.0,295.17,231.02
2016,5,2,11,15,18.0,310.0,1.6,14.0,327.0,291.84,228.34
2016,5,2,11,30,17.0,305.0,1.6,14.0,321.0,288.23,225.47
2016,5,2,11,45,46.5,372.5,1.65,14.0,416.0,386.65,301.47
2016,5,2,12,0,76.0,440.0,1.7,14.0,511.0,482.71,373.27
2016,5,2,12,15,68.5,433.0,1.75,14.0,497.0,474.6,366.66
2016,5,2,12,30,61.0,426.0,1.8,14.0,483.0,465.54,360.06
2016,5,2,12,45,80.0,434.5,1.85,14.0,508.0,497.12,384.42
2016,5,2,13,0,99.0,443.0,1.9,14.0,533.0,529.19,408.8
2016,5,2,13,15,118.5,439.5,1.95,14.0,545.5,565.04,435.84
