Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,30,138.0,436.0,2.0,14.0,558.0,585.84,452.01
2016,5,2,13,45,135.5,423.0,2.1,14.0,540.0,573.71,443.99
2016,5,2,14,0,133.0,410.0,2.2,14.0,522.0,560.63,435.47
2016,5,2,14,15,130.0,394.0,2.2,13.5,500.0,542.92,423.94
2016,5,2,14,30,127.0,378.0,2.2,13.0,478.0,524.37,411.75
2016,5,2,14,45,133.0,360.0,2.25,13.0,460.5,511.7,403.65
2016,5,2,15,0,139.0,342.0,2.3,13.0,443.0,498.03,394.74
2016,5,2,15,15,154.5,321.0,2.3,13.0,427.0,488.91,389.47
2016,5,2,15,30,170.0,300.0,2.3,13.0,411.0,478.23,382.97
2016,5,2,15,45,153.0,277.5,2.3,13.0,372.0,435.31,350.61
2016,5,2,16,0,136.0,255.0,2.3,13.0,333.0,392.69,318.18
2016,5,2,16,15,99.0,227.0,2.3,13.0,281.0,313.56,255.73
2016,5,2,16,30,62.0,199.0,2.3,13.0,229.0,251.73,205.84
2016,5,2,16,45,117.5,179.0,2.35,13.0,228.5,282.66,233.35
2016,5,2,17,0,173.0,159.0,2.4,13.0,228.0,294.94,245.01
2016,5,2,17,15,144.5,141.5,2.4,12.5,193.0,250.5,208.44
2016,5,2,17,30,116.0,124.0,2.4,12.0,158.0,208.6,173.36
2016,5,2,17,45,95.5,101.0,2.4,12.0,125.5,166.72,137.4
2016,5,2,18,0,75.0,78.0,2.4,12.0,93.0,126.54,102.28
2016,5,2,18,15,47.0,56.5,2.35,12.0,64.5,80.06,61.65
2016,5,2,18,30,19.0,35.0,2.3,12.0,36.0,43.52,29.39
2016,5,2,18,45,9.5,17.5,2.3,12.0,18.0,19.62,0.59
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.5,12.0,3.5,3.18,0.0
2016,5,3,5,30,0.0,7.0,1.5,12.0,7.0,6.37,0.0
2016,5,3,5,45,0.0,22.0,1.5,12.0,22.0,19.39,9.6
2016,5,3,6,0,0.0,37.0,1.5,12.0,37.0,32.25,22.6
2016,5,3,6,15,0.0,57.5,1.55,12.0,57.5,49.09,38.15
2016,5,3,6,30,0.0,78.0,1.6,12.0,78.0,65.7,53.38
2016,5,3,6,45,7.0,97.5,1.7,12.0,100.0,81.48,67.64
2016,5,3,7,0,14.0,117.0,1.8,12.0,122.0,97.14,81.55
2016,5,3,7,15,148.5,140.5,1.95,12.0,204.0,106.51,89.67
2016,5,3,7,30,283.0,164.0,2.1,12.0,286.0,116.21,97.95
2016,5,3,7,45,185.5,192.5,2.25,12.5,276.5,150.67,116.95
2016,5,3,8,0,88.0,221.0,2.4,13.0,267.0,181.54,142.77
2016,5,3,8,15,97.0,244.5,2.45,13.0,299.5,209.54,164.58
2016,5,3,8,30,106.0,268.0,2.5,13.0,332.0,239.02,188.09
2016,5,3,8,45,111.5,290.5,2.55,13.0,362.5,268.18,211.63
2016,5,3,9,0,117.0,313.0,2.6,13.0,393.0,294.41,232.78
2016,5,3,9,15,145.0,335.0,2.55,13.0,440.0,335.04,264.79
2016,5,3,9,30,173.0,357.0,2.5,13.0,487.0,379.15,299.34
2016,5,3,9,45,178.0,374.5,2.5,13.5,513.5,410.94,323.58
2016,5,3,10,0,183.0,392.0,2.5,14.0,540.0,443.25,347.84
2016,5,3,10,15,131.5,397.5,2.45,14.0,505.5,430.45,337.45
2016,5,3,10,30,80.0,403.0,2.4,14.0,471.0,410.06,321.01
2016,5,3,10,45,102.5,422.5,2.4,14.0,512.0,451.33,352.65
2016,5,3,11,0,125.0,442.0,2.4,14.0,553.0,499.19,388.59
2016,5,3,11,15,123.5,449.0,2.35,14.0,560.5,515.14,399.89
2016,5,3,11,30,122.0,456.0,2.3,14.0,568.0,530.66,410.98
2016,5,3,11,45,158.5,461.5,2.25,14.0,608.0,577.7,446.22
2016,5,3,12,0,195.0,467.0,2.2,14.0,648.0,626.49,482.1
2016,5,3,12,15,218.0,463.0,2.15,14.0,665.0,654.71,502.6
2016,5,3,12,30,241.0,459.0,2.1,14.0,682.0,682.86,523.08
2016,5,3,12,45,335.0,418.5,2.1,14.0,725.0,756.35,577.98
2016,5,3,13,0,429.0,378.0,2.1,14.0,768.0,830.57,632.1
2016,5,3,13,15,369.0,396.0,2.15,14.0,727.5,785.54,599.46
2016,5,3,13,30,309.0,414.0,2.2,14.0,687.0,750.5,574.28
2016,5,3,13,45,279.0,409.0,2.25,14.0,650.5,719.81,553.05
2016,5,3,14,0,249.0,404.0,2.3,14.0,614.0,687.57,530.45
2016,5,3,14,15,217.5,392.5,2.4,14.0,571.0,628.63,488.81
2016,5,3,14,30,186.0,381.0,2.5,14.0,528.0,585.82,458.14
2016,5,3,14,45,241.5,353.0,2.65,14.0,534.5,627.1,492.09
2016,5,3,15,0,297.0,325.0,2.8,14.0,541.0,647.88,510.63
2016,5,3,15,15,334.5,295.0,2.9,14.0,525.5,645.58,511.72
2016,5,3,15,30,372.0,265.0,3.0,14.0,510.0,639.71,510.31
2016,5,3,15,45,332.5,252.5,3.15,14.0,459.5,581.56,467.47
2016,5,3,16,0,293.0,240.0,3.3,14.0,409.0,524.52,424.85
2016,5,3,16,15,286.5,218.0,3.35,14.0,371.0,485.13,395.82
2016,5,3,16,30,280.0,196.0,3.4,14.0,333.0,445.07,365.6
2016,5,3,16,45,278.5,173.0,3.45,14.0,296.5,406.96,336.43
2016,5,3,17,0,277.0,150.0,3.5,14.0,260.0,367.96,305.81
2016,5,3,17,15,236.5,136.0,3.5,13.5,221.0,313.91,261.75
2016,5,3,17,30,196.0,122.0,3.5,13.0,182.0,263.4,219.57
2016,5,3,17,45,164.5,101.0,3.5,13.0,145.0,203.57,168.55
2016,5,3,18,0,133.0,80.0,3.5,13.0,108.0,156.92,127.66
2016,5,3,18,15,91.0,59.0,3.45,13.0,75.5,108.68,85.15
2016,5,3,18,30,49.0,38.0,3.4,13.0,43.0,64.37,45.89
2016,5,3,18,45,24.5,19.0,3.35,13.0,21.5,29.68,6.25
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,3.1,12.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,3.0,12.0,11.0,9.68,0.0
2016,5,4,5,45,39.0,32.5,2.9,12.0,38.5,26.81,15.81
2016,5,4,6,0,78.0,54.0,2.8,12.0,66.0,43.26,32.24
2016,5,4,6,15,121.0,76.0,2.65,12.0,102.0,59.68,47.55
2016,5,4,6,30,164.0,98.0,2.5,12.0,138.0,75.75,62.34
2016,5,4,6,45,230.0,108.5,2.4,12.0,178.5,81.06,67.28
2016,5,4,7,0,296.0,119.0,2.3,12.0,219.0,88.3,73.72
2016,5,4,7,15,151.0,132.0,2.25,12.0,183.5,101.22,85.01
2016,5,4,7,30,6.0,145.0,2.2,12.0,148.0,120.35,101.58
2016,5,4,7,45,51.5,184.0,2.15,12.5,211.0,145.66,116.21
2016,5,4,8,0,97.0,223.0,2.1,13.0,274.0,184.06,144.33
2016,5,4,8,15,51.0,203.0,2.1,13.0,230.5,173.24,136.86
2016,5,4,8,30,5.0,183.0,2.1,13.0,187.0,157.88,125.97
2016,5,4,8,45,2.5,151.5,2.1,13.0,153.5,132.78,105.21
2016,5,4,9,0,0.0,120.0,2.1,13.0,120.0,105.82,82.87
2016,5,4,9,15,22.0,218.5,2.1,13.0,235.0,195.79,155.82
2016,5,4,9,30,44.0,317.0,2.1,13.0,350.0,289.19,229.51
2016,5,4,9,45,96.5,355.5,2.1,13.0,432.5,354.12,279.81
2016,5,4,10,0,149.0,394.0,2.1,13.0,515.0,425.05,334.32
2016,5,4,10,15,116.0,400.0,2.05,13.0,496.5,422.59,331.64
2016,5,4,10,30,83.0,406.0,2.0,13.0,478.0,414.54,324.8
2016,5,4,10,45,143.5,425.5,1.95,13.0,553.0,486.65,380.07
2016,5,4,11,0,204.0,445.0,1.9,13.0,628.0,562.28,436.5
2016,5,4,11,15,262.5,439.0,1.85,13.0,678.0,623.44,481.57
2016,5,4,11,30,321.0,433.0,1.8,13.0,728.0,683.91,525.58
2016,5,4,11,45,365.5,415.0,1.75,13.5,753.0,723.43,553.06
2016,5,4,12,0,410.0,397.0,1.7,14.0,778.0,771.44,586.03
2016,5,4,12,15,332.5,427.0,1.75,14.0,736.0,736.88,560.05
2016,5,4,12,30,255.0,457.0,1.8,14.0,694.0,705.64,536.64
2016,5,4,12,45,213.5,457.5,1.85,14.0,654.5,663.45,506.75
2016,5,4,13,0,172.0,458.0,1.9,14.0,615.0,630.6,483.01
2016,5,4,13,15,104.0,413.0,1.95,14.0,508.0,522.32,403.6
2016,5,4,13,30,36.0,368.0,2.0,14.0,401.0,395.34,307.96
2016,5,4,13,45,56.0,380.5,2.1,14.0,429.0,431.06,336.91
2016,5,4,14,0,76.0,393.0,2.2,14.0,457.0,467.05,365.1
2016,5,4,14,15,223.5,367.5,2.25,14.0,546.5,607.16,474.69
2016,5,4,14,30,371.0,342.0,2.3,14.0,636.0,743.82,577.51
2016,5,4,14,45,349.0,330.5,2.4,14.0,597.0,707.16,551.25
2016,5,4,15,0,327.0,319.0,2.5,14.0,558.0,669.52,525.38
2016,5,4,15,15,356.5,290.5,2.5,13.5,537.5,660.68,522.47
2016,5,4,15,30,386.0,262.0,2.5,13.0,517.0,648.6,516.9
2016,5,4,15,45,260.0,259.5,2.55,13.0,426.0,524.7,421.98
2016,5,4,16,0,134.0,257.0,2.6,13.0,335.0,392.37,317.87
2016,5,4,16,15,134.0,233.5,2.55,13.0,305.5,363.14,296.32
2016,5,4,16,30,134.0,210.0,2.5,13.0,276.0,333.3,273.48
2016,5,4,16,45,172.5,184.5,2.5,13.0,259.5,328.88,271.8
2016,5,4,17,0,211.0,159.0,2.5,13.0,243.0,332.62,276.07
2016,5,4,17,15,188.0,140.0,2.45,13.0,207.0,275.82,229.51
2016,5,4,17,30,165.0,121.0,2.4,13.0,171.0,233.04,193.64
2016,5,4,17,45,142.5,99.5,2.4,13.0,137.0,189.33,156.22
2016,5,4,18,0,120.0,78.0,2.4,13.0,103.0,147.52,119.68
2016,5,4,18,15,85.5,57.5,2.35,12.5,73.0,103.79,81.3
2016,5,4,18,30,51.0,37.0,2.3,12.0,43.0,63.19,45.31
2016,5,4,18,45,25.5,18.5,2.25,12.0,21.5,29.21,8.18
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,13.0,8.5,7.73,0.0
2016,5,5,5,30,0.0,17.0,1.8,13.0,17.0,14.78,0.0
2016,5,5,5,45,78.5,37.0,1.9,13.0,48.5,30.12,18.76
2016,5,5,6,0,157.0,57.0,2.0,13.0,80.0,44.49,33.26
2016,5,5,6,15,226.0,75.0,2.0,13.0,122.0,57.82,45.76
2016,5,5,6,30,295.0,93.0,2.0,13.0,164.0,70.81,57.73
2016,5,5,6,45,384.0,94.0,2.05,13.0,209.5,68.27,55.65
2016,5,5,7,0,473.0,95.0,2.1,13.0,255.0,67.99,55.4
2016,5,5,7,15,505.0,107.0,2.05,13.0,303.5,75.02,61.53
2016,5,5,7,30,537.0,119.0,2.0,13.0,352.0,81.44,67.01
2016,5,5,7,45,443.0,160.0,2.0,13.0,368.0,129.35,91.79
2016,5,5,8,0,349.0,201.0,2.0,13.0,384.0,185.58,134.74
2016,5,5,8,15,422.0,201.5,2.0,13.0,443.5,219.93,158.67
2016,5,5,8,30,495.0,202.0,2.0,13.0,503.0,268.47,197.07
2016,5,5,8,45,555.5,197.0,2.0,13.5,559.0,317.55,237.58
2016,5,5,9,0,616.0,192.0,2.0,14.0,615.0,373.02,283.61
2016,5,5,9,15,651.0,193.0,1.95,14.0,663.5,428.59,330.19
2016,5,5,9,30,686.0,194.0,1.9,14.0,712.0,487.31,378.2
2016,5,5,9,45,702.0,196.0,1.9,14.0,746.5,539.64,420.48
2016,5,5,10,0,718.0,198.0,1.9,14.0,781.0,592.38,461.95
2016,5,5,10,15,727.5,200.5,1.9,14.0,808.5,641.59,499.71
2016,5,5,10,30,737.0,203.0,1.9,14.0,836.0,690.06,535.99
2016,5,5,10,45,747.0,202.5,1.9,14.0,858.0,735.23,569.16
2016,5,5,11,0,757.0,202.0,1.9,14.0,880.0,779.14,600.77
2016,5,5,11,15,599.5,291.0,1.9,14.0,833.0,766.81,588.45
2016,5,5,11,30,442.0,380.0,1.9,14.0,786.0,742.72,567.69
2016,5,5,11,45,496.5,368.0,1.95,14.0,827.0,801.37,610.7
2016,5,5,12,0,551.0,356.0,2.0,14.0,868.0,861.1,653.16
2016,5,5,12,15,469.5,382.0,2.05,14.0,818.0,830.03,629.9
2016,5,5,12,30,388.0,408.0,2.1,14.0,768.0,784.01,596.99
2016,5,5,12,45,428.0,389.0,2.15,14.0,782.0,827.46,629.35
2016,5,5,13,0,468.0,370.0,2.2,14.0,796.0,860.25,653.58
2016,5,5,13,15,420.5,381.5,2.2,14.0,759.5,833.7,634.14
2016,5,5,13,30,373.0,393.0,2.2,14.0,723.0,791.92,604.81
2016,5,5,13,45,371.0,381.5,2.25,14.0,702.5,782.56,599.8
2016,5,5,14,0,369.0,370.0,2.3,14.0,682.0,771.18,593.1
2016,5,5,14,15,240.5,374.5,2.3,14.0,575.0,648.26,502.59
2016,5,5,14,30,112.0,379.0,2.3,14.0,468.0,509.13,397.88
2016,5,5,14,45,233.5,345.5,2.35,14.0,520.0,609.91,478.56
2016,5,5,15,0,355.0,312.0,2.4,14.0,572.0,688.13,539.97
2016,5,5,15,15,296.0,304.5,2.4,14.0,513.0,618.85,488.23
2016,5,5,15,30,237.0,297.0,2.4,14.0,454.0,534.68,425.67
2016,5,5,15,45,309.0,259.5,2.45,14.0,449.0,567.61,454.42
2016,5,5,16,0,381.0,222.0,2.5,14.0,444.0,578.05,465.62
2016,5,5,16,15,404.0,195.5,2.55,13.5,412.0,569.74,461.89
2016,5,5,16,30,427.0,169.0,2.6,13.0,380.0,542.5,443.84
2016,5,5,16,45,435.5,156.5,2.7,13.0,351.0,516.69,425.15
2016,5,5,17,0,444.0,144.0,2.8,13.0,322.0,488.74,404.09
2016,5,5,17,15,395.0,131.5,2.65,13.0,273.5,421.7,349.84
2016,5,5,17,30,346.0,119.0,2.5,13.0,225.0,358.4,297.51
2016,5,5,17,45,293.5,102.0,2.4,13.0,180.0,283.02,234.24
2016,5,5,18,0,241.0,85.0,2.3,13.0,135.0,223.35,182.48
2016,5,5,18,15,167.0,65.0,2.2,12.5,95.0,155.98,124.06
2016,5,5,18,30,93.0,45.0,2.1,12.0,55.0,90.07,66.74
2016,5,5,18,45,46.5,22.5,2.05,12.0,27.5,41.31,16.12
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,12.0,8.5,4.1,11.0,9.0,7.73,0.0
2016,5,6,5,30,24.0,17.0,4.1,11.0,18.0,14.49,0.0
2016,5,6,5,45,98.0,38.0,4.2,11.5,51.0,30.2,19.23
2016,5,6,6,0,172.0,59.0,4.3,12.0,84.0,45.98,34.73
2016,5,6,6,15,86.0,59.0,4.25,12.0,71.5,48.23,37.45
2016,5,6,6,30,0.0,59.0,4.2,12.0,59.0,51.54,40.76
2016,5,6,6,45,0.0,75.0,4.2,12.0,75.0,64.93,52.91
2016,5,6,7,0,0.0,91.0,4.2,12.0,91.0,78.21,64.76
2016,5,6,7,15,4.0,119.5,4.1,12.0,121.5,100.7,84.62
2016,5,6,7,30,8.0,148.0,4.0,12.0,152.0,122.67,103.72
2016,5,6,7,45,38.5,184.0,3.9,12.0,204.0,145.41,116.7
2016,5,6,8,0,69.0,220.0,3.8,12.0,256.0,179.45,142.6
2016,5,6,8,15,44.0,219.5,3.65,12.0,243.5,183.82,146.72
2016,5,6,8,30,19.0,219.0,3.5,12.0,231.0,189.5,152.13
2016,5,6,8,45,150.0,262.0,3.35,12.5,365.0,254.93,200.9
2016,5,6,9,0,281.0,305.0,3.2,13.0,499.0,343.1,268.78
2016,5,6,9,15,151.0,290.5,3.05,13.0,396.0,303.77,240.53
2016,5,6,9,30,21.0,276.0,2.9,13.0,293.0,248.36,197.45
2016,5,6,9,45,89.5,336.5,2.75,13.0,409.5,334.95,265.86
2016,5,6,10,0,158.0,397.0,2.6,13.0,526.0,432.44,341.08
2016,5,6,10,15,94.5,371.5,2.4,13.0,450.0,384.01,302.65
2016,5,6,10,30,31.0,346.0,2.2,13.0,374.0,327.02,257.43
2016,5,6,10,45,105.5,397.5,2.0,13.0,492.5,434.27,340.74
2016,5,6,11,0,180.0,449.0,1.8,13.0,611.0,546.81,424.46
2016,5,6,11,15,226.5,449.0,1.65,13.0,656.0,597.49,460.88
2016,5,6,11,30,273.0,449.0,1.5,13.0,701.0,657.23,503.34
2016,5,6,11,45,233.5,459.5,1.4,13.0,676.5,640.62,489.36
2016,5,6,12,0,194.0,470.0,1.3,13.0,652.0,627.28,478.22
2016,5,6,12,15,150.5,465.0,1.15,13.0,606.5,592.36,451.32
2016,5,6,12,30,107.0,460.0,1.0,13.0,561.0,542.14,413.58
2016,5,6,12,45,73.0,424.5,0.9,13.0,493.0,479.03,367.11
2016,5,6,13,0,39.0,389.0,0.8,13.0,425.0,413.66,318.33
2016,5,6,13,15,43.0,389.0,0.75,13.0,428.0,420.68,324.18
2016,5,6,13,30,47.0,389.0,0.7,13.0,431.0,427.56,329.33
2016,5,6,13,45,32.0,339.0,0.65,13.5,367.5,363.14,280.69
2016,5,6,14,0,17.0,289.0,0.6,14.0,304.0,283.99,220.66
2016,5,6,14,15,8.5,184.5,0.55,14.0,192.0,175.87,137.25
2016,5,6,14,30,0.0,80.0,0.5,14.0,80.0,71.07,53.2
2016,5,6,14,45,4.0,145.5,0.5,14.0,148.5,134.97,105.77
2016,5,6,15,0,8.0,211.0,0.5,14.0,217.0,201.48,158.9
2016,5,6,15,15,18.5,233.0,0.55,14.0,245.5,233.63,184.68
2016,5,6,15,30,29.0,255.0,0.6,14.0,274.0,281.29,222.55
2016,5,6,15,45,67.5,256.0,0.65,14.0,296.5,317.98,252.78
2016,5,6,16,0,106.0,257.0,0.7,14.0,319.0,352.72,281.34
2016,5,6,16,15,104.0,234.0,0.75,14.0,290.0,324.19,260.02
2016,5,6,16,30,102.0,211.0,0.8,14.0,261.0,295.39,238.57
2016,5,6,16,45,193.0,181.5,0.85,14.0,264.0,339.61,276.67
2016,5,6,17,0,284.0,152.0,0.9,14.0,267.0,373.94,305.63
2016,5,6,17,15,254.5,136.0,0.9,13.5,228.0,324.27,266.21
2016,5,6,17,30,225.0,120.0,0.9,13.0,189.0,276.89,228.07
2016,5,6,17,45,191.5,100.5,0.9,13.0,151.5,225.6,185.18
2016,5,6,18,0,158.0,81.0,0.9,13.0,114.0,177.42,143.85
2016,5,6,18,15,115.0,61.0,0.9,13.0,81.5,120.35,94.59
2016,5,6,18,30,72.0,41.0,0.9,13.0,49.0,75.84,55.45
2016,5,6,18,45,36.0,20.5,0.9,13.0,24.5,35.08,14.48
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.65,12.0,1.0,0.91,0.0
2016,5,7,5,30,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,5,7,5,45,0.0,6.5,1.75,12.5,6.5,5.7,0.0
2016,5,7,6,0,0.0,11.0,1.8,13.0,11.0,9.65,2.85
2016,5,7,6,15,0.0,16.5,1.9,13.0,16.5,14.5,7.33
2016,5,7,6,30,0.0,22.0,2.0,13.0,22.0,19.35,11.79
2016,5,7,6,45,0.0,28.0,2.1,13.0,28.0,24.65,16.62
2016,5,7,7,0,0.0,34.0,2.2,13.0,34.0,29.96,21.38
2016,5,7,7,15,0.0,31.5,2.25,13.0,31.5,27.76,19.35
2016,5,7,7,30,0.0,29.0,2.3,13.0,29.0,25.56,17.32
2016,5,7,7,45,145.0,122.0,2.4,13.0,199.0,96.43,72.27
2016,5,7,8,0,290.0,215.0,2.5,13.0,369.0,188.88,140.07
2016,5,7,8,15,151.0,210.5,2.55,13.0,291.5,191.07,147.14
2016,5,7,8,30,12.0,206.0,2.6,13.0,214.0,177.8,142.01
2016,5,7,8,45,13.0,219.5,2.7,13.0,228.5,191.29,152.71
2016,5,7,9,0,14.0,233.0,2.8,13.0,243.0,204.94,163.46
2016,5,7,9,15,15.5,248.5,2.8,13.0,260.5,220.59,175.74
2016,5,7,9,30,17.0,264.0,2.8,13.0,278.0,236.52,188.18
2016,5,7,9,45,52.0,323.5,2.85,13.5,366.0,304.54,241.47
2016,5,7,10,0,87.0,383.0,2.9,14.0,454.0,380.26,299.72
2016,5,7,10,15,47.0,289.0,2.85,14.0,328.0,283.62,224.06
2016,5,7,10,30,7.0,195.0,2.8,14.0,202.0,177.48,139.43
2016,5,7,10,45,11.5,245.0,2.75,14.0,256.0,225.69,177.99
2016,5,7,11,0,16.0,295.0,2.7,14.0,310.0,274.83,216.44
2016,5,7,11,15,75.5,379.0,2.65,14.0,449.0,405.75,318.7
2016,5,7,11,30,135.0,463.0,2.6,14.0,588.0,546.75,424.63
2016,5,7,11,45,93.0,440.5,2.6,14.0,527.0,490.65,381.24
2016,5,7,12,0,51.0,418.0,2.6,14.0,466.0,437.57,340.56
2016,5,7,12,15,70.5,435.5,2.5,14.0,501.5,477.55,371.21
2016,5,7,12,30,90.0,453.0,2.4,14.0,537.0,518.61,401.86
2016,5,7,12,45,107.5,454.5,2.35,14.0,554.0,542.48,419.82
2016,5,7,13,0,125.0,456.0,2.3,14.0,571.0,580.7,448.15
2016,5,7,13,15,75.0,396.5,2.25,14.0,465.0,460.07,357.91
2016,5,7,13,30,25.0,337.0,2.2,14.0,359.0,351.82,275.18
2016,5,7,13,45,43.0,360.5,2.2,14.0,398.0,396.24,310.51
2016,5,7,14,0,61.0,384.0,2.2,14.0,437.0,441.33,345.35
2016,5,7,14,15,53.5,362.0,2.15,14.0,407.0,412.64,323.59
2016,5,7,14,30,46.0,340.0,2.1,14.0,377.0,383.54,301.79
2016,5,7,14,45,56.5,333.5,2.05,14.0,376.5,388.55,306.65
2016,5,7,15,0,67.0,327.0,2.0,14.0,376.0,393.11,311.04
2016,5,7,15,15,72.5,310.5,1.95,13.5,361.0,381.33,303.38
2016,5,7,15,30,78.0,294.0,1.9,13.0,346.0,368.97,295.31
2016,5,7,15,45,140.0,275.5,1.85,13.0,361.0,419.23,337.08
2016,5,7,16,0,202.0,257.0,1.8,13.0,376.0,449.04,362.43
2016,5,7,16,15,261.5,225.0,1.7,13.0,364.5,470.83,381.24
2016,5,7,16,30,321.0,193.0,1.6,13.0,353.0,471.66,383.91
2016,5,7,16,45,298.5,176.5,1.55,13.0,312.5,424.05,347.08
2016,5,7,17,0,276.0,160.0,1.5,13.0,272.0,377.47,310.63
2016,5,7,17,15,250.5,141.0,1.4,13.0,232.0,327.3,270.3
2016,5,7,17,30,225.0,122.0,1.3,13.0,192.0,278.94,230.51
2016,5,7,17,45,188.5,102.5,1.2,13.0,154.0,226.08,185.97
2016,5,7,18,0,152.0,83.0,1.1,13.0,116.0,176.67,143.43
2016,5,7,18,15,107.5,62.5,1.0,13.0,82.5,118.73,93.4
2016,5,7,18,30,63.0,42.0,0.9,13.0,49.0,73.46,53.82
2016,5,7,18,45,31.5,23.5,0.8,13.0,27.0,37.81,17.6
2016,5,7,19,0,0.0,5.0,0.7,13.0,5.0,4.55,0.0
2016,5,7,19,15,0.0,2.5,0.65,13.0,2.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,36.0,10.5,1.4,12.0,12.5,9.55,0.0
2016,5,8,5,30,72.0,21.0,1.5,12.0,25.0,17.11,0.0
2016,5,8,5,45,175.5,36.5,1.6,12.5,60.0,28.35,18.09
2016,5,8,6,0,279.0,52.0,1.7,13.0,95.0,39.87,29.4
2016,5,8,6,15,356.5,63.5,1.75,13.0,139.5,47.93,37.11
2016,5,8,6,30,434.0,75.0,1.8,13.0,184.0,55.74,44.39
2016,5,8,6,45,245.0,104.5,1.85,13.0,168.5,78.46,64.74
2016,5,8,7,0,56.0,134.0,1.9,13.0,153.0,105.24,88.36
2016,5,8,7,15,61.5,156.0,1.95,13.0,180.5,120.92,101.88
2016,5,8,7,30,67.0,178.0,2.0,13.0,208.0,136.25,114.92
2016,5,8,7,45,53.5,194.0,2.05,13.0,219.5,152.83,121.63
2016,5,8,8,0,40.0,210.0,2.1,13.0,231.0,169.96,135.07
2016,5,8,8,15,64.0,240.5,2.1,13.0,278.5,201.94,159.6
2016,5,8,8,30,88.0,271.0,2.1,13.0,326.0,237.56,187.26
2016,5,8,8,45,98.0,294.5,2.1,13.5,359.5,267.56,210.66
2016,5,8,9,0,108.0,318.0,2.1,14.0,393.0,299.09,235.15
2016,5,8,9,15,93.0,332.0,2.05,14.0,399.5,314.46,247.49
2016,5,8,9,30,78.0,346.0,2.0,14.0,406.0,328.0,258.07
2016,5,8,9,45,89.0,367.5,2.0,14.0,438.5,359.6,282.42
2016,5,8,10,0,100.0,389.0,2.0,14.0,471.0,392.64,307.59
2016,5,8,10,15,96.0,401.5,2.05,14.0,482.5,410.02,320.62
2016,5,8,10,30,92.0,414.0,2.1,14.0,494.0,426.93,333.26
2016,5,8,10,45,66.5,399.5,2.15,14.0,458.0,404.11,315.5
2016,5,8,11,0,41.0,385.0,2.2,14.0,422.0,378.14,295.29
2016,5,8,11,15,54.0,408.5,2.3,14.0,458.5,415.08,323.79
2016,5,8,11,30,67.0,432.0,2.4,14.0,495.0,453.46,352.89
2016,5,8,11,45,55.5,420.0,2.5,14.0,472.0,438.14,341.08
2016,5,8,12,0,44.0,408.0,2.6,14.0,449.0,421.42,328.42
2016,5,8,12,15,89.0,438.5,2.7,14.0,521.5,497.47,387.25
2016,5,8,12,30,134.0,469.0,2.8,14.0,594.0,588.25,455.42
2016,5,8,12,45,147.5,465.0,2.95,14.0,602.0,604.85,468.18
2016,5,8,13,0,161.0,461.0,3.1,14.0,610.0,620.94,481.11
2016,5,8,13,15,170.0,445.0,3.2,14.0,599.5,619.56,481.18
2016,5,8,13,30,179.0,429.0,3.3,14.0,589.0,617.05,480.58
2016,5,8,13,45,175.0,423.5,3.45,14.0,576.5,611.29,477.2
2016,5,8,14,0,171.0,418.0,3.6,14.0,564.0,604.6,473.15
2016,5,8,14,15,96.0,355.0,3.7,13.5,436.5,447.44,354.55
2016,5,8,14,30,21.0,292.0,3.8,13.0,309.0,292.28,232.77
2016,5,8,14,45,21.5,282.0,3.9,13.0,299.0,283.67,226.87
2016,5,8,15,0,22.0,272.0,4.0,13.0,289.0,274.98,220.49
2016,5,8,15,15,54.5,285.0,4.1,13.0,322.5,336.05,270.99
2016,5,8,15,30,87.0,298.0,4.2,13.0,356.0,381.31,308.5
2016,5,8,15,45,80.5,274.5,4.35,13.0,325.5,349.59,284.01
2016,5,8,16,0,74.0,251.0,4.5,13.0,295.0,317.85,259.42
2016,5,8,16,15,64.0,226.5,4.6,13.0,262.5,282.19,231.16
2016,5,8,16,30,54.0,202.0,4.7,13.0,230.0,246.96,202.85
2016,5,8,16,45,27.0,160.5,4.8,13.0,174.5,180.4,147.65
2016,5,8,17,0,0.0,119.0,4.9,13.0,119.0,109.44,87.73
2016,5,8,17,15,0.0,102.0,4.95,12.5,102.0,93.46,74.61
2016,5,8,17,30,0.0,85.0,5.0,12.0,85.0,77.45,61.17
2016,5,8,17,45,205.0,75.5,5.05,12.0,120.0,201.4,168.83
2016,5,8,18,0,410.0,66.0,5.1,12.0,155.0,290.57,241.02
2016,5,8,18,15,320.0,54.0,5.0,12.0,112.5,215.16,173.49
2016,5,8,18,30,230.0,42.0,4.9,12.0,70.0,149.86,114.53
2016,5,8,18,45,122.5,26.0,4.85,12.0,40.0,81.88,46.27
2016,5,8,19,0,15.0,10.0,4.8,12.0,10.0,12.93,0.0
2016,5,8,19,15,7.5,5.0,4.7,12.0,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,3.0,11.0,13.0,10.46,0.0
2016,5,9,5,30,56.0,23.0,3.0,11.0,26.0,18.62,0.0
2016,5,9,5,45,154.0,41.0,3.05,11.5,62.0,32.59,21.89
2016,5,9,6,0,252.0,59.0,3.1,12.0,98.0,45.17,34.2
2016,5,9,6,15,331.5,71.5,3.05,12.0,143.5,53.83,42.52
2016,5,9,6,30,411.0,84.0,3.0,12.0,189.0,62.21,50.35
2016,5,9,6,45,205.5,90.5,2.95,12.0,143.0,68.69,56.27
2016,5,9,7,0,0.0,97.0,2.9,12.0,97.0,82.94,68.95
2016,5,9,7,15,0.0,99.5,2.85,12.0,99.5,85.79,71.31
2016,5,9,7,30,0.0,102.0,2.8,12.0,102.0,88.46,73.45
2016,5,9,7,45,0.0,115.0,2.8,12.0,115.0,99.53,79.22
2016,5,9,8,0,0.0,128.0,2.8,12.0,128.0,110.76,88.36
2016,5,9,8,15,3.0,159.0,2.75,12.0,161.0,137.01,109.78
2016,5,9,8,30,6.0,190.0,2.7,12.0,194.0,163.85,131.43
2016,5,9,8,45,25.0,238.5,2.7,12.5,256.0,209.98,167.82
2016,5,9,9,0,44.0,287.0,2.7,13.0,318.0,253.06,201.37
2016,5,9,9,15,46.0,306.0,2.65,13.0,340.0,274.91,218.46
2016,5,9,9,30,48.0,325.0,2.6,13.0,362.0,297.21,235.83
2016,5,9,9,45,43.5,333.0,2.6,13.0,367.5,307.64,243.78
2016,5,9,10,0,39.0,341.0,2.6,13.0,373.0,317.45,251.19
2016,5,9,10,15,40.5,356.0,2.6,13.0,390.5,336.43,265.75
2016,5,9,10,30,42.0,371.0,2.6,13.0,408.0,355.75,280.44
2016,5,9,10,45,45.0,384.5,2.65,13.0,425.0,375.16,295.26
2016,5,9,11,0,48.0,398.0,2.7,13.0,442.0,394.98,310.34
2016,5,9,11,15,53.5,411.5,2.75,13.0,460.5,417.21,327.29
2016,5,9,11,30,59.0,425.0,2.8,13.0,479.0,439.99,344.6
2016,5,9,11,45,81.0,443.5,2.9,13.5,519.5,482.44,376.6
2016,5,9,12,0,103.0,462.0,3.0,14.0,560.0,526.44,409.34
2016,5,9,12,15,119.0,465.5,3.1,14.0,578.0,562.26,436.38
2016,5,9,12,30,135.0,469.0,3.2,14.0,596.0,588.79,456.64
2016,5,9,12,45,118.5,460.0,3.35,14.0,570.5,571.18,443.65
2016,5,9,13,0,102.0,451.0,3.5,14.0,545.0,537.9,419.27
2016,5,9,13,15,178.5,442.5,3.65,14.0,603.0,625.03,487.3
2016,5,9,13,30,255.0,434.0,3.8,14.0,661.0,713.47,554.64
2016,5,9,13,45,238.0,424.5,3.95,14.0,632.0,675.36,527.19
2016,5,9,14,0,221.0,415.0,4.1,14.0,603.0,651.23,510.28
2016,5,9,14,15,220.0,399.0,4.15,13.5,581.0,635.08,500.36
2016,5,9,14,30,219.0,383.0,4.2,13.0,559.0,617.7,489.52
2016,5,9,14,45,178.5,366.0,4.3,13.0,505.0,559.46,445.68
2016,5,9,15,0,138.0,349.0,4.4,13.0,451.0,501.52,401.47
2016,5,9,15,15,131.0,327.5,4.45,13.0,420.0,470.81,378.82
2016,5,9,15,30,124.0,306.0,4.5,13.0,389.0,439.67,355.49
2016,5,9,15,45,128.5,284.0,4.6,13.0,364.5,417.84,339.74
2016,5,9,16,0,133.0,262.0,4.7,13.0,340.0,395.08,323.02
2016,5,9,16,15,147.0,238.5,4.75,13.0,318.0,377.42,310.43
2016,5,9,16,30,161.0,215.0,4.8,13.0,296.0,358.06,296.23
2016,5,9,16,45,127.0,191.0,4.9,13.0,250.5,301.05,249.76
2016,5,9,17,0,93.0,167.0,5.0,13.0,205.0,234.97,195.11
2016,5,9,17,15,81.0,146.0,5.05,12.5,176.0,201.79,167.8
2016,5,9,17,30,69.0,125.0,5.1,12.0,147.0,169.51,140.65
2016,5,9,17,45,56.5,103.0,5.15,12.0,119.0,136.7,112.29
2016,5,9,18,0,44.0,81.0,5.2,12.0,91.0,104.89,84.39
2016,5,9,18,15,26.5,60.5,5.15,12.0,66.0,73.78,56.94
2016,5,9,18,30,9.0,40.0,5.1,12.0,41.0,41.03,28.31
2016,5,9,18,45,4.5,23.0,5.1,12.0,23.5,22.21,9.57
2016,5,9,19,0,0.0,6.0,5.1,12.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,5.0,12.0,3.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,43.0,11.5,2.4,12.0,14.0,10.46,0.0
2016,5,10,5,30,86.0,23.0,2.3,12.0,28.0,18.69,1.62
2016,5,10,5,45,195.0,38.5,2.25,12.0,65.0,29.88,19.71
2016,5,10,6,0,304.0,54.0,2.2,12.0,102.0,41.38,30.94
2016,5,10,6,15,381.5,65.0,2.1,12.0,147.5,49.04,38.3
2016,5,10,6,30,459.0,76.0,2.0,12.0,193.0,58.04,46.65
2016,5,10,6,45,235.0,99.5,1.95,12.5,160.0,75.01,61.8
2016,5,10,7,0,11.0,123.0,1.9,13.0,127.0,102.06,85.55
2016,5,10,7,15,23.5,147.0,1.8,13.0,157.0,120.71,101.66
2016,5,10,7,30,36.0,171.0,1.7,13.0,187.0,132.0,111.13
2016,5,10,7,45,35.5,189.5,1.65,13.5,207.5,149.37,118.9
2016,5,10,8,0,35.0,208.0,1.6,14.0,228.0,168.29,133.21
2016,5,10,8,15,73.0,242.5,1.55,14.0,287.5,205.12,160.86
2016,5,10,8,30,111.0,277.0,1.5,14.0,347.0,247.41,193.04
2016,5,10,8,45,96.0,294.5,1.5,14.0,357.5,267.1,209.26
2016,5,10,9,0,81.0,312.0,1.5,14.0,368.0,285.03,223.84
2016,5,10,9,15,92.0,335.0,1.5,14.0,402.5,316.3,248.12
2016,5,10,9,30,103.0,358.0,1.5,14.0,437.0,349.14,273.35
2016,5,10,9,45,108.5,376.5,1.5,14.5,463.0,376.96,293.99
2016,5,10,10,0,114.0,395.0,1.5,15.0,489.0,404.64,314.24
2016,5,10,10,15,149.5,412.0,1.55,15.0,539.5,452.56,350.5
2016,5,10,10,30,185.0,429.0,1.6,15.0,590.0,504.01,388.93
2016,5,10,10,45,178.5,440.5,1.7,15.0,599.0,523.48,403.16
2016,5,10,11,0,172.0,452.0,1.8,15.0,608.0,542.11,416.87
2016,5,10,11,15,189.0,458.5,1.85,15.0,632.0,574.42,440.8
2016,5,10,11,30,206.0,465.0,1.9,15.0,656.0,607.47,465.03
2016,5,10,11,45,153.0,463.0,2.0,15.0,605.5,571.73,438.2
2016,5,10,12,0,100.0,461.0,2.1,15.0,555.0,522.46,401.57
2016,5,10,12,15,98.5,460.0,2.2,15.0,552.5,526.69,405.39
2016,5,10,12,30,97.0,459.0,2.3,15.0,550.0,530.3,408.43
2016,5,10,12,45,81.5,444.0,2.45,15.0,520.0,505.65,390.49
2016,5,10,13,0,66.0,429.0,2.6,15.0,490.0,479.67,371.53
2016,5,10,13,15,89.0,433.5,2.7,15.0,514.0,511.02,396.3
2016,5,10,13,30,112.0,438.0,2.8,15.0,538.0,558.15,432.2
2016,5,10,13,45,113.5,426.0,2.95,15.0,525.0,551.03,427.7
2016,5,10,14,0,115.0,414.0,3.1,15.0,512.0,543.07,422.9
2016,5,10,14,15,111.0,397.5,3.15,15.0,489.5,523.97,409.41
2016,5,10,14,30,107.0,381.0,3.2,15.0,467.0,487.19,382.76
2016,5,10,14,45,113.5,364.5,3.3,15.0,452.0,493.86,389.05
2016,5,10,15,0,120.0,348.0,3.4,15.0,437.0,482.7,381.84
2016,5,10,15,15,119.0,328.0,3.45,14.5,412.5,459.67,366.0
2016,5,10,15,30,118.0,308.0,3.5,14.0,388.0,436.01,349.52
2016,5,10,15,45,187.5,280.5,3.55,14.0,396.5,465.61,375.99
2016,5,10,16,0,257.0,253.0,3.6,14.0,405.0,505.19,409.56
2016,5,10,16,15,174.5,233.0,3.6,14.0,332.5,393.14,320.76
2016,5,10,16,30,92.0,213.0,3.6,14.0,260.0,288.5,235.99
2016,5,10,16,45,90.5,190.5,3.6,14.0,232.0,260.88,214.45
2016,5,10,17,0,89.0,168.0,3.6,14.0,204.0,233.05,192.14
2016,5,10,17,15,78.5,146.5,3.55,13.5,175.5,200.44,165.53
2016,5,10,17,30,68.0,125.0,3.5,13.0,147.0,168.58,139.01
2016,5,10,17,45,58.0,103.0,3.5,13.0,119.5,137.18,112.11
2016,5,10,18,0,48.0,81.0,3.5,13.0,92.0,106.5,85.4
2016,5,10,18,15,159.0,61.5,3.4,12.5,83.5,145.83,116.7
2016,5,10,18,30,270.0,42.0,3.3,12.0,75.0,164.18,126.09
2016,5,10,18,45,158.5,26.5,3.2,12.0,44.0,94.56,58.26
2016,5,10,19,0,47.0,11.0,3.1,12.0,13.0,22.03,0.0
2016,5,10,19,15,23.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,2.5,11.0,16.5,10.46,0.0
2016,5,11,5,30,158.0,23.0,2.5,11.0,33.0,18.1,2.93
2016,5,11,5,45,273.5,35.5,2.55,11.5,72.0,28.79,18.94
2016,5,11,6,0,389.0,48.0,2.6,12.0,111.0,38.21,28.18
2016,5,11,6,15,464.5,57.0,2.5,12.0,158.5,44.07,33.88
2016,5,11,6,30,540.0,66.0,2.4,12.0,206.0,49.72,39.21
2016,5,11,6,45,270.0,65.5,2.35,12.0,135.5,46.83,36.68
2016,5,11,7,0,0.0,65.0,2.3,12.0,65.0,57.44,46.18
2016,5,11,7,15,0.0,85.0,2.25,12.0,85.0,74.45,61.23
2016,5,11,7,30,0.0,105.0,2.2,12.0,105.0,90.87,75.56
2016,5,11,7,45,0.0,120.0,2.15,12.5,120.0,103.53,82.37
2016,5,11,8,0,0.0,135.0,2.1,13.0,135.0,116.39,92.63
2016,5,11,8,15,1.0,154.5,2.05,13.0,155.5,133.13,106.11
2016,5,11,8,30,2.0,174.0,2.0,13.0,176.0,150.17,119.7
2016,5,11,8,45,6.5,199.5,2.0,13.0,204.5,173.41,138.15
2016,5,11,9,0,11.0,225.0,2.0,13.0,233.0,197.44,157.12
2016,5,11,9,15,17.0,254.0,2.0,13.0,267.0,225.75,179.39
2016,5,11,9,30,23.0,283.0,2.0,13.0,301.0,255.07,202.3
2016,5,11,9,45,18.5,275.0,2.0,13.0,290.0,248.88,197.07
2016,5,11,10,0,14.0,267.0,2.0,13.0,279.0,241.74,191.21
2016,5,11,10,15,17.0,289.0,2.0,13.0,304.0,264.43,208.91
2016,5,11,10,30,20.0,311.0,2.0,13.0,329.0,287.64,226.82
2016,5,11,10,45,24.0,333.5,2.05,13.5,355.5,312.53,245.56
2016,5,11,11,0,28.0,356.0,2.1,14.0,382.0,341.72,267.42
2016,5,11,11,15,33.5,376.0,2.15,14.0,407.5,368.39,287.72
2016,5,11,11,30,39.0,396.0,2.2,14.0,433.0,395.85,308.54
2016,5,11,11,45,52.0,417.5,2.3,14.0,467.0,432.03,336.18
2016,5,11,12,0,65.0,439.0,2.4,14.0,501.0,469.39,364.51
2016,5,11,12,15,70.0,442.5,2.45,14.0,509.0,482.8,374.63
2016,5,11,12,30,75.0,446.0,2.5,14.0,517.0,496.15,384.87
2016,5,11,12,45,71.0,438.0,2.6,14.0,505.0,489.13,379.91
2016,5,11,13,0,67.0,430.0,2.7,14.0,493.0,481.38,374.52
2016,5,11,13,15,73.0,427.0,2.7,14.0,494.0,488.07,380.07
2016,5,11,13,30,79.0,424.0,2.7,14.0,495.0,494.45,385.37
2016,5,11,13,45,105.5,421.0,2.7,14.0,513.0,521.15,406.65
2016,5,11,14,0,132.0,418.0,2.7,14.0,531.0,563.96,439.53
2016,5,11,14,15,147.0,403.5,2.65,13.5,525.0,565.94,442.63
2016,5,11,14,30,162.0,389.0,2.6,13.0,519.0,566.78,445.21
2016,5,11,14,45,174.0,369.5,2.55,13.0,504.0,557.95,439.82
2016,5,11,15,0,186.0,350.0,2.5,13.0,489.0,547.74,433.48
2016,5,11,15,15,175.0,329.5,2.4,13.0,454.5,513.41,408.11
2016,5,11,15,30,164.0,309.0,2.3,13.0,420.0,478.68,382.39
2016,5,11,15,45,167.5,286.5,2.2,13.0,392.5,454.29,364.84
2016,5,11,16,0,171.0,264.0,2.1,13.0,365.0,428.89,346.3
2016,5,11,16,15,177.5,240.0,2.05,13.0,337.0,403.22,327.57
2016,5,11,16,30,184.0,216.0,2.0,13.0,309.0,376.31,307.59
2016,5,11,16,45,284.5,178.5,1.95,13.0,305.0,414.49,340.85
2016,5,11,17,0,385.0,141.0,1.9,13.0,301.0,442.5,364.85
2016,5,11,17,15,353.5,127.5,1.9,12.5,259.0,388.61,322.05
2016,5,11,17,30,322.0,114.0,1.9,12.0,217.0,325.42,271.04
2016,5,11,17,45,406.0,87.0,1.9,12.0,193.5,334.47,277.5
2016,5,11,18,0,490.0,60.0,1.9,12.0,170.0,326.2,267.31
2016,5,11,18,15,402.5,50.0,1.85,12.0,125.0,248.67,199.25
2016,5,11,18,30,315.0,40.0,1.8,12.0,80.0,180.48,138.33
2016,5,11,18,45,191.0,26.0,1.8,12.0,47.0,104.41,66.25
2016,5,11,19,0,67.0,12.0,1.8,12.0,14.0,28.08,0.0
2016,5,11,19,15,33.5,6.0,1.8,11.5,7.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,4.5,2.55,10.0,4.5,4.09,0.0
2016,5,12,5,30,0.0,9.0,2.6,10.0,9.0,7.9,0.0
2016,5,12,5,45,0.0,19.5,2.7,10.5,19.5,17.16,9.14
2016,5,12,6,0,0.0,30.0,2.8,11.0,30.0,26.43,17.89
2016,5,12,6,15,0.0,43.0,2.75,11.0,43.0,37.94,28.55
2016,5,12,6,30,0.0,56.0,2.7,11.0,56.0,49.39,39.08
2016,5,12,6,45,0.0,70.0,2.7,11.0,70.0,61.27,49.84
2016,5,12,7,0,0.0,84.0,2.7,11.0,84.0,73.05,60.36
2016,5,12,7,15,0.0,92.0,2.65,11.0,92.0,80.04,66.44
2016,5,12,7,30,0.0,100.0,2.6,11.0,100.0,86.97,72.38
2016,5,12,7,45,0.0,122.5,2.55,11.5,122.5,105.53,84.38
2016,5,12,8,0,0.0,145.0,2.5,12.0,145.0,124.31,99.61
2016,5,12,8,15,6.5,177.5,2.45,12.0,181.5,152.29,122.15
2016,5,12,8,30,13.0,210.0,2.4,12.0,218.0,181.36,145.35
2016,5,12,8,45,12.5,219.0,2.35,12.0,227.5,190.88,152.74
2016,5,12,9,0,12.0,228.0,2.3,12.0,237.0,200.24,160.02
2016,5,12,9,15,17.0,255.0,2.25,12.0,268.0,226.57,180.83
2016,5,12,9,30,22.0,282.0,2.2,12.0,299.0,253.76,202.14
2016,5,12,9,45,32.0,315.5,2.15,12.0,341.5,287.1,228.14
2016,5,12,10,0,42.0,349.0,2.1,12.0,384.0,325.52,257.88
2016,5,12,10,15,53.0,374.0,2.1,12.0,419.0,359.17,283.72
2016,5,12,10,30,64.0,399.0,2.1,12.0,454.0,394.36,310.57
2016,5,12,10,45,62.0,407.0,2.1,12.5,462.0,406.72,319.04
2016,5,12,11,0,60.0,415.0,2.1,13.0,470.0,418.82,327.36
2016,5,12,11,15,73.5,432.5,2.15,13.0,500.5,451.83,352.47
2016,5,12,11,30,87.0,450.0,2.2,13.0,531.0,486.05,378.24
2016,5,12,11,45,90.5,449.5,2.25,13.0,534.5,495.63,385.44
2016,5,12,12,0,94.0,449.0,2.3,13.0,538.0,504.96,392.62
2016,5,12,12,15,93.5,453.5,2.35,13.0,542.0,515.11,400.27
2016,5,12,12,30,93.0,458.0,2.4,13.0,546.0,524.87,407.65
2016,5,12,12,45,114.0,460.0,2.5,13.0,566.5,565.58,438.74
2016,5,12,13,0,135.0,462.0,2.6,13.0,587.0,594.5,460.99
2016,5,12,13,15,139.5,449.5,2.65,13.0,576.5,591.94,459.72
2016,5,12,13,30,144.0,437.0,2.7,13.0,566.0,588.38,457.98
2016,5,12,13,45,208.0,422.0,2.8,13.0,603.0,641.06,499.78
2016,5,12,14,0,272.0,407.0,2.9,13.0,640.0,708.72,551.5
2016,5,12,14,15,220.0,398.5,2.95,13.0,582.5,633.06,495.57
