Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,30,168.0,390.0,3.0,13.0,525.0,573.33,451.11
2016,5,12,14,45,204.0,367.5,3.15,13.0,524.0,584.58,462.51
2016,5,12,15,0,240.0,345.0,3.3,13.0,523.0,593.53,471.83
2016,5,12,15,15,166.5,324.0,3.4,12.5,444.0,498.9,399.87
2016,5,12,15,30,93.0,303.0,3.5,12.0,365.0,390.94,315.86
2016,5,12,15,45,132.0,284.0,3.6,12.0,365.5,419.7,341.15
2016,5,12,16,0,171.0,265.0,3.7,12.0,366.0,429.61,351.18
2016,5,12,16,15,125.5,239.0,3.8,12.0,310.0,359.27,294.96
2016,5,12,16,30,80.0,213.0,3.9,12.0,254.0,278.52,229.45
2016,5,12,16,45,101.0,192.0,4.0,12.0,238.5,269.69,223.71
2016,5,12,17,0,122.0,171.0,4.1,12.0,223.0,270.15,225.12
2016,5,12,17,15,107.5,150.5,4.1,12.0,191.5,233.71,194.82
2016,5,12,17,30,93.0,130.0,4.1,12.0,160.0,198.36,164.98
2016,5,12,17,45,81.0,108.0,4.2,12.0,130.5,163.69,135.26
2016,5,12,18,0,69.0,86.0,4.3,12.0,101.0,129.95,105.76
2016,5,12,18,15,48.5,65.0,4.25,12.0,74.5,88.04,69.02
2016,5,12,18,30,28.0,44.0,4.2,12.0,48.0,55.49,40.33
2016,5,12,18,45,14.0,26.0,4.2,12.0,28.0,30.43,16.75
2016,5,12,19,0,0.0,8.0,4.2,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,4.15,12.0,4.0,3.64,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,11.0,12.0,3.35,11.0,12.5,10.91,0.0
2016,5,13,5,30,22.0,24.0,3.4,11.0,25.0,20.57,6.53
2016,5,13,5,45,68.5,42.5,3.5,11.5,52.5,34.64,24.14
2016,5,13,6,0,115.0,61.0,3.6,12.0,80.0,48.93,37.69
2016,5,13,6,15,142.0,81.5,3.55,12.0,113.5,64.23,51.87
2016,5,13,6,30,169.0,102.0,3.5,12.0,147.0,76.38,63.05
2016,5,13,6,45,188.0,123.5,3.45,12.0,183.5,94.34,79.15
2016,5,13,7,0,207.0,145.0,3.4,12.0,220.0,104.46,88.03
2016,5,13,7,15,227.0,163.0,3.35,12.0,256.5,115.47,97.53
2016,5,13,7,30,247.0,181.0,3.3,12.0,293.0,126.0,106.47
2016,5,13,7,45,285.5,197.5,3.25,12.5,341.5,155.07,116.7
2016,5,13,8,0,324.0,214.0,3.2,13.0,390.0,193.63,142.27
2016,5,13,8,15,197.0,242.0,3.25,13.0,352.0,221.49,170.02
2016,5,13,8,30,70.0,270.0,3.3,13.0,314.0,232.95,184.64
2016,5,13,8,45,76.0,292.5,3.35,13.0,343.5,259.78,206.14
2016,5,13,9,0,82.0,315.0,3.4,13.0,373.0,287.62,228.37
2016,5,13,9,15,111.5,341.0,3.5,13.0,424.0,328.93,260.92
2016,5,13,9,30,141.0,367.0,3.6,13.0,475.0,371.03,294.09
2016,5,13,9,45,160.0,384.5,3.75,13.0,513.0,408.25,323.46
2016,5,13,10,0,179.0,402.0,3.9,13.0,551.0,447.53,354.28
2016,5,13,10,15,136.0,410.0,4.0,13.0,525.5,441.74,349.48
2016,5,13,10,30,93.0,418.0,4.1,13.0,500.0,430.18,339.98
2016,5,13,10,45,101.5,432.5,4.25,13.5,523.5,457.47,360.66
2016,5,13,11,0,110.0,447.0,4.4,14.0,547.0,485.51,381.63
2016,5,13,11,15,141.5,458.0,4.55,13.5,589.0,534.6,420.54
2016,5,13,11,30,173.0,469.0,4.7,13.0,631.0,582.17,458.23
2016,5,13,11,45,118.5,454.0,4.85,13.0,565.5,532.01,419.15
2016,5,13,12,0,64.0,439.0,5.0,13.0,500.0,467.97,369.18
2016,5,13,12,15,44.0,397.5,5.05,13.0,439.5,414.56,327.87
2016,5,13,12,30,24.0,356.0,5.1,13.0,379.0,347.49,275.34
2016,5,13,12,45,41.0,389.0,5.15,13.0,427.5,410.78,325.54
2016,5,13,13,0,58.0,422.0,5.2,13.0,476.0,463.85,367.12
2016,5,13,13,15,185.0,421.5,5.15,13.0,588.5,608.28,481.83
2016,5,13,13,30,312.0,421.0,5.1,13.0,701.0,754.98,594.55
2016,5,13,13,45,376.5,381.5,5.05,13.0,711.0,783.4,617.59
2016,5,13,14,0,441.0,342.0,5.0,13.0,721.0,824.22,649.93
2016,5,13,14,15,447.5,326.0,4.9,13.0,698.5,814.57,643.38
2016,5,13,14,30,454.0,310.0,4.8,13.0,676.0,802.38,635.32
2016,5,13,14,45,562.0,252.5,4.75,13.0,685.5,842.66,669.33
2016,5,13,15,0,670.0,195.0,4.7,13.0,695.0,882.66,701.37
2016,5,13,15,15,774.5,142.5,4.6,12.5,689.5,903.75,718.63
2016,5,13,15,30,879.0,90.0,4.5,12.0,684.0,912.82,727.39
2016,5,13,15,45,866.5,86.5,4.4,12.0,638.5,873.59,699.72
2016,5,13,16,0,854.0,83.0,4.3,12.0,593.0,831.97,670.46
2016,5,13,16,15,834.0,80.5,4.2,12.0,543.5,783.29,635.67
2016,5,13,16,30,814.0,78.0,4.1,12.0,494.0,739.76,604.52
2016,5,13,16,45,788.0,74.5,4.05,12.0,442.5,682.71,562.74
2016,5,13,17,0,762.0,71.0,4.0,12.0,391.0,625.49,520.02
2016,5,13,17,15,725.0,66.5,3.9,12.0,338.5,560.22,467.66
2016,5,13,17,30,688.0,62.0,3.8,12.0,286.0,496.57,414.99
2016,5,13,17,45,633.5,57.0,3.75,12.0,235.0,427.16,355.87
2016,5,13,18,0,579.0,52.0,3.7,12.0,184.0,360.14,296.86
2016,5,13,18,15,495.5,44.0,3.65,12.0,137.0,281.91,227.29
2016,5,13,18,30,412.0,36.0,3.6,12.0,90.0,212.45,164.0
2016,5,13,18,45,206.0,27.5,3.55,12.0,54.5,110.94,73.7
2016,5,13,19,0,0.0,19.0,3.5,12.0,19.0,18.15,0.0
2016,5,13,19,15,0.0,9.5,3.45,12.0,9.5,8.64,0.0
2016,5,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,12.0,3.05,13.0,20.0,10.91,0.0
2016,5,14,5,30,230.0,24.0,3.1,13.0,40.0,19.68,6.75
2016,5,14,5,45,336.0,34.5,3.2,13.0,79.5,27.66,18.1
2016,5,14,6,0,442.0,45.0,3.3,13.0,119.0,35.35,25.62
2016,5,14,6,15,221.5,67.0,3.25,13.0,104.5,52.35,41.16
2016,5,14,6,30,1.0,89.0,3.2,13.0,90.0,74.66,61.29
2016,5,14,6,45,7.0,108.0,3.2,13.5,111.0,89.99,74.84
2016,5,14,7,0,13.0,127.0,3.2,14.0,132.0,105.22,88.02
2016,5,14,7,15,14.5,144.0,3.05,14.0,150.5,118.91,99.77
2016,5,14,7,30,16.0,161.0,2.9,14.0,169.0,132.48,111.24
2016,5,14,7,45,11.0,168.0,2.8,14.0,174.0,140.59,112.3
2016,5,14,8,0,6.0,175.0,2.7,14.0,179.0,148.17,118.22
2016,5,14,8,15,22.5,213.0,2.6,14.0,227.5,182.45,145.11
2016,5,14,8,30,39.0,251.0,2.5,14.0,276.0,212.15,168.1
2016,5,14,8,45,76.0,287.5,2.4,14.5,340.0,256.2,201.67
2016,5,14,9,0,113.0,324.0,2.3,15.0,404.0,300.93,235.73
2016,5,14,9,15,133.5,346.0,2.25,15.0,445.5,338.09,264.6
2016,5,14,9,30,154.0,368.0,2.2,15.0,487.0,377.84,295.3
2016,5,14,9,45,141.5,384.5,2.15,15.0,498.0,398.31,310.95
2016,5,14,10,0,129.0,401.0,2.1,15.0,509.0,417.46,325.31
2016,5,14,10,15,206.5,408.0,2.05,15.0,586.5,484.42,376.42
2016,5,14,10,30,284.0,415.0,2.0,15.0,664.0,559.3,432.44
2016,5,14,10,45,264.0,431.0,2.0,15.0,666.5,578.09,445.41
2016,5,14,11,0,244.0,447.0,2.0,15.0,669.0,594.83,457.04
2016,5,14,11,15,212.0,458.5,2.0,15.0,653.5,591.58,453.91
2016,5,14,11,30,180.0,470.0,2.0,15.0,638.0,588.61,450.96
2016,5,14,11,45,147.0,470.0,2.05,15.0,608.0,571.49,438.01
2016,5,14,12,0,114.0,470.0,2.1,15.0,578.0,551.62,422.99
2016,5,14,12,15,185.0,467.0,2.15,15.0,642.0,623.21,477.37
2016,5,14,12,30,256.0,464.0,2.2,15.0,706.0,708.12,539.55
2016,5,14,12,45,140.5,407.5,2.3,15.0,540.0,538.43,415.24
2016,5,14,13,0,25.0,351.0,2.4,15.0,374.0,360.15,279.84
2016,5,14,13,15,27.0,352.5,2.45,15.0,377.5,365.96,285.39
2016,5,14,13,30,29.0,354.0,2.5,15.0,381.0,371.68,290.1
2016,5,14,13,45,232.0,349.5,2.6,15.0,550.0,604.11,471.58
2016,5,14,14,0,435.0,345.0,2.7,15.0,719.0,820.62,631.14
2016,5,14,14,15,314.5,367.5,2.75,15.0,633.0,709.83,548.68
2016,5,14,14,30,194.0,390.0,2.8,15.0,547.0,598.11,465.66
2016,5,14,14,45,188.0,371.5,2.9,15.0,518.0,572.41,448.51
2016,5,14,15,0,182.0,353.0,3.0,15.0,489.0,545.85,429.99
2016,5,14,15,15,316.0,300.5,3.05,15.0,521.0,628.47,497.16
2016,5,14,15,30,450.0,248.0,3.1,15.0,553.0,702.65,556.39
2016,5,14,15,45,598.0,183.0,3.15,15.0,558.5,756.78,601.07
2016,5,14,16,0,746.0,118.0,3.2,15.0,564.0,791.53,628.6
2016,5,14,16,15,512.5,162.5,3.2,14.5,457.0,617.63,499.55
2016,5,14,16,30,279.0,207.0,3.2,14.0,350.0,452.29,369.43
2016,5,14,16,45,169.0,187.0,3.25,14.0,271.0,325.53,267.93
2016,5,14,17,0,59.0,167.0,3.3,14.0,192.0,209.98,172.03
2016,5,14,17,15,51.5,146.0,3.3,14.0,165.5,181.3,148.65
2016,5,14,17,30,44.0,125.0,3.3,14.0,139.0,153.14,125.14
2016,5,14,17,45,262.0,93.5,3.35,14.0,156.5,252.65,209.89
2016,5,14,18,0,480.0,62.0,3.4,14.0,174.0,323.33,265.24
2016,5,14,18,15,395.0,52.5,3.35,14.0,129.0,248.01,198.74
2016,5,14,18,30,310.0,43.0,3.3,14.0,84.0,179.47,137.8
2016,5,14,18,45,155.0,30.5,3.25,14.0,51.0,98.61,66.04
2016,5,14,19,0,0.0,18.0,3.2,14.0,18.0,16.76,0.0
2016,5,14,19,15,0.0,9.0,3.2,13.5,9.0,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,13.5,5.55,13.0,19.0,12.28,0.0
2016,5,15,5,30,147.0,27.0,5.6,13.0,38.0,21.17,8.4
2016,5,15,5,45,262.5,39.5,5.65,13.0,77.5,30.62,20.68
2016,5,15,6,0,378.0,52.0,5.7,13.0,117.0,41.31,30.88
2016,5,15,6,15,286.5,76.5,5.65,13.0,135.5,57.04,45.32
2016,5,15,6,30,195.0,101.0,5.6,13.0,154.0,75.85,62.37
2016,5,15,6,45,226.0,118.5,5.55,13.5,191.5,87.63,72.8
2016,5,15,7,0,257.0,136.0,5.5,14.0,229.0,98.99,82.61
2016,5,15,7,15,359.5,139.5,5.5,14.0,292.0,95.28,79.12
2016,5,15,7,30,462.0,143.0,5.5,14.0,355.0,96.08,79.59
2016,5,15,7,45,621.5,117.5,5.5,14.0,437.0,112.5,70.3
2016,5,15,8,0,781.0,92.0,5.5,14.0,519.0,159.6,94.16
2016,5,15,8,15,800.5,95.0,5.5,14.0,567.0,215.7,139.54
2016,5,15,8,30,820.0,98.0,5.5,14.0,615.0,273.8,191.02
2016,5,15,8,45,838.0,99.0,5.5,14.5,659.5,336.83,247.55
2016,5,15,9,0,856.0,100.0,5.5,15.0,704.0,395.2,300.0
2016,5,15,9,15,867.5,102.0,5.55,15.0,744.0,452.55,351.42
2016,5,15,9,30,879.0,104.0,5.6,15.0,784.0,509.84,401.57
2016,5,15,9,45,889.0,105.0,5.65,15.0,818.0,565.19,448.93
2016,5,15,10,0,899.0,106.0,5.7,15.0,852.0,619.8,494.51
2016,5,15,10,15,905.0,107.5,5.8,15.0,880.0,671.32,536.75
2016,5,15,10,30,911.0,109.0,5.9,15.0,908.0,721.25,576.88
2016,5,15,10,45,914.0,110.5,6.05,15.5,928.0,767.18,611.7
2016,5,15,11,0,917.0,112.0,6.2,16.0,948.0,810.83,642.91
2016,5,15,11,15,920.0,112.5,6.3,15.5,962.0,851.14,673.79
2016,5,15,11,30,923.0,113.0,6.4,15.0,976.0,888.81,702.78
2016,5,15,11,45,922.0,114.5,6.5,15.0,981.5,921.13,726.53
2016,5,15,12,0,921.0,116.0,6.6,15.0,987.0,950.31,748.03
2016,5,15,12,15,921.0,116.0,6.7,15.0,986.0,975.75,766.87
2016,5,15,12,30,921.0,116.0,6.8,15.0,985.0,997.86,783.39
2016,5,15,12,45,920.0,115.0,6.9,15.0,976.0,1014.58,796.13
2016,5,15,13,0,919.0,114.0,7.0,15.0,967.0,1027.69,806.41
2016,5,15,13,15,915.5,113.5,7.0,15.0,951.0,1035.15,812.21
2016,5,15,13,30,912.0,113.0,7.0,15.0,935.0,1038.86,815.48
2016,5,15,13,45,908.0,111.5,7.05,15.0,912.0,1037.29,815.36
2016,5,15,14,0,904.0,110.0,7.1,15.0,889.0,1031.96,812.69
2016,5,15,14,15,897.0,108.5,7.15,15.0,859.0,1019.95,805.3
2016,5,15,14,30,890.0,107.0,7.2,15.0,829.0,1004.36,795.43
2016,5,15,14,45,880.0,105.5,7.3,15.0,792.5,982.4,781.2
2016,5,15,15,0,870.0,104.0,7.4,15.0,756.0,957.21,764.61
2016,5,15,15,15,857.5,102.0,7.45,15.0,715.0,926.1,743.35
2016,5,15,15,30,845.0,100.0,7.5,15.0,674.0,892.26,719.96
2016,5,15,15,45,826.0,98.5,7.55,15.0,628.0,858.89,696.8
2016,5,15,16,0,807.0,97.0,7.6,15.0,582.0,815.11,665.48
2016,5,15,16,15,785.5,93.5,7.6,14.5,533.0,765.36,630.24
2016,5,15,16,30,764.0,90.0,7.6,14.0,484.0,714.49,593.52
2016,5,15,16,45,733.0,87.0,7.65,14.0,433.0,656.43,549.38
2016,5,15,17,0,702.0,84.0,7.7,14.0,382.0,601.49,506.03
2016,5,15,17,15,662.5,79.0,7.65,14.0,330.5,536.88,452.7
2016,5,15,17,30,623.0,74.0,7.6,14.0,279.0,474.32,399.67
2016,5,15,17,45,562.0,68.0,7.55,14.0,229.0,401.38,336.54
2016,5,15,18,0,501.0,62.0,7.5,14.0,179.0,333.53,276.22
2016,5,15,18,15,417.5,52.5,7.45,13.5,133.5,257.72,208.79
2016,5,15,18,30,334.0,43.0,7.4,13.0,88.0,190.65,148.14
2016,5,15,18,45,209.5,29.5,7.35,13.0,53.5,114.19,78.15
2016,5,15,19,0,85.0,16.0,7.3,13.0,19.0,46.33,0.0
2016,5,15,19,15,42.5,8.0,7.25,13.0,9.5,15.84,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,16,5,15,54.5,14.0,5.75,12.0,18.5,12.73,0.0
2016,5,16,5,30,109.0,28.0,5.7,12.0,37.0,22.62,10.05
2016,5,16,5,45,210.5,43.0,5.7,12.5,74.5,33.2,23.01
2016,5,16,6,0,312.0,58.0,5.7,13.0,112.0,44.19,33.44
2016,5,16,6,15,385.5,68.5,5.65,13.0,158.0,51.37,40.3
2016,5,16,6,30,459.0,79.0,5.6,13.0,204.0,58.33,46.75
2016,5,16,6,45,518.5,85.5,5.55,13.0,254.0,62.57,50.6
2016,5,16,7,0,578.0,92.0,5.5,13.0,304.0,65.32,52.98
2016,5,16,7,15,616.0,98.0,5.45,13.0,354.5,67.43,54.72
2016,5,16,7,30,654.0,104.0,5.4,13.0,405.0,69.42,56.31
2016,5,16,7,45,688.0,107.0,5.4,13.5,455.5,109.08,65.36
2016,5,16,8,0,722.0,110.0,5.4,14.0,506.0,160.87,97.73
2016,5,16,8,15,743.5,113.5,5.35,14.0,553.5,220.25,145.67
2016,5,16,8,30,765.0,117.0,5.3,14.0,601.0,275.85,194.55
2016,5,16,8,45,784.5,119.0,5.25,14.5,645.5,331.69,244.68
2016,5,16,9,0,804.0,121.0,5.2,15.0,690.0,389.09,295.77
2016,5,16,9,15,817.0,123.5,5.2,15.0,729.5,445.47,345.83
2016,5,16,9,30,830.0,126.0,5.2,15.0,769.0,502.12,394.92
2016,5,16,9,45,849.5,122.5,5.2,15.5,805.5,558.59,441.8
2016,5,16,10,0,869.0,119.0,5.2,16.0,842.0,613.08,485.88
2016,5,16,10,15,876.0,120.5,5.25,16.0,870.0,663.81,526.93
2016,5,16,10,30,883.0,122.0,5.3,16.0,898.0,713.1,565.98
2016,5,16,10,45,886.0,124.5,5.35,16.0,918.5,758.71,601.46
2016,5,16,11,0,889.0,127.0,5.4,16.0,939.0,802.14,633.05
2016,5,16,11,15,892.5,127.5,5.5,16.0,953.5,841.87,662.01
2016,5,16,11,30,896.0,128.0,5.6,16.0,968.0,879.11,689.08
2016,5,16,11,45,896.0,129.5,5.7,16.0,974.0,911.54,712.65
2016,5,16,12,0,896.0,131.0,5.8,16.0,980.0,941.0,734.12
2016,5,16,12,15,896.5,131.0,5.95,16.0,979.0,966.45,753.08
2016,5,16,12,30,897.0,131.0,6.1,16.0,978.0,988.69,769.85
2016,5,16,12,45,894.5,131.5,6.25,16.0,969.0,1005.18,782.63
2016,5,16,13,0,892.0,132.0,6.4,16.0,960.0,1018.17,793.07
2016,5,16,13,15,888.5,131.0,6.5,16.0,944.0,1025.12,799.04
2016,5,16,13,30,885.0,130.0,6.6,16.0,928.0,1028.41,802.56
2016,5,16,13,45,879.0,129.5,6.7,16.0,905.0,1026.05,802.18
2016,5,16,14,0,873.0,129.0,6.8,16.0,882.0,1020.07,799.34
2016,5,16,14,15,865.0,127.5,6.85,15.5,852.0,1007.51,793.13
2016,5,16,14,30,857.0,126.0,6.9,15.0,822.0,991.5,784.49
2016,5,16,14,45,842.5,126.0,7.0,15.0,785.0,977.91,776.44
2016,5,16,15,0,828.0,126.0,7.1,15.0,748.0,950.67,758.36
2016,5,16,15,15,814.0,123.5,7.15,15.0,707.0,918.3,736.22
2016,5,16,15,30,800.0,121.0,7.2,15.0,666.0,883.34,712.03
2016,5,16,15,45,771.5,122.0,7.25,15.0,618.0,837.08,679.1
2016,5,16,16,0,743.0,123.0,7.3,15.0,570.0,793.98,648.27
2016,5,16,16,15,718.5,118.5,7.3,14.5,521.5,742.81,611.81
2016,5,16,16,30,694.0,114.0,7.3,14.0,473.0,690.93,574.16
2016,5,16,16,45,658.0,110.0,7.35,14.0,422.0,630.81,527.59
2016,5,16,17,0,622.0,106.0,7.4,14.0,371.0,571.62,480.01
2016,5,16,17,15,578.5,99.0,7.35,14.0,320.5,505.62,425.63
2016,5,16,17,30,535.0,92.0,7.3,14.0,270.0,442.13,372.02
2016,5,16,17,45,476.5,83.0,7.3,14.0,221.5,371.34,311.04
2016,5,16,18,0,418.0,74.0,7.3,14.0,173.0,302.57,250.5
2016,5,16,18,15,334.0,62.0,7.25,13.5,129.0,229.34,185.8
2016,5,16,18,30,250.0,50.0,7.2,13.0,85.0,165.29,128.6
2016,5,16,18,45,148.5,33.5,7.15,13.0,52.0,99.9,69.19
2016,5,16,19,0,47.0,17.0,7.1,13.0,19.0,33.95,0.0
2016,5,16,19,15,23.5,8.5,7.0,13.0,9.5,12.48,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,112.5,13.0,3.75,14.0,22.0,11.82,0.0
2016,5,17,5,30,225.0,26.0,3.7,14.0,44.0,21.27,9.51
2016,5,17,5,45,331.5,37.0,3.65,14.5,84.5,29.64,19.84
2016,5,17,6,0,438.0,48.0,3.6,15.0,125.0,37.7,27.52
2016,5,17,6,15,508.0,55.5,3.55,15.0,173.0,42.34,32.01
2016,5,17,6,30,578.0,63.0,3.5,15.0,221.0,46.86,36.2
2016,5,17,6,45,624.5,69.0,3.45,15.0,271.5,49.91,38.96
2016,5,17,7,0,671.0,75.0,3.4,15.0,322.0,52.84,41.51
2016,5,17,7,15,705.5,79.5,3.35,15.0,374.0,54.47,42.84
2016,5,17,7,30,740.0,84.0,3.3,15.0,426.0,61.7,49.06
2016,5,17,7,45,765.0,87.5,3.25,15.5,476.0,105.54,59.32
2016,5,17,8,0,790.0,91.0,3.2,16.0,526.0,160.55,93.51
2016,5,17,8,15,809.5,94.0,3.2,16.0,574.0,217.06,138.66
2016,5,17,8,30,829.0,97.0,3.2,16.0,622.0,275.55,189.64
2016,5,17,8,45,843.5,100.0,3.25,16.5,666.5,339.55,245.97
2016,5,17,9,0,858.0,103.0,3.3,17.0,711.0,398.43,297.73
2016,5,17,9,15,869.5,104.5,3.3,17.0,750.5,455.39,347.47
2016,5,17,9,30,881.0,106.0,3.3,17.0,790.0,512.28,395.79
2016,5,17,9,45,890.5,107.5,3.35,17.5,824.0,567.78,440.94
2016,5,17,10,0,900.0,109.0,3.4,18.0,858.0,622.49,484.04
2016,5,17,10,15,906.0,110.0,3.45,18.0,886.0,673.54,524.11
2016,5,17,10,30,912.0,111.0,3.5,18.0,914.0,722.98,562.03
2016,5,17,10,45,915.0,113.0,3.55,18.0,934.5,769.3,596.39
2016,5,17,11,0,918.0,115.0,3.6,18.0,955.0,813.35,627.19
2016,5,17,11,15,921.0,115.5,3.7,18.0,968.5,853.63,655.37
2016,5,17,11,30,924.0,116.0,3.8,18.0,982.0,891.28,681.62
2016,5,17,11,45,923.0,117.5,3.9,18.0,987.5,923.58,704.09
2016,5,17,12,0,922.0,119.0,4.0,18.0,993.0,952.76,724.44
2016,5,17,12,15,921.5,119.0,4.1,18.0,991.5,977.76,741.96
2016,5,17,12,30,921.0,119.0,4.2,18.0,990.0,999.41,757.27
2016,5,17,12,45,917.5,119.5,4.3,18.0,980.0,1015.19,768.7
2016,5,17,13,0,914.0,120.0,4.4,18.0,970.0,1027.35,777.89
2016,5,17,13,15,910.5,119.0,4.5,18.0,954.0,1034.34,784.0
2016,5,17,13,30,907.0,118.0,4.6,18.0,938.0,1037.61,787.73
2016,5,17,13,45,899.5,118.0,4.75,18.0,913.5,1034.16,787.47
2016,5,17,14,0,892.0,118.0,4.9,18.0,889.0,1027.04,784.79
2016,5,17,14,15,884.5,117.0,5.0,17.5,859.0,1015.27,780.07
2016,5,17,14,30,877.0,116.0,5.1,17.0,829.0,1000.0,772.94
2016,5,17,14,45,866.0,114.5,5.2,17.0,793.0,977.41,759.15
2016,5,17,15,0,855.0,113.0,5.3,17.0,757.0,951.67,743.12
2016,5,17,15,15,842.0,110.5,5.35,17.0,715.5,920.03,722.42
2016,5,17,15,30,829.0,108.0,5.4,17.0,674.0,894.51,706.08
2016,5,17,15,45,810.5,106.0,5.5,17.0,628.0,853.04,678.18
2016,5,17,16,0,792.0,104.0,5.6,17.0,582.0,809.66,648.55
2016,5,17,16,15,769.5,100.5,5.6,16.5,533.5,759.7,614.26
2016,5,17,16,30,747.0,97.0,5.6,16.0,485.0,708.73,578.54
2016,5,17,16,45,715.5,93.5,5.6,16.0,434.0,653.51,537.72
2016,5,17,17,0,684.0,90.0,5.6,16.0,383.0,595.82,492.93
2016,5,17,17,15,644.0,84.5,5.55,15.5,332.0,531.18,441.73
2016,5,17,17,30,604.0,79.0,5.5,15.0,281.0,468.63,390.61
2016,5,17,17,45,543.0,72.5,5.45,15.0,231.0,396.06,328.95
2016,5,17,18,0,482.0,66.0,5.4,15.0,181.0,328.58,269.98
2016,5,17,18,15,400.0,55.5,5.25,14.5,136.0,253.35,204.02
2016,5,17,18,30,318.0,45.0,5.1,14.0,91.0,184.51,142.84
2016,5,17,18,45,201.0,31.0,5.0,14.0,56.0,112.98,78.57
2016,5,17,19,0,84.0,17.0,4.9,14.0,21.0,47.8,0.0
2016,5,17,19,15,42.0,8.5,4.8,14.0,10.5,16.22,0.0
2016,5,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,5,15,85.5,14.0,2.95,13.0,21.0,12.73,0.0
2016,5,18,5,30,171.0,28.0,2.9,13.0,42.0,21.92,10.46
2016,5,18,5,45,269.5,41.0,2.85,13.5,81.0,31.71,21.77
2016,5,18,6,0,368.0,54.0,2.8,14.0,120.0,41.24,30.79
2016,5,18,6,15,437.5,63.5,2.65,14.0,166.0,48.82,37.92
2016,5,18,6,30,507.0,73.0,2.5,14.0,212.0,54.66,43.32
2016,5,18,6,45,450.5,96.0,2.4,14.0,238.5,69.11,56.21
2016,5,18,7,0,394.0,119.0,2.3,14.0,265.0,83.26,68.63
2016,5,18,7,15,534.0,108.5,2.25,14.0,338.0,74.62,60.81
2016,5,18,7,30,674.0,98.0,2.2,14.0,411.0,65.1,52.24
2016,5,18,7,45,698.0,103.5,2.15,14.5,459.5,107.75,63.3
2016,5,18,8,0,722.0,109.0,2.1,15.0,508.0,160.62,96.68
2016,5,18,8,15,743.0,113.0,2.15,15.0,555.0,220.1,144.12
2016,5,18,8,30,764.0,117.0,2.2,15.0,602.0,275.83,192.25
2016,5,18,8,45,775.5,122.0,2.25,15.0,644.0,331.5,241.84
2016,5,18,9,0,787.0,127.0,2.3,15.0,686.0,387.83,291.61
2016,5,18,9,15,799.5,129.5,2.4,15.0,724.5,442.94,339.54
2016,5,18,9,30,812.0,132.0,2.5,15.0,763.0,498.31,386.48
2016,5,18,9,45,829.5,129.5,2.7,15.0,798.5,552.08,431.35
2016,5,18,10,0,847.0,127.0,2.9,15.0,834.0,606.39,475.6
2016,5,18,10,15,854.0,128.5,2.95,15.0,861.5,655.99,514.76
2016,5,18,10,30,861.0,130.0,3.0,15.0,889.0,704.2,551.97
2016,5,18,10,45,865.5,131.5,3.05,15.5,909.5,749.01,584.81
2016,5,18,11,0,870.0,133.0,3.1,16.0,930.0,791.82,614.13
2016,5,18,11,15,873.0,134.0,3.1,16.0,943.5,830.81,641.03
2016,5,18,11,30,876.0,135.0,3.1,16.0,957.0,867.36,666.03
2016,5,18,11,45,879.0,134.0,3.1,16.0,964.0,899.51,687.87
2016,5,18,12,0,882.0,133.0,3.1,16.0,971.0,928.89,707.74
2016,5,18,12,15,882.0,133.0,3.25,16.0,969.5,953.5,725.44
2016,5,18,12,30,882.0,133.0,3.4,16.0,968.0,974.94,741.09
2016,5,18,12,45,878.0,134.0,3.55,16.0,959.0,990.19,752.61
2016,5,18,13,0,874.0,135.0,3.7,16.0,950.0,1001.98,761.92
2016,5,18,13,15,870.5,134.5,3.9,15.5,934.0,1009.28,770.09
2016,5,18,13,30,867.0,134.0,4.1,15.0,918.0,1013.03,775.96
2016,5,18,13,45,855.5,136.5,4.35,15.0,893.5,1008.21,775.05
2016,5,18,14,0,844.0,139.0,4.6,15.0,869.0,999.93,772.52
2016,5,18,14,15,836.0,137.0,4.75,15.0,840.0,998.55,773.93
2016,5,18,14,30,828.0,135.0,4.9,15.0,811.0,982.21,764.81
2016,5,18,14,45,819.0,132.5,5.1,15.0,776.0,961.06,752.68
2016,5,18,15,0,810.0,130.0,5.3,15.0,741.0,936.79,738.17
2016,5,18,15,15,796.5,127.0,5.4,15.0,700.5,904.81,717.25
2016,5,18,15,30,783.0,124.0,5.5,15.0,660.0,870.27,694.28
2016,5,18,15,45,771.5,118.5,5.6,15.0,617.0,832.38,668.58
2016,5,18,16,0,760.0,113.0,5.7,15.0,574.0,792.27,640.89
2016,5,18,16,15,737.5,109.0,5.85,14.5,526.0,746.42,609.78
2016,5,18,16,30,715.0,105.0,6.0,14.0,478.0,696.12,574.49
2016,5,18,16,45,685.0,100.5,6.2,14.0,428.5,639.18,532.09
2016,5,18,17,0,655.0,96.0,6.4,14.0,379.0,582.65,487.56
2016,5,18,17,15,614.5,90.5,6.55,14.0,328.5,519.01,435.81
2016,5,18,17,30,574.0,85.0,6.7,14.0,278.0,457.52,384.37
2016,5,18,17,45,509.5,78.5,6.85,14.0,228.5,384.45,321.78
2016,5,18,18,0,445.0,72.0,7.0,14.0,179.0,316.77,262.26
2016,5,18,18,15,362.5,61.0,7.05,13.5,134.5,240.24,194.89
2016,5,18,18,30,280.0,50.0,7.1,13.0,90.0,176.25,137.59
2016,5,18,18,45,168.0,34.5,7.2,13.0,56.0,106.85,75.46
2016,5,18,19,0,56.0,19.0,7.3,13.0,22.0,39.04,0.0
2016,5,18,19,15,28.0,9.5,7.35,13.0,11.0,14.31,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,14.5,8.6,11.0,16.5,13.19,0.0
2016,5,19,5,30,41.0,29.0,8.8,11.0,33.0,24.09,12.53
2016,5,19,5,45,85.5,48.0,9.0,11.0,62.0,38.89,28.25
2016,5,19,6,0,130.0,67.0,9.2,11.0,91.0,51.81,40.55
2016,5,19,6,15,158.5,87.5,9.1,11.0,125.5,66.4,54.13
2016,5,19,6,30,187.0,108.0,9.0,11.0,160.0,80.5,67.07
2016,5,19,6,45,224.0,123.5,8.95,11.5,198.0,90.88,76.3
2016,5,19,7,0,261.0,139.0,8.9,12.0,236.0,100.89,84.98
2016,5,19,7,15,419.0,128.0,8.85,12.0,310.5,87.53,72.86
2016,5,19,7,30,577.0,117.0,8.8,12.0,385.0,77.99,64.14
2016,5,19,7,45,602.0,125.0,8.75,12.0,432.5,117.83,75.55
2016,5,19,8,0,627.0,133.0,8.7,12.0,480.0,166.97,107.89
2016,5,19,8,15,725.0,122.5,8.65,12.0,558.0,218.57,146.67
2016,5,19,8,30,823.0,112.0,8.6,12.0,636.0,286.22,203.41
2016,5,19,8,45,840.5,114.0,8.6,12.5,681.5,344.7,257.1
2016,5,19,9,0,858.0,116.0,8.6,13.0,727.0,404.42,311.63
2016,5,19,9,15,869.5,118.0,8.55,13.0,766.5,465.97,367.33
2016,5,19,9,30,881.0,120.0,8.5,13.0,806.0,523.3,418.49
2016,5,19,9,45,884.0,125.0,8.45,13.0,838.5,578.24,466.47
2016,5,19,10,0,887.0,130.0,8.4,13.0,871.0,631.78,512.09
2016,5,19,10,15,727.5,221.5,8.4,13.0,842.5,655.94,531.13
2016,5,19,10,30,568.0,313.0,8.4,13.0,814.0,665.38,536.96
2016,5,19,10,45,599.5,306.0,8.45,13.0,846.0,713.67,575.94
2016,5,19,11,0,631.0,299.0,8.5,13.0,878.0,761.46,614.1
2016,5,19,11,15,775.0,216.0,8.5,13.0,937.5,834.54,674.31
2016,5,19,11,30,919.0,133.0,8.5,13.0,997.0,901.14,725.2
2016,5,19,11,45,922.5,132.0,8.5,13.5,1004.0,935.07,748.89
2016,5,19,12,0,926.0,131.0,8.5,14.0,1011.0,966.12,770.39
2016,5,19,12,15,676.5,265.0,8.6,14.0,907.5,904.21,723.23
2016,5,19,12,30,427.0,399.0,8.7,14.0,804.0,813.74,647.96
2016,5,19,12,45,441.0,391.0,8.8,14.0,806.0,833.46,664.16
2016,5,19,13,0,455.0,383.0,8.9,14.0,808.0,851.26,678.67
2016,5,19,13,15,687.0,253.5,9.1,14.0,882.0,965.68,773.44
2016,5,19,13,30,919.0,124.0,9.3,14.0,956.0,1054.31,840.44
2016,5,19,13,45,788.0,191.0,9.5,14.0,892.0,1007.47,806.74
2016,5,19,14,0,657.0,258.0,9.7,14.0,828.0,954.74,768.09
2016,5,19,14,15,617.0,264.5,9.75,13.5,785.0,919.96,743.47
2016,5,19,14,30,577.0,271.0,9.8,13.0,742.0,879.52,714.31
2016,5,19,14,45,593.5,248.0,9.85,13.0,714.0,869.73,708.9
2016,5,19,15,0,610.0,225.0,9.9,13.0,686.0,853.09,698.27
2016,5,19,15,15,598.0,212.5,10.0,12.5,644.0,816.84,672.93
2016,5,19,15,30,586.0,200.0,10.1,12.0,602.0,778.48,645.65
2016,5,19,15,45,474.5,219.5,10.2,12.0,531.0,679.06,565.57
2016,5,19,16,0,363.0,239.0,10.3,12.0,460.0,575.81,481.25
2016,5,19,16,15,475.0,186.5,10.3,12.0,450.5,612.11,514.93
2016,5,19,16,30,587.0,134.0,10.3,12.0,441.0,629.52,532.84
2016,5,19,16,45,407.0,153.0,10.35,12.0,356.0,487.15,413.34
2016,5,19,17,0,227.0,172.0,10.4,12.0,271.0,353.59,299.09
2016,5,19,17,15,206.5,154.0,10.3,11.5,235.0,310.45,263.24
2016,5,19,17,30,186.0,136.0,10.2,11.0,199.0,258.63,219.29
2016,5,19,17,45,167.0,115.0,10.15,11.0,164.5,216.71,182.61
2016,5,19,18,0,148.0,94.0,10.1,11.0,130.0,176.34,146.66
2016,5,19,18,15,120.5,73.5,10.15,11.0,98.5,134.53,109.07
2016,5,19,18,30,93.0,53.0,10.2,11.0,67.0,95.3,73.69
2016,5,19,18,45,46.5,35.0,10.25,11.0,42.0,55.81,38.3
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,14.99,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,16.5,7.5,11.0,23.5,15.01,0.0
2016,5,20,5,30,166.0,33.0,7.4,11.0,47.0,25.84,14.2
2016,5,20,5,45,277.0,45.0,7.35,11.0,87.5,34.78,24.74
2016,5,20,6,0,388.0,57.0,7.3,11.0,128.0,43.52,33.21
2016,5,20,6,15,460.0,66.0,7.3,11.0,175.5,50.9,40.24
2016,5,20,6,30,532.0,75.0,7.3,11.0,223.0,56.27,45.28
2016,5,20,6,45,587.5,80.0,7.3,11.5,274.5,58.11,46.87
2016,5,20,7,0,643.0,85.0,7.3,12.0,326.0,59.95,48.36
2016,5,20,7,15,679.0,90.0,7.25,12.0,377.5,61.61,49.71
2016,5,20,7,30,715.0,95.0,7.2,12.0,429.0,63.18,50.94
2016,5,20,7,45,741.5,99.0,7.2,12.0,479.5,107.67,62.38
2016,5,20,8,0,768.0,103.0,7.2,12.0,530.0,167.84,102.3
2016,5,20,8,15,788.0,106.5,7.15,12.0,577.5,223.38,147.76
2016,5,20,8,30,808.0,110.0,7.1,12.0,625.0,281.01,199.3
2016,5,20,8,45,820.5,114.0,7.1,12.0,668.5,338.61,252.57
2016,5,20,9,0,833.0,118.0,7.1,12.0,712.0,396.92,306.3
2016,5,20,9,15,845.0,120.5,7.05,12.0,751.5,454.24,358.35
2016,5,20,9,30,857.0,123.0,7.0,12.0,791.0,514.09,411.17
2016,5,20,9,45,867.5,124.0,7.0,12.0,825.5,568.44,458.48
2016,5,20,10,0,878.0,125.0,7.0,12.0,860.0,622.13,504.12
2016,5,20,10,15,885.0,126.0,6.95,12.0,887.5,672.72,546.15
2016,5,20,10,30,892.0,127.0,6.9,12.0,915.0,721.84,586.08
2016,5,20,10,45,894.0,129.5,6.9,12.0,935.0,766.96,622.18
2016,5,20,11,0,896.0,132.0,6.9,12.0,955.0,809.8,654.36
2016,5,20,11,15,899.0,133.0,6.9,12.0,968.5,849.72,683.97
2016,5,20,11,30,902.0,134.0,6.9,12.0,982.0,887.11,711.54
2016,5,20,11,45,900.0,136.0,6.9,12.0,987.5,918.36,734.46
2016,5,20,12,0,898.0,138.0,6.9,12.0,993.0,946.54,755.1
2016,5,20,12,15,897.5,138.0,6.9,12.0,991.5,971.12,773.1
2016,5,20,12,30,897.0,138.0,6.9,12.0,990.0,992.48,788.78
2016,5,20,12,45,893.5,138.5,6.9,12.0,980.5,1008.07,800.33
2016,5,20,13,0,890.0,139.0,6.9,12.0,971.0,1020.16,809.43
2016,5,20,13,15,886.0,138.0,6.85,12.0,954.0,1026.72,814.37
2016,5,20,13,30,882.0,137.0,6.8,12.0,937.0,1029.64,816.8
2016,5,20,13,45,876.0,135.5,6.8,12.0,913.5,1026.42,815.18
2016,5,20,14,0,870.0,134.0,6.8,12.0,890.0,1019.58,811.09
2016,5,20,14,15,862.0,132.5,6.75,12.0,859.5,1007.2,802.79
2016,5,20,14,30,854.0,131.0,6.7,12.0,829.0,991.4,792.12
2016,5,20,14,45,844.0,128.5,6.7,12.0,793.5,979.82,784.96
2016,5,20,15,0,834.0,126.0,6.7,12.0,758.0,954.22,767.48
2016,5,20,15,15,820.0,123.5,6.65,12.0,716.5,921.9,744.78
2016,5,20,15,30,806.0,121.0,6.6,12.0,675.0,886.97,720.09
2016,5,20,15,45,788.0,118.0,6.55,12.0,629.5,845.59,690.37
2016,5,20,16,0,770.0,115.0,6.5,12.0,584.0,802.31,659.0
2016,5,20,16,15,746.5,111.0,6.45,12.0,535.5,755.49,624.58
2016,5,20,16,30,723.0,107.0,6.4,12.0,487.0,704.16,586.21
2016,5,20,16,45,690.0,103.0,6.4,12.0,436.0,645.36,541.31
2016,5,20,17,0,657.0,99.0,6.4,12.0,385.0,587.19,494.65
2016,5,20,17,15,615.5,93.0,6.3,11.5,334.0,522.29,442.0
2016,5,20,17,30,574.0,87.0,6.2,11.0,283.0,459.65,389.72
2016,5,20,17,45,514.5,80.0,6.1,11.0,233.5,388.78,328.38
2016,5,20,18,0,455.0,73.0,6.0,11.0,184.0,322.79,269.79
2016,5,20,18,15,373.0,62.5,5.85,11.0,139.5,246.44,201.69
2016,5,20,18,30,291.0,52.0,5.7,11.0,95.0,182.57,143.88
2016,5,20,18,45,183.5,36.5,5.55,11.0,60.0,113.9,82.29
2016,5,20,19,0,76.0,21.0,5.4,11.0,25.0,47.07,8.33
2016,5,20,19,15,38.0,10.5,5.3,11.0,12.5,17.29,0.0
2016,5,20,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.5,2.35,11.0,11.5,10.46,0.0
2016,5,21,5,30,0.0,23.0,2.4,11.0,23.0,20.27,10.19
2016,5,21,5,45,2.0,42.0,2.5,11.0,42.5,36.01,25.91
2016,5,21,6,0,4.0,61.0,2.6,11.0,62.0,51.55,40.42
2016,5,21,6,15,14.0,81.5,2.7,11.0,85.5,68.07,55.67
2016,5,21,6,30,24.0,102.0,2.8,11.0,109.0,81.78,68.17
2016,5,21,6,45,34.5,122.5,2.9,11.0,134.5,96.98,81.78
2016,5,21,7,0,45.0,143.0,3.0,11.0,160.0,111.91,94.91
2016,5,21,7,15,66.0,168.0,3.05,11.0,197.0,129.33,110.02
2016,5,21,7,30,87.0,193.0,3.1,11.0,234.0,146.33,124.56
2016,5,21,7,45,96.5,217.0,3.2,11.5,267.0,171.35,136.12
2016,5,21,8,0,106.0,241.0,3.3,12.0,300.0,199.23,156.75
2016,5,21,8,15,249.5,244.0,3.3,12.0,399.0,226.16,172.08
2016,5,21,8,30,393.0,247.0,3.3,12.0,498.0,283.57,214.41
2016,5,21,8,45,392.5,267.5,3.3,12.0,533.0,326.68,251.57
2016,5,21,9,0,392.0,288.0,3.3,12.0,568.0,369.8,288.43
2016,5,21,9,15,440.5,284.5,3.25,12.0,615.0,411.83,323.37
2016,5,21,9,30,489.0,281.0,3.2,12.0,662.0,462.34,364.75
2016,5,21,9,45,414.5,328.0,3.15,12.0,661.0,492.24,389.21
2016,5,21,10,0,340.0,375.0,3.1,12.0,660.0,515.85,407.48
2016,5,21,10,15,274.0,404.5,3.05,12.0,639.5,521.58,411.45
2016,5,21,10,30,208.0,434.0,3.0,12.0,619.0,520.78,409.86
2016,5,21,10,45,159.0,443.0,2.95,12.0,586.0,508.23,399.46
2016,5,21,11,0,110.0,452.0,2.9,12.0,553.0,488.03,383.03
2016,5,21,11,15,131.0,463.0,2.85,12.0,585.0,527.89,413.38
2016,5,21,11,30,152.0,474.0,2.8,12.0,617.0,566.06,441.91
2016,5,21,11,45,254.0,454.0,2.8,12.0,695.5,653.89,509.24
2016,5,21,12,0,356.0,434.0,2.8,12.0,774.0,741.2,574.68
2016,5,21,12,15,376.0,422.5,2.85,12.0,781.0,764.02,591.51
2016,5,21,12,30,396.0,411.0,2.9,12.0,788.0,785.77,608.07
2016,5,21,12,45,461.0,388.0,2.95,12.5,822.5,848.72,653.55
2016,5,21,13,0,526.0,365.0,3.0,13.0,857.0,902.35,691.77
2016,5,21,13,15,454.0,380.5,3.05,13.0,800.0,856.16,658.06
2016,5,21,13,30,382.0,396.0,3.1,13.0,743.0,794.8,614.2
2016,5,21,13,45,315.0,407.0,3.15,13.0,688.5,743.8,577.08
2016,5,21,14,0,248.0,418.0,3.2,13.0,634.0,691.42,538.27
2016,5,21,14,15,334.0,373.5,3.25,13.0,654.0,731.97,572.18
2016,5,21,14,30,420.0,329.0,3.3,13.0,674.0,783.9,613.2
2016,5,21,14,45,603.0,236.0,3.35,13.0,707.0,865.97,678.76
2016,5,21,15,0,786.0,143.0,3.4,13.0,740.0,926.5,723.79
2016,5,21,15,15,772.0,140.0,3.4,13.0,700.0,894.71,702.18
2016,5,21,15,30,758.0,137.0,3.4,13.0,660.0,860.44,679.46
2016,5,21,15,45,742.5,132.0,3.45,13.0,616.0,825.17,656.13
2016,5,21,16,0,727.0,127.0,3.5,13.0,572.0,783.16,627.58
2016,5,21,16,15,703.5,123.0,3.55,12.5,524.5,734.19,594.52
2016,5,21,16,30,680.0,119.0,3.6,12.0,477.0,684.46,560.18
2016,5,21,16,45,650.5,113.0,3.65,12.0,427.5,627.64,517.73
2016,5,21,17,0,621.0,107.0,3.7,12.0,378.0,571.26,474.12
2016,5,21,17,15,580.0,100.5,3.65,12.0,328.5,507.72,423.27
2016,5,21,17,30,539.0,94.0,3.6,12.0,279.0,446.41,372.83
2016,5,21,17,45,482.0,85.5,3.6,12.0,230.5,376.94,314.32
2016,5,21,18,0,425.0,77.0,3.6,12.0,182.0,309.11,255.69
2016,5,21,18,15,347.0,65.5,3.45,11.5,138.0,238.65,194.04
2016,5,21,18,30,269.0,54.0,3.3,11.0,94.0,176.56,138.84
2016,5,21,18,45,170.0,38.0,3.2,11.0,60.0,111.28,80.75
2016,5,21,19,0,71.0,22.0,3.1,11.0,26.0,47.19,11.89
2016,5,21,19,15,35.5,11.0,3.05,11.0,13.0,17.25,0.0
2016,5,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,15,83.0,17.0,1.9,11.0,24.0,13.42,0.0
2016,5,22,5,30,166.0,34.0,1.9,11.0,48.0,26.58,15.38
2016,5,22,5,45,252.0,48.5,1.95,11.5,87.0,37.39,27.1
2016,5,22,6,0,338.0,63.0,2.0,12.0,126.0,47.86,37.02
2016,5,22,6,15,406.0,73.5,2.0,12.0,172.0,54.94,43.75
2016,5,22,6,30,474.0,84.0,2.0,12.0,218.0,61.78,50.07
2016,5,22,6,45,336.0,115.5,2.0,12.0,220.0,82.14,68.27
2016,5,22,7,0,198.0,147.0,2.0,12.0,222.0,110.7,93.42
2016,5,22,7,15,246.5,164.0,1.95,12.0,270.5,116.03,97.81
2016,5,22,7,30,295.0,181.0,1.9,12.0,319.0,126.11,106.29
2016,5,22,7,45,256.0,210.0,1.9,12.5,339.5,162.35,122.82
2016,5,22,8,0,217.0,239.0,1.9,13.0,360.0,204.78,155.35
2016,5,22,8,15,352.0,227.0,1.9,13.0,443.5,233.29,172.16
2016,5,22,8,30,487.0,215.0,1.9,13.0,527.0,277.95,204.78
2016,5,22,8,45,465.0,241.0,1.9,13.0,555.5,324.39,245.53
2016,5,22,9,0,443.0,267.0,1.9,13.0,584.0,368.4,283.52
2016,5,22,9,15,462.0,275.0,1.9,13.0,622.0,413.29,320.72
2016,5,22,9,30,481.0,283.0,1.9,13.0,660.0,459.81,358.5
2016,5,22,9,45,410.5,329.0,1.95,13.0,660.0,490.57,383.35
2016,5,22,10,0,340.0,375.0,2.0,13.0,660.0,515.51,402.54
