Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,15,378.0,370.5,2.05,13.0,697.0,558.75,436.01
2016,5,22,10,30,416.0,366.0,2.1,13.0,734.0,605.04,471.29
2016,5,22,10,45,360.0,400.5,2.15,13.0,724.5,618.06,480.02
2016,5,22,11,0,304.0,435.0,2.2,13.0,715.0,626.76,485.39
2016,5,22,11,15,340.5,426.0,2.25,13.0,743.5,666.71,515.58
2016,5,22,11,30,377.0,417.0,2.3,13.0,772.0,707.91,546.22
2016,5,22,11,45,416.0,406.0,2.4,13.0,801.0,755.58,581.51
2016,5,22,12,0,455.0,395.0,2.5,13.0,830.0,800.03,614.31
2016,5,22,12,15,389.0,422.0,2.6,13.0,793.0,775.03,595.46
2016,5,22,12,30,323.0,449.0,2.7,13.0,756.0,752.87,578.76
2016,5,22,12,45,379.5,418.0,2.8,13.0,776.0,788.58,607.08
2016,5,22,13,0,436.0,387.0,2.9,13.0,796.0,834.59,641.92
2016,5,22,13,15,399.5,397.0,3.0,13.0,766.5,806.12,621.7
2016,5,22,13,30,363.0,407.0,3.1,13.0,737.0,786.57,607.99
2016,5,22,13,45,592.0,279.0,3.25,13.0,801.5,906.51,701.99
2016,5,22,14,0,821.0,151.0,3.4,13.0,866.0,998.7,769.17
2016,5,22,14,15,813.0,149.0,3.5,13.0,836.5,986.12,761.35
2016,5,22,14,30,805.0,147.0,3.6,13.0,807.0,970.21,752.19
2016,5,22,14,45,706.5,187.0,3.7,13.0,748.0,914.87,715.2
2016,5,22,15,0,608.0,227.0,3.8,13.0,689.0,851.75,671.37
2016,5,22,15,15,575.5,221.5,3.85,13.0,640.0,803.64,637.88
2016,5,22,15,30,543.0,216.0,3.9,13.0,591.0,749.18,599.2
2016,5,22,15,45,528.5,204.5,4.0,13.0,549.5,709.15,571.21
2016,5,22,16,0,514.0,193.0,4.1,13.0,508.0,667.9,541.71
2016,5,22,16,15,399.5,203.0,4.1,12.5,436.0,567.79,464.57
2016,5,22,16,30,285.0,213.0,4.1,12.0,364.0,461.19,380.59
2016,5,22,16,45,313.0,185.5,4.15,12.0,336.0,440.09,365.88
2016,5,22,17,0,341.0,158.0,4.2,12.0,308.0,415.43,347.4
2016,5,22,17,15,315.0,142.5,4.2,12.0,267.5,366.21,307.11
2016,5,22,17,30,289.0,127.0,4.2,12.0,227.0,318.7,267.41
2016,5,22,17,45,267.5,108.0,4.2,12.0,189.0,271.45,227.08
2016,5,22,18,0,246.0,89.0,4.2,12.0,151.0,225.84,187.13
2016,5,22,18,15,205.0,71.5,4.05,12.0,115.0,175.38,142.3
2016,5,22,18,30,164.0,54.0,3.9,12.0,79.0,129.1,100.78
2016,5,22,18,45,101.5,37.0,3.8,12.0,51.0,80.87,57.88
2016,5,22,19,0,39.0,20.0,3.7,12.0,23.0,32.54,8.55
2016,5,22,19,15,19.5,10.0,3.65,11.5,11.5,13.09,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,92.5,16.0,2.9,12.0,24.0,12.61,0.0
2016,5,23,5,30,185.0,32.0,2.9,12.0,48.0,25.0,14.25
2016,5,23,5,45,277.5,44.5,2.95,12.0,87.0,34.31,24.38
2016,5,23,6,0,370.0,57.0,3.0,12.0,126.0,43.37,33.04
2016,5,23,6,15,436.5,66.0,3.0,12.0,172.0,50.53,39.81
2016,5,23,6,30,503.0,75.0,3.0,12.0,218.0,55.86,44.77
2016,5,23,6,45,346.0,112.0,3.05,12.5,219.0,79.64,65.92
2016,5,23,7,0,189.0,149.0,3.1,13.0,220.0,111.88,94.18
2016,5,23,7,15,153.5,173.0,3.1,13.0,236.5,127.12,107.24
2016,5,23,7,30,118.0,197.0,3.1,13.0,253.0,141.73,119.61
2016,5,23,7,45,147.5,220.0,3.1,13.0,297.5,169.25,131.93
2016,5,23,8,0,177.0,243.0,3.1,13.0,342.0,202.4,155.55
2016,5,23,8,15,213.5,262.0,3.1,13.0,391.5,238.21,182.61
2016,5,23,8,30,250.0,281.0,3.1,13.0,441.0,272.4,209.56
2016,5,23,8,45,302.5,290.5,3.1,13.5,497.5,315.76,243.74
2016,5,23,9,0,355.0,300.0,3.1,14.0,554.0,364.98,282.94
2016,5,23,9,15,428.5,288.5,3.1,14.0,612.0,409.35,318.92
2016,5,23,9,30,502.0,277.0,3.1,14.0,670.0,464.75,363.65
2016,5,23,9,45,671.5,203.0,3.15,14.0,752.5,526.14,413.65
2016,5,23,10,0,841.0,129.0,3.2,14.0,835.0,602.78,475.5
2016,5,23,10,15,848.0,130.5,3.2,14.0,862.0,651.83,514.24
2016,5,23,10,30,855.0,132.0,3.2,14.0,889.0,699.52,551.16
2016,5,23,10,45,859.0,133.5,3.2,14.0,909.5,743.49,584.5
2016,5,23,11,0,863.0,135.0,3.2,14.0,930.0,785.44,614.55
2016,5,23,11,15,866.5,135.5,3.2,14.0,943.5,823.95,641.41
2016,5,23,11,30,870.0,136.0,3.2,14.0,957.0,860.08,666.42
2016,5,23,11,45,871.0,136.5,3.2,14.0,963.0,891.51,687.99
2016,5,23,12,0,872.0,137.0,3.2,14.0,969.0,920.14,707.58
2016,5,23,12,15,872.0,137.0,3.25,14.0,968.0,944.47,724.54
2016,5,23,12,30,872.0,137.0,3.3,14.0,967.0,965.71,739.44
2016,5,23,12,45,868.0,138.0,3.4,14.0,957.5,980.83,750.61
2016,5,23,13,0,864.0,139.0,3.5,14.0,948.0,992.55,759.59
2016,5,23,13,15,860.0,138.0,3.55,14.0,932.5,998.88,764.65
2016,5,23,13,30,856.0,137.0,3.6,14.0,917.0,1001.69,767.46
2016,5,23,13,45,852.5,134.5,3.7,14.0,894.5,999.98,767.67
2016,5,23,14,0,849.0,132.0,3.8,14.0,872.0,994.72,765.57
2016,5,23,14,15,841.5,130.5,3.85,14.0,843.0,983.02,758.79
2016,5,23,14,30,834.0,129.0,3.9,14.0,814.0,967.97,749.8
2016,5,23,14,45,825.0,126.5,4.0,14.0,779.5,957.56,744.46
2016,5,23,15,0,816.0,124.0,4.1,14.0,745.0,933.36,729.38
2016,5,23,15,15,531.0,217.5,4.1,13.5,613.5,751.71,598.6
2016,5,23,15,30,246.0,311.0,4.1,13.0,482.0,566.53,454.17
2016,5,23,15,45,191.5,293.0,4.2,13.0,420.5,478.27,387.12
2016,5,23,16,0,137.0,275.0,4.3,13.0,359.0,408.16,331.99
2016,5,23,16,15,71.0,221.5,4.3,13.0,265.0,278.44,227.48
2016,5,23,16,30,5.0,168.0,4.3,13.0,171.0,159.04,128.27
2016,5,23,16,45,12.0,163.0,4.35,13.0,169.0,160.23,130.08
2016,5,23,17,0,19.0,158.0,4.4,13.0,167.0,161.09,131.4
2016,5,23,17,15,14.5,139.0,4.45,12.5,145.0,139.46,113.68
2016,5,23,17,30,10.0,120.0,4.5,12.0,123.0,118.19,96.0
2016,5,23,17,45,245.0,94.0,4.55,12.0,156.0,242.53,203.59
2016,5,23,18,0,480.0,68.0,4.6,12.0,189.0,330.08,274.38
2016,5,23,18,15,405.0,58.5,4.6,12.0,144.5,259.12,211.07
2016,5,23,18,30,330.0,49.0,4.6,12.0,100.0,193.49,152.11
2016,5,23,18,45,225.5,35.5,4.6,12.0,64.5,125.59,91.59
2016,5,23,19,0,121.0,22.0,4.6,12.0,29.0,65.51,25.43
2016,5,23,19,15,60.5,11.0,4.55,12.0,14.5,22.42,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,5,15,4.5,15.0,3.85,12.0,15.5,13.21,0.0
2016,5,24,5,30,9.0,30.0,3.9,12.0,31.0,25.6,14.89
2016,5,24,5,45,32.5,49.0,3.95,12.0,54.5,40.73,29.99
2016,5,24,6,0,56.0,68.0,4.0,12.0,78.0,55.65,43.93
2016,5,24,6,15,71.0,89.0,4.0,12.0,106.0,69.49,56.74
2016,5,24,6,30,86.0,110.0,4.0,12.0,134.0,84.47,70.34
2016,5,24,6,45,98.0,131.0,4.05,12.5,164.0,99.04,83.16
2016,5,24,7,0,110.0,152.0,4.1,13.0,194.0,113.19,95.35
2016,5,24,7,15,219.0,164.5,4.1,13.0,262.5,116.09,97.63
2016,5,24,7,30,328.0,177.0,4.1,13.0,331.0,123.89,104.15
2016,5,24,7,45,223.5,210.5,4.1,13.0,321.0,168.31,128.91
2016,5,24,8,0,119.0,244.0,4.1,13.0,311.0,195.91,153.0
2016,5,24,8,15,236.0,251.5,4.1,13.0,398.5,228.6,174.21
2016,5,24,8,30,353.0,259.0,4.1,13.0,486.0,282.02,214.13
2016,5,24,8,45,284.0,295.0,4.1,13.0,485.5,313.23,243.3
2016,5,24,9,0,215.0,331.0,4.1,13.0,485.0,341.93,269.11
2016,5,24,9,15,163.0,350.0,4.05,13.0,471.0,352.2,278.75
2016,5,24,9,30,111.0,369.0,4.0,13.0,457.0,360.21,285.66
2016,5,24,9,45,84.0,371.0,4.0,13.5,439.0,358.06,283.53
2016,5,24,10,0,57.0,373.0,4.0,14.0,421.0,352.54,278.44
2016,5,24,10,15,47.0,370.5,4.0,14.0,411.0,350.83,276.87
2016,5,24,10,30,37.0,368.0,4.0,14.0,401.0,347.69,274.1
2016,5,24,10,45,40.5,384.0,4.05,14.0,421.0,369.09,290.61
2016,5,24,11,0,44.0,400.0,4.1,14.0,441.0,391.03,307.43
2016,5,24,11,15,64.5,427.5,4.1,14.0,488.5,437.46,343.29
2016,5,24,11,30,85.0,455.0,4.1,14.0,536.0,485.95,380.32
2016,5,24,11,45,124.0,468.5,4.15,14.0,587.5,546.36,426.7
2016,5,24,12,0,163.0,482.0,4.2,14.0,639.0,603.31,470.05
2016,5,24,12,15,186.5,480.0,4.2,13.5,659.0,632.91,493.41
2016,5,24,12,30,210.0,478.0,4.2,13.0,679.0,662.62,517.01
2016,5,24,12,45,236.5,468.0,4.25,13.0,692.0,687.16,536.28
2016,5,24,13,0,263.0,458.0,4.3,13.0,705.0,723.58,564.06
2016,5,24,13,15,205.5,456.0,4.35,13.0,647.0,659.03,515.59
2016,5,24,13,30,148.0,454.0,4.4,13.0,589.0,604.91,474.45
2016,5,24,13,45,139.5,440.5,4.45,13.0,565.5,586.52,461.41
2016,5,24,14,0,131.0,427.0,4.5,13.0,542.0,567.12,447.4
2016,5,24,14,15,221.5,400.5,4.55,13.0,586.5,631.43,499.97
2016,5,24,14,30,312.0,374.0,4.6,13.0,631.0,709.09,561.3
2016,5,24,14,45,288.0,361.5,4.65,13.0,591.0,670.87,532.98
2016,5,24,15,0,264.0,349.0,4.7,13.0,551.0,631.92,504.43
2016,5,24,15,15,302.5,319.5,4.7,13.0,539.0,632.35,507.4
2016,5,24,15,30,341.0,290.0,4.7,13.0,527.0,629.37,507.62
2016,5,24,15,45,335.0,270.0,4.75,13.0,490.5,594.03,481.91
2016,5,24,16,0,329.0,250.0,4.8,13.0,454.0,557.61,455.16
2016,5,24,16,15,328.5,228.0,4.8,12.5,417.5,522.49,429.88
2016,5,24,16,30,328.0,206.0,4.8,12.0,381.0,486.12,403.09
2016,5,24,16,45,268.0,192.0,4.8,12.0,326.0,414.0,344.84
2016,5,24,17,0,208.0,178.0,4.8,12.0,271.0,334.31,279.55
2016,5,24,17,15,192.5,158.5,4.8,12.0,236.0,294.53,246.87
2016,5,24,17,30,177.0,139.0,4.8,12.0,201.0,255.71,214.26
2016,5,24,17,45,160.0,118.0,4.8,12.0,167.0,215.41,179.75
2016,5,24,18,0,143.0,97.0,4.8,12.0,133.0,176.45,145.71
2016,5,24,18,15,116.5,77.0,4.65,12.0,102.0,136.0,109.87
2016,5,24,18,30,90.0,57.0,4.5,12.0,71.0,98.08,76.07
2016,5,24,18,45,47.0,39.0,4.4,12.0,46.0,59.94,42.45
2016,5,24,19,0,4.0,21.0,4.3,12.0,21.0,19.98,5.35
2016,5,24,19,15,2.0,10.5,4.15,12.0,10.5,9.96,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.0,3.15,12.0,26.5,12.6,0.0
2016,5,25,5,30,220.0,32.0,3.2,12.0,53.0,25.02,14.59
2016,5,25,5,45,315.0,43.0,3.3,12.5,92.5,34.44,24.48
2016,5,25,6,0,410.0,54.0,3.4,13.0,132.0,42.27,31.95
2016,5,25,6,15,205.0,62.0,3.45,13.0,101.0,45.47,35.14
2016,5,25,6,30,0.0,70.0,3.5,13.0,70.0,60.87,49.06
2016,5,25,6,45,0.0,85.5,3.6,13.0,85.5,73.78,60.58
2016,5,25,7,0,0.0,101.0,3.7,13.0,101.0,86.59,71.84
2016,5,25,7,15,0.0,110.5,3.8,13.0,110.5,94.75,78.84
2016,5,25,7,30,0.0,120.0,3.9,13.0,120.0,102.83,85.68
2016,5,25,7,45,14.5,166.0,4.0,13.5,174.0,139.87,111.82
2016,5,25,8,0,29.0,212.0,4.1,14.0,228.0,171.08,136.08
2016,5,25,8,15,72.0,250.5,4.1,14.0,295.5,211.1,166.41
2016,5,25,8,30,115.0,289.0,4.1,14.0,363.0,250.98,196.93
2016,5,25,8,45,468.0,199.5,4.2,14.0,531.0,293.85,222.42
2016,5,25,9,0,821.0,110.0,4.3,14.0,699.0,385.05,292.26
2016,5,25,9,15,833.0,112.0,4.35,14.0,738.0,444.62,344.69
2016,5,25,9,30,845.0,114.0,4.4,14.0,777.0,499.72,392.54
2016,5,25,9,45,863.5,110.0,4.45,14.0,813.0,553.14,437.97
2016,5,25,10,0,882.0,106.0,4.5,14.0,849.0,606.62,482.34
2016,5,25,10,15,889.0,107.0,4.55,14.0,876.5,656.94,523.16
2016,5,25,10,30,896.0,108.0,4.6,14.0,904.0,705.81,561.94
2016,5,25,10,45,902.0,108.5,4.7,14.0,925.0,751.86,597.74
2016,5,25,11,0,908.0,109.0,4.8,14.0,946.0,795.94,630.05
2016,5,25,11,15,911.0,109.5,4.85,14.0,960.5,835.46,658.59
2016,5,25,11,30,914.0,110.0,4.9,14.0,975.0,872.41,685.16
2016,5,25,11,45,917.0,109.5,5.0,14.0,982.0,905.75,709.39
2016,5,25,12,0,920.0,109.0,5.1,14.0,989.0,936.21,731.59
2016,5,25,12,15,920.0,109.0,5.2,14.0,988.5,961.37,750.05
2016,5,25,12,30,920.0,109.0,5.3,14.0,988.0,983.26,766.29
2016,5,25,12,45,916.0,111.0,5.45,14.0,979.0,999.87,779.25
2016,5,25,13,0,912.0,113.0,5.6,14.0,970.0,1012.93,789.84
2016,5,25,13,15,909.0,112.5,5.75,14.0,954.5,1020.89,796.94
2016,5,25,13,30,906.0,112.0,5.9,14.0,939.0,1025.18,801.59
2016,5,25,13,45,900.0,112.0,6.05,14.0,916.5,1023.33,801.97
2016,5,25,14,0,894.0,112.0,6.2,14.0,894.0,1017.83,799.86
2016,5,25,14,15,888.0,111.0,6.3,14.0,865.5,1007.71,794.21
2016,5,25,14,30,882.0,110.0,6.4,14.0,837.0,994.08,786.11
2016,5,25,14,45,869.5,110.0,6.5,14.0,801.0,971.83,771.77
2016,5,25,15,0,857.0,110.0,6.6,14.0,765.0,946.53,755.21
2016,5,25,15,15,845.5,108.0,6.7,14.0,725.5,917.12,735.53
2016,5,25,15,30,834.0,106.0,6.8,14.0,686.0,893.54,720.14
2016,5,25,15,45,812.5,106.0,6.9,14.0,640.0,852.01,691.05
2016,5,25,16,0,791.0,106.0,7.0,14.0,594.0,808.73,660.37
2016,5,25,16,15,770.5,102.5,7.05,13.5,546.5,760.87,626.77
2016,5,25,16,30,750.0,99.0,7.1,13.0,499.0,711.85,591.66
2016,5,25,16,45,712.0,98.0,7.15,13.0,447.5,654.98,548.52
2016,5,25,17,0,674.0,97.0,7.2,13.0,396.0,596.21,501.52
2016,5,25,17,15,635.5,91.5,7.2,12.5,345.5,533.31,450.71
2016,5,25,17,30,597.0,86.0,7.2,12.0,295.0,472.31,399.97
2016,5,25,17,45,532.5,80.5,7.25,12.0,245.0,399.41,337.1
2016,5,25,18,0,468.0,75.0,7.3,12.0,195.0,331.76,277.28
2016,5,25,18,15,390.5,65.0,7.2,12.0,150.0,256.95,210.57
2016,5,25,18,30,313.0,55.0,7.1,12.0,105.0,194.22,153.72
2016,5,25,18,45,202.5,40.5,7.0,12.0,68.5,124.23,91.75
2016,5,25,19,0,92.0,26.0,6.9,12.0,32.0,58.52,26.95
2016,5,25,19,15,46.0,13.0,6.8,12.0,16.0,21.32,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,18.5,4.9,12.0,25.5,15.15,0.0
2016,5,26,5,30,150.0,37.0,4.9,12.0,51.0,29.53,18.36
2016,5,26,5,45,246.0,50.5,4.9,12.5,90.5,38.82,28.31
2016,5,26,6,0,342.0,64.0,4.9,13.0,130.0,48.51,37.47
2016,5,26,6,15,410.5,74.0,4.85,13.0,176.0,55.2,43.81
2016,5,26,6,30,479.0,84.0,4.8,13.0,222.0,61.67,49.77
2016,5,26,6,45,530.0,91.0,4.8,13.0,271.0,66.21,53.83
2016,5,26,7,0,581.0,98.0,4.8,13.0,320.0,69.16,56.36
2016,5,26,7,15,617.5,104.0,4.7,13.0,370.0,71.09,57.92
2016,5,26,7,30,654.0,110.0,4.6,13.0,420.0,72.9,59.33
2016,5,26,7,45,680.0,115.0,4.6,13.5,468.5,115.72,70.35
2016,5,26,8,0,706.0,120.0,4.6,14.0,517.0,167.04,103.22
2016,5,26,8,15,727.5,124.0,4.55,14.0,563.5,219.88,145.74
2016,5,26,8,30,749.0,128.0,4.5,14.0,610.0,275.01,193.94
2016,5,26,8,45,765.5,131.0,4.5,14.5,653.0,334.68,246.72
2016,5,26,9,0,782.0,134.0,4.5,15.0,696.0,390.18,295.84
2016,5,26,9,15,795.0,136.5,4.5,15.0,735.0,444.81,343.97
2016,5,26,9,30,808.0,139.0,4.5,15.0,774.0,499.77,391.2
2016,5,26,9,45,816.5,142.0,4.55,15.0,807.0,552.87,435.92
2016,5,26,10,0,825.0,145.0,4.6,15.0,840.0,605.33,479.0
2016,5,26,10,15,833.0,146.5,4.6,15.0,867.5,655.34,519.04
2016,5,26,10,30,841.0,148.0,4.6,15.0,895.0,704.18,557.26
2016,5,26,10,45,849.0,147.5,4.7,15.0,917.0,746.24,590.3
2016,5,26,11,0,857.0,147.0,4.8,15.0,939.0,789.19,622.71
2016,5,26,11,15,861.0,147.5,4.85,15.0,953.0,827.91,650.61
2016,5,26,11,30,865.0,148.0,4.9,15.0,967.0,864.33,676.74
2016,5,26,11,45,869.5,147.0,5.0,15.0,974.5,897.41,700.73
2016,5,26,12,0,874.0,146.0,5.1,15.0,982.0,927.9,722.88
2016,5,26,12,15,874.5,146.0,5.3,15.0,981.5,952.85,741.82
2016,5,26,12,30,875.0,146.0,5.5,15.0,981.0,974.75,758.72
2016,5,26,12,45,875.0,144.5,5.7,15.0,973.5,991.6,772.13
2016,5,26,13,0,875.0,143.0,5.9,15.0,966.0,1005.09,783.3
2016,5,26,13,15,872.0,142.5,6.05,15.0,951.0,1013.14,790.39
2016,5,26,13,30,869.0,142.0,6.2,15.0,936.0,1017.65,795.1
2016,5,26,13,45,864.5,140.5,6.4,15.0,914.0,1016.12,795.93
2016,5,26,14,0,860.0,139.0,6.6,15.0,892.0,1011.04,794.31
2016,5,26,14,15,853.0,137.5,6.7,14.5,863.5,999.98,789.38
2016,5,26,14,30,846.0,136.0,6.8,14.0,835.0,996.54,790.12
2016,5,26,14,45,837.0,134.0,6.9,14.0,800.5,976.03,776.89
2016,5,26,15,0,828.0,132.0,7.0,14.0,766.0,952.35,761.39
2016,5,26,15,15,815.5,129.5,7.05,14.0,726.0,921.86,740.57
2016,5,26,15,30,803.0,127.0,7.1,14.0,686.0,888.71,717.67
2016,5,26,15,45,784.0,124.5,7.15,14.0,641.0,847.38,688.43
2016,5,26,16,0,765.0,122.0,7.2,14.0,596.0,804.22,657.52
2016,5,26,16,15,743.0,118.5,7.2,13.5,548.0,760.03,626.51
2016,5,26,16,30,721.0,115.0,7.2,13.0,500.0,710.85,591.06
2016,5,26,16,45,686.0,111.5,7.25,13.0,449.5,651.45,545.36
2016,5,26,17,0,651.0,108.0,7.3,13.0,399.0,592.79,498.34
2016,5,26,17,15,610.5,102.0,7.25,13.0,348.0,528.95,445.87
2016,5,26,17,30,570.0,96.0,7.2,13.0,297.0,467.2,393.89
2016,5,26,17,45,508.5,89.0,7.2,13.0,247.0,395.39,332.27
2016,5,26,18,0,447.0,82.0,7.2,13.0,197.0,325.74,271.21
2016,5,26,18,15,369.5,70.5,7.1,12.5,151.5,254.23,208.05
2016,5,26,18,30,292.0,59.0,7.0,12.0,106.0,190.9,151.34
2016,5,26,18,45,189.0,43.0,6.95,12.0,69.5,122.8,91.14
2016,5,26,19,0,86.0,27.0,6.9,12.0,33.0,58.41,28.76
2016,5,26,19,15,43.0,13.5,6.85,12.0,16.5,21.19,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,72.0,19.0,4.95,11.0,26.0,15.54,0.0
2016,5,27,5,30,144.0,38.0,4.9,11.0,52.0,30.26,19.18
2016,5,27,5,45,242.5,52.0,4.85,11.5,92.0,39.95,29.45
2016,5,27,6,0,341.0,66.0,4.8,12.0,132.0,50.0,38.97
2016,5,27,6,15,409.5,76.0,4.7,12.0,178.0,56.65,45.3
2016,5,27,6,30,478.0,86.0,4.6,12.0,224.0,63.08,51.24
2016,5,27,6,45,535.5,92.0,4.5,12.5,275.0,66.99,54.64
2016,5,27,7,0,593.0,98.0,4.4,13.0,326.0,69.17,56.37
2016,5,27,7,15,629.5,104.0,4.25,13.0,376.0,71.12,57.94
2016,5,27,7,30,666.0,110.0,4.1,13.0,426.0,72.95,59.36
2016,5,27,7,45,699.5,112.0,4.0,13.5,476.5,114.7,68.84
2016,5,27,8,0,733.0,114.0,3.9,14.0,527.0,165.86,100.96
2016,5,27,8,15,754.0,117.5,3.75,14.0,574.0,225.43,148.91
2016,5,27,8,30,775.0,121.0,3.6,14.0,621.0,280.9,197.26
2016,5,27,8,45,794.0,122.5,3.5,14.5,665.5,336.16,246.32
2016,5,27,9,0,813.0,124.0,3.4,15.0,710.0,392.89,296.15
2016,5,27,9,15,825.0,126.5,3.3,15.0,748.5,448.73,344.88
2016,5,27,9,30,837.0,129.0,3.2,15.0,787.0,504.73,392.36
2016,5,27,9,45,852.0,127.5,3.1,15.0,822.5,560.38,438.15
2016,5,27,10,0,867.0,126.0,3.0,15.0,858.0,613.51,480.72
2016,5,27,10,15,874.0,127.5,3.05,15.0,885.0,663.65,520.34
2016,5,27,10,30,881.0,129.0,3.1,15.0,912.0,712.37,557.96
2016,5,27,10,45,885.5,130.0,3.15,15.5,933.0,757.26,590.89
2016,5,27,11,0,890.0,131.0,3.2,16.0,954.0,800.11,620.26
2016,5,27,11,15,893.0,132.0,3.3,16.0,967.5,839.56,648.02
2016,5,27,11,30,896.0,133.0,3.4,16.0,981.0,876.52,673.96
2016,5,27,11,45,895.0,134.5,3.55,16.0,986.5,907.85,696.2
2016,5,27,12,0,894.0,136.0,3.7,16.0,992.0,936.21,716.44
2016,5,27,12,15,893.5,136.0,3.9,16.0,991.0,960.61,734.31
2016,5,27,12,30,893.0,136.0,4.1,16.0,990.0,981.85,750.08
2016,5,27,12,45,890.0,136.5,4.35,16.0,981.0,997.87,762.76
2016,5,27,13,0,887.0,137.0,4.6,16.0,972.0,1010.45,773.96
2016,5,27,13,15,883.5,136.0,4.75,16.0,956.5,1017.57,780.59
2016,5,27,13,30,880.0,135.0,4.9,16.0,941.0,1021.1,784.87
2016,5,27,13,45,873.5,135.0,5.1,16.0,917.5,1019.04,785.79
2016,5,27,14,0,867.0,135.0,5.3,16.0,894.0,1013.44,784.29
2016,5,27,14,15,859.5,133.0,5.4,16.0,865.0,1001.31,777.5
2016,5,27,14,30,852.0,131.0,5.5,16.0,836.0,985.78,768.36
2016,5,27,14,45,839.5,130.5,5.6,16.0,800.5,974.17,762.09
2016,5,27,15,0,827.0,130.0,5.7,16.0,765.0,948.81,745.94
2016,5,27,15,15,814.5,127.5,5.8,16.0,725.0,918.39,726.09
2016,5,27,15,30,802.0,125.0,5.9,16.0,685.0,885.31,704.16
2016,5,27,15,45,781.0,123.5,6.05,16.0,639.5,843.42,675.69
2016,5,27,16,0,760.0,122.0,6.2,16.0,594.0,799.8,645.54
2016,5,27,16,15,738.0,118.5,6.25,15.5,546.5,755.82,615.44
2016,5,27,16,30,716.0,115.0,6.3,15.0,499.0,706.88,580.94
2016,5,27,16,45,682.5,111.0,6.35,15.0,448.5,648.26,536.6
2016,5,27,17,0,649.0,107.0,6.4,15.0,398.0,590.3,490.89
2016,5,27,17,15,610.0,101.0,6.4,14.5,347.5,527.59,440.99
2016,5,27,17,30,571.0,95.0,6.4,14.0,297.0,466.83,391.21
2016,5,27,17,45,512.0,87.5,6.4,14.0,247.5,395.89,330.85
2016,5,27,18,0,453.0,80.0,6.4,14.0,198.0,326.45,270.45
2016,5,27,18,15,378.0,69.0,6.35,13.5,152.5,256.25,208.8
2016,5,27,18,30,303.0,58.0,6.3,13.0,107.0,193.94,153.19
2016,5,27,18,45,202.0,42.5,6.3,13.0,70.5,126.32,93.59
2016,5,27,19,0,101.0,27.0,6.3,13.0,34.0,62.5,32.37
2016,5,27,19,15,50.5,13.5,6.35,13.0,17.0,22.77,0.0
2016,5,27,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,50.0,18.0,4.7,12.0,23.0,14.76,0.0
2016,5,28,5,30,100.0,36.0,4.6,12.0,46.0,28.75,17.97
2016,5,28,5,45,160.5,53.5,4.6,12.5,80.0,42.04,31.18
2016,5,28,6,0,221.0,71.0,4.6,13.0,114.0,55.03,43.27
2016,5,28,6,15,264.0,87.5,4.5,13.0,153.5,66.92,54.27
2016,5,28,6,30,307.0,104.0,4.4,13.0,193.0,78.46,64.73
2016,5,28,6,45,357.0,113.0,4.35,13.5,236.0,80.18,66.14
2016,5,28,7,0,407.0,122.0,4.3,14.0,279.0,84.88,70.04
2016,5,28,7,15,436.0,136.0,4.2,14.0,325.0,92.58,76.62
2016,5,28,7,30,465.0,150.0,4.1,14.0,371.0,99.84,82.73
2016,5,28,7,45,588.0,136.0,4.0,14.0,446.5,125.32,81.12
2016,5,28,8,0,711.0,122.0,3.9,14.0,522.0,168.84,104.37
2016,5,28,8,15,732.0,126.0,3.8,14.0,569.0,221.8,146.86
2016,5,28,8,30,753.0,130.0,3.7,14.0,616.0,277.0,194.91
2016,5,28,8,45,772.0,132.0,3.65,14.5,660.0,336.85,247.49
2016,5,28,9,0,791.0,134.0,3.6,15.0,704.0,392.72,296.53
2016,5,28,9,15,804.0,136.5,3.55,15.0,743.0,447.76,344.6
2016,5,28,9,30,817.0,139.0,3.5,15.0,782.0,503.13,391.67
2016,5,28,9,45,828.0,140.5,3.45,15.5,816.0,556.67,435.24
2016,5,28,10,0,839.0,142.0,3.4,16.0,850.0,609.8,477.06
2016,5,28,10,15,846.5,143.5,3.4,16.0,877.5,660.07,516.56
2016,5,28,10,30,854.0,145.0,3.4,16.0,905.0,706.77,552.53
2016,5,28,10,45,860.0,146.0,3.4,16.0,926.5,751.68,586.36
2016,5,28,11,0,866.0,147.0,3.4,16.0,948.0,794.74,617.47
2016,5,28,11,15,869.5,147.5,3.45,16.0,962.0,833.38,644.49
2016,5,28,11,30,873.0,148.0,3.5,16.0,976.0,869.64,669.73
2016,5,28,11,45,875.0,148.0,3.6,16.0,982.5,901.66,692.21
2016,5,28,12,0,877.0,148.0,3.7,16.0,989.0,930.95,712.81
2016,5,28,12,15,877.0,148.0,3.8,16.0,988.0,955.54,730.2
2016,5,28,12,30,877.0,148.0,3.9,16.0,987.0,977.07,745.56
2016,5,28,12,45,870.5,150.5,4.0,16.0,977.5,991.45,756.12
2016,5,28,13,0,864.0,153.0,4.1,16.0,968.0,1002.41,764.48
2016,5,28,13,15,860.5,152.0,4.15,16.0,952.0,1009.56,770.06
2016,5,28,13,30,857.0,151.0,4.2,16.0,936.0,1013.21,773.38
2016,5,28,13,45,853.0,149.0,4.3,16.0,914.0,1011.86,773.73
2016,5,28,14,0,849.0,147.0,4.4,16.0,892.0,1018.88,780.29
2016,5,28,14,15,841.5,145.0,4.45,16.0,862.5,1006.84,773.36
2016,5,28,14,30,834.0,143.0,4.5,16.0,833.0,991.37,764.26
2016,5,28,14,45,825.0,140.0,4.6,16.0,798.5,970.06,751.56
2016,5,28,15,0,816.0,137.0,4.7,16.0,764.0,945.62,736.62
2016,5,28,15,15,802.5,134.5,4.8,15.5,723.5,914.55,718.24
2016,5,28,15,30,789.0,132.0,4.9,15.0,683.0,880.9,697.73
2016,5,28,15,45,772.5,128.0,5.0,15.0,639.0,840.63,670.72
2016,5,28,16,0,756.0,124.0,5.1,15.0,595.0,802.54,644.98
2016,5,28,16,15,733.5,120.0,5.15,15.0,547.0,753.76,610.53
2016,5,28,16,30,711.0,116.0,5.2,15.0,499.0,704.07,574.88
2016,5,28,16,45,683.0,110.5,5.3,15.0,449.5,648.04,533.35
2016,5,28,17,0,655.0,105.0,5.4,15.0,400.0,592.23,490.12
2016,5,28,17,15,615.5,99.0,5.4,14.5,349.5,529.0,440.3
2016,5,28,17,30,576.0,93.0,5.4,14.0,299.0,467.77,390.59
2016,5,28,17,45,523.0,85.0,5.4,14.0,249.5,399.43,332.82
2016,5,28,18,0,470.0,77.0,5.4,14.0,200.0,335.28,277.1
2016,5,28,18,15,395.0,66.5,5.35,13.5,154.5,260.84,212.22
2016,5,28,18,30,320.0,56.0,5.3,13.0,109.0,198.12,156.37
2016,5,28,18,45,218.0,41.5,5.25,13.0,72.5,130.24,96.61
2016,5,28,19,0,116.0,27.0,5.2,13.0,36.0,72.17,39.77
2016,5,28,19,15,58.0,13.5,5.15,13.0,18.0,24.37,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,86.0,18.5,4.35,11.0,27.5,14.53,0.0
2016,5,29,5,30,172.0,37.0,4.3,11.0,55.0,28.82,18.21
2016,5,29,5,45,267.0,50.5,4.3,11.5,95.0,38.81,28.5
2016,5,29,6,0,362.0,64.0,4.3,12.0,135.0,48.5,37.66
2016,5,29,6,15,429.5,73.5,4.2,12.0,181.5,54.83,43.69
2016,5,29,6,30,497.0,83.0,4.1,12.0,228.0,62.17,50.43
2016,5,29,6,45,546.0,90.5,4.05,12.5,277.5,65.7,53.48
2016,5,29,7,0,595.0,98.0,4.0,13.0,327.0,69.07,56.27
2016,5,29,7,15,630.5,103.5,3.95,13.0,377.0,70.65,57.51
2016,5,29,7,30,666.0,109.0,3.9,13.0,427.0,72.12,58.62
2016,5,29,7,45,692.5,114.0,3.9,13.5,476.0,115.47,69.74
2016,5,29,8,0,719.0,119.0,3.9,14.0,525.0,167.44,102.87
2016,5,29,8,15,740.0,123.0,3.85,14.0,572.0,220.79,145.69
2016,5,29,8,30,761.0,127.0,3.8,14.0,619.0,281.75,198.44
2016,5,29,8,45,775.5,130.5,3.8,14.5,661.5,336.36,247.05
2016,5,29,9,0,790.0,134.0,3.8,15.0,704.0,391.97,296.1
2016,5,29,9,15,802.5,136.5,3.85,15.0,743.0,446.7,344.14
2016,5,29,9,30,815.0,139.0,3.9,15.0,782.0,501.7,391.23
2016,5,29,9,45,814.5,147.5,3.95,15.0,812.5,554.91,435.67
2016,5,29,10,0,814.0,156.0,4.0,15.0,843.0,606.66,477.73
2016,5,29,10,15,821.5,157.5,4.05,15.0,870.0,655.82,516.9
2016,5,29,10,30,829.0,159.0,4.1,15.0,897.0,703.8,554.32
2016,5,29,10,45,836.5,159.0,4.15,15.0,918.5,749.09,589.02
2016,5,29,11,0,844.0,159.0,4.2,15.0,940.0,792.74,621.83
2016,5,29,11,15,847.5,159.5,4.25,15.0,953.5,831.8,649.58
2016,5,29,11,30,851.0,160.0,4.3,15.0,967.0,868.55,675.63
2016,5,29,11,45,855.0,158.5,4.4,15.5,974.0,892.68,691.73
2016,5,29,12,0,859.0,157.0,4.5,16.0,981.0,922.0,711.55
2016,5,29,12,15,859.0,157.0,4.6,16.0,980.5,946.26,729.15
2016,5,29,12,30,859.0,157.0,4.7,16.0,980.0,967.53,744.76
2016,5,29,12,45,855.5,157.5,4.8,16.0,971.0,982.77,756.27
2016,5,29,13,0,852.0,158.0,4.9,16.0,962.0,1006.83,774.09
2016,5,29,13,15,849.0,157.0,5.0,15.5,947.0,1014.65,782.17
2016,5,29,13,30,846.0,156.0,5.1,15.0,932.0,1018.92,788.01
2016,5,29,13,45,537.0,291.5,5.25,15.0,779.5,857.47,671.11
2016,5,29,14,0,228.0,427.0,5.4,15.0,627.0,662.04,519.62
2016,5,29,14,15,270.5,401.5,5.5,15.0,631.5,694.9,547.32
2016,5,29,14,30,313.0,376.0,5.6,15.0,636.0,710.14,561.25
2016,5,29,14,45,364.5,340.5,5.7,15.0,631.0,720.62,572.23
2016,5,29,15,0,416.0,305.0,5.8,15.0,626.0,742.53,591.54
2016,5,29,15,15,600.0,219.5,5.85,15.0,655.0,822.01,657.74
2016,5,29,15,30,784.0,134.0,5.9,15.0,684.0,878.29,702.03
2016,5,29,15,45,768.0,130.5,5.95,15.0,640.0,839.19,674.56
2016,5,29,16,0,752.0,127.0,6.0,15.0,596.0,802.46,649.09
2016,5,29,16,15,729.5,123.0,6.0,14.5,548.5,753.86,615.22
2016,5,29,16,30,707.0,119.0,6.0,14.0,501.0,704.34,580.09
2016,5,29,16,45,677.0,114.0,6.05,14.0,451.0,647.59,537.05
2016,5,29,17,0,647.0,109.0,6.1,14.0,401.0,591.22,492.65
2016,5,29,17,15,440.5,121.5,6.1,13.5,309.5,435.14,365.1
2016,5,29,17,30,234.0,134.0,6.1,13.0,218.0,293.22,245.78
2016,5,29,17,45,346.0,107.5,6.15,13.0,210.0,323.48,271.24
2016,5,29,18,0,458.0,81.0,6.2,13.0,202.0,330.25,274.73
2016,5,29,18,15,383.0,70.0,6.1,13.0,156.5,259.75,212.16
2016,5,29,18,30,308.0,59.0,6.0,13.0,111.0,197.08,155.94
2016,5,29,18,45,206.0,44.0,5.9,13.0,73.5,129.32,96.36
2016,5,29,19,0,104.0,29.0,5.8,13.0,36.0,66.32,37.37
2016,5,29,19,15,52.0,14.5,5.7,12.5,18.0,24.07,0.0
2016,5,29,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,102.5,18.5,1.3,12.0,29.0,14.54,0.0
2016,5,30,5,30,205.0,37.0,1.1,12.0,58.0,28.87,18.31
2016,5,30,5,45,303.5,48.5,0.95,12.5,98.5,37.33,27.17
2016,5,30,6,0,402.0,60.0,0.8,13.0,139.0,47.33,36.54
2016,5,30,6,15,288.5,87.0,0.75,13.0,152.0,64.23,51.92
2016,5,30,6,30,175.0,114.0,0.7,13.0,165.0,87.65,72.81
2016,5,30,6,45,200.0,131.5,0.65,13.0,200.5,95.89,79.99
2016,5,30,7,0,225.0,149.0,0.6,13.0,236.0,106.91,89.46
2016,5,30,7,15,200.5,174.0,0.6,13.0,260.0,128.24,107.69
2016,5,30,7,30,176.0,199.0,0.6,13.0,284.0,143.51,120.4
2016,5,30,7,45,227.5,216.0,0.65,13.5,337.5,171.84,130.29
2016,5,30,8,0,279.0,233.0,0.7,14.0,391.0,200.94,147.98
2016,5,30,8,15,292.0,253.0,0.8,14.0,430.5,239.14,177.48
2016,5,30,8,30,305.0,273.0,0.9,14.0,470.0,279.15,209.74
2016,5,30,8,45,563.5,196.0,1.0,14.5,591.0,318.3,235.05
2016,5,30,9,0,822.0,119.0,1.1,15.0,712.0,390.89,290.12
2016,5,30,9,15,833.5,121.0,1.25,15.0,751.0,446.42,337.9
2016,5,30,9,30,845.0,123.0,1.4,15.0,790.0,504.69,386.62
2016,5,30,9,45,855.5,124.0,1.55,15.0,823.5,557.89,430.4
2016,5,30,10,0,866.0,125.0,1.7,15.0,857.0,610.47,472.65
2016,5,30,10,15,873.0,126.5,1.75,15.0,884.5,660.44,511.35
2016,5,30,10,30,880.0,128.0,1.8,15.0,912.0,709.02,548.08
2016,5,30,10,45,884.0,129.0,1.9,15.0,932.5,753.41,581.43
2016,5,30,11,0,888.0,130.0,2.0,15.0,953.0,795.74,611.49
2016,5,30,11,15,891.0,130.5,2.05,15.0,966.5,834.61,638.12
2016,5,30,11,30,894.0,131.0,2.1,15.0,980.0,871.01,662.94
2016,5,30,11,45,895.5,131.5,2.15,15.0,986.5,903.5,685.0
2016,5,30,12,0,897.0,132.0,2.2,15.0,993.0,933.17,705.15
2016,5,30,12,15,897.0,131.5,2.25,15.0,992.0,957.61,721.79
2016,5,30,12,30,897.0,131.0,2.3,15.0,991.0,978.9,736.41
2016,5,30,12,45,893.5,132.0,2.4,15.0,982.0,994.97,748.19
2016,5,30,13,0,890.0,133.0,2.5,15.0,973.0,1007.59,757.82
2016,5,30,13,15,886.5,132.0,2.6,15.0,957.0,1014.77,763.95
2016,5,30,13,30,883.0,131.0,2.7,15.0,941.0,1018.36,767.84
2016,5,30,13,45,878.5,129.5,2.8,15.0,919.0,1016.85,768.45
2016,5,30,14,0,874.0,128.0,2.9,15.0,897.0,1011.75,766.79
2016,5,30,14,15,867.0,126.5,3.05,15.0,868.0,1000.64,761.59
2016,5,30,14,30,860.0,125.0,3.2,15.0,839.0,986.1,754.08
2016,5,30,14,45,851.0,123.0,3.35,15.0,804.5,965.78,742.58
2016,5,30,15,0,842.0,121.0,3.5,15.0,770.0,942.33,728.83
2016,5,30,15,15,599.5,205.5,3.6,15.0,655.5,806.98,634.16
2016,5,30,15,30,357.0,290.0,3.7,15.0,541.0,642.09,509.13
2016,5,30,15,45,287.0,283.0,3.8,15.0,476.5,564.51,451.32
2016,5,30,16,0,217.0,276.0,3.9,15.0,412.0,475.36,382.9
2016,5,30,16,15,280.5,242.0,3.95,15.0,403.0,497.77,403.41
2016,5,30,16,30,344.0,208.0,4.0,15.0,394.0,499.69,407.57
2016,5,30,16,45,519.5,151.0,4.1,15.0,401.5,566.01,463.71
2016,5,30,17,0,695.0,94.0,4.2,15.0,409.0,607.39,499.12
2016,5,30,17,15,659.0,89.0,4.15,14.5,358.5,545.96,450.95
2016,5,30,17,30,623.0,84.0,4.1,14.0,308.0,486.14,403.05
2016,5,30,17,45,573.5,77.0,4.1,14.0,258.5,418.67,346.79
2016,5,30,18,0,524.0,70.0,4.1,14.0,209.0,355.0,292.01
2016,5,30,18,15,451.0,61.5,4.05,13.5,163.0,283.58,229.99
2016,5,30,18,30,378.0,53.0,4.0,13.0,117.0,219.35,172.93
2016,5,30,18,45,270.5,40.5,3.95,13.0,78.5,146.07,108.64
2016,5,30,19,0,163.0,28.0,3.9,13.0,40.0,86.72,51.15
2016,5,30,19,15,81.5,14.0,3.9,13.0,20.0,29.85,0.0
2016,5,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,2.95,12.0,29.5,14.53,0.0
2016,5,31,5,30,207.0,37.0,2.9,12.0,59.0,28.85,18.33
2016,5,31,5,45,303.0,49.5,2.9,12.5,100.0,38.09,27.8
2016,5,31,6,0,399.0,62.0,2.9,13.0,141.0,47.08,36.28
2016,5,31,6,15,216.0,85.0,2.85,13.0,129.5,65.0,52.59
2016,5,31,6,30,33.0,108.0,2.8,13.0,118.0,86.18,71.59
2016,5,31,6,45,42.0,128.5,2.75,13.5,143.0,101.29,84.77
2016,5,31,7,0,51.0,149.0,2.7,14.0,168.0,116.11,97.43
2016,5,31,7,15,71.5,174.0,2.7,14.0,205.5,133.41,112.22
2016,5,31,7,30,92.0,199.0,2.7,14.0,243.0,150.29,126.43
2016,5,31,7,45,84.0,219.0,2.7,14.5,263.0,172.13,135.42
2016,5,31,8,0,76.0,239.0,2.7,15.0,283.0,194.38,152.08
2016,5,31,8,15,64.5,254.5,2.6,15.0,294.0,212.24,166.45
2016,5,31,8,30,53.0,270.0,2.5,15.0,305.0,228.69,179.87
2016,5,31,8,45,56.0,291.0,2.45,15.5,330.0,252.1,197.91
2016,5,31,9,0,59.0,312.0,2.4,16.0,355.0,276.13,216.25
2016,5,31,9,15,65.5,334.0,2.4,16.0,384.0,302.98,237.02
2016,5,31,9,30,72.0,356.0,2.4,16.0,413.0,330.86,258.43
2016,5,31,9,45,74.0,373.5,2.45,16.0,434.5,353.82,275.98
2016,5,31,10,0,76.0,391.0,2.5,16.0,456.0,377.12,293.67
2016,5,31,10,15,109.5,415.5,2.55,16.0,512.0,425.26,330.41
2016,5,31,10,30,143.0,440.0,2.6,16.0,568.0,478.86,370.86
2016,5,31,10,45,231.0,437.0,2.65,16.0,649.0,551.68,426.35
2016,5,31,11,0,319.0,434.0,2.7,16.0,730.0,633.08,487.28
2016,5,31,11,15,287.5,450.0,2.75,16.0,720.0,641.14,492.16
2016,5,31,11,30,256.0,466.0,2.8,16.0,710.0,646.39,495.34
2016,5,31,11,45,211.0,475.5,2.85,16.0,677.5,625.79,479.63
2016,5,31,12,0,166.0,485.0,2.9,16.0,645.0,606.2,464.54
2016,5,31,12,15,153.0,483.5,3.0,16.0,631.0,602.69,462.2
2016,5,31,12,30,140.0,482.0,3.1,16.0,617.0,597.68,458.65
2016,5,31,12,45,136.0,477.0,3.25,16.0,607.0,596.52,458.4
2016,5,31,13,0,132.0,472.0,3.4,16.0,597.0,594.26,457.34
2016,5,31,13,15,153.0,465.0,3.55,16.0,607.5,613.64,472.99
2016,5,31,13,30,174.0,458.0,3.7,16.0,618.0,632.37,488.1
2016,5,31,13,45,230.5,436.5,3.85,16.0,643.0,670.7,518.87
2016,5,31,14,0,287.0,415.0,4.0,16.0,668.0,722.76,559.14
2016,5,31,14,15,285.5,400.5,4.1,16.0,645.0,707.95,549.28
2016,5,31,14,30,284.0,386.0,4.2,16.0,622.0,691.55,538.64
2016,5,31,14,45,297.0,364.5,4.3,16.0,602.5,680.21,532.36
2016,5,31,15,0,310.0,343.0,4.4,16.0,583.0,666.83,524.56
2016,5,31,15,15,267.5,331.5,4.45,16.0,531.0,610.52,482.82
2016,5,31,15,30,225.0,320.0,4.5,16.0,479.0,539.41,429.6
2016,5,31,15,45,195.0,300.5,4.6,16.0,432.0,487.56,390.62
2016,5,31,16,0,165.0,281.0,4.7,16.0,385.0,436.62,351.61
2016,5,31,16,15,171.5,257.5,4.7,16.0,358.0,412.18,333.8
2016,5,31,16,30,178.0,234.0,4.7,16.0,331.0,386.55,314.72
2016,5,31,16,45,317.0,188.0,4.75,16.0,340.0,444.39,364.86
2016,5,31,17,0,456.0,142.0,4.8,16.0,349.0,489.35,403.44
2016,5,31,17,15,534.0,108.5,4.75,15.5,323.0,487.03,403.25
2016,5,31,17,30,612.0,75.0,4.7,15.0,297.0,469.32,389.9
2016,5,31,17,45,580.0,72.5,4.7,15.0,256.5,417.35,345.66
2016,5,31,18,0,548.0,70.0,4.7,15.0,216.0,367.09,301.51
2016,5,31,18,15,474.5,61.5,4.65,14.5,169.0,294.16,238.17
2016,5,31,18,30,401.0,53.0,4.6,14.0,122.0,228.43,179.8
2016,5,31,18,45,291.5,41.0,4.55,14.0,82.5,153.58,114.17
2016,5,31,19,0,182.0,29.0,4.5,14.0,43.0,93.49,56.4
2016,5,31,19,15,91.0,14.5,4.5,14.0,21.5,32.37,0.0
2016,5,31,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,15,115.0,19.0,3.1,12.0,31.0,14.94,0.0
2016,6,1,5,30,230.0,38.0,3.1,12.0,62.0,29.68,19.07
