Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,45,325.5,50.0,3.1,12.5,103.5,38.52,28.19
2016,6,1,6,0,421.0,62.0,3.1,13.0,145.0,49.12,38.09
2016,6,1,6,15,210.5,74.0,3.05,13.0,115.5,57.31,45.74
2016,6,1,6,30,0.0,86.0,3.0,13.0,86.0,73.23,60.09
2016,6,1,6,45,0.0,104.0,3.0,13.0,104.0,87.86,73.07
2016,6,1,7,0,0.0,122.0,3.0,13.0,122.0,102.36,85.73
2016,6,1,7,15,40.0,159.5,3.0,13.0,178.5,124.4,104.81
2016,6,1,7,30,80.0,197.0,3.0,13.0,235.0,149.07,125.9
2016,6,1,7,45,141.0,221.0,3.0,13.5,297.5,169.36,131.9
2016,6,1,8,0,202.0,245.0,3.0,14.0,360.0,206.3,156.96
2016,6,1,8,15,174.0,269.5,3.0,14.0,374.5,235.18,181.0
2016,6,1,8,30,146.0,294.0,3.0,14.0,389.0,261.12,203.29
2016,6,1,8,45,112.0,308.5,3.0,14.0,384.5,275.44,216.25
2016,6,1,9,0,78.0,323.0,3.0,14.0,380.0,290.91,229.54
2016,6,1,9,15,149.5,347.5,3.0,14.0,463.5,343.3,270.0
2016,6,1,9,30,221.0,372.0,3.0,14.0,547.0,409.19,321.11
2016,6,1,9,45,192.0,392.0,3.0,14.5,548.5,426.95,334.47
2016,6,1,10,0,163.0,412.0,3.0,15.0,550.0,441.72,345.14
2016,6,1,10,15,148.5,425.5,2.95,15.0,554.5,457.46,356.88
2016,6,1,10,30,134.0,439.0,2.9,15.0,559.0,471.71,367.21
2016,6,1,10,45,197.0,445.0,2.9,15.0,626.0,533.74,414.67
2016,6,1,11,0,260.0,451.0,2.9,15.0,693.0,602.54,466.32
2016,6,1,11,15,176.0,456.5,2.9,15.0,621.0,554.47,428.91
2016,6,1,11,30,92.0,462.0,2.9,15.0,549.0,496.3,383.94
2016,6,1,11,45,81.5,458.0,2.9,15.0,536.0,490.74,379.83
2016,6,1,12,0,71.0,454.0,2.9,15.0,523.0,483.98,374.54
2016,6,1,12,15,68.5,451.5,2.95,15.0,517.5,484.92,375.37
2016,6,1,12,30,66.0,449.0,3.0,15.0,512.0,485.24,375.74
2016,6,1,12,45,56.0,432.0,3.1,15.0,485.5,463.57,359.64
2016,6,1,13,0,46.0,415.0,3.2,15.0,459.0,440.81,342.71
2016,6,1,13,15,55.5,419.5,3.25,15.0,471.5,457.84,356.28
2016,6,1,13,30,65.0,424.0,3.3,15.0,484.0,474.86,369.68
2016,6,1,13,45,116.0,429.0,3.35,15.0,533.0,548.68,426.89
2016,6,1,14,0,167.0,434.0,3.4,15.0,582.0,607.65,472.3
2016,6,1,14,15,127.0,411.5,3.4,15.0,522.0,546.77,426.41
2016,6,1,14,30,87.0,389.0,3.4,15.0,462.0,469.49,368.2
2016,6,1,14,45,64.0,354.0,3.4,15.0,406.5,411.42,324.27
2016,6,1,15,0,41.0,319.0,3.4,15.0,351.0,353.47,279.64
2016,6,1,15,15,30.0,285.0,3.4,15.0,308.0,308.22,244.74
2016,6,1,15,30,19.0,251.0,3.4,15.0,265.0,250.12,199.11
2016,6,1,15,45,17.0,233.0,3.45,15.0,245.0,231.03,184.45
2016,6,1,16,0,15.0,215.0,3.5,15.0,225.0,211.98,169.61
2016,6,1,16,15,8.5,189.5,3.5,15.0,195.0,181.85,145.46
2016,6,1,16,30,2.0,164.0,3.5,15.0,165.0,152.17,121.42
2016,6,1,16,45,1.0,144.0,3.55,15.0,144.5,132.48,105.58
2016,6,1,17,0,0.0,124.0,3.6,15.0,124.0,112.88,89.62
2016,6,1,17,15,0.0,96.5,3.55,14.5,96.5,86.73,68.12
2016,6,1,17,30,0.0,69.0,3.5,14.0,69.0,61.0,46.61
2016,6,1,17,45,264.5,71.0,3.5,14.0,142.0,236.76,197.49
2016,6,1,18,0,529.0,73.0,3.5,14.0,215.0,361.17,297.18
2016,6,1,18,15,456.0,64.0,3.4,13.5,168.5,288.87,234.05
2016,6,1,18,30,383.0,55.0,3.3,13.0,122.0,223.72,176.48
2016,6,1,18,45,279.0,42.5,3.2,13.0,83.0,151.37,113.08
2016,6,1,19,0,175.0,30.0,3.1,13.0,44.0,93.27,57.67
2016,6,1,19,15,87.5,15.0,3.1,13.0,22.0,32.16,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,11.5,2.1,12.0,11.5,10.11,0.0
2016,6,2,5,30,0.0,23.0,2.0,12.0,23.0,20.27,11.3
2016,6,2,5,45,0.0,38.5,1.9,12.0,38.5,33.66,24.03
2016,6,2,6,0,0.0,54.0,1.8,12.0,54.0,46.69,36.13
2016,6,2,6,15,0.0,71.5,1.7,12.0,71.5,61.15,49.37
2016,6,2,6,30,0.0,89.0,1.6,12.0,89.0,75.48,62.32
2016,6,2,6,45,0.5,107.5,1.5,12.5,108.0,90.44,75.44
2016,6,2,7,0,1.0,126.0,1.4,13.0,127.0,105.27,88.18
2016,6,2,7,15,13.5,151.5,1.3,13.0,158.0,125.0,105.1
2016,6,2,7,30,26.0,177.0,1.2,13.0,189.0,144.45,121.5
2016,6,2,7,45,35.5,201.5,1.2,13.5,220.5,158.3,125.68
2016,6,2,8,0,45.0,226.0,1.2,14.0,252.0,182.16,143.5
2016,6,2,8,15,51.5,249.5,1.2,14.0,281.5,206.42,162.19
2016,6,2,8,30,58.0,273.0,1.2,14.0,311.0,231.85,181.93
2016,6,2,8,45,103.0,305.0,1.25,14.5,377.5,275.99,214.97
2016,6,2,9,0,148.0,337.0,1.3,15.0,444.0,320.62,248.49
2016,6,2,9,15,122.0,352.5,1.3,15.0,444.0,335.38,260.47
2016,6,2,9,30,96.0,368.0,1.3,15.0,444.0,351.1,272.76
2016,6,2,9,45,112.0,388.5,1.35,15.5,481.0,382.15,295.88
2016,6,2,10,0,128.0,409.0,1.4,16.0,518.0,418.98,322.98
2016,6,2,10,15,105.5,415.5,1.45,16.0,507.0,423.36,325.95
2016,6,2,10,30,83.0,422.0,1.5,16.0,496.0,423.05,325.43
2016,6,2,10,45,107.0,441.0,1.55,16.0,539.0,464.46,356.5
2016,6,2,11,0,131.0,460.0,1.6,16.0,582.0,510.38,390.32
2016,6,2,11,15,116.5,463.0,1.7,16.0,572.5,512.47,391.55
2016,6,2,11,30,102.0,466.0,1.8,16.0,563.0,508.03,388.32
2016,6,2,11,45,104.0,467.5,1.9,16.0,567.0,518.76,396.61
2016,6,2,12,0,106.0,469.0,2.0,16.0,571.0,529.16,404.57
2016,6,2,12,15,165.5,474.0,2.1,16.0,633.0,604.53,461.06
2016,6,2,12,30,225.0,479.0,2.2,16.0,695.0,674.2,512.37
2016,6,2,12,45,206.5,476.5,2.3,16.0,674.0,663.09,504.22
2016,6,2,13,0,188.0,474.0,2.4,16.0,653.0,650.21,495.39
2016,6,2,13,15,251.5,452.0,2.55,16.0,687.0,709.97,541.01
2016,6,2,13,30,315.0,430.0,2.7,16.0,721.0,757.04,577.05
2016,6,2,13,45,321.5,413.5,2.9,16.0,704.0,751.54,574.88
2016,6,2,14,0,328.0,397.0,3.1,16.0,687.0,744.13,571.72
2016,6,2,14,15,617.0,254.5,3.3,16.0,777.0,903.03,694.57
2016,6,2,14,30,906.0,112.0,3.5,16.0,867.0,1016.43,775.05
2016,6,2,14,45,897.5,110.0,3.7,16.0,831.5,996.0,762.74
2016,6,2,15,0,889.0,108.0,3.9,16.0,796.0,972.26,749.17
2016,6,2,15,15,877.5,106.0,4.05,16.0,755.5,942.59,730.99
2016,6,2,15,30,866.0,104.0,4.2,16.0,715.0,910.1,710.63
2016,6,2,15,45,851.0,101.5,4.35,16.0,670.0,871.37,685.74
2016,6,2,16,0,836.0,99.0,4.5,16.0,625.0,837.96,664.6
2016,6,2,16,15,816.5,96.0,4.6,16.0,576.5,790.41,632.28
2016,6,2,16,30,797.0,93.0,4.7,16.0,528.0,741.49,598.38
2016,6,2,16,45,771.0,89.0,4.8,16.0,477.0,685.59,558.44
2016,6,2,17,0,745.0,85.0,4.9,16.0,426.0,629.49,516.9
2016,6,2,17,15,710.0,80.5,4.95,15.5,374.5,569.44,470.5
2016,6,2,17,30,675.0,76.0,5.0,15.0,323.0,508.59,421.9
2016,6,2,17,45,626.0,70.5,5.1,15.0,272.0,440.7,365.23
2016,6,2,18,0,577.0,65.0,5.2,15.0,221.0,376.45,309.8
2016,6,2,18,15,506.0,57.5,5.2,14.5,173.5,304.28,246.9
2016,6,2,18,30,435.0,50.0,5.2,14.0,126.0,239.03,188.59
2016,6,2,18,45,327.0,39.0,5.2,14.0,86.0,165.4,123.55
2016,6,2,19,0,219.0,28.0,5.2,14.0,46.0,102.69,64.15
2016,6,2,19,15,109.5,14.0,5.2,14.0,23.0,42.9,0.0
2016,6,2,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,142.0,17.0,3.7,13.5,32.0,13.6,0.0
2016,6,3,5,30,284.0,34.0,3.6,14.0,64.0,27.84,17.46
2016,6,3,5,45,380.0,44.0,3.5,14.5,106.5,35.08,24.98
2016,6,3,6,0,476.0,54.0,3.4,15.0,149.0,42.08,31.59
2016,6,3,6,15,539.0,61.0,3.2,15.0,197.0,46.17,35.51
2016,6,3,6,30,602.0,68.0,3.0,15.0,245.0,50.14,39.15
2016,6,3,6,45,648.0,73.0,2.9,15.5,296.0,52.32,41.01
2016,6,3,7,0,694.0,78.0,2.8,16.0,347.0,54.44,42.71
2016,6,3,7,15,745.0,71.5,2.65,16.0,397.5,53.27,41.55
2016,6,3,7,30,796.0,65.0,2.5,16.0,448.0,55.66,43.51
2016,6,3,7,45,800.5,78.5,2.45,16.5,498.5,100.96,53.8
2016,6,3,8,0,805.0,92.0,2.4,17.0,549.0,162.1,93.54
2016,6,3,8,15,823.0,95.0,2.35,17.0,596.5,218.25,137.98
2016,6,3,8,30,841.0,98.0,2.3,17.0,644.0,276.19,187.97
2016,6,3,8,45,742.5,145.5,2.3,17.5,652.0,331.1,239.47
2016,6,3,9,0,644.0,193.0,2.3,18.0,660.0,379.61,283.63
2016,6,3,9,15,526.0,256.0,2.25,18.0,650.5,421.06,320.29
2016,6,3,9,30,408.0,319.0,2.2,18.0,641.0,448.68,343.88
2016,6,3,9,45,435.5,321.5,2.2,18.0,678.5,492.89,378.5
2016,6,3,10,0,463.0,324.0,2.2,18.0,716.0,539.19,414.04
2016,6,3,10,15,466.0,337.0,2.3,18.0,742.5,580.58,445.48
2016,6,3,10,30,469.0,350.0,2.4,18.0,769.0,621.51,476.06
2016,6,3,10,45,479.5,360.5,2.5,18.0,797.0,665.15,508.23
2016,6,3,11,0,490.0,371.0,2.6,18.0,825.0,708.68,539.87
2016,6,3,11,15,502.5,375.0,2.65,18.0,847.0,747.92,568.0
2016,6,3,11,30,515.0,379.0,2.7,18.0,869.0,786.64,595.49
2016,6,3,11,45,484.0,390.5,2.8,18.0,853.5,793.65,600.21
2016,6,3,12,0,453.0,402.0,2.9,18.0,838.0,797.28,602.72
2016,6,3,12,15,418.0,411.5,2.95,18.0,814.0,792.18,598.8
2016,6,3,12,30,383.0,421.0,3.0,18.0,790.0,776.36,587.57
2016,6,3,12,45,403.5,408.5,3.15,18.0,793.5,805.13,609.36
2016,6,3,13,0,424.0,396.0,3.3,18.0,797.0,824.81,624.66
2016,6,3,13,15,416.0,391.5,3.4,18.0,780.0,822.15,623.51
2016,6,3,13,30,408.0,387.0,3.5,18.0,763.0,817.13,620.92
2016,6,3,13,45,447.5,363.0,3.65,18.0,766.5,837.98,638.2
2016,6,3,14,0,487.0,339.0,3.8,18.0,770.0,856.11,653.48
2016,6,3,14,15,456.0,336.0,3.85,18.0,728.5,822.71,630.3
2016,6,3,14,30,425.0,333.0,3.9,18.0,687.0,787.48,605.97
2016,6,3,14,45,377.0,336.0,4.0,18.0,641.0,726.37,562.74
2016,6,3,15,0,329.0,339.0,4.1,18.0,595.0,679.8,529.19
2016,6,3,15,15,279.5,330.0,4.1,18.0,539.5,619.33,484.75
2016,6,3,15,30,230.0,321.0,4.1,18.0,484.0,544.42,429.06
2016,6,3,15,45,278.0,289.5,4.15,18.0,474.0,562.92,445.82
2016,6,3,16,0,326.0,258.0,4.2,18.0,464.0,561.81,447.56
2016,6,3,16,15,369.5,226.0,4.15,17.5,442.5,551.87,443.12
2016,6,3,16,30,413.0,194.0,4.1,17.0,421.0,551.5,445.53
2016,6,3,16,45,358.5,183.5,4.1,17.0,367.0,469.68,382.23
2016,6,3,17,0,304.0,173.0,4.1,17.0,313.0,405.63,331.65
2016,6,3,17,15,170.5,154.5,4.05,16.5,231.5,274.48,225.21
2016,6,3,17,30,37.0,136.0,4.0,16.0,150.0,157.77,127.69
2016,6,3,17,45,30.0,116.5,3.95,16.0,126.5,132.66,106.85
2016,6,3,18,0,23.0,97.0,3.9,16.0,103.0,108.15,86.08
2016,6,3,18,15,233.5,73.5,3.85,15.5,116.0,189.49,152.94
2016,6,3,18,30,444.0,50.0,3.8,15.0,129.0,242.79,190.61
2016,6,3,18,45,340.0,39.5,3.8,15.0,88.5,170.42,126.79
2016,6,3,19,0,236.0,29.0,3.8,15.0,48.0,109.99,69.61
2016,6,3,19,15,118.0,14.5,3.8,15.0,24.0,45.53,0.0
2016,6,3,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,12.0,1.95,14.0,12.0,10.55,0.0
2016,6,4,5,30,0.0,24.0,1.8,14.0,24.0,21.15,11.97
2016,6,4,5,45,0.0,39.5,1.7,14.5,39.5,34.47,24.49
2016,6,4,6,0,0.0,55.0,1.6,15.0,55.0,47.49,36.39
2016,6,4,6,15,0.0,73.0,1.5,15.0,73.0,62.3,49.8
2016,6,4,6,30,0.0,91.0,1.4,15.0,91.0,76.98,62.9
2016,6,4,6,45,1.0,109.0,1.3,15.5,109.5,91.56,75.53
2016,6,4,7,0,2.0,127.0,1.2,16.0,128.0,106.02,87.77
2016,6,4,7,15,68.5,164.5,1.2,16.0,197.5,127.75,106.23
2016,6,4,7,30,135.0,202.0,1.2,16.0,267.0,144.9,120.49
2016,6,4,7,45,79.5,205.5,1.25,16.0,245.0,163.42,127.3
2016,6,4,8,0,24.0,209.0,1.3,16.0,223.0,175.97,138.4
2016,6,4,8,15,21.5,220.5,1.35,15.5,234.0,188.18,148.13
2016,6,4,8,30,19.0,232.0,1.4,15.0,245.0,199.97,157.63
2016,6,4,8,45,28.5,262.5,1.45,15.0,283.0,222.91,175.29
2016,6,4,9,0,38.0,293.0,1.5,15.0,321.0,254.21,199.51
2016,6,4,9,15,109.5,335.0,1.5,15.0,420.5,316.97,247.25
2016,6,4,9,30,181.0,377.0,1.5,15.0,520.0,393.42,305.2
2016,6,4,9,45,112.0,368.0,1.5,15.0,458.5,365.87,284.34
2016,6,4,10,0,43.0,359.0,1.5,15.0,397.0,331.65,257.99
2016,6,4,10,15,30.0,327.5,1.5,15.0,354.5,302.89,235.95
2016,6,4,10,30,17.0,296.0,1.5,15.0,312.0,271.56,211.64
2016,6,4,10,45,53.0,371.5,1.5,15.0,421.0,365.63,284.1
2016,6,4,11,0,89.0,447.0,1.5,15.0,530.0,464.49,357.57
2016,6,4,11,15,63.0,423.0,1.5,15.0,482.0,430.14,330.95
2016,6,4,11,30,37.0,399.0,1.5,15.0,434.0,392.77,302.68
2016,6,4,11,45,36.5,401.0,1.5,15.0,436.0,398.67,307.24
2016,6,4,12,0,36.0,403.0,1.5,15.0,438.0,404.37,311.41
2016,6,4,12,15,37.5,405.5,1.5,15.0,442.0,412.14,317.22
2016,6,4,12,30,39.0,408.0,1.5,15.0,446.0,419.76,322.93
2016,6,4,12,45,42.0,410.5,1.5,15.5,451.0,428.64,329.05
2016,6,4,13,0,45.0,413.0,1.5,16.0,456.0,437.37,335.06
2016,6,4,13,15,33.0,371.0,1.45,16.0,402.5,386.91,297.47
2016,6,4,13,30,21.0,329.0,1.4,16.0,349.0,322.46,249.18
2016,6,4,13,45,160.5,371.0,1.4,16.0,513.5,532.89,410.57
2016,6,4,14,0,300.0,413.0,1.4,16.0,678.0,732.2,553.15
2016,6,4,14,15,265.5,406.0,1.4,16.0,635.0,692.6,523.45
2016,6,4,14,30,231.0,399.0,1.4,16.0,592.0,636.43,484.51
2016,6,4,14,45,251.5,376.5,1.4,16.0,579.0,647.81,494.49
2016,6,4,15,0,272.0,354.0,1.4,16.0,566.0,641.45,491.58
2016,6,4,15,15,283.5,331.5,1.45,16.0,542.0,624.46,481.42
2016,6,4,15,30,295.0,309.0,1.5,16.0,518.0,605.51,469.83
2016,6,4,15,45,177.5,287.5,1.55,16.0,411.0,457.2,359.45
2016,6,4,16,0,60.0,266.0,1.6,16.0,304.0,316.15,250.28
2016,6,4,16,15,42.0,233.5,1.65,15.5,259.0,266.14,212.46
2016,6,4,16,30,24.0,201.0,1.7,15.0,214.0,206.23,165.31
2016,6,4,16,45,19.0,180.5,1.8,15.0,190.5,182.24,146.45
2016,6,4,17,0,14.0,160.0,1.9,15.0,167.0,158.59,127.49
2016,6,4,17,15,7.0,139.5,1.95,14.5,143.5,134.02,107.64
2016,6,4,17,30,0.0,119.0,2.0,14.0,120.0,110.06,87.97
2016,6,4,17,45,0.0,101.0,2.05,14.0,101.5,93.17,73.92
2016,6,4,18,0,0.0,83.0,2.1,14.0,83.0,76.24,59.58
2016,6,4,18,15,195.0,68.5,2.05,13.5,103.0,166.52,134.89
2016,6,4,18,30,390.0,54.0,2.0,13.0,123.0,226.3,178.63
2016,6,4,18,45,298.5,41.5,2.0,13.0,84.5,156.81,117.4
2016,6,4,19,0,207.0,29.0,2.0,13.0,46.0,100.69,64.72
2016,6,4,19,15,103.5,14.5,1.95,13.0,23.0,42.62,0.0
2016,6,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,15,140.0,17.0,1.2,12.0,32.0,13.35,0.0
2016,6,5,5,30,280.0,34.0,1.2,12.0,64.0,27.77,17.69
2016,6,5,5,45,372.0,44.0,1.25,12.5,105.5,35.01,25.2
2016,6,5,6,0,464.0,54.0,1.3,13.0,147.0,41.99,31.83
2016,6,5,6,15,232.0,69.5,1.3,13.0,116.0,50.9,40.07
2016,6,5,6,30,0.0,85.0,1.3,13.0,85.0,72.54,59.47
2016,6,5,6,45,0.0,103.0,1.3,13.0,103.0,87.17,72.4
2016,6,5,7,0,0.0,121.0,1.3,13.0,121.0,101.68,85.01
2016,6,5,7,15,0.0,125.5,1.4,13.0,125.5,106.2,88.71
2016,6,5,7,30,0.0,130.0,1.5,13.0,130.0,110.55,92.22
2016,6,5,7,45,7.0,162.5,1.6,13.5,166.5,136.91,109.24
2016,6,5,8,0,14.0,195.0,1.7,14.0,203.0,164.49,130.81
2016,6,5,8,15,37.5,235.0,1.85,14.0,259.0,193.88,153.16
2016,6,5,8,30,61.0,275.0,2.0,14.0,315.0,233.72,184.01
2016,6,5,8,45,80.0,303.0,2.15,14.0,359.0,267.37,210.18
2016,6,5,9,0,99.0,331.0,2.3,14.0,403.0,303.74,238.62
2016,6,5,9,15,76.0,336.5,2.35,14.0,393.5,308.63,242.89
2016,6,5,9,30,53.0,342.0,2.4,14.0,384.0,310.51,244.54
2016,6,5,9,45,57.0,360.5,2.5,14.5,407.5,333.97,262.27
2016,6,5,10,0,61.0,379.0,2.6,15.0,431.0,358.06,280.24
2016,6,5,10,15,65.5,396.0,2.6,15.0,453.5,381.85,298.24
2016,6,5,10,30,70.0,413.0,2.6,15.0,476.0,406.23,316.58
2016,6,5,10,45,70.5,424.0,2.6,15.0,489.0,423.2,329.16
2016,6,5,11,0,71.0,435.0,2.6,15.0,502.0,440.2,341.73
2016,6,5,11,15,94.0,454.0,2.6,15.0,543.0,482.23,373.48
2016,6,5,11,30,117.0,473.0,2.6,15.0,584.0,530.96,409.74
2016,6,5,11,45,118.5,476.5,2.65,15.0,590.0,545.09,420.01
2016,6,5,12,0,120.0,480.0,2.7,15.0,596.0,558.85,430.21
2016,6,5,12,15,117.5,479.0,2.7,15.0,592.5,564.25,434.09
2016,6,5,12,30,115.0,478.0,2.7,15.0,589.0,568.8,437.43
2016,6,5,12,45,128.0,476.5,2.7,15.5,599.0,586.86,450.33
2016,6,5,13,0,141.0,475.0,2.7,16.0,609.0,604.52,462.83
2016,6,5,13,15,120.5,462.0,2.75,16.0,575.5,577.18,442.82
2016,6,5,13,30,100.0,449.0,2.8,16.0,542.0,534.2,411.57
2016,6,5,13,45,97.5,436.5,2.85,16.0,525.0,522.12,403.45
2016,6,5,14,0,95.0,424.0,2.9,16.0,508.0,509.38,394.66
2016,6,5,14,15,83.0,403.0,2.95,16.0,474.5,477.78,371.51
2016,6,5,14,30,71.0,382.0,3.0,16.0,441.0,445.71,347.89
2016,6,5,14,45,61.5,357.5,3.15,16.0,407.5,412.06,323.1
2016,6,5,15,0,52.0,333.0,3.3,16.0,374.0,378.2,297.84
2016,6,5,15,15,37.0,296.0,3.4,16.0,324.5,325.88,257.69
2016,6,5,15,30,22.0,259.0,3.5,16.0,275.0,260.53,206.66
2016,6,5,15,45,16.5,232.0,3.6,16.0,243.5,229.37,182.38
2016,6,5,16,0,11.0,205.0,3.7,16.0,212.0,198.45,157.93
2016,6,5,16,15,10.5,193.5,3.75,15.5,199.5,187.25,149.66
2016,6,5,16,30,10.0,182.0,3.8,15.0,187.0,176.1,141.3
2016,6,5,16,45,5.0,158.0,3.9,15.0,160.5,149.15,119.44
2016,6,5,17,0,0.0,134.0,4.0,15.0,134.0,122.61,97.69
2016,6,5,17,15,0.0,109.0,4.0,14.5,109.0,98.81,78.26
2016,6,5,17,30,0.0,84.0,4.0,14.0,84.0,75.14,58.61
2016,6,5,17,45,0.0,71.0,4.05,14.0,71.0,63.18,48.53
2016,6,5,18,0,0.0,58.0,4.1,14.0,58.0,51.24,38.33
2016,6,5,18,15,210.0,54.5,4.05,14.0,92.5,165.56,134.25
2016,6,5,18,30,420.0,51.0,4.0,14.0,127.0,235.15,185.77
2016,6,5,18,45,320.5,40.0,3.95,14.0,87.5,164.99,123.68
2016,6,5,19,0,221.0,29.0,3.9,14.0,48.0,104.52,67.71
2016,6,5,19,15,110.5,14.5,3.85,13.5,24.0,44.32,0.0
2016,6,5,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,5,15,133.0,16.5,3.05,13.0,30.5,12.95,0.0
2016,6,6,5,30,266.0,33.0,3.0,13.0,61.0,26.79,16.77
2016,6,6,5,45,354.0,42.5,2.95,13.5,101.0,33.59,23.81
2016,6,6,6,0,442.0,52.0,2.9,14.0,141.0,40.16,30.04
2016,6,6,6,15,501.0,59.0,2.85,14.0,186.5,44.29,33.99
2016,6,6,6,30,560.0,66.0,2.8,14.0,232.0,48.27,37.66
2016,6,6,6,45,280.0,78.0,2.75,14.0,161.0,54.87,43.53
2016,6,6,7,0,0.0,90.0,2.7,14.0,90.0,78.22,64.14
2016,6,6,7,15,1.0,120.5,2.7,14.0,121.0,102.48,85.25
2016,6,6,7,30,2.0,151.0,2.7,14.0,152.0,126.04,105.47
2016,6,6,7,45,9.5,176.0,2.7,14.0,181.5,146.94,117.39
2016,6,6,8,0,17.0,201.0,2.7,14.0,211.0,169.25,134.81
2016,6,6,8,15,17.5,215.0,2.65,14.0,226.0,183.28,145.74
2016,6,6,8,30,18.0,229.0,2.6,14.0,241.0,197.37,156.76
2016,6,6,8,45,23.0,253.0,2.6,14.5,269.0,220.69,174.71
2016,6,6,9,0,28.0,277.0,2.6,15.0,297.0,238.52,188.16
2016,6,6,9,15,25.0,282.0,2.55,15.0,301.0,251.27,198.02
2016,6,6,9,30,22.0,287.0,2.5,15.0,305.0,257.16,202.39
2016,6,6,9,45,56.0,343.0,2.5,15.0,390.5,319.42,250.79
2016,6,6,10,0,90.0,399.0,2.5,15.0,476.0,390.63,305.28
2016,6,6,10,15,56.0,362.0,2.5,15.0,410.5,347.64,271.79
2016,6,6,10,30,22.0,325.0,2.5,15.0,345.0,299.82,234.47
2016,6,6,10,45,36.0,368.5,2.5,15.0,402.0,350.65,273.82
2016,6,6,11,0,50.0,412.0,2.5,15.0,459.0,404.04,314.24
2016,6,6,11,15,38.5,390.5,2.45,15.0,427.0,381.38,296.44
2016,6,6,11,30,27.0,369.0,2.4,15.0,395.0,357.0,277.6
2016,6,6,11,45,25.5,365.5,2.4,15.0,390.5,356.25,277.05
2016,6,6,12,0,24.0,362.0,2.4,15.0,386.0,347.58,270.4
2016,6,6,12,15,38.5,398.5,2.4,15.0,436.0,406.15,315.21
2016,6,6,12,30,53.0,435.0,2.4,15.0,486.0,458.6,354.57
2016,6,6,12,45,108.0,456.0,2.4,15.0,559.0,547.48,421.7
2016,6,6,13,0,163.0,477.0,2.4,15.0,632.0,627.62,481.01
2016,6,6,13,15,94.0,413.0,2.45,15.0,502.5,488.39,377.83
2016,6,6,13,30,25.0,349.0,2.5,15.0,373.0,359.1,279.49
2016,6,6,13,45,32.5,360.5,2.55,15.0,390.5,379.99,296.55
2016,6,6,14,0,40.0,372.0,2.6,15.0,408.0,401.04,313.09
2016,6,6,14,15,88.5,388.5,2.65,14.5,464.0,467.94,366.45
2016,6,6,14,30,137.0,405.0,2.7,14.0,520.0,550.24,430.37
2016,6,6,14,45,134.5,387.0,2.8,14.0,496.0,529.65,415.57
2016,6,6,15,0,132.0,369.0,2.9,14.0,472.0,508.29,400.7
2016,6,6,15,15,132.5,348.5,2.95,14.0,448.0,486.34,385.27
2016,6,6,15,30,133.0,328.0,3.0,14.0,424.0,463.6,369.12
2016,6,6,15,45,97.0,298.0,3.05,14.0,365.5,382.89,306.89
2016,6,6,16,0,61.0,268.0,3.1,14.0,307.0,318.94,256.63
2016,6,6,16,15,36.0,226.0,3.1,14.0,248.5,252.89,204.04
2016,6,6,16,30,11.0,184.0,3.1,14.0,190.0,178.83,143.83
2016,6,6,16,45,5.5,160.0,3.15,14.0,163.0,151.47,121.71
2016,6,6,17,0,0.0,136.0,3.2,14.0,136.0,124.55,99.62
2016,6,6,17,15,48.0,141.5,3.25,13.5,159.0,170.26,139.53
2016,6,6,17,30,96.0,147.0,3.3,13.0,182.0,214.87,177.78
2016,6,6,17,45,85.0,126.0,3.35,13.0,154.0,173.48,142.9
2016,6,6,18,0,74.0,105.0,3.4,13.0,126.0,142.46,116.32
2016,6,6,18,15,59.5,84.5,3.4,13.0,99.0,111.39,89.27
2016,6,6,18,30,45.0,64.0,3.4,13.0,72.0,81.62,63.12
2016,6,6,18,45,22.5,45.5,3.45,13.0,49.5,52.89,38.06
2016,6,6,19,0,0.0,27.0,3.5,13.0,27.0,24.46,13.22
2016,6,6,19,15,0.0,13.5,3.5,13.0,13.5,11.89,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,5,15,116.5,18.0,2.3,13.0,31.0,14.12,0.0
2016,6,7,5,30,233.0,36.0,2.3,13.0,62.0,28.05,17.86
2016,6,7,5,45,323.5,47.5,2.3,13.5,102.0,36.53,26.4
2016,6,7,6,0,414.0,59.0,2.3,14.0,142.0,46.2,35.4
2016,6,7,6,15,207.0,66.5,2.25,14.0,108.0,51.96,40.82
2016,6,7,6,30,0.0,74.0,2.2,14.0,74.0,64.15,51.8
2016,6,7,6,45,0.0,90.0,2.15,14.0,90.0,77.41,63.53
2016,6,7,7,0,0.0,106.0,2.1,14.0,106.0,90.56,74.99
2016,6,7,7,15,5.5,134.5,2.05,14.0,137.5,112.86,94.27
2016,6,7,7,30,11.0,163.0,2.0,14.0,169.0,134.67,112.84
2016,6,7,7,45,12.0,178.5,2.0,14.0,185.5,148.88,118.77
2016,6,7,8,0,13.0,194.0,2.0,14.0,202.0,163.59,130.19
2016,6,7,8,15,16.5,214.0,2.05,14.0,225.0,182.32,144.83
2016,6,7,8,30,20.0,234.0,2.1,14.0,248.0,201.66,159.94
2016,6,7,8,45,41.0,274.0,2.2,14.5,304.0,234.81,185.23
2016,6,7,9,0,62.0,314.0,2.3,15.0,360.0,277.97,218.36
2016,6,7,9,15,45.5,310.5,2.35,15.0,345.0,276.17,217.08
2016,6,7,9,30,29.0,307.0,2.4,15.0,330.0,271.77,213.65
2016,6,7,9,45,33.0,327.5,2.45,15.0,355.0,294.97,231.61
2016,6,7,10,0,37.0,348.0,2.5,15.0,380.0,318.92,249.95
2016,6,7,10,15,36.0,357.5,2.5,15.0,389.5,331.36,259.25
2016,6,7,10,30,35.0,367.0,2.5,15.0,399.0,343.71,268.48
2016,6,7,10,45,101.5,415.5,2.55,15.0,510.0,437.65,341.01
2016,6,7,11,0,168.0,464.0,2.6,15.0,621.0,540.3,418.15
2016,6,7,11,15,187.5,470.5,2.55,15.0,647.5,573.97,442.51
2016,6,7,11,30,207.0,477.0,2.5,15.0,674.0,608.6,467.77
2016,6,7,11,45,122.0,441.0,2.45,15.0,557.5,515.21,397.42
2016,6,7,12,0,37.0,405.0,2.4,15.0,441.0,406.72,314.69
2016,6,7,12,15,49.0,425.0,2.4,15.0,472.5,440.75,341.09
2016,6,7,12,30,61.0,445.0,2.4,15.0,504.0,475.59,367.21
2016,6,7,12,45,63.5,444.0,2.4,15.0,505.0,481.45,371.59
2016,6,7,13,0,66.0,443.0,2.4,15.0,506.0,486.97,375.92
2016,6,7,13,15,72.0,440.0,2.45,15.0,507.5,493.58,381.39
2016,6,7,13,30,78.0,437.0,2.5,15.0,509.0,499.86,386.68
2016,6,7,13,45,109.0,436.0,2.55,15.0,534.5,547.47,423.28
2016,6,7,14,0,140.0,435.0,2.6,15.0,560.0,580.35,448.76
2016,6,7,14,15,96.0,400.5,2.65,15.0,485.0,487.7,379.73
2016,6,7,14,30,52.0,366.0,2.7,15.0,410.0,410.05,320.92
2016,6,7,14,45,68.0,361.0,2.8,15.0,416.0,421.77,331.52
2016,6,7,15,0,84.0,356.0,2.9,15.0,422.0,432.84,341.26
2016,6,7,15,15,61.0,321.0,2.95,14.5,368.0,374.57,297.14
2016,6,7,15,30,38.0,286.0,3.0,14.0,314.0,316.86,252.79
2016,6,7,15,45,28.0,255.0,3.15,14.0,275.0,275.73,220.85
2016,6,7,16,0,18.0,224.0,3.3,14.0,236.0,223.17,179.13
2016,6,7,16,15,9.5,192.0,3.4,14.0,198.5,184.86,148.37
2016,6,7,16,30,1.0,160.0,3.5,14.0,161.0,147.2,117.68
2016,6,7,16,45,0.5,142.5,3.6,14.0,143.0,130.41,104.2
2016,6,7,17,0,0.0,125.0,3.7,14.0,125.0,113.66,90.57
2016,6,7,17,15,0.0,99.5,3.75,13.5,99.5,89.5,70.69
2016,6,7,17,30,0.0,74.0,3.8,13.0,74.0,65.54,50.66
2016,6,7,17,45,0.0,62.5,3.9,13.0,62.5,55.22,41.92
2016,6,7,18,0,0.0,51.0,4.0,13.0,51.0,45.01,33.16
2016,6,7,18,15,193.0,53.5,3.9,13.0,89.0,156.9,127.63
2016,6,7,18,30,386.0,56.0,3.8,13.0,127.0,227.63,180.87
2016,6,7,18,45,293.0,44.0,3.75,13.0,88.5,158.4,119.63
2016,6,7,19,0,200.0,32.0,3.7,13.0,50.0,102.64,68.23
2016,6,7,19,15,100.0,16.0,3.7,13.0,25.0,44.31,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,5,15,23.0,18.0,3.7,13.0,20.5,15.41,0.0
2016,6,8,5,30,46.0,36.0,3.8,13.0,41.0,29.68,19.22
2016,6,8,5,45,68.0,55.0,3.9,13.0,66.5,44.3,33.23
2016,6,8,6,0,90.0,74.0,4.0,13.0,92.0,58.6,46.52
2016,6,8,6,15,104.5,94.5,4.1,13.0,121.0,73.54,60.2
2016,6,8,6,30,119.0,115.0,4.2,13.0,150.0,88.11,73.32
2016,6,8,6,45,129.5,135.5,4.3,13.0,180.5,102.28,85.86
2016,6,8,7,0,140.0,156.0,4.4,13.0,211.0,116.04,97.84
2016,6,8,7,15,107.0,176.5,4.45,13.0,222.0,129.05,108.97
2016,6,8,7,30,74.0,197.0,4.5,13.0,233.0,149.1,126.1
2016,6,8,7,45,91.0,221.5,4.55,13.5,270.5,173.61,137.36
2016,6,8,8,0,108.0,246.0,4.6,14.0,308.0,202.07,158.03
2016,6,8,8,15,136.5,270.0,4.6,14.0,354.5,227.73,177.12
2016,6,8,8,30,165.0,294.0,4.6,14.0,401.0,264.52,206.02
2016,6,8,8,45,207.5,311.0,4.65,14.0,455.0,304.38,237.52
2016,6,8,9,0,250.0,328.0,4.7,14.0,509.0,343.59,269.04
2016,6,8,9,15,230.0,351.0,4.7,14.0,525.0,377.47,297.25
2016,6,8,9,30,210.0,374.0,4.7,14.0,541.0,403.69,318.78
2016,6,8,9,45,143.0,382.5,4.7,14.0,498.5,392.36,310.46
2016,6,8,10,0,76.0,391.0,4.7,14.0,456.0,375.88,297.29
2016,6,8,10,15,62.0,390.0,4.7,14.0,444.0,374.29,295.86
2016,6,8,10,30,48.0,389.0,4.7,14.0,432.0,370.87,292.85
2016,6,8,10,45,66.0,416.5,4.7,14.0,477.5,413.07,325.7
2016,6,8,11,0,84.0,444.0,4.7,14.0,523.0,457.34,359.78
2016,6,8,11,15,131.5,461.5,4.7,14.0,586.0,521.41,409.46
2016,6,8,11,30,179.0,479.0,4.7,14.0,649.0,586.87,459.58
2016,6,8,11,45,526.5,311.0,4.75,14.0,817.5,756.06,595.33
2016,6,8,12,0,874.0,143.0,4.8,14.0,986.0,916.46,716.06
2016,6,8,12,15,874.0,143.0,4.8,14.0,985.5,941.07,732.51
2016,6,8,12,30,874.0,143.0,4.8,14.0,985.0,962.68,747.73
2016,6,8,12,45,873.5,142.0,4.85,14.0,977.5,979.77,760.23
2016,6,8,13,0,873.0,141.0,4.9,14.0,970.0,993.56,770.54
2016,6,8,13,15,869.5,140.0,4.9,14.0,955.0,1001.02,776.11
2016,6,8,13,30,866.0,139.0,4.9,14.0,940.0,1004.98,779.39
2016,6,8,13,45,688.0,237.5,4.95,14.0,864.0,952.73,743.42
2016,6,8,14,0,510.0,336.0,5.0,14.0,788.0,874.26,683.31
2016,6,8,14,15,516.5,318.0,5.05,14.0,763.5,862.8,677.14
2016,6,8,14,30,523.0,300.0,5.1,14.0,739.0,848.55,668.56
2016,6,8,14,45,541.0,277.0,5.15,14.0,715.0,837.41,662.65
2016,6,8,15,0,559.0,254.0,5.2,14.0,691.0,823.0,654.33
2016,6,8,15,15,463.0,273.0,5.25,14.0,622.5,743.58,594.29
2016,6,8,15,30,367.0,292.0,5.3,14.0,554.0,651.79,524.27
2016,6,8,15,45,578.5,199.5,5.35,14.0,582.0,750.73,606.91
2016,6,8,16,0,790.0,107.0,5.4,14.0,610.0,808.38,653.2
2016,6,8,16,15,770.0,104.0,5.4,13.5,563.5,762.27,620.97
2016,6,8,16,30,750.0,101.0,5.4,13.0,517.0,714.93,587.78
2016,6,8,16,45,721.5,98.0,5.45,13.0,467.5,663.13,549.56
2016,6,8,17,0,693.0,95.0,5.5,13.0,418.0,608.8,507.45
2016,6,8,17,15,673.5,82.5,5.5,13.0,366.0,549.7,460.26
2016,6,8,17,30,654.0,70.0,5.5,13.0,314.0,490.55,411.68
2016,6,8,17,45,581.5,72.5,5.5,13.0,265.5,420.35,352.01
2016,6,8,18,0,509.0,75.0,5.5,13.0,217.0,355.46,295.47
2016,6,8,18,15,445.0,65.5,5.4,13.0,172.0,287.62,235.52
2016,6,8,18,30,381.0,56.0,5.3,13.0,127.0,225.99,180.01
2016,6,8,18,45,289.5,44.0,5.2,13.0,89.0,157.38,119.25
2016,6,8,19,0,198.0,32.0,5.1,13.0,51.0,102.12,68.41
2016,6,8,19,15,99.0,16.0,5.0,13.0,25.5,44.28,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.0,18.0,5.4,13.0,32.0,14.12,0.0
2016,6,9,5,30,254.0,36.0,5.5,13.0,64.0,28.08,17.87
2016,6,9,5,45,345.0,46.5,5.6,13.5,104.5,37.16,26.91
2016,6,9,6,0,436.0,57.0,5.7,14.0,145.0,44.48,33.84
2016,6,9,6,15,497.5,64.5,5.75,14.0,192.0,48.84,38.02
2016,6,9,6,30,559.0,72.0,5.8,14.0,239.0,53.06,41.91
2016,6,9,6,45,287.0,104.0,5.9,14.0,190.5,73.15,59.78
2016,6,9,7,0,15.0,136.0,6.0,14.0,142.0,112.52,94.47
2016,6,9,7,15,23.0,158.5,5.95,14.0,169.0,129.99,109.5
2016,6,9,7,30,31.0,181.0,5.9,14.0,196.0,139.24,117.2
2016,6,9,7,45,25.5,192.5,5.9,14.0,205.5,159.6,127.76
2016,6,9,8,0,20.0,204.0,5.9,14.0,215.0,171.72,137.24
2016,6,9,8,15,36.0,237.0,5.85,14.0,260.0,194.73,154.96
2016,6,9,8,30,52.0,270.0,5.8,14.0,305.0,227.77,181.0
2016,6,9,8,45,85.5,302.5,5.75,14.0,363.5,268.19,212.59
2016,6,9,9,0,119.0,335.0,5.7,14.0,422.0,307.59,243.65
2016,6,9,9,15,83.5,336.0,5.65,14.0,399.0,310.82,247.0
2016,6,9,9,30,48.0,337.0,5.6,14.0,376.0,303.85,241.68
2016,6,9,9,45,45.5,348.0,5.55,14.5,386.0,317.61,251.96
2016,6,9,10,0,43.0,359.0,5.5,15.0,396.0,331.07,261.84
2016,6,9,10,15,37.5,358.5,5.45,15.0,391.5,332.9,262.99
2016,6,9,10,30,32.0,358.0,5.4,15.0,387.0,333.87,263.45
2016,6,9,10,45,41.0,385.0,5.4,15.0,423.0,368.09,290.11
2016,6,9,11,0,50.0,412.0,5.4,15.0,459.0,403.62,317.57
2016,6,9,11,15,44.0,407.0,5.45,14.5,449.0,400.06,315.14
2016,6,9,11,30,38.0,402.0,5.5,14.0,439.0,395.65,312.13
2016,6,9,11,45,39.5,403.0,5.6,14.0,442.0,402.44,317.51
2016,6,9,12,0,41.0,404.0,5.7,14.0,445.0,409.1,322.81
2016,6,9,12,15,457.0,274.5,5.8,14.0,715.5,697.36,556.74
2016,6,9,12,30,873.0,145.0,5.9,14.0,986.0,963.02,756.85
2016,6,9,12,45,884.0,136.0,6.0,14.0,982.0,983.73,771.12
2016,6,9,13,0,895.0,127.0,6.1,14.0,978.0,1001.18,784.47
2016,6,9,13,15,891.5,126.5,6.1,14.0,963.0,1009.19,790.55
2016,6,9,13,30,888.0,126.0,6.1,14.0,948.0,1013.63,794.24
2016,6,9,13,45,884.0,124.5,6.2,14.0,926.0,1013.01,795.08
2016,6,9,14,0,880.0,123.0,6.3,14.0,904.0,1008.8,793.48
2016,6,9,14,15,873.5,121.5,6.35,14.0,876.0,998.57,787.35
2016,6,9,14,30,867.0,120.0,6.4,14.0,848.0,984.9,778.84
2016,6,9,14,45,858.5,118.0,6.45,14.0,813.5,965.44,766.19
2016,6,9,15,0,850.0,116.0,6.5,14.0,779.0,942.81,751.26
2016,6,9,15,15,838.0,113.5,6.55,14.0,740.0,913.38,731.29
2016,6,9,15,30,826.0,111.0,6.6,14.0,701.0,889.88,715.71
2016,6,9,15,45,811.5,108.5,6.7,14.0,657.5,852.67,689.92
2016,6,9,16,0,797.0,106.0,6.8,14.0,614.0,813.32,662.3
2016,6,9,16,15,778.0,102.5,6.8,14.0,567.0,767.28,628.87
2016,6,9,16,30,759.0,99.0,6.8,14.0,520.0,719.92,594.04
2016,6,9,16,45,734.0,95.0,6.85,14.0,471.0,666.56,554.1
2016,6,9,17,0,709.0,91.0,6.9,14.0,422.0,615.51,514.44
2016,6,9,17,15,675.5,86.5,6.9,13.5,372.5,556.02,467.04
2016,6,9,17,30,642.0,82.0,6.9,13.0,323.0,497.84,419.33
2016,6,9,17,45,599.0,75.5,6.9,13.0,274.0,433.79,364.61
2016,6,9,18,0,556.0,69.0,6.9,13.0,225.0,372.77,310.99
2016,6,9,18,15,490.5,61.0,6.8,13.0,178.5,303.47,249.25
2016,6,9,18,30,425.0,53.0,6.7,13.0,132.0,240.45,192.0
2016,6,9,18,45,337.5,42.0,6.6,13.0,93.0,173.73,132.04
2016,6,9,19,0,250.0,31.0,6.5,13.0,54.0,116.96,78.98
2016,6,9,19,15,125.0,15.5,6.4,13.0,27.0,49.53,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,9.0,5.65,13.0,9.0,7.9,0.0
2016,6,10,5,30,0.0,18.0,5.7,13.0,18.0,15.83,7.62
2016,6,10,5,45,0.0,30.0,5.8,13.5,30.0,26.44,17.53
2016,6,10,6,0,0.0,42.0,5.9,14.0,42.0,37.06,27.28
2016,6,10,6,15,0.0,55.0,6.0,14.0,55.0,48.39,37.62
2016,6,10,6,30,0.0,68.0,6.1,14.0,68.0,59.45,47.6
2016,6,10,6,45,0.0,82.5,6.25,14.0,82.5,71.61,58.42
2016,6,10,7,0,0.0,97.0,6.4,14.0,97.0,83.68,69.0
2016,6,10,7,15,115.5,146.0,6.5,14.0,202.0,110.54,92.48
2016,6,10,7,30,231.0,195.0,6.6,14.0,307.0,133.8,112.52
2016,6,10,7,45,483.0,148.5,6.7,14.0,413.5,125.37,85.48
2016,6,10,8,0,735.0,102.0,6.8,14.0,520.0,158.23,95.12
2016,6,10,8,15,537.5,183.5,6.85,14.0,503.5,225.44,158.59
2016,6,10,8,30,340.0,265.0,6.9,14.0,487.0,279.03,212.21
2016,6,10,8,45,342.0,285.0,7.0,14.0,521.0,319.08,246.77
2016,6,10,9,0,344.0,305.0,7.1,14.0,555.0,359.47,281.54
2016,6,10,9,15,364.5,317.5,7.1,14.0,595.0,402.09,317.44
2016,6,10,9,30,385.0,330.0,7.1,14.0,635.0,446.68,354.6
2016,6,10,9,45,638.0,220.5,7.15,14.5,750.5,513.4,409.4
2016,6,10,10,0,891.0,111.0,7.2,15.0,866.0,606.19,485.71
2016,6,10,10,15,898.5,112.0,7.2,15.0,895.0,656.96,527.73
2016,6,10,10,30,906.0,113.0,7.2,15.0,924.0,706.36,567.87
2016,6,10,10,45,911.0,114.5,7.2,15.0,946.0,752.83,604.94
2016,6,10,11,0,916.0,116.0,7.2,15.0,968.0,797.29,638.23
2016,6,10,11,15,920.0,116.5,7.2,15.0,983.0,837.9,668.16
2016,6,10,11,30,924.0,117.0,7.2,15.0,998.0,876.06,696.12
2016,6,10,11,45,926.0,118.0,7.25,15.0,1006.0,910.35,721.32
2016,6,10,12,0,928.0,119.0,7.3,15.0,1014.0,941.81,744.41
2016,6,10,12,15,928.5,119.0,7.3,15.0,1014.5,968.01,763.45
2016,6,10,12,30,929.0,119.0,7.3,15.0,1015.0,991.03,780.2
2016,6,10,12,45,911.5,129.5,7.35,15.0,1002.5,1003.46,789.57
2016,6,10,13,0,894.0,140.0,7.4,15.0,990.0,1012.1,796.35
2016,6,10,13,15,891.5,139.0,7.4,15.0,975.5,1020.85,803.09
2016,6,10,13,30,889.0,138.0,7.4,15.0,961.0,1026.03,807.37
2016,6,10,13,45,888.0,135.0,7.4,15.0,940.5,1027.13,808.84
2016,6,10,14,0,887.0,132.0,7.4,15.0,920.0,1024.59,807.81
2016,6,10,14,15,880.5,130.5,7.4,15.0,892.0,1014.5,801.43
2016,6,10,14,30,874.0,129.0,7.4,15.0,864.0,1000.94,792.65
2016,6,10,14,45,868.0,125.5,7.45,15.0,830.5,982.4,780.56
2016,6,10,15,0,862.0,122.0,7.5,15.0,797.0,960.55,766.07
2016,6,10,15,15,850.5,120.0,7.55,14.5,757.0,941.31,755.01
2016,6,10,15,30,839.0,118.0,7.6,14.0,717.0,909.6,734.52
2016,6,10,15,45,824.5,114.5,7.65,14.0,672.5,870.98,707.27
2016,6,10,16,0,810.0,111.0,7.7,14.0,628.0,830.15,678.13
2016,6,10,16,15,790.0,108.0,7.7,14.0,580.5,783.43,644.01
2016,6,10,16,30,770.0,105.0,7.7,14.0,533.0,735.41,608.48
2016,6,10,16,45,742.5,101.5,7.75,14.0,482.5,683.27,569.33
2016,6,10,17,0,715.0,98.0,7.8,14.0,432.0,628.17,526.01
2016,6,10,17,15,680.0,92.5,7.8,13.5,381.0,566.23,476.49
2016,6,10,17,30,645.0,87.0,7.8,13.0,330.0,505.7,426.72
2016,6,10,17,45,596.0,81.0,7.8,13.0,280.0,438.66,369.32
2016,6,10,18,0,547.0,75.0,7.8,13.0,230.0,375.18,313.52
2016,6,10,18,15,479.0,66.5,7.75,13.0,182.5,304.52,250.59
2016,6,10,18,30,411.0,58.0,7.7,13.0,135.0,240.35,192.39
2016,6,10,18,45,313.0,46.0,7.65,13.0,95.0,167.97,128.02
2016,6,10,19,0,215.0,34.0,7.6,13.0,55.0,109.44,74.5
2016,6,10,19,15,107.5,17.0,7.55,13.0,27.5,47.79,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,11,5,15,111.0,19.0,5.15,12.0,31.0,14.9,0.0
2016,6,11,5,30,222.0,38.0,5.1,12.0,62.0,29.6,19.24
2016,6,11,5,45,313.0,50.0,5.1,12.5,103.0,38.43,28.14
2016,6,11,6,0,404.0,62.0,5.1,13.0,144.0,47.02,36.24
2016,6,11,6,15,467.0,71.0,5.05,13.0,190.5,54.29,43.05
