Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,30,530.0,80.0,5.0,13.0,237.0,59.51,47.85
2016,6,11,6,45,581.5,85.0,4.95,13.0,287.0,61.22,49.36
2016,6,11,7,0,633.0,90.0,4.9,13.0,337.0,62.92,50.78
2016,6,11,7,15,667.0,95.0,4.8,13.5,387.5,64.43,51.87
2016,6,11,7,30,701.0,100.0,4.7,14.0,438.0,65.84,52.84
2016,6,11,7,45,733.0,102.0,4.65,14.5,488.5,104.85,60.79
2016,6,11,8,0,765.0,104.0,4.6,15.0,539.0,162.75,97.06
2016,6,11,8,15,785.0,107.5,4.5,15.0,586.5,217.01,139.97
2016,6,11,8,30,805.0,111.0,4.4,15.0,634.0,273.37,188.94
2016,6,11,8,45,823.5,112.0,4.3,15.5,679.0,329.15,238.59
2016,6,11,9,0,842.0,113.0,4.2,16.0,724.0,386.31,289.09
2016,6,11,9,15,854.0,115.0,4.1,16.0,763.5,446.72,341.72
2016,6,11,9,30,866.0,117.0,4.0,16.0,803.0,502.45,389.46
2016,6,11,9,45,868.0,123.0,3.95,16.5,835.0,556.03,433.46
2016,6,11,10,0,870.0,129.0,3.9,17.0,867.0,608.21,474.87
2016,6,11,10,15,877.0,130.5,3.9,17.0,895.0,658.25,514.52
2016,6,11,10,30,884.0,132.0,3.9,17.0,923.0,706.91,552.17
2016,6,11,10,45,889.0,133.0,3.9,17.5,944.5,752.17,585.38
2016,6,11,11,0,894.0,134.0,3.9,18.0,966.0,795.47,615.47
2016,6,11,11,15,897.5,135.0,3.95,18.0,980.5,835.46,643.41
2016,6,11,11,30,901.0,136.0,4.0,18.0,995.0,873.05,669.52
2016,6,11,11,45,901.5,137.0,4.1,18.0,1002.0,905.53,692.22
2016,6,11,12,0,902.0,138.0,4.2,18.0,1009.0,935.18,712.96
2016,6,11,12,15,902.5,138.0,4.3,18.0,1008.5,960.99,731.08
2016,6,11,12,30,903.0,138.0,4.4,18.0,1008.0,983.73,747.28
2016,6,11,12,45,907.0,133.5,4.55,18.0,1002.0,1002.43,761.47
2016,6,11,13,0,911.0,129.0,4.7,18.0,996.0,1017.75,773.47
2016,6,11,13,15,908.5,128.5,4.95,17.5,981.5,1027.04,783.87
2016,6,11,13,30,906.0,128.0,5.2,17.0,967.0,1032.72,791.9
2016,6,11,13,45,900.0,127.5,5.45,17.0,944.5,1031.3,793.51
2016,6,11,14,0,894.0,127.0,5.7,17.0,922.0,1026.26,792.63
2016,6,11,14,15,887.5,126.0,5.85,17.0,893.5,1016.64,787.86
2016,6,11,14,30,881.0,125.0,6.0,17.0,865.0,1003.53,780.67
2016,6,11,14,45,871.5,123.5,6.2,17.0,830.5,983.62,768.94
2016,6,11,15,0,862.0,122.0,6.4,17.0,796.0,960.53,754.85
2016,6,11,15,15,850.5,119.5,6.5,17.0,756.5,940.78,742.59
2016,6,11,15,30,839.0,117.0,6.6,17.0,717.0,908.57,721.13
2016,6,11,15,45,823.5,114.5,6.75,17.0,673.0,870.23,695.21
2016,6,11,16,0,808.0,112.0,6.9,17.0,629.0,829.74,667.37
2016,6,11,16,15,788.0,108.5,6.9,16.5,581.0,782.58,634.8
2016,6,11,16,30,768.0,105.0,6.9,16.0,533.0,734.13,600.71
2016,6,11,16,45,740.0,101.5,6.95,16.0,482.5,681.71,561.95
2016,6,11,17,0,712.0,98.0,7.0,16.0,432.0,626.41,519.1
2016,6,11,17,15,677.0,93.0,6.95,15.5,381.5,565.19,470.74
2016,6,11,17,30,642.0,88.0,6.9,15.0,331.0,505.39,422.15
2016,6,11,17,45,590.0,82.0,6.9,15.0,280.0,436.81,364.24
2016,6,11,18,0,538.0,76.0,6.9,15.0,229.0,372.11,308.13
2016,6,11,18,15,470.5,67.5,6.8,14.5,182.0,302.11,246.93
2016,6,11,18,30,403.0,59.0,6.7,14.0,135.0,238.53,190.13
2016,6,11,18,45,304.5,47.0,6.65,14.0,94.5,166.5,126.52
2016,6,11,19,0,206.0,35.0,6.6,14.0,54.0,108.24,73.84
2016,6,11,19,15,103.0,17.5,6.6,13.5,27.0,47.61,0.0
2016,6,11,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,12,5,15,104.0,20.0,2.7,12.0,31.5,15.69,0.0
2016,6,12,5,30,208.0,40.0,2.5,12.0,63.0,31.15,20.57
2016,6,12,5,45,298.5,53.0,2.3,12.5,104.0,40.71,30.18
2016,6,12,6,0,389.0,66.0,2.1,13.0,145.0,49.99,38.91
2016,6,12,6,15,453.0,75.5,1.95,13.0,191.5,56.29,44.86
2016,6,12,6,30,517.0,85.0,1.8,13.0,238.0,63.67,51.58
2016,6,12,6,45,325.0,120.5,1.7,13.5,223.0,89.45,74.3
2016,6,12,7,0,133.0,156.0,1.6,14.0,208.0,115.99,97.22
2016,6,12,7,15,408.5,132.5,1.55,14.0,323.5,89.78,74.0
2016,6,12,7,30,684.0,109.0,1.5,14.0,439.0,72.06,58.27
2016,6,12,7,45,712.0,113.0,1.5,14.0,488.5,110.87,66.64
2016,6,12,8,0,740.0,117.0,1.5,14.0,538.0,162.8,98.13
2016,6,12,8,15,621.0,164.0,1.45,14.0,538.0,224.4,152.4
2016,6,12,8,30,502.0,211.0,1.4,14.0,538.0,272.21,197.72
2016,6,12,8,45,657.0,170.0,1.4,14.5,628.0,319.81,233.81
2016,6,12,9,0,812.0,129.0,1.4,15.0,718.0,387.97,287.85
2016,6,12,9,15,655.5,204.0,1.4,15.0,696.5,428.52,325.6
2016,6,12,9,30,499.0,279.0,1.4,15.0,675.0,456.12,350.35
2016,6,12,9,45,379.0,339.5,1.45,15.0,647.5,476.22,367.16
2016,6,12,10,0,259.0,400.0,1.5,15.0,620.0,481.2,371.06
2016,6,12,10,15,355.5,377.0,1.55,15.0,689.5,541.33,417.22
2016,6,12,10,30,452.0,354.0,1.6,15.0,759.0,608.83,468.05
2016,6,12,10,45,411.0,382.0,1.65,15.0,757.0,629.59,482.48
2016,6,12,11,0,370.0,410.0,1.7,15.0,755.0,645.57,493.48
2016,6,12,11,15,381.5,410.5,1.75,15.0,770.5,675.75,515.61
2016,6,12,11,30,393.0,411.0,1.8,15.0,786.0,705.6,537.21
2016,6,12,11,45,336.0,439.5,1.9,15.0,762.0,701.6,533.45
2016,6,12,12,0,279.0,468.0,2.0,15.0,738.0,693.64,526.98
2016,6,12,12,15,248.5,475.0,2.05,15.0,715.0,686.28,521.47
2016,6,12,12,30,218.0,482.0,2.1,15.0,692.0,667.44,507.89
2016,6,12,12,45,162.5,475.0,2.2,15.0,631.0,616.72,471.1
2016,6,12,13,0,107.0,468.0,2.3,15.0,570.0,550.78,422.82
2016,6,12,13,15,90.5,451.0,2.35,15.0,536.5,522.04,402.24
2016,6,12,13,30,74.0,434.0,2.4,15.0,503.0,492.18,380.38
2016,6,12,13,45,72.0,422.5,2.45,15.0,488.5,481.44,373.06
2016,6,12,14,0,70.0,411.0,2.5,15.0,474.0,470.15,365.23
2016,6,12,14,15,84.5,404.5,2.55,15.0,477.5,479.88,373.72
2016,6,12,14,30,99.0,398.0,2.6,15.0,481.0,489.05,381.72
2016,6,12,14,45,88.5,376.5,2.7,15.0,449.0,457.43,358.52
2016,6,12,15,0,78.0,355.0,2.8,15.0,417.0,425.53,335.05
2016,6,12,15,15,74.5,334.5,2.85,15.0,391.0,401.1,317.22
2016,6,12,15,30,71.0,314.0,2.9,15.0,365.0,376.39,298.98
2016,6,12,15,45,54.0,283.5,3.0,15.0,321.0,328.76,262.28
2016,6,12,16,0,37.0,253.0,3.1,15.0,277.0,281.76,225.56
2016,6,12,16,15,32.0,230.5,3.15,15.0,250.5,254.04,204.07
2016,6,12,16,30,27.0,208.0,3.2,15.0,224.0,226.48,182.42
2016,6,12,16,45,16.5,181.0,3.25,15.0,191.0,180.49,145.27
2016,6,12,17,0,6.0,154.0,3.3,15.0,158.0,146.52,117.52
2016,6,12,17,15,3.0,130.0,3.35,14.5,132.0,121.38,97.15
2016,6,12,17,30,0.0,106.0,3.4,14.0,106.0,96.54,76.66
2016,6,12,17,45,0.0,90.0,3.45,14.0,90.0,81.65,64.21
2016,6,12,18,0,0.0,74.0,3.5,14.0,74.0,66.74,51.56
2016,6,12,18,15,197.5,66.5,3.45,13.5,104.0,165.74,134.86
2016,6,12,18,30,395.0,59.0,3.4,13.0,134.0,235.74,187.81
2016,6,12,18,45,302.5,47.0,3.4,13.0,94.5,166.01,126.25
2016,6,12,19,0,210.0,35.0,3.4,13.0,55.0,109.45,75.12
2016,6,12,19,15,105.0,17.5,3.45,13.0,27.5,48.25,1.63
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,5,15,126.5,18.5,5.05,12.0,32.0,14.52,0.0
2016,6,13,5,30,253.0,37.0,5.1,12.0,64.0,28.87,18.62
2016,6,13,5,45,348.0,46.5,5.15,12.5,105.0,37.18,27.05
2016,6,13,6,0,443.0,56.0,5.2,13.0,146.0,43.64,33.24
2016,6,13,6,15,505.0,63.5,5.3,13.0,193.0,48.05,37.47
2016,6,13,6,30,567.0,71.0,5.4,13.0,240.0,52.31,41.41
2016,6,13,6,45,385.5,111.5,5.5,13.0,236.0,79.09,65.31
2016,6,13,7,0,204.0,152.0,5.6,13.0,232.0,108.63,91.38
2016,6,13,7,15,299.0,159.0,5.7,13.0,294.0,113.14,95.08
2016,6,13,7,30,394.0,166.0,5.8,13.0,356.0,109.57,91.64
2016,6,13,7,45,404.0,184.5,5.95,13.0,397.5,143.97,104.07
2016,6,13,8,0,414.0,203.0,6.1,13.0,439.0,186.73,133.1
2016,6,13,8,15,612.0,153.5,6.1,13.0,535.0,214.31,146.57
2016,6,13,8,30,810.0,104.0,6.1,13.0,631.0,267.78,186.2
2016,6,13,8,45,825.0,107.0,6.2,13.5,675.0,324.3,237.57
2016,6,13,9,0,840.0,110.0,6.3,14.0,719.0,386.71,293.54
2016,6,13,9,15,851.5,112.0,6.35,14.0,758.0,442.01,343.6
2016,6,13,9,30,863.0,114.0,6.4,14.0,797.0,497.31,392.62
2016,6,13,9,45,873.5,115.0,6.45,14.0,831.0,551.07,439.28
2016,6,13,10,0,884.0,116.0,6.5,14.0,865.0,604.24,484.35
2016,6,13,10,15,890.0,117.0,6.65,14.0,892.5,653.81,525.82
2016,6,13,10,30,896.0,118.0,6.8,14.0,920.0,701.89,565.31
2016,6,13,10,45,897.5,121.0,7.0,14.0,940.5,746.78,601.73
2016,6,13,11,0,899.0,124.0,7.2,14.0,961.0,789.44,634.72
2016,6,13,11,15,902.0,124.5,7.3,14.0,975.0,828.73,664.16
2016,6,13,11,30,905.0,125.0,7.4,14.0,989.0,865.57,691.68
2016,6,13,11,45,902.5,127.5,7.5,14.0,994.5,896.87,715.04
2016,6,13,12,0,900.0,130.0,7.6,14.0,1000.0,925.18,736.2
2016,6,13,12,15,900.0,130.0,7.65,14.0,999.5,950.44,754.96
2016,6,13,12,30,900.0,130.0,7.7,14.0,999.0,972.62,771.5
2016,6,13,12,45,901.0,128.0,7.8,14.0,991.5,990.67,785.31
2016,6,13,13,0,902.0,126.0,7.9,14.0,984.0,1005.37,796.77
2016,6,13,13,15,898.5,125.5,7.95,14.0,969.5,1013.63,803.42
2016,6,13,13,30,895.0,125.0,8.0,14.0,955.0,1018.3,807.6
2016,6,13,13,45,887.0,126.0,8.05,14.0,932.0,1016.42,807.09
2016,6,13,14,0,879.0,127.0,8.1,14.0,909.0,1011.0,804.13
2016,6,13,14,15,872.0,125.5,8.1,14.0,881.0,1000.55,797.37
2016,6,13,14,30,865.0,124.0,8.1,14.0,853.0,986.66,788.2
2016,6,13,14,45,862.5,118.5,8.1,14.0,820.5,969.6,776.76
2016,6,13,15,0,860.0,113.0,8.1,14.0,788.0,949.09,762.82
2016,6,13,15,15,848.5,111.0,8.05,13.5,748.5,920.64,744.19
2016,6,13,15,30,837.0,109.0,8.0,13.0,709.0,889.47,723.41
2016,6,13,15,45,829.0,103.5,8.0,13.0,666.5,862.95,704.93
2016,6,13,16,0,821.0,98.0,8.0,13.0,624.0,825.35,677.8
2016,6,13,16,15,802.5,95.0,8.0,13.0,577.0,779.66,644.19
2016,6,13,16,30,784.0,92.0,8.0,13.0,530.0,732.57,609.13
2016,6,13,16,45,756.0,90.0,8.05,13.0,480.5,678.46,568.12
2016,6,13,17,0,728.0,88.0,8.1,13.0,431.0,624.28,525.85
2016,6,13,17,15,695.5,83.5,8.05,13.0,381.0,566.95,478.72
2016,6,13,17,30,663.0,79.0,8.0,13.0,331.0,508.54,429.63
2016,6,13,17,45,608.0,75.5,8.0,13.0,280.5,440.29,371.1
2016,6,13,18,0,553.0,72.0,8.0,13.0,230.0,376.11,314.63
2016,6,13,18,15,488.5,64.0,7.95,12.5,183.5,307.27,253.66
2016,6,13,18,30,424.0,56.0,7.9,12.0,137.0,244.54,196.84
2016,6,13,18,45,326.0,45.5,7.85,12.0,97.0,172.36,132.29
2016,6,13,19,0,228.0,35.0,7.8,12.0,57.0,114.6,79.47
2016,6,13,19,15,114.0,17.5,7.75,12.0,28.5,50.44,4.28
2016,6,13,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,5,15,145.0,17.0,5.95,12.0,33.0,13.53,0.0
2016,6,14,5,30,290.0,34.0,5.9,12.0,66.0,27.74,17.65
2016,6,14,5,45,389.5,42.5,5.9,12.5,107.5,33.68,23.96
2016,6,14,6,0,489.0,51.0,5.9,13.0,149.0,39.46,29.52
2016,6,14,6,15,548.0,57.0,5.95,13.0,196.0,42.86,32.82
2016,6,14,6,30,607.0,63.0,6.0,13.0,243.0,46.17,35.9
2016,6,14,6,45,618.0,71.0,6.05,13.0,283.5,50.59,39.86
2016,6,14,7,0,629.0,79.0,6.1,13.0,324.0,54.71,43.45
2016,6,14,7,15,545.0,115.0,6.1,13.0,348.5,78.51,64.5
2016,6,14,7,30,461.0,151.0,6.1,13.0,373.0,100.26,83.48
2016,6,14,7,45,629.0,118.5,6.1,13.0,456.0,109.15,68.45
2016,6,14,8,0,797.0,86.0,6.1,13.0,539.0,150.93,86.87
2016,6,14,8,15,647.5,149.0,6.1,13.0,537.5,216.57,146.89
2016,6,14,8,30,498.0,212.0,6.1,13.0,536.0,271.07,200.32
2016,6,14,8,45,518.5,221.5,6.1,13.0,579.0,317.85,241.21
2016,6,14,9,0,539.0,231.0,6.1,13.0,622.0,366.71,284.0
2016,6,14,9,15,707.5,166.0,6.1,13.0,708.0,418.37,327.37
2016,6,14,9,30,876.0,101.0,6.1,13.0,794.0,492.18,389.71
2016,6,14,9,45,704.0,201.5,6.15,13.0,773.5,529.64,422.84
2016,6,14,10,0,532.0,302.0,6.2,13.0,753.0,555.37,443.94
2016,6,14,10,15,514.5,322.5,6.2,13.0,770.5,593.23,474.47
2016,6,14,10,30,497.0,343.0,6.2,13.0,788.0,628.74,502.42
2016,6,14,10,45,518.5,347.0,6.2,13.0,821.0,675.8,539.33
2016,6,14,11,0,540.0,351.0,6.2,13.0,854.0,723.43,576.19
2016,6,14,11,15,538.0,360.0,6.25,13.0,867.0,757.16,601.91
2016,6,14,11,30,536.0,369.0,6.3,13.0,880.0,789.34,626.25
2016,6,14,11,45,522.5,379.0,6.4,13.0,880.5,810.89,642.47
2016,6,14,12,0,509.0,389.0,6.5,13.0,881.0,830.02,656.81
2016,6,14,12,15,504.5,391.0,6.6,13.0,878.5,847.64,670.34
2016,6,14,12,30,500.0,393.0,6.7,13.0,876.0,863.0,682.19
2016,6,14,12,45,709.5,252.0,6.85,13.0,931.0,944.86,750.69
2016,6,14,13,0,919.0,111.0,7.0,13.0,986.0,1007.0,796.93
2016,6,14,13,15,916.5,110.5,7.05,13.0,972.0,1016.25,804.07
2016,6,14,13,30,914.0,110.0,7.1,13.0,958.0,1021.87,808.94
2016,6,14,13,45,909.5,109.5,7.2,13.5,936.5,1021.86,808.56
2016,6,14,14,0,905.0,109.0,7.3,14.0,915.0,1018.21,805.68
2016,6,14,14,15,899.0,107.5,7.35,14.0,887.0,1008.43,799.74
2016,6,14,14,30,893.0,106.0,7.4,14.0,859.0,995.12,791.32
2016,6,14,14,45,885.5,104.5,7.45,14.0,825.5,976.93,779.4
2016,6,14,15,0,878.0,103.0,7.5,14.0,792.0,955.47,765.12
2016,6,14,15,15,867.5,101.0,7.6,14.0,753.5,927.55,746.22
2016,6,14,15,30,857.0,99.0,7.7,14.0,715.0,896.79,725.12
2016,6,14,15,45,754.0,127.0,7.8,14.0,644.0,823.3,671.18
2016,6,14,16,0,651.0,155.0,7.9,14.0,573.0,748.58,615.46
2016,6,14,16,15,663.0,136.0,7.95,13.5,534.0,715.67,592.79
2016,6,14,16,30,675.0,117.0,8.0,13.0,495.0,679.26,566.9
2016,6,14,16,45,565.5,133.0,8.05,13.0,429.5,588.73,493.85
2016,6,14,17,0,456.0,149.0,8.1,13.0,364.0,498.83,419.61
2016,6,14,17,15,405.5,138.5,8.05,13.0,313.5,433.31,365.38
2016,6,14,17,30,355.0,128.0,8.0,13.0,263.0,371.39,313.16
2016,6,14,17,45,321.0,115.0,8.0,13.0,223.5,319.93,269.05
2016,6,14,18,0,287.0,102.0,8.0,13.0,184.0,261.86,218.65
2016,6,14,18,15,366.5,78.0,7.9,12.5,162.0,264.49,218.45
2016,6,14,18,30,446.0,54.0,7.8,12.0,140.0,251.53,202.57
2016,6,14,18,45,339.5,44.5,7.75,12.0,99.0,178.4,137.13
2016,6,14,19,0,233.0,35.0,7.7,12.0,58.0,116.13,80.81
2016,6,14,19,15,116.5,17.5,7.6,12.0,29.0,51.19,6.43
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,5,15,83.5,18.0,6.05,12.0,27.0,14.08,0.0
2016,6,15,5,30,167.0,36.0,6.0,12.0,54.0,27.93,17.79
2016,6,15,5,45,226.0,51.0,5.95,12.5,88.5,38.97,28.6
2016,6,15,6,0,285.0,66.0,5.9,13.0,123.0,49.63,38.55
2016,6,15,6,15,319.0,81.0,5.95,13.0,162.0,59.79,47.95
2016,6,15,6,30,353.0,96.0,6.0,13.0,201.0,69.5,56.77
2016,6,15,6,45,383.5,109.0,6.05,13.0,242.5,77.33,63.74
2016,6,15,7,0,414.0,122.0,6.1,13.0,284.0,84.76,70.22
2016,6,15,7,15,389.0,147.0,6.1,13.0,316.0,99.48,83.06
2016,6,15,7,30,364.0,172.0,6.1,13.0,348.0,120.98,101.69
2016,6,15,7,45,357.0,195.5,6.2,13.0,383.0,155.42,115.26
2016,6,15,8,0,350.0,219.0,6.3,13.0,418.0,196.34,143.9
2016,6,15,8,15,311.0,249.0,6.25,13.0,437.0,235.72,177.19
2016,6,15,8,30,272.0,279.0,6.2,13.0,456.0,271.11,208.71
2016,6,15,8,45,207.0,307.5,6.2,13.5,447.5,300.13,235.29
2016,6,15,9,0,142.0,336.0,6.2,14.0,439.0,315.19,249.41
2016,6,15,9,15,335.5,302.5,6.15,14.0,563.5,377.2,297.34
2016,6,15,9,30,529.0,269.0,6.1,14.0,688.0,460.72,364.22
2016,6,15,9,45,713.5,185.0,6.1,14.0,775.5,520.48,414.31
2016,6,15,10,0,898.0,101.0,6.1,14.0,863.0,598.37,479.27
2016,6,15,10,15,904.5,102.0,6.05,14.0,890.5,648.8,520.81
2016,6,15,10,30,911.0,103.0,6.0,14.0,918.0,697.77,560.3
2016,6,15,10,45,919.5,101.5,5.95,14.0,940.5,744.3,597.13
2016,6,15,11,0,928.0,100.0,5.9,14.0,963.0,789.06,629.9
2016,6,15,11,15,931.0,100.5,5.85,14.0,977.5,829.29,659.0
2016,6,15,11,30,934.0,101.0,5.8,14.0,992.0,866.97,686.02
2016,6,15,11,45,937.5,100.0,5.8,14.0,999.5,901.02,710.49
2016,6,15,12,0,941.0,99.0,5.8,14.0,1007.0,932.23,732.84
2016,6,15,12,15,660.0,261.5,5.7,14.0,898.5,869.06,684.83
2016,6,15,12,30,379.0,424.0,5.6,14.0,790.0,770.97,604.21
2016,6,15,12,45,462.0,393.5,5.5,14.0,836.0,842.3,659.01
2016,6,15,13,0,545.0,363.0,5.4,14.0,882.0,906.27,707.09
2016,6,15,13,15,401.0,406.0,5.35,14.0,785.0,806.95,631.18
2016,6,15,13,30,257.0,449.0,5.3,14.0,688.0,715.12,559.85
2016,6,15,13,45,397.0,388.0,5.25,14.0,746.5,796.94,625.66
2016,6,15,14,0,537.0,327.0,5.2,14.0,805.0,890.55,697.82
2016,6,15,14,15,721.5,212.0,5.1,14.0,833.0,959.98,751.94
2016,6,15,14,30,906.0,97.0,5.0,14.0,861.0,998.21,778.99
2016,6,15,14,45,903.0,93.0,4.95,14.0,828.5,981.42,767.6
2016,6,15,15,0,900.0,89.0,4.9,14.0,796.0,961.1,754.15
2016,6,15,15,15,889.5,87.5,4.8,13.5,757.0,933.2,736.35
2016,6,15,15,30,879.0,86.0,4.7,13.0,718.0,902.4,716.44
2016,6,15,15,45,866.5,83.5,4.65,13.0,674.5,866.01,691.36
2016,6,15,16,0,854.0,81.0,4.6,13.0,631.0,827.24,664.4
2016,6,15,16,15,836.5,79.0,4.45,13.0,583.5,782.84,632.42
2016,6,15,16,30,819.0,77.0,4.3,13.0,536.0,736.93,599.07
2016,6,15,16,45,597.5,121.5,4.2,13.0,440.0,600.18,494.09
2016,6,15,17,0,376.0,166.0,4.1,13.0,344.0,461.66,381.78
2016,6,15,17,15,334.5,152.0,3.95,13.0,297.0,389.8,324.32
2016,6,15,17,30,293.0,138.0,3.8,13.0,250.0,333.84,278.19
2016,6,15,17,45,275.0,120.0,3.65,13.0,213.0,289.76,241.21
2016,6,15,18,0,257.0,102.0,3.5,13.0,176.0,246.88,204.33
2016,6,15,18,15,232.5,84.0,3.25,12.5,141.0,202.46,165.61
2016,6,15,18,30,208.0,66.0,3.0,12.0,106.0,160.25,128.0
2016,6,15,18,45,168.5,49.5,2.8,12.0,76.0,117.13,89.31
2016,6,15,19,0,129.0,33.0,2.6,12.0,46.0,78.15,53.53
2016,6,15,19,15,64.5,16.5,2.45,12.0,23.0,34.59,3.89
2016,6,15,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,6.5,1.4,13.0,6.5,5.7,0.0
2016,6,16,5,30,0.0,13.0,1.4,13.0,13.0,11.42,3.93
2016,6,16,5,45,0.0,21.5,1.45,13.0,21.5,18.91,11.01
2016,6,16,6,0,0.0,30.0,1.5,13.0,30.0,26.42,17.98
2016,6,16,6,15,0.0,40.0,1.5,13.0,40.0,35.26,26.09
2016,6,16,6,30,0.0,50.0,1.5,13.0,50.0,44.12,34.13
2016,6,16,6,45,0.0,60.5,1.5,13.0,60.5,53.44,42.46
2016,6,16,7,0,0.0,71.0,1.5,13.0,71.0,62.78,50.68
2016,6,16,7,15,37.0,133.5,1.5,13.0,151.5,107.57,90.01
2016,6,16,7,30,74.0,196.0,1.5,13.0,232.0,148.44,125.1
2016,6,16,7,45,39.0,184.5,1.5,13.0,204.0,146.86,116.64
2016,6,16,8,0,4.0,173.0,1.5,13.0,176.0,146.59,117.0
2016,6,16,8,15,25.0,218.5,1.5,13.0,235.5,186.84,148.49
2016,6,16,8,30,46.0,264.0,1.5,13.0,295.0,221.53,175.13
2016,6,16,8,45,30.5,253.0,1.5,13.5,274.0,215.7,170.42
2016,6,16,9,0,15.0,242.0,1.5,14.0,253.0,212.05,167.41
2016,6,16,9,15,16.0,255.0,1.5,14.0,267.5,225.38,177.73
2016,6,16,9,30,17.0,268.0,1.5,14.0,282.0,238.86,188.06
2016,6,16,9,45,111.5,338.0,1.55,14.0,432.5,340.01,266.65
2016,6,16,10,0,206.0,408.0,1.6,14.0,583.0,459.11,356.85
2016,6,16,10,15,333.5,379.5,1.65,14.0,673.0,528.34,409.58
2016,6,16,10,30,461.0,351.0,1.7,14.0,763.0,610.52,471.77
2016,6,16,10,45,389.5,392.5,1.75,14.5,746.5,621.24,477.48
2016,6,16,11,0,318.0,434.0,1.8,15.0,730.0,625.76,478.76
2016,6,16,11,15,176.5,414.0,1.8,15.0,578.5,513.46,395.21
2016,6,16,11,30,35.0,394.0,1.8,15.0,427.0,385.23,297.27
2016,6,16,11,45,37.5,394.0,1.85,15.0,430.0,391.75,303.02
2016,6,16,12,0,40.0,394.0,1.9,15.0,433.0,398.2,308.01
2016,6,16,12,15,186.5,422.5,1.9,15.0,603.0,571.68,440.33
2016,6,16,12,30,333.0,451.0,1.9,15.0,773.0,753.48,571.26
2016,6,16,12,45,179.0,406.0,1.95,15.0,579.0,564.89,433.37
2016,6,16,13,0,25.0,361.0,2.0,15.0,385.0,365.82,282.86
2016,6,16,13,15,29.0,368.5,2.0,15.0,396.0,379.45,294.44
2016,6,16,13,30,33.0,376.0,2.0,15.0,407.0,393.12,305.01
2016,6,16,13,45,23.5,324.0,2.05,15.0,345.5,333.76,260.11
2016,6,16,14,0,14.0,272.0,2.1,15.0,284.0,262.43,205.41
2016,6,16,14,15,19.0,293.5,2.1,15.0,310.0,288.37,226.25
2016,6,16,14,30,24.0,315.0,2.1,15.0,336.0,314.67,246.96
2016,6,16,14,45,46.5,333.0,2.15,15.0,370.5,370.89,291.31
2016,6,16,15,0,69.0,351.0,2.2,15.0,405.0,412.47,324.05
2016,6,16,15,15,38.5,280.0,2.2,15.0,310.0,309.71,244.71
2016,6,16,15,30,8.0,209.0,2.2,15.0,215.0,198.55,156.88
2016,6,16,15,45,27.0,235.5,2.2,15.0,253.5,253.79,202.3
2016,6,16,16,0,46.0,262.0,2.2,15.0,292.0,298.95,238.88
2016,6,16,16,15,41.0,239.5,2.15,14.5,265.0,270.96,217.45
2016,6,16,16,30,36.0,217.0,2.1,14.0,238.0,243.1,196.09
2016,6,16,16,45,24.5,190.5,2.05,14.0,204.0,195.97,158.23
2016,6,16,17,0,13.0,164.0,2.0,14.0,170.0,161.42,130.16
2016,6,16,17,15,171.0,148.5,1.9,14.0,214.5,268.16,221.48
2016,6,16,17,30,329.0,133.0,1.8,14.0,259.0,350.15,288.95
2016,6,16,17,45,309.5,115.5,1.7,14.0,220.5,303.96,250.24
2016,6,16,18,0,290.0,98.0,1.6,14.0,182.0,259.06,212.29
2016,6,16,18,15,261.0,81.5,1.45,14.0,146.0,212.52,171.99
2016,6,16,18,30,232.0,65.0,1.3,14.0,110.0,176.57,139.66
2016,6,16,18,45,186.5,49.0,1.2,14.0,78.5,129.73,98.37
2016,6,16,19,0,141.0,33.0,1.1,14.0,47.0,87.87,60.5
2016,6,16,19,15,70.5,16.5,1.05,13.5,23.5,36.02,5.23
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,10.0,1.5,13.0,10.0,8.79,0.0
2016,6,17,5,30,0.0,20.0,1.5,13.0,20.0,17.61,9.1
2016,6,17,5,45,0.0,32.5,1.5,13.5,32.5,28.66,19.52
2016,6,17,6,0,0.0,45.0,1.5,14.0,45.0,39.65,29.61
2016,6,17,6,15,0.0,59.0,1.45,14.0,59.0,51.53,40.46
2016,6,17,6,30,0.0,73.0,1.4,14.0,73.0,63.34,51.08
2016,6,17,6,45,0.0,88.0,1.4,14.0,88.0,75.84,62.13
2016,6,17,7,0,0.0,103.0,1.4,14.0,103.0,88.24,72.92
2016,6,17,7,15,2.0,128.0,1.4,14.0,129.0,108.02,90.0
2016,6,17,7,30,4.0,153.0,1.4,14.0,155.0,127.44,106.5
2016,6,17,7,45,63.0,199.5,1.4,14.5,235.0,157.6,124.13
2016,6,17,8,0,122.0,246.0,1.4,15.0,315.0,194.91,150.1
2016,6,17,8,15,61.0,199.5,1.4,15.0,234.0,172.28,133.88
2016,6,17,8,30,0.0,153.0,1.4,15.0,153.0,132.68,104.21
2016,6,17,8,45,13.0,213.0,1.45,15.0,222.5,185.87,146.51
2016,6,17,9,0,26.0,273.0,1.5,15.0,292.0,240.43,189.07
2016,6,17,9,15,76.5,323.0,1.55,15.0,383.0,297.16,232.33
2016,6,17,9,30,127.0,373.0,1.6,15.0,474.0,362.47,282.08
2016,6,17,9,45,81.5,359.5,1.7,15.0,425.5,344.31,268.34
2016,6,17,10,0,36.0,346.0,1.8,15.0,377.0,315.77,246.42
2016,6,17,10,15,33.0,349.0,1.8,15.0,378.0,321.51,250.74
2016,6,17,10,30,30.0,352.0,1.8,15.0,379.0,326.76,254.5
2016,6,17,10,45,90.5,407.0,1.85,15.0,491.0,421.03,326.87
2016,6,17,11,0,151.0,462.0,1.9,15.0,603.0,523.35,403.09
2016,6,17,11,15,191.0,467.0,1.95,15.0,648.0,571.03,438.19
2016,6,17,11,30,231.0,472.0,2.0,15.0,693.0,621.17,475.16
2016,6,17,11,45,164.5,472.5,2.05,15.0,630.0,578.14,442.51
2016,6,17,12,0,98.0,473.0,2.1,15.0,567.0,523.07,401.21
2016,6,17,12,15,117.0,478.5,2.2,15.0,591.0,560.75,429.94
2016,6,17,12,30,136.0,484.0,2.3,15.0,615.0,591.68,453.13
2016,6,17,12,45,184.5,477.5,2.4,15.0,654.0,639.26,489.35
2016,6,17,13,0,233.0,471.0,2.5,15.0,693.0,687.31,525.57
2016,6,17,13,15,164.5,460.0,2.6,15.0,616.0,616.16,473.05
2016,6,17,13,30,96.0,449.0,2.7,15.0,539.0,528.62,408.22
2016,6,17,13,45,123.0,443.5,2.85,15.0,555.5,567.58,439.08
2016,6,17,14,0,150.0,438.0,3.0,15.0,572.0,591.95,458.61
2016,6,17,14,15,138.0,422.0,3.15,15.0,542.5,565.95,440.07
2016,6,17,14,30,126.0,406.0,3.3,15.0,513.0,539.16,421.03
2016,6,17,14,45,122.5,388.0,3.5,15.0,488.5,517.87,406.34
2016,6,17,15,0,119.0,370.0,3.7,15.0,464.0,495.88,390.93
2016,6,17,15,15,96.0,343.5,3.85,14.5,416.5,430.52,342.23
2016,6,17,15,30,73.0,317.0,4.0,14.0,369.0,381.19,304.95
2016,6,17,15,45,76.5,298.5,4.2,14.0,350.5,364.6,293.23
2016,6,17,16,0,80.0,280.0,4.4,14.0,332.0,347.46,280.85
2016,6,17,16,15,52.5,243.5,4.5,13.5,276.5,284.69,231.14
2016,6,17,16,30,25.0,207.0,4.6,13.0,221.0,212.55,172.76
2016,6,17,16,45,21.0,187.5,4.75,13.0,198.5,190.29,154.95
2016,6,17,17,0,17.0,168.0,4.9,13.0,176.0,168.28,137.06
2016,6,17,17,15,9.0,146.5,4.85,13.0,150.5,141.88,115.16
2016,6,17,17,30,1.0,125.0,4.8,13.0,125.0,116.17,93.62
2016,6,17,17,45,0.5,106.5,4.75,13.0,106.5,98.47,78.79
2016,6,17,18,0,0.0,88.0,4.7,13.0,88.0,80.77,63.75
2016,6,17,18,15,0.0,70.5,4.5,12.5,70.5,64.34,49.68
2016,6,17,18,30,0.0,53.0,4.3,12.0,53.0,47.85,35.34
2016,6,17,18,45,0.0,38.0,4.15,12.0,38.0,33.84,22.93
2016,6,17,19,0,0.0,23.0,4.0,12.0,23.0,20.26,10.72
2016,6,17,19,15,0.0,11.5,3.8,12.0,11.5,10.11,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,18,5,15,180.5,15.5,2.35,12.0,34.5,12.27,0.0
2016,6,18,5,30,361.0,31.0,2.4,12.0,69.0,25.16,15.44
2016,6,18,5,45,452.0,38.5,2.45,12.5,112.0,30.37,21.09
2016,6,18,6,0,543.0,46.0,2.5,13.0,155.0,35.48,26.01
2016,6,18,6,15,601.5,52.0,2.55,13.0,203.5,39.11,29.5
2016,6,18,6,30,660.0,58.0,2.6,13.0,252.0,46.6,36.32
2016,6,18,6,45,701.5,62.0,2.7,13.5,303.5,48.61,38.03
2016,6,18,7,0,743.0,66.0,2.8,14.0,355.0,50.58,39.63
2016,6,18,7,15,772.5,69.5,2.85,14.0,406.5,52.02,40.79
2016,6,18,7,30,802.0,73.0,2.9,14.0,458.0,53.4,41.87
2016,6,18,7,45,824.5,75.5,3.0,14.5,508.5,92.01,49.11
2016,6,18,8,0,847.0,78.0,3.1,15.0,559.0,155.56,87.95
2016,6,18,8,15,864.0,80.5,3.1,15.0,606.5,212.55,132.41
2016,6,18,8,30,881.0,83.0,3.1,15.0,654.0,271.12,183.23
2016,6,18,8,45,894.0,85.0,3.15,15.0,698.5,329.47,235.85
2016,6,18,9,0,907.0,87.0,3.2,15.0,743.0,388.46,288.94
2016,6,18,9,15,802.0,141.0,3.25,15.0,744.5,437.95,335.0
2016,6,18,9,30,697.0,195.0,3.3,15.0,746.0,476.99,370.24
2016,6,18,9,45,823.0,142.0,3.35,15.5,819.5,541.86,422.68
2016,6,18,10,0,949.0,89.0,3.4,16.0,893.0,614.92,480.75
2016,6,18,10,15,955.0,90.0,3.5,16.0,921.5,667.49,522.72
2016,6,18,10,30,961.0,91.0,3.6,16.0,950.0,718.46,562.57
2016,6,18,10,45,965.0,91.5,3.75,16.0,971.5,765.74,598.79
2016,6,18,11,0,969.0,92.0,3.9,16.0,993.0,810.79,631.05
2016,6,18,11,15,972.0,92.5,4.05,16.0,1008.0,852.64,660.87
2016,6,18,11,30,975.0,93.0,4.2,16.0,1023.0,891.82,688.7
2016,6,18,11,45,976.5,93.0,4.35,16.0,1030.5,926.44,713.43
2016,6,18,12,0,978.0,93.0,4.5,16.0,1038.0,958.0,736.32
2016,6,18,12,15,978.0,93.0,4.6,16.0,1038.0,985.01,755.69
2016,6,18,12,30,978.0,93.0,4.7,16.0,1038.0,1008.63,772.81
2016,6,18,12,45,973.5,95.0,4.85,16.0,1029.5,1026.42,786.45
2016,6,18,13,0,969.0,97.0,5.0,16.0,1021.0,1040.52,797.68
2016,6,18,13,15,966.5,96.5,5.0,16.0,1006.0,1050.31,804.78
2016,6,18,13,30,964.0,96.0,5.0,16.0,991.0,1056.3,809.39
2016,6,18,13,45,959.0,96.0,5.05,16.0,969.0,1056.5,810.6
2016,6,18,14,0,954.0,96.0,5.1,16.0,947.0,1052.89,809.34
2016,6,18,14,15,948.0,95.0,5.2,16.0,918.5,1043.47,804.6
2016,6,18,14,30,942.0,94.0,5.3,16.0,890.0,1030.34,797.37
2016,6,18,14,45,931.5,94.0,5.4,16.0,854.5,1010.36,785.35
2016,6,18,15,0,921.0,94.0,5.5,16.0,819.0,987.06,770.99
2016,6,18,15,15,911.0,92.5,5.55,16.0,779.5,959.41,753.13
2016,6,18,15,30,901.0,91.0,5.6,16.0,740.0,928.76,733.04
2016,6,18,15,45,885.5,90.0,5.65,16.0,695.0,891.02,707.65
2016,6,18,16,0,870.0,89.0,5.7,16.0,650.0,851.03,680.37
2016,6,18,16,15,853.0,86.5,5.75,16.0,602.0,806.1,649.09
2016,6,18,16,30,836.0,84.0,5.8,16.0,554.0,765.8,620.92
2016,6,18,16,45,813.0,81.0,5.85,16.0,504.0,712.4,582.24
2016,6,18,17,0,790.0,78.0,5.9,16.0,454.0,658.41,542.44
2016,6,18,17,15,759.5,74.0,5.95,15.5,402.5,598.08,496.03
2016,6,18,17,30,729.0,70.0,6.0,15.0,351.0,538.53,448.43
2016,6,18,17,45,688.0,65.5,6.05,15.0,300.0,473.68,394.08
2016,6,18,18,0,647.0,61.0,6.1,15.0,249.0,413.29,341.71
2016,6,18,18,15,586.5,55.0,6.1,14.5,200.5,343.61,280.8
2016,6,18,18,30,526.0,49.0,6.1,14.0,152.0,279.48,223.05
2016,6,18,18,45,434.5,40.0,6.1,14.0,109.5,207.4,158.29
2016,6,18,19,0,343.0,31.0,6.1,14.0,67.0,145.46,101.23
2016,6,18,19,15,171.5,15.5,6.05,14.0,33.5,64.07,15.87
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,3.55,13.5,34.0,13.16,0.0
2016,6,19,5,30,333.0,33.0,3.5,14.0,68.0,26.99,16.76
2016,6,19,5,45,427.0,41.5,3.45,14.5,111.0,32.98,23.14
2016,6,19,6,0,521.0,50.0,3.4,15.0,154.0,38.82,28.71
2016,6,19,6,15,580.5,56.0,3.4,15.0,202.0,42.27,32.05
2016,6,19,6,30,640.0,62.0,3.4,15.0,250.0,45.65,35.16
2016,6,19,6,45,682.0,66.5,3.45,15.0,301.0,52.25,41.02
2016,6,19,7,0,724.0,71.0,3.5,15.0,352.0,54.45,42.89
2016,6,19,7,15,753.5,74.5,3.45,15.5,403.0,55.71,43.79
2016,6,19,7,30,783.0,78.0,3.4,16.0,454.0,56.92,44.62
2016,6,19,7,45,621.0,134.0,3.4,16.5,452.5,117.33,75.53
2016,6,19,8,0,459.0,190.0,3.4,17.0,451.0,180.33,123.82
2016,6,19,8,15,661.0,139.0,3.4,17.0,549.5,208.47,136.78
2016,6,19,8,30,863.0,88.0,3.4,17.0,648.0,270.04,181.71
2016,6,19,8,45,877.0,90.0,3.4,17.0,692.0,327.71,233.26
2016,6,19,9,0,891.0,92.0,3.4,17.0,736.0,386.13,285.4
2016,6,19,9,15,901.0,93.5,3.45,17.0,775.5,443.06,335.64
2016,6,19,9,30,911.0,95.0,3.5,17.0,815.0,499.78,384.45
2016,6,19,9,45,922.0,95.0,3.6,17.5,850.0,555.34,430.33
2016,6,19,10,0,933.0,95.0,3.7,18.0,885.0,610.29,474.32
2016,6,19,10,15,939.0,96.0,3.8,18.0,913.0,662.15,515.67
2016,6,19,10,30,945.0,97.0,3.9,18.0,941.0,712.45,554.87
2016,6,19,10,45,946.0,100.0,4.05,18.0,962.0,759.17,590.75
2016,6,19,11,0,947.0,103.0,4.2,18.0,983.0,803.51,622.41
2016,6,19,11,15,949.5,103.5,4.35,18.0,997.5,844.25,651.42
2016,6,19,11,30,952.0,104.0,4.5,18.0,1012.0,882.37,678.79
2016,6,19,11,45,738.5,242.5,4.65,18.0,950.5,870.15,669.98
2016,6,19,12,0,525.0,381.0,4.8,18.0,889.0,835.2,640.15
2016,6,19,12,15,735.0,246.0,4.95,17.5,956.5,921.58,710.49
2016,6,19,12,30,945.0,111.0,5.1,17.0,1024.0,994.66,763.82
2016,6,19,12,45,943.0,111.0,5.25,17.0,1016.5,1012.57,777.16
2016,6,19,13,0,941.0,111.0,5.4,17.0,1009.0,1026.94,788.49
2016,6,19,13,15,730.5,234.5,5.5,17.0,925.5,974.31,752.57
2016,6,19,13,30,520.0,358.0,5.6,17.0,842.0,895.32,692.16
2016,6,19,13,45,522.0,345.5,5.7,17.0,821.5,890.71,690.75
2016,6,19,14,0,524.0,333.0,5.8,17.0,801.0,883.39,687.05
2016,6,19,14,15,720.0,219.5,5.9,17.0,841.0,966.16,752.9
2016,6,19,14,30,916.0,106.0,6.0,17.0,881.0,1017.84,790.95
2016,6,19,14,45,782.0,162.0,6.1,17.0,805.0,948.52,742.82
2016,6,19,15,0,648.0,218.0,6.2,17.0,729.0,875.73,691.91
2016,6,19,15,15,764.0,159.0,6.2,17.0,731.5,909.53,718.41
2016,6,19,15,30,880.0,100.0,6.2,17.0,734.0,919.99,727.44
2016,6,19,15,45,749.0,133.5,6.25,17.0,650.5,827.13,660.66
2016,6,19,16,0,618.0,167.0,6.3,17.0,567.0,734.59,592.87
2016,6,19,16,15,718.0,128.5,6.35,16.5,559.0,753.76,611.04
2016,6,19,16,30,818.0,90.0,6.4,16.0,551.0,759.15,618.26
2016,6,19,16,45,652.5,116.5,6.45,16.0,463.0,636.83,524.49
2016,6,19,17,0,487.0,143.0,6.5,16.0,375.0,515.23,426.48
2016,6,19,17,15,576.0,106.5,6.45,15.5,350.5,517.3,430.68
2016,6,19,17,30,665.0,70.0,6.4,15.0,326.0,500.06,418.09
2016,6,19,17,45,604.0,71.5,6.35,15.0,279.0,436.02,363.59
2016,6,19,18,0,543.0,73.0,6.3,15.0,232.0,374.66,310.26
2016,6,19,18,15,484.0,65.5,6.2,14.5,187.0,309.2,253.05
2016,6,19,18,30,425.0,58.0,6.1,14.0,142.0,249.17,199.26
2016,6,19,18,45,347.5,46.0,6.05,14.0,102.0,184.19,141.0
2016,6,19,19,0,270.0,34.0,6.0,14.0,62.0,127.91,89.45
2016,6,19,19,15,135.0,17.0,6.0,14.0,31.0,55.65,14.29
2016,6,19,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,15,171.0,16.0,5.65,13.0,34.5,12.74,0.0
2016,6,20,5,30,342.0,32.0,5.6,13.0,69.0,26.1,16.04
2016,6,20,5,45,436.0,40.5,5.6,13.5,111.5,32.14,22.48
2016,6,20,6,0,530.0,49.0,5.6,14.0,154.0,38.02,28.1
2016,6,20,6,15,589.0,54.5,5.6,14.0,202.5,41.11,31.12
2016,6,20,6,30,648.0,60.0,5.6,14.0,251.0,44.16,33.96
2016,6,20,6,45,689.5,64.5,5.65,14.0,301.5,50.65,39.75
2016,6,20,7,0,731.0,69.0,5.7,14.0,352.0,52.92,41.7
2016,6,20,7,15,760.5,72.5,5.75,14.0,403.0,54.25,42.76
2016,6,20,7,30,790.0,76.0,5.8,14.0,454.0,55.53,43.74
2016,6,20,7,45,810.0,79.5,5.9,14.5,503.5,92.73,50.77
2016,6,20,8,0,830.0,83.0,6.0,15.0,553.0,148.2,82.98
2016,6,20,8,15,846.5,85.5,6.0,15.0,600.0,211.8,133.12
2016,6,20,8,30,863.0,88.0,6.0,15.0,647.0,269.28,183.46
2016,6,20,8,45,875.0,91.0,6.0,15.5,691.0,327.15,235.84
2016,6,20,9,0,887.0,94.0,6.0,16.0,735.0,385.58,288.61
2016,6,20,9,15,897.5,95.5,6.0,16.0,774.0,442.51,339.93
2016,6,20,9,30,908.0,97.0,6.0,16.0,813.0,499.32,389.98
2016,6,20,9,45,908.5,102.5,6.05,16.0,845.0,553.93,437.1
2016,6,20,10,0,909.0,108.0,6.1,16.0,877.0,606.96,481.7
2016,6,20,10,15,915.5,109.0,6.1,16.0,905.5,658.11,523.7
2016,6,20,10,30,922.0,110.0,6.1,16.0,934.0,707.78,563.57
2016,6,20,10,45,927.5,110.0,6.15,16.5,956.0,754.2,599.2
2016,6,20,11,0,933.0,110.0,6.2,17.0,978.0,798.62,630.96
2016,6,20,11,15,936.0,110.5,6.2,17.0,992.5,839.32,660.33
2016,6,20,11,30,939.0,111.0,6.2,17.0,1007.0,877.47,687.69
2016,6,20,11,45,942.0,110.0,6.25,17.0,1015.0,911.58,712.24
2016,6,20,12,0,945.0,109.0,6.3,17.0,1023.0,942.82,734.72
2016,6,20,12,15,945.0,109.0,6.35,17.0,1022.5,969.27,753.76
2016,6,20,12,30,945.0,109.0,6.4,17.0,1022.0,992.47,770.55
2016,6,20,12,45,943.0,109.5,6.45,17.0,1014.5,1010.89,784.01
2016,6,20,13,0,941.0,110.0,6.5,17.0,1007.0,1025.77,795.08
2016,6,20,13,15,937.5,109.5,6.55,17.0,992.0,1034.58,801.96
2016,6,20,13,30,934.0,109.0,6.6,17.0,977.0,1039.67,806.37
2016,6,20,13,45,930.0,107.5,6.7,17.0,955.0,1039.51,807.49
2016,6,20,14,0,926.0,106.0,6.8,17.0,933.0,1035.6,806.08
2016,6,20,14,15,919.5,105.0,6.85,16.5,904.5,1026.05,802.03
2016,6,20,14,30,913.0,104.0,6.9,16.0,876.0,1012.9,795.48
2016,6,20,14,45,902.5,103.5,6.95,16.0,841.5,992.92,782.53
2016,6,20,15,0,892.0,103.0,7.0,16.0,807.0,969.72,767.27
2016,6,20,15,15,881.0,101.5,7.05,16.0,767.0,941.89,748.62
2016,6,20,15,30,870.0,100.0,7.1,16.0,727.0,911.2,727.8
2016,6,20,15,45,854.5,98.0,7.15,16.0,683.0,873.31,701.5
2016,6,20,16,0,839.0,96.0,7.2,16.0,639.0,833.24,673.35
2016,6,20,16,15,820.5,93.5,7.2,15.5,591.5,795.15,647.53
2016,6,20,16,30,802.0,91.0,7.2,15.0,544.0,748.22,614.47
2016,6,20,16,45,696.0,102.5,7.25,15.0,470.0,653.55,542.17
2016,6,20,17,0,590.0,114.0,7.3,15.0,396.0,562.48,469.0
2016,6,20,17,15,492.5,118.5,7.25,14.5,336.0,469.66,393.67
2016,6,20,17,30,395.0,123.0,7.2,14.0,276.0,391.69,328.76
2016,6,20,17,45,360.0,111.5,7.15,14.0,235.5,339.28,284.18
2016,6,20,18,0,325.0,100.0,7.1,14.0,195.0,289.64,240.99
2016,6,20,18,15,290.5,84.0,7.0,14.0,157.0,238.32,195.64
2016,6,20,18,30,256.0,68.0,6.9,14.0,119.0,190.3,152.43
2016,6,20,18,45,207.5,52.0,6.85,14.0,85.5,141.01,108.2
2016,6,20,19,0,159.0,36.0,6.8,14.0,52.0,97.1,68.06
2016,6,20,19,15,79.5,18.0,6.7,14.0,26.0,44.42,11.47
2016,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
