Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.0,16.5,5.75,13.0,33.5,13.19,0.0
2016,6,21,5,30,324.0,33.0,5.7,13.0,67.0,27.04,16.77
2016,6,21,5,45,417.0,41.5,5.7,13.5,109.0,33.02,23.23
2016,6,21,6,0,510.0,50.0,5.7,14.0,151.0,38.83,28.81
2016,6,21,6,15,570.0,56.0,5.7,14.0,199.0,42.28,32.16
2016,6,21,6,30,630.0,62.0,5.7,14.0,247.0,45.65,35.29
2016,6,21,6,45,672.0,66.5,5.7,14.0,297.0,47.68,37.1
2016,6,21,7,0,714.0,71.0,5.7,14.0,347.0,54.43,43.05
2016,6,21,7,15,744.0,74.5,5.7,14.0,397.5,55.69,44.03
2016,6,21,7,30,774.0,78.0,5.7,14.0,448.0,56.9,44.95
2016,6,21,7,45,796.5,81.0,5.75,14.5,497.5,92.42,51.2
2016,6,21,8,0,819.0,84.0,5.8,15.0,547.0,146.99,82.52
2016,6,21,8,15,836.0,86.5,5.75,15.5,594.0,210.0,131.78
2016,6,21,8,30,853.0,89.0,5.7,16.0,641.0,267.0,181.12
2016,6,21,8,45,867.5,90.5,5.7,16.5,684.5,323.86,232.29
2016,6,21,9,0,882.0,92.0,5.7,17.0,728.0,381.53,284.12
2016,6,21,9,15,892.0,93.5,5.65,17.0,767.0,437.97,334.73
2016,6,21,9,30,902.0,95.0,5.6,17.0,806.0,494.23,383.98
2016,6,21,9,45,902.5,100.5,5.55,17.0,838.0,548.53,430.37
2016,6,21,10,0,903.0,106.0,5.5,17.0,870.0,601.27,474.16
2016,6,21,10,15,909.0,107.0,5.5,17.0,897.5,651.82,515.31
2016,6,21,10,30,915.0,108.0,5.5,17.0,925.0,700.87,554.33
2016,6,21,10,45,919.0,109.0,5.55,17.0,946.5,746.79,590.34
2016,6,21,11,0,923.0,110.0,5.6,17.0,968.0,790.63,622.66
2016,6,21,11,15,926.0,110.5,5.6,17.0,982.5,830.97,651.57
2016,6,21,11,30,929.0,111.0,5.6,17.0,997.0,868.8,678.5
2016,6,21,11,45,930.5,111.0,5.65,17.0,1004.5,902.25,702.42
2016,6,21,12,0,932.0,111.0,5.7,17.0,1012.0,932.8,724.26
2016,6,21,12,15,932.0,111.5,5.8,17.0,1012.0,959.44,743.63
2016,6,21,12,30,932.0,112.0,5.9,17.0,1012.0,982.9,760.82
2016,6,21,12,45,930.5,111.5,6.05,17.0,1004.5,1000.68,774.39
2016,6,21,13,0,929.0,111.0,6.2,17.0,997.0,1014.96,785.63
2016,6,21,13,15,926.0,110.5,6.3,17.0,982.5,1024.19,793.12
2016,6,21,13,30,923.0,110.0,6.4,17.0,968.0,1029.75,798.16
2016,6,21,13,45,918.0,110.0,6.55,17.0,946.5,1030.16,799.99
2016,6,21,14,0,913.0,110.0,6.7,17.0,925.0,1026.9,799.33
2016,6,21,14,15,907.0,108.5,6.75,16.5,897.5,1017.48,795.34
2016,6,21,14,30,901.0,107.0,6.8,16.0,870.0,1004.48,788.88
2016,6,21,14,45,891.5,106.5,6.85,16.0,835.5,985.7,776.78
2016,6,21,15,0,882.0,106.0,6.9,16.0,801.0,963.69,762.39
2016,6,21,15,15,871.5,104.0,6.9,16.0,762.5,936.05,743.63
2016,6,21,15,30,861.0,102.0,6.9,16.0,724.0,905.54,722.74
2016,6,21,15,45,845.5,100.5,6.95,16.0,680.0,868.5,697.11
2016,6,21,16,0,830.0,99.0,7.0,16.0,636.0,836.79,675.32
2016,6,21,16,15,812.0,96.0,7.0,15.5,589.0,791.5,644.04
2016,6,21,16,30,794.0,93.0,7.0,15.0,542.0,744.71,611.15
2016,6,21,16,45,771.0,90.0,7.05,15.0,493.0,692.97,572.84
2016,6,21,17,0,748.0,87.0,7.1,15.0,444.0,640.71,533.28
2016,6,21,17,15,716.5,82.5,7.1,15.0,393.5,580.98,485.23
2016,6,21,17,30,685.0,78.0,7.1,15.0,343.0,524.39,438.47
2016,6,21,17,45,643.0,73.0,7.1,15.0,293.5,460.55,384.52
2016,6,21,18,0,601.0,68.0,7.1,15.0,244.0,399.48,331.41
2016,6,21,18,15,539.5,61.0,7.05,14.5,196.5,330.41,270.9
2016,6,21,18,30,478.0,54.0,7.0,14.0,149.0,267.02,213.89
2016,6,21,18,45,383.0,44.5,6.95,14.0,107.5,195.55,149.98
2016,6,21,19,0,288.0,35.0,6.9,14.0,66.0,134.54,94.58
2016,6,21,19,15,144.0,17.5,6.85,13.5,33.0,60.87,17.99
2016,6,21,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.5,17.5,7.55,12.0,32.5,13.77,0.0
2016,6,22,5,30,285.0,35.0,7.6,12.0,65.0,28.91,18.33
2016,6,22,5,45,380.0,45.0,7.65,12.5,107.0,36.13,26.03
2016,6,22,6,0,475.0,55.0,7.7,13.0,149.0,43.11,32.71
2016,6,22,6,15,538.0,61.5,7.7,13.0,196.5,46.74,36.27
2016,6,22,6,30,601.0,68.0,7.7,13.0,244.0,50.3,39.59
2016,6,22,6,45,310.0,102.5,7.75,13.0,194.0,72.43,59.39
2016,6,22,7,0,19.0,137.0,7.8,13.0,144.0,113.04,95.37
2016,6,22,7,15,31.0,160.5,7.8,13.0,174.5,124.82,105.49
2016,6,22,7,30,43.0,184.0,7.8,13.0,205.0,140.95,119.32
2016,6,22,7,45,40.0,201.5,7.8,13.5,222.5,157.11,125.84
2016,6,22,8,0,37.0,219.0,7.8,14.0,240.0,175.14,139.6
2016,6,22,8,15,74.0,253.5,7.75,14.0,300.0,211.0,166.96
2016,6,22,8,30,111.0,288.0,7.7,14.0,360.0,252.01,198.87
2016,6,22,8,45,146.0,310.5,7.65,14.0,412.0,282.97,223.25
2016,6,22,9,0,181.0,333.0,7.6,14.0,464.0,325.03,257.09
2016,6,22,9,15,211.5,349.5,7.5,14.0,510.5,365.18,289.7
2016,6,22,9,30,242.0,366.0,7.4,14.0,557.0,404.18,321.45
2016,6,22,9,45,269.0,377.0,7.35,14.5,598.0,445.57,354.42
2016,6,22,10,0,296.0,388.0,7.3,15.0,639.0,489.5,389.02
2016,6,22,10,15,296.5,402.5,7.25,15.0,660.5,522.42,415.17
2016,6,22,10,30,297.0,417.0,7.2,15.0,682.0,555.07,440.77
2016,6,22,10,45,325.0,418.0,7.15,15.0,714.5,595.41,472.54
2016,6,22,11,0,353.0,419.0,7.1,15.0,747.0,637.28,505.22
2016,6,22,11,15,366.5,413.0,7.05,15.0,758.5,662.9,525.19
2016,6,22,11,30,380.0,407.0,7.0,15.0,770.0,688.17,544.81
2016,6,22,11,45,413.0,405.5,7.0,15.0,802.5,737.82,582.98
2016,6,22,12,0,446.0,404.0,7.0,15.0,835.0,785.1,619.06
2016,6,22,12,15,699.0,255.0,7.0,15.0,930.5,896.3,709.45
2016,6,22,12,30,952.0,106.0,7.0,15.0,1026.0,995.65,782.36
2016,6,22,12,45,942.0,112.0,7.0,15.0,1016.5,1011.92,793.85
2016,6,22,13,0,932.0,118.0,7.0,15.0,1007.0,1024.51,803.15
2016,6,22,13,15,929.0,117.5,7.0,15.0,992.5,1033.93,810.3
2016,6,22,13,30,926.0,117.0,7.0,15.0,978.0,1039.68,814.94
2016,6,22,13,45,921.5,116.0,7.05,15.0,956.5,1039.74,815.89
2016,6,22,14,0,917.0,115.0,7.1,15.0,935.0,1036.08,814.33
2016,6,22,14,15,910.5,114.0,7.1,15.0,906.5,1026.79,808.56
2016,6,22,14,30,904.0,113.0,7.1,15.0,878.0,1013.92,800.33
2016,6,22,14,45,895.5,111.0,7.15,15.0,843.5,994.59,787.74
2016,6,22,15,0,887.0,109.0,7.2,15.0,809.0,971.95,772.78
2016,6,22,15,15,875.5,107.0,7.25,15.0,769.5,943.36,753.43
2016,6,22,15,30,864.0,105.0,7.3,15.0,730.0,911.92,731.92
2016,6,22,15,45,849.0,103.0,7.35,15.0,685.5,874.75,705.98
2016,6,22,16,0,834.0,101.0,7.4,15.0,641.0,842.93,683.94
2016,6,22,16,15,815.5,98.0,7.45,14.5,594.0,797.12,652.21
2016,6,22,16,30,797.0,95.0,7.5,14.0,547.0,749.82,618.82
2016,6,22,16,45,772.0,92.0,7.55,14.0,497.0,696.48,578.94
2016,6,22,17,0,747.0,89.0,7.6,14.0,447.0,642.75,537.86
2016,6,22,17,15,715.0,85.0,7.6,13.5,396.0,585.59,492.39
2016,6,22,17,30,683.0,81.0,7.6,13.0,345.0,527.19,444.64
2016,6,22,17,45,638.0,75.5,7.65,13.0,295.0,461.13,388.39
2016,6,22,18,0,593.0,70.0,7.7,13.0,245.0,398.14,333.24
2016,6,22,18,15,530.5,63.0,7.65,13.0,197.0,328.95,271.58
2016,6,22,18,30,468.0,56.0,7.6,13.0,149.0,265.52,213.79
2016,6,22,18,45,372.0,46.5,7.55,13.0,107.5,194.1,149.71
2016,6,22,19,0,276.0,37.0,7.5,13.0,66.0,132.28,93.6
2016,6,22,19,15,138.0,18.5,7.45,12.5,33.0,58.81,17.94
2016,6,22,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,187.0,15.0,6.75,12.0,34.5,11.92,0.0
2016,6,23,5,30,374.0,30.0,6.7,12.0,69.0,24.41,14.55
2016,6,23,5,45,469.5,37.0,6.7,12.5,112.5,29.24,19.99
2016,6,23,6,0,565.0,44.0,6.7,13.0,156.0,34.01,24.63
2016,6,23,6,15,621.5,49.5,6.7,13.0,204.5,40.72,30.89
2016,6,23,6,30,678.0,55.0,6.7,13.0,253.0,44.25,34.17
2016,6,23,6,45,718.0,58.5,6.7,13.5,303.5,45.96,35.63
2016,6,23,7,0,758.0,62.0,6.7,14.0,354.0,47.66,37.0
2016,6,23,7,15,784.0,65.0,6.65,14.0,404.0,48.83,37.94
2016,6,23,7,30,810.0,68.0,6.6,14.0,454.0,49.96,38.81
2016,6,23,7,45,829.5,70.5,6.55,14.0,503.0,92.95,51.61
2016,6,23,8,0,849.0,73.0,6.5,14.0,552.0,148.27,82.89
2016,6,23,8,15,863.0,75.0,6.4,14.0,598.0,204.38,126.78
2016,6,23,8,30,877.0,77.0,6.3,14.0,644.0,261.71,177.32
2016,6,23,8,45,887.5,79.0,6.25,14.5,686.0,319.04,229.71
2016,6,23,9,0,898.0,81.0,6.2,15.0,728.0,376.74,282.4
2016,6,23,9,15,906.0,82.5,6.2,15.0,766.0,433.17,333.83
2016,6,23,9,30,914.0,84.0,6.2,15.0,804.0,489.2,383.75
2016,6,23,9,45,918.0,87.0,6.2,15.5,836.5,543.82,430.44
2016,6,23,10,0,922.0,90.0,6.2,16.0,869.0,597.18,474.67
2016,6,23,10,15,927.0,90.5,6.25,16.0,896.0,647.53,516.4
2016,6,23,10,30,932.0,91.0,6.3,16.0,923.0,696.24,555.92
2016,6,23,10,45,937.0,90.5,6.35,16.0,944.0,742.22,592.48
2016,6,23,11,0,942.0,90.0,6.4,16.0,965.0,786.12,624.89
2016,6,23,11,15,944.5,90.5,6.45,16.0,979.5,826.7,654.64
2016,6,23,11,30,947.0,91.0,6.5,16.0,994.0,864.67,682.35
2016,6,23,11,45,949.0,90.5,6.55,16.0,1001.0,898.53,706.98
2016,6,23,12,0,951.0,90.0,6.6,16.0,1008.0,929.45,729.43
2016,6,23,12,15,950.5,90.0,6.65,15.5,1008.0,955.49,749.81
2016,6,23,12,30,950.0,90.0,6.7,15.0,1008.0,978.22,767.93
2016,6,23,12,45,948.0,90.5,6.8,15.0,1000.5,996.61,781.81
2016,6,23,13,0,946.0,91.0,6.9,15.0,993.0,1011.44,793.26
2016,6,23,13,15,943.0,90.5,6.95,15.0,978.5,1020.65,800.51
2016,6,23,13,30,940.0,90.0,7.0,15.0,964.0,1026.14,805.23
2016,6,23,13,45,936.5,88.5,7.1,15.5,942.5,1026.35,805.0
2016,6,23,14,0,933.0,87.0,7.2,16.0,921.0,1022.79,802.19
2016,6,23,14,15,926.5,86.0,7.25,15.5,892.5,1013.09,797.9
2016,6,23,14,30,920.0,85.0,7.3,15.0,864.0,999.78,791.06
2016,6,23,14,45,911.5,84.0,7.35,15.0,830.0,981.03,778.8
2016,6,23,15,0,903.0,83.0,7.4,15.0,796.0,958.95,764.14
2016,6,23,15,15,893.0,81.5,7.4,15.0,757.0,931.75,745.49
2016,6,23,15,30,883.0,80.0,7.4,15.0,718.0,901.61,724.63
2016,6,23,15,45,868.0,79.0,7.4,15.0,674.5,864.88,698.73
2016,6,23,16,0,853.0,78.0,7.4,15.0,631.0,825.93,670.99
2016,6,23,16,15,837.0,76.0,7.35,15.0,585.0,783.02,639.84
2016,6,23,16,30,821.0,74.0,7.3,15.0,539.0,738.48,607.14
2016,6,23,16,45,797.5,72.0,7.3,15.0,490.0,686.99,568.71
2016,6,23,17,0,774.0,70.0,7.3,15.0,441.0,640.24,533.51
2016,6,23,17,15,746.0,67.0,7.25,14.5,391.5,583.56,489.23
2016,6,23,17,30,718.0,64.0,7.2,14.0,342.0,527.48,443.45
2016,6,23,17,45,677.5,60.0,7.15,14.0,292.5,464.1,389.47
2016,6,23,18,0,637.0,56.0,7.1,14.0,243.0,403.26,336.13
2016,6,23,18,15,580.0,50.5,6.9,13.5,196.5,337.67,277.95
2016,6,23,18,30,523.0,45.0,6.7,13.0,150.0,275.86,221.67
2016,6,23,18,45,434.5,37.5,6.55,13.0,108.5,206.45,158.7
2016,6,23,19,0,346.0,30.0,6.4,13.0,67.0,146.77,103.39
2016,6,23,19,15,173.0,15.0,6.3,13.0,33.5,64.9,20.46
2016,6,23,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,177.5,15.5,6.15,12.0,33.5,12.38,0.0
2016,6,24,5,30,355.0,31.0,6.2,12.0,67.0,25.34,15.25
2016,6,24,5,45,446.0,39.0,6.3,12.5,110.0,30.97,21.5
2016,6,24,6,0,537.0,47.0,6.4,13.0,153.0,36.47,26.81
2016,6,24,6,15,597.0,53.0,6.4,13.0,201.5,40.05,30.28
2016,6,24,6,30,657.0,59.0,6.4,13.0,250.0,43.54,33.53
2016,6,24,6,45,696.0,64.0,6.4,13.0,301.0,50.39,39.68
2016,6,24,7,0,735.0,69.0,6.4,13.0,352.0,53.06,42.0
2016,6,24,7,15,764.5,73.0,6.35,13.0,403.0,54.78,43.41
2016,6,24,7,30,794.0,77.0,6.3,13.0,454.0,56.42,44.72
2016,6,24,7,45,814.0,80.5,6.3,13.5,504.0,90.58,50.45
2016,6,24,8,0,834.0,84.0,6.3,14.0,554.0,146.26,81.93
2016,6,24,8,15,851.0,86.5,6.2,14.0,601.5,210.17,132.01
2016,6,24,8,30,868.0,89.0,6.1,14.0,649.0,268.06,182.66
2016,6,24,8,45,879.0,92.0,6.1,14.5,692.5,326.0,235.31
2016,6,24,9,0,890.0,95.0,6.1,15.0,736.0,384.37,288.34
2016,6,24,9,15,900.5,97.0,6.05,15.0,776.0,441.96,340.41
2016,6,24,9,30,911.0,99.0,6.0,15.0,816.0,499.43,391.17
2016,6,24,9,45,920.0,99.5,5.95,15.5,850.5,554.55,437.97
2016,6,24,10,0,929.0,100.0,5.9,16.0,885.0,608.87,482.66
2016,6,24,10,15,935.5,101.0,5.9,16.0,913.5,661.05,525.45
2016,6,24,10,30,942.0,102.0,5.9,16.0,942.0,711.73,566.06
2016,6,24,10,45,946.5,102.5,5.9,16.0,964.0,758.85,603.11
2016,6,24,11,0,951.0,103.0,5.9,16.0,986.0,803.84,636.08
2016,6,24,11,15,954.0,103.5,6.0,16.0,1001.5,845.35,666.45
2016,6,24,11,30,957.0,104.0,6.1,16.0,1017.0,884.27,694.83
2016,6,24,11,45,959.0,104.0,6.2,16.5,1024.5,919.13,718.83
2016,6,24,12,0,961.0,104.0,6.3,17.0,1032.0,951.03,740.6
2016,6,24,12,15,961.0,104.0,6.4,17.0,1032.5,978.03,760.28
2016,6,24,12,30,961.0,104.0,6.5,17.0,1033.0,1001.73,777.69
2016,6,24,12,45,954.0,108.0,6.65,17.0,1024.0,1019.2,791.04
2016,6,24,13,0,947.0,112.0,6.8,17.0,1015.0,1033.02,801.93
2016,6,24,13,15,944.5,111.0,6.85,16.5,1001.0,1042.63,810.97
2016,6,24,13,30,942.0,110.0,6.9,16.0,987.0,1048.5,817.51
2016,6,24,13,45,937.0,110.0,6.95,16.0,965.5,1049.14,818.89
2016,6,24,14,0,932.0,110.0,7.0,16.0,944.0,1046.04,817.75
2016,6,24,14,15,926.5,109.0,7.0,16.0,915.5,1037.71,812.72
2016,6,24,14,30,921.0,108.0,7.0,16.0,887.0,1025.73,805.2
2016,6,24,14,45,912.0,107.0,7.05,16.0,853.0,1006.82,793.03
2016,6,24,15,0,903.0,106.0,7.1,16.0,819.0,984.57,778.51
2016,6,24,15,15,892.0,104.0,7.1,16.0,779.0,956.18,759.26
2016,6,24,15,30,881.0,102.0,7.1,16.0,739.0,924.87,737.83
2016,6,24,15,45,866.0,100.5,7.1,16.0,695.0,887.84,712.07
2016,6,24,16,0,851.0,99.0,7.1,16.0,651.0,856.06,690.13
2016,6,24,16,15,833.0,96.0,7.1,16.0,603.0,810.15,657.27
2016,6,24,16,30,815.0,93.0,7.1,16.0,555.0,762.67,622.89
2016,6,24,16,45,790.0,90.0,7.1,16.0,504.5,708.66,582.97
2016,6,24,17,0,765.0,87.0,7.1,16.0,454.0,654.23,542.05
2016,6,24,17,15,733.5,83.0,7.05,15.5,402.5,594.29,494.98
2016,6,24,17,30,702.0,79.0,7.0,15.0,351.0,537.52,449.04
2016,6,24,17,45,657.0,74.0,6.95,15.0,300.0,471.09,393.05
2016,6,24,18,0,612.0,69.0,6.9,15.0,249.0,407.68,338.09
2016,6,24,18,15,548.5,62.0,6.8,14.5,200.5,336.98,276.31
2016,6,24,18,30,485.0,55.0,6.7,14.0,152.0,272.12,218.14
2016,6,24,18,45,391.0,45.5,6.65,14.0,109.5,200.36,153.95
2016,6,24,19,0,297.0,36.0,6.6,14.0,67.0,138.89,98.09
2016,6,24,19,15,148.5,18.0,6.5,14.0,33.5,63.07,20.39
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,143.0,17.0,4.3,13.0,31.5,13.73,0.0
2016,6,25,5,30,286.0,34.0,4.3,13.0,63.0,28.1,17.39
2016,6,25,5,45,383.0,43.5,4.3,13.5,105.0,34.9,24.83
2016,6,25,6,0,480.0,53.0,4.3,14.0,147.0,41.5,31.15
2016,6,25,6,15,542.5,60.0,4.25,14.0,194.5,45.63,35.14
2016,6,25,6,30,605.0,67.0,4.2,14.0,242.0,49.64,38.85
2016,6,25,6,45,650.5,71.5,4.2,14.0,292.5,51.47,40.5
2016,6,25,7,0,696.0,76.0,4.2,14.0,343.0,53.28,42.03
2016,6,25,7,15,727.0,80.0,4.2,14.0,393.5,60.0,47.87
2016,6,25,7,30,758.0,84.0,4.2,14.0,444.0,61.4,48.95
2016,6,25,7,45,784.0,86.5,4.2,14.5,494.0,92.86,53.26
2016,6,25,8,0,810.0,89.0,4.2,15.0,544.0,146.68,82.93
2016,6,25,8,15,827.5,91.5,4.2,15.0,591.5,202.1,125.52
2016,6,25,8,30,845.0,94.0,4.2,15.0,639.0,265.88,180.26
2016,6,25,8,45,860.5,95.5,4.2,15.5,683.0,322.68,231.0
2016,6,25,9,0,876.0,97.0,4.2,16.0,727.0,380.41,282.49
2016,6,25,9,15,886.5,98.5,4.25,16.0,766.5,436.86,332.82
2016,6,25,9,30,897.0,100.0,4.3,16.0,806.0,493.19,381.89
2016,6,25,9,45,897.0,106.0,4.35,16.0,837.5,547.55,428.12
2016,6,25,10,0,897.0,112.0,4.4,16.0,869.0,600.3,471.78
2016,6,25,10,15,903.5,113.5,4.45,16.0,897.5,651.48,513.17
2016,6,25,10,30,910.0,115.0,4.5,16.0,926.0,701.23,552.49
2016,6,25,10,45,915.5,115.5,4.6,16.5,948.0,747.78,587.76
2016,6,25,11,0,921.0,116.0,4.7,17.0,970.0,792.39,619.63
2016,6,25,11,15,924.0,116.5,4.8,17.0,985.0,832.9,648.77
2016,6,25,11,30,927.0,117.0,4.9,17.0,1000.0,870.9,676.05
2016,6,25,11,45,929.5,116.5,5.0,17.0,1008.0,904.95,700.45
2016,6,25,12,0,932.0,116.0,5.1,17.0,1016.0,936.16,722.86
2016,6,25,12,15,932.0,116.0,5.2,17.0,1016.5,962.61,741.95
2016,6,25,12,30,932.0,116.0,5.3,17.0,1017.0,985.86,758.89
2016,6,25,12,45,933.5,114.0,5.4,17.0,1011.0,1005.33,773.28
2016,6,25,13,0,935.0,112.0,5.5,17.0,1005.0,1021.35,785.38
2016,6,25,13,15,932.5,111.5,5.6,17.0,990.5,1031.37,793.42
2016,6,25,13,30,930.0,111.0,5.7,17.0,976.0,1037.7,799.05
2016,6,25,13,45,926.5,110.0,5.85,17.0,955.0,1038.83,801.53
2016,6,25,14,0,923.0,109.0,6.0,17.0,934.0,1036.24,801.52
2016,6,25,14,15,917.0,108.0,6.1,17.0,906.0,1027.48,796.93
2016,6,25,14,30,911.0,107.0,6.2,17.0,878.0,1015.12,789.89
2016,6,25,14,45,902.5,105.5,6.3,17.0,844.0,996.3,778.3
2016,6,25,15,0,894.0,104.0,6.4,17.0,810.0,974.16,764.35
2016,6,25,15,15,883.5,102.0,6.45,17.0,771.0,946.43,746.05
2016,6,25,15,30,873.0,100.0,6.5,17.0,732.0,915.78,725.58
2016,6,25,15,45,858.5,98.0,6.55,17.0,688.0,878.86,700.37
2016,6,25,16,0,844.0,96.0,6.6,17.0,644.0,839.68,673.27
2016,6,25,16,15,826.0,93.5,6.6,16.5,596.5,802.01,648.12
2016,6,25,16,30,808.0,91.0,6.6,16.0,549.0,755.38,615.72
2016,6,25,16,45,784.0,88.0,6.65,16.0,499.5,702.42,576.9
2016,6,25,17,0,760.0,85.0,6.7,16.0,450.0,648.98,537.04
2016,6,25,17,15,729.0,81.0,6.65,15.5,399.0,589.62,490.58
2016,6,25,17,30,698.0,77.0,6.6,15.0,348.0,533.24,445.05
2016,6,25,17,45,653.5,72.0,6.6,15.0,297.5,467.3,389.65
2016,6,25,18,0,609.0,67.0,6.6,15.0,247.0,404.36,335.22
2016,6,25,18,15,547.0,60.5,6.55,14.5,199.0,335.08,274.7
2016,6,25,18,30,485.0,54.0,6.5,14.0,151.0,271.48,217.61
2016,6,25,18,45,393.0,44.5,6.5,14.0,109.0,200.38,153.97
2016,6,25,19,0,301.0,35.0,6.5,14.0,67.0,139.4,98.47
2016,6,25,19,15,150.5,17.5,6.5,14.0,33.5,63.13,20.66
2016,6,25,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,143.5,16.0,5.95,13.0,30.5,12.85,0.0
2016,6,26,5,30,287.0,32.0,5.9,13.0,61.0,26.25,15.77
2016,6,26,5,45,382.0,41.5,5.9,13.0,102.0,33.13,23.3
2016,6,26,6,0,477.0,51.0,5.9,13.0,143.0,39.79,29.74
2016,6,26,6,15,537.5,57.5,5.85,13.0,190.0,43.56,33.42
2016,6,26,6,30,598.0,64.0,5.8,13.0,237.0,47.24,36.85
2016,6,26,6,45,319.0,103.5,5.75,13.5,198.0,73.33,60.08
2016,6,26,7,0,40.0,143.0,5.7,14.0,159.0,112.06,94.1
2016,6,26,7,15,47.5,165.5,5.7,14.0,186.5,127.85,107.68
2016,6,26,7,30,55.0,188.0,5.7,14.0,214.0,143.28,120.79
2016,6,26,7,45,77.5,214.5,5.7,14.5,255.5,166.15,131.85
2016,6,26,8,0,100.0,241.0,5.7,15.0,297.0,195.18,152.67
2016,6,26,8,15,101.5,263.0,5.7,15.0,324.5,221.1,172.97
2016,6,26,8,30,103.0,285.0,5.7,15.0,352.0,247.49,194.23
2016,6,26,8,45,116.5,308.0,5.75,15.5,388.5,272.12,213.5
2016,6,26,9,0,130.0,331.0,5.8,16.0,425.0,305.39,239.77
2016,6,26,9,15,148.0,352.0,5.8,16.0,464.5,340.85,268.06
2016,6,26,9,30,166.0,373.0,5.8,16.0,504.0,378.52,298.02
2016,6,26,9,45,197.0,387.5,5.8,16.5,549.5,419.94,330.17
2016,6,26,10,0,228.0,402.0,5.8,17.0,595.0,464.47,364.49
2016,6,26,10,15,283.5,402.5,5.85,17.0,650.0,513.54,403.18
2016,6,26,10,30,339.0,403.0,5.9,17.0,705.0,570.15,447.45
2016,6,26,10,45,281.0,429.5,5.95,17.5,684.0,573.33,448.28
2016,6,26,11,0,223.0,456.0,6.0,18.0,663.0,570.37,444.22
2016,6,26,11,15,249.0,458.0,6.05,18.0,693.0,609.38,474.22
2016,6,26,11,30,275.0,460.0,6.1,18.0,723.0,648.56,504.1
2016,6,26,11,45,264.0,467.0,6.15,18.0,721.0,661.64,513.59
2016,6,26,12,0,253.0,474.0,6.2,18.0,719.0,673.25,522.04
2016,6,26,12,15,273.0,468.5,6.25,18.0,733.0,699.91,542.56
2016,6,26,12,30,293.0,463.0,6.3,18.0,747.0,726.13,562.7
2016,6,26,12,45,245.0,469.5,6.35,18.0,706.0,698.47,541.24
2016,6,26,13,0,197.0,476.0,6.4,18.0,665.0,656.78,509.56
2016,6,26,13,15,259.5,454.0,6.5,18.0,698.5,715.16,555.47
2016,6,26,13,30,322.0,432.0,6.6,18.0,732.0,761.6,592.23
2016,6,26,13,45,322.5,421.0,6.7,18.0,715.5,756.38,589.24
2016,6,26,14,0,323.0,410.0,6.8,18.0,699.0,749.34,585.15
2016,6,26,14,15,347.5,387.0,6.85,17.5,689.5,751.79,589.99
2016,6,26,14,30,372.0,364.0,6.9,17.0,680.0,751.93,593.18
2016,6,26,14,45,315.0,364.0,7.0,17.0,624.0,694.9,549.99
2016,6,26,15,0,258.0,364.0,7.1,17.0,568.0,638.0,506.52
2016,6,26,15,15,289.5,337.0,7.15,17.0,555.0,635.75,507.24
2016,6,26,15,30,321.0,310.0,7.2,17.0,542.0,630.6,505.59
2016,6,26,15,45,562.5,206.5,7.25,17.0,583.5,741.4,598.67
2016,6,26,16,0,804.0,103.0,7.3,17.0,625.0,821.38,662.52
2016,6,26,16,15,786.5,100.0,7.25,16.5,579.0,777.47,631.61
2016,6,26,16,30,769.0,97.0,7.2,16.0,533.0,732.07,599.57
2016,6,26,16,45,747.5,92.5,7.2,16.0,485.0,680.78,561.43
2016,6,26,17,0,726.0,88.0,7.2,16.0,437.0,628.9,522.03
2016,6,26,17,15,695.0,84.0,7.1,15.5,387.5,573.28,478.04
2016,6,26,17,30,664.0,80.0,7.0,15.0,338.0,516.43,431.89
2016,6,26,17,45,624.5,74.0,6.95,15.0,289.5,453.77,378.97
2016,6,26,18,0,585.0,68.0,6.9,15.0,241.0,393.68,326.77
2016,6,26,18,15,525.0,61.0,6.8,15.0,194.0,325.98,267.0
2016,6,26,18,30,465.0,54.0,6.7,15.0,147.0,263.79,210.82
2016,6,26,18,45,380.0,44.0,6.65,15.0,106.5,195.68,149.87
2016,6,26,19,0,295.0,34.0,6.6,15.0,66.0,136.96,96.39
2016,6,26,19,15,147.5,17.0,6.55,14.5,33.0,61.99,20.29
2016,6,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,5,15,143.5,15.5,6.25,13.0,30.0,12.42,0.0
2016,6,27,5,30,287.0,31.0,6.2,13.0,60.0,25.36,14.94
2016,6,27,5,45,380.0,40.5,6.2,13.5,100.5,32.27,22.48
2016,6,27,6,0,473.0,50.0,6.2,14.0,141.0,38.95,28.86
2016,6,27,6,15,534.5,56.5,6.15,14.0,187.5,42.76,32.56
2016,6,27,6,30,596.0,63.0,6.1,14.0,234.0,46.48,36.02
2016,6,27,6,45,319.0,103.0,6.05,14.5,196.5,73.02,59.57
2016,6,27,7,0,42.0,143.0,6.0,15.0,159.0,112.03,93.73
2016,6,27,7,15,56.5,167.0,6.0,15.0,192.0,128.78,108.1
2016,6,27,7,30,71.0,191.0,6.0,15.0,225.0,145.13,121.97
2016,6,27,7,45,87.5,216.0,6.0,15.5,262.0,167.29,132.14
2016,6,27,8,0,104.0,241.0,6.0,16.0,299.0,195.4,152.18
2016,6,27,8,15,126.0,264.5,6.0,16.0,341.5,218.75,169.41
2016,6,27,8,30,148.0,288.0,6.0,16.0,384.0,252.58,195.95
2016,6,27,8,45,162.5,309.5,6.05,16.5,421.5,285.9,222.41
2016,6,27,9,0,177.0,331.0,6.1,17.0,459.0,321.14,250.46
2016,6,27,9,15,195.5,349.5,6.1,17.0,497.5,357.66,279.83
2016,6,27,9,30,214.0,368.0,6.1,17.0,536.0,396.28,310.74
2016,6,27,9,45,237.0,381.5,6.15,17.5,575.5,435.37,341.25
2016,6,27,10,0,260.0,395.0,6.2,18.0,615.0,473.68,370.91
2016,6,27,10,15,275.5,406.0,6.25,18.0,646.0,511.29,400.41
2016,6,27,10,30,291.0,417.0,6.3,18.0,677.0,550.03,430.49
2016,6,27,10,45,347.0,403.5,6.4,18.0,720.5,597.52,467.97
2016,6,27,11,0,403.0,390.0,6.5,18.0,764.0,649.52,508.67
2016,6,27,11,15,652.5,255.5,6.55,18.0,872.0,749.99,590.28
2016,6,27,11,30,902.0,121.0,6.6,18.0,980.0,853.32,669.59
2016,6,27,11,45,905.5,120.0,6.65,18.0,988.0,887.08,693.75
2016,6,27,12,0,909.0,119.0,6.7,18.0,996.0,918.15,716.21
2016,6,27,12,15,909.0,119.0,6.75,18.0,996.5,944.13,735.0
2016,6,27,12,30,909.0,119.0,6.8,18.0,997.0,967.0,751.62
2016,6,27,12,45,914.0,114.5,6.9,18.0,992.0,987.13,766.6
2016,6,27,13,0,919.0,110.0,7.0,18.0,987.0,1003.91,779.3
2016,6,27,13,15,916.0,109.5,7.05,18.0,973.0,1013.31,786.6
2016,6,27,13,30,913.0,109.0,7.1,18.0,959.0,1019.09,791.47
2016,6,27,13,45,911.0,107.0,7.2,18.0,938.5,1020.69,793.74
2016,6,27,14,0,909.0,105.0,7.3,18.0,918.0,1018.59,793.51
2016,6,27,14,15,903.0,104.0,7.35,18.0,890.5,1009.92,788.44
2016,6,27,14,30,897.0,103.0,7.4,18.0,863.0,997.71,780.93
2016,6,27,14,45,891.5,100.5,7.45,18.0,830.5,980.91,770.2
2016,6,27,15,0,886.0,98.0,7.5,18.0,798.0,960.72,757.07
2016,6,27,15,15,876.0,96.5,7.5,17.5,759.5,934.17,740.52
2016,6,27,15,30,866.0,95.0,7.5,17.0,721.0,904.71,721.74
2016,6,27,15,45,855.0,92.0,7.55,17.0,679.0,869.97,697.71
2016,6,27,16,0,844.0,89.0,7.6,17.0,637.0,832.75,671.65
2016,6,27,16,15,827.5,86.5,7.55,17.0,590.5,789.33,640.34
2016,6,27,16,30,811.0,84.0,7.5,17.0,544.0,750.63,612.41
2016,6,27,16,45,789.0,81.0,7.5,17.0,495.5,699.11,574.29
2016,6,27,17,0,767.0,78.0,7.5,17.0,447.0,646.95,535.13
2016,6,27,17,15,738.0,74.5,7.45,16.5,397.0,589.25,490.21
2016,6,27,17,30,709.0,71.0,7.4,16.0,347.0,532.21,444.09
2016,6,27,17,45,667.0,66.5,7.35,16.0,297.0,469.43,391.04
2016,6,27,18,0,625.0,62.0,7.3,16.0,247.0,407.74,337.51
2016,6,27,18,15,566.5,56.0,7.2,15.5,199.5,339.83,278.03
2016,6,27,18,30,508.0,50.0,7.1,15.0,152.0,277.23,221.66
2016,6,27,18,45,418.0,41.5,7.0,15.0,110.0,206.62,158.26
2016,6,27,19,0,328.0,33.0,6.9,15.0,68.0,145.87,102.66
2016,6,27,19,15,164.0,16.5,6.85,14.5,34.0,65.4,21.59
2016,6,27,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.5,16.5,6.3,13.0,30.5,13.37,0.0
2016,6,28,5,30,287.0,33.0,6.2,13.0,61.0,27.32,16.42
2016,6,28,5,45,384.0,42.0,6.1,13.0,102.5,33.7,23.75
2016,6,28,6,0,481.0,51.0,6.0,13.0,144.0,39.9,29.82
2016,6,28,6,15,544.0,58.0,5.95,13.0,191.5,44.1,33.89
2016,6,28,6,30,607.0,65.0,5.9,13.0,239.0,48.18,37.69
2016,6,28,6,45,315.5,101.0,5.85,13.5,192.5,71.62,58.55
2016,6,28,7,0,24.0,137.0,5.8,14.0,146.0,112.83,94.8
2016,6,28,7,15,28.5,157.0,5.8,14.0,169.5,122.41,102.93
2016,6,28,7,30,33.0,177.0,5.8,14.0,193.0,136.42,114.84
2016,6,28,7,45,32.5,195.0,5.8,14.5,212.0,152.01,121.32
2016,6,28,8,0,32.0,213.0,5.8,15.0,231.0,170.06,134.98
2016,6,28,8,15,50.5,243.5,5.85,15.0,275.0,199.7,157.88
2016,6,28,8,30,69.0,274.0,5.9,15.0,319.0,232.19,183.28
2016,6,28,8,45,91.5,301.0,5.95,15.5,365.0,266.17,209.6
2016,6,28,9,0,114.0,328.0,6.0,16.0,411.0,297.52,233.97
2016,6,28,9,15,108.5,346.5,6.0,16.0,428.5,325.98,256.96
2016,6,28,9,30,103.0,365.0,6.0,16.0,446.0,348.2,274.72
2016,6,28,9,45,129.0,386.0,6.05,16.5,492.0,384.14,302.52
2016,6,28,10,0,155.0,407.0,6.1,17.0,538.0,427.39,335.81
2016,6,28,10,15,172.5,421.5,6.1,17.0,572.0,463.11,363.63
2016,6,28,10,30,190.0,436.0,6.1,17.0,606.0,500.42,392.51
2016,6,28,10,45,209.5,445.5,6.15,17.0,636.5,536.42,420.38
2016,6,28,11,0,229.0,455.0,6.2,17.0,667.0,573.73,449.1
2016,6,28,11,15,235.5,461.5,6.2,17.0,683.0,599.4,468.57
2016,6,28,11,30,242.0,468.0,6.2,17.0,699.0,628.43,490.43
2016,6,28,11,45,264.0,466.5,6.25,17.0,720.0,661.04,515.46
2016,6,28,12,0,286.0,465.0,6.3,17.0,741.0,693.99,540.66
2016,6,28,12,15,214.0,474.5,6.35,17.0,681.5,644.34,502.03
2016,6,28,12,30,142.0,484.0,6.4,17.0,622.0,596.52,464.43
2016,6,28,12,45,137.5,479.5,6.45,17.0,612.0,595.78,464.2
2016,6,28,13,0,133.0,475.0,6.5,17.0,602.0,593.92,463.02
2016,6,28,13,15,250.5,442.5,6.55,17.0,677.5,695.03,542.97
2016,6,28,13,30,368.0,410.0,6.6,17.0,753.0,785.03,613.48
2016,6,28,13,45,341.5,411.0,6.7,17.0,723.5,765.25,598.68
2016,6,28,14,0,315.0,412.0,6.8,17.0,694.0,743.71,582.94
2016,6,28,14,15,332.5,392.5,6.85,16.5,682.0,742.98,585.2
2016,6,28,14,30,350.0,373.0,6.9,16.0,670.0,740.14,585.89
2016,6,28,14,45,619.5,240.0,6.95,16.0,739.5,881.17,700.6
2016,6,28,15,0,889.0,107.0,7.0,16.0,809.0,973.77,770.66
2016,6,28,15,15,878.5,105.0,7.05,16.0,770.0,946.28,751.75
2016,6,28,15,30,868.0,103.0,7.1,16.0,731.0,915.86,731.15
2016,6,28,15,45,855.0,100.5,7.15,16.0,688.0,879.96,706.37
2016,6,28,16,0,842.0,98.0,7.2,16.0,645.0,849.21,685.31
2016,6,28,16,15,824.5,95.5,7.2,15.5,598.0,804.66,654.64
2016,6,28,16,30,807.0,93.0,7.2,15.0,551.0,758.51,622.32
2016,6,28,16,45,785.0,89.5,7.25,15.0,501.5,706.53,583.87
2016,6,28,17,0,763.0,86.0,7.3,15.0,452.0,653.88,544.28
2016,6,28,17,15,732.5,82.0,7.3,14.5,401.5,594.69,497.76
2016,6,28,17,30,702.0,78.0,7.3,14.0,351.0,538.5,452.14
2016,6,28,17,45,660.5,72.5,7.35,14.0,300.5,473.39,397.08
2016,6,28,18,0,619.0,67.0,7.4,14.0,250.0,410.98,342.72
2016,6,28,18,15,557.5,60.5,7.3,13.5,202.0,341.26,281.38
2016,6,28,18,30,496.0,54.0,7.2,13.0,154.0,277.15,223.43
2016,6,28,18,45,402.0,44.5,7.15,13.0,111.5,204.54,158.08
2016,6,28,19,0,308.0,35.0,7.1,13.0,69.0,142.25,101.11
2016,6,28,19,15,154.0,17.5,7.05,13.0,34.5,64.4,21.42
2016,6,28,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,124.0,17.5,6.15,12.0,29.5,13.81,0.0
2016,6,29,5,30,248.0,35.0,6.1,12.0,59.0,27.45,16.48
2016,6,29,5,45,346.5,45.5,6.05,12.5,100.0,36.91,26.58
2016,6,29,6,0,445.0,56.0,6.0,13.0,141.0,44.29,33.69
2016,6,29,6,15,511.0,63.5,6.0,13.0,188.5,48.68,37.98
2016,6,29,6,30,577.0,71.0,6.0,13.0,236.0,52.96,41.97
2016,6,29,6,45,288.5,90.5,6.0,13.0,173.0,64.05,51.91
2016,6,29,7,0,0.0,110.0,6.0,13.0,110.0,93.27,77.83
2016,6,29,7,15,0.0,124.5,6.0,13.0,124.5,105.17,88.14
2016,6,29,7,30,0.0,139.0,6.0,13.0,139.0,116.98,98.24
2016,6,29,7,45,6.0,163.0,6.05,13.5,166.5,136.47,109.53
2016,6,29,8,0,12.0,187.0,6.1,14.0,194.0,157.39,125.94
2016,6,29,8,15,20.0,214.0,6.1,14.0,226.5,181.88,145.3
2016,6,29,8,30,28.0,241.0,6.1,14.0,259.0,200.17,159.58
2016,6,29,8,45,36.0,267.5,6.2,14.5,292.0,226.79,180.44
2016,6,29,9,0,44.0,294.0,6.3,15.0,325.0,254.83,202.37
2016,6,29,9,15,46.0,313.0,6.3,15.0,347.5,276.26,219.39
2016,6,29,9,30,48.0,332.0,6.3,15.0,370.0,298.14,236.68
2016,6,29,9,45,51.5,351.0,6.35,15.0,393.0,321.23,254.86
2016,6,29,10,0,55.0,370.0,6.4,15.0,416.0,344.93,273.44
2016,6,29,10,15,64.5,391.0,6.4,15.0,447.0,374.49,296.58
2016,6,29,10,30,74.0,412.0,6.4,15.0,478.0,405.28,320.57
2016,6,29,10,45,82.0,428.0,6.45,15.5,503.0,431.94,340.66
2016,6,29,11,0,90.0,444.0,6.5,16.0,528.0,459.42,361.24
2016,6,29,11,15,87.5,450.0,6.55,16.0,532.5,470.61,369.7
2016,6,29,11,30,85.0,456.0,6.6,16.0,537.0,481.4,377.86
2016,6,29,11,45,91.0,463.5,6.65,16.0,551.0,500.4,392.57
2016,6,29,12,0,97.0,471.0,6.7,16.0,565.0,519.58,407.39
2016,6,29,12,15,111.0,476.0,6.75,16.0,583.5,543.74,426.29
2016,6,29,12,30,125.0,481.0,6.8,16.0,602.0,577.83,452.61
2016,6,29,12,45,166.5,478.0,6.85,16.0,638.0,621.96,487.48
2016,6,29,13,0,208.0,475.0,6.9,16.0,674.0,666.53,522.54
2016,6,29,13,15,224.0,464.5,6.9,15.5,676.0,678.66,533.48
2016,6,29,13,30,240.0,454.0,6.9,15.0,678.0,702.97,553.55
2016,6,29,13,45,240.5,443.0,6.95,15.0,663.0,697.72,550.3
2016,6,29,14,0,241.0,432.0,7.0,15.0,648.0,690.96,546.06
2016,6,29,14,15,284.0,406.0,7.0,15.0,653.0,709.21,562.14
2016,6,29,14,30,327.0,380.0,7.0,15.0,658.0,725.1,576.44
2016,6,29,14,45,278.5,374.5,7.0,15.0,604.5,671.14,535.01
2016,6,29,15,0,230.0,369.0,7.0,15.0,551.0,601.44,481.52
2016,6,29,15,15,243.0,347.0,6.95,15.0,531.0,603.56,484.54
2016,6,29,15,30,256.0,325.0,6.9,15.0,511.0,588.11,474.08
2016,6,29,15,45,541.5,216.0,6.9,15.0,577.5,734.17,596.26
2016,6,29,16,0,827.0,107.0,6.9,15.0,644.0,847.17,685.85
2016,6,29,16,15,808.5,104.0,6.85,14.5,597.0,801.72,653.69
2016,6,29,16,30,790.0,101.0,6.8,14.0,550.0,754.74,620.54
2016,6,29,16,45,767.0,97.0,6.75,14.0,500.5,702.05,581.25
2016,6,29,17,0,744.0,93.0,6.7,14.0,451.0,648.81,540.7
2016,6,29,17,15,712.0,88.5,6.65,14.0,400.0,591.45,494.51
2016,6,29,17,30,680.0,84.0,6.6,14.0,349.0,532.5,445.96
2016,6,29,17,45,636.0,78.5,6.55,14.0,298.5,466.94,390.71
2016,6,29,18,0,592.0,73.0,6.5,14.0,248.0,404.32,336.42
2016,6,29,18,15,528.5,65.5,6.4,13.5,199.5,333.8,274.8
2016,6,29,18,30,465.0,58.0,6.3,13.0,151.0,269.13,216.79
2016,6,29,18,45,365.5,48.0,6.25,13.0,109.0,195.57,151.2
2016,6,29,19,0,266.0,38.0,6.2,13.0,67.0,132.26,94.15
2016,6,29,19,15,133.0,19.0,6.15,12.5,33.5,59.28,19.32
2016,6,29,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,30,5,15,89.0,18.5,5.35,12.0,27.0,14.59,0.0
2016,6,30,5,30,178.0,37.0,5.3,12.0,54.0,28.95,17.53
2016,6,30,5,45,272.5,50.0,5.3,12.5,93.5,38.57,28.01
2016,6,30,6,0,367.0,63.0,5.3,13.0,133.0,47.94,36.9
2016,6,30,6,15,434.5,72.5,5.2,13.0,179.0,54.31,42.99
2016,6,30,6,30,502.0,82.0,5.1,13.0,225.0,61.92,49.98
2016,6,30,6,45,552.0,89.0,5.1,13.0,274.5,65.09,52.84
2016,6,30,7,0,602.0,96.0,5.1,13.0,324.0,68.14,55.47
2016,6,30,7,15,638.0,101.5,5.05,13.5,374.0,69.8,56.68
2016,6,30,7,30,674.0,107.0,5.0,14.0,424.0,71.35,57.75
2016,6,30,7,45,702.5,111.0,4.95,14.5,473.5,97.07,60.57
2016,6,30,8,0,731.0,115.0,4.9,15.0,523.0,148.09,87.99
2016,6,30,8,15,751.5,119.0,4.85,15.0,570.0,201.23,128.16
2016,6,30,8,30,772.0,123.0,4.8,15.0,617.0,262.1,179.88
2016,6,30,8,45,788.5,126.0,4.75,15.5,661.0,316.98,228.53
2016,6,30,9,0,805.0,129.0,4.7,16.0,705.0,373.16,278.35
2016,6,30,9,15,817.5,131.5,4.7,16.0,744.5,428.42,327.38
2016,6,30,9,30,830.0,134.0,4.7,16.0,784.0,484.02,375.59
2016,6,30,9,45,842.5,134.5,4.75,16.0,819.0,538.04,421.52
2016,6,30,10,0,855.0,135.0,4.8,16.0,854.0,592.66,466.73
2016,6,30,10,15,862.0,136.5,4.9,16.0,882.5,642.5,507.43
2016,6,30,10,30,869.0,138.0,5.0,16.0,911.0,691.06,546.29
2016,6,30,10,45,874.0,139.5,5.1,16.0,933.0,736.72,582.23
2016,6,30,11,0,879.0,141.0,5.2,16.0,955.0,780.53,615.98
2016,6,30,11,15,882.5,141.5,5.3,16.0,970.0,820.28,644.95
2016,6,30,11,30,886.0,142.0,5.4,16.0,985.0,857.7,672.15
2016,6,30,11,45,888.0,142.0,5.5,16.0,993.0,890.95,696.29
2016,6,30,12,0,890.0,142.0,5.6,16.0,1001.0,921.5,718.5
2016,6,30,12,15,890.5,142.0,5.7,16.0,1001.5,947.88,737.76
2016,6,30,12,30,891.0,142.0,5.8,16.0,1002.0,971.27,754.97
2016,6,30,12,45,892.5,139.5,5.9,16.0,995.5,990.17,769.08
2016,6,30,13,0,894.0,137.0,6.0,16.0,989.0,1005.77,780.97
2016,6,30,13,15,891.0,136.5,6.1,16.0,975.0,1015.45,788.79
2016,6,30,13,30,888.0,136.0,6.2,16.0,961.0,1021.58,794.25
2016,6,30,13,45,886.5,132.5,6.3,16.0,941.0,1022.66,796.25
2016,6,30,14,0,885.0,129.0,6.4,16.0,921.0,1020.09,795.79
2016,6,30,14,15,878.5,128.0,6.45,16.0,893.5,1011.46,790.84
2016,6,30,14,30,872.0,127.0,6.5,16.0,866.0,999.37,783.51
2016,6,30,14,45,864.5,124.5,6.6,16.0,832.5,981.35,772.27
2016,6,30,15,0,857.0,122.0,6.7,16.0,799.0,960.07,758.7
2016,6,30,15,15,845.5,119.5,6.75,16.0,760.0,941.31,746.74
2016,6,30,15,30,834.0,117.0,6.8,16.0,721.0,909.97,725.48
2016,6,30,15,45,818.5,115.0,6.85,16.0,678.0,873.0,699.96
2016,6,30,16,0,803.0,113.0,6.9,16.0,635.0,833.84,672.61
2016,6,30,16,15,784.0,110.0,6.95,15.5,588.0,788.75,641.68
2016,6,30,16,30,765.0,107.0,7.0,15.0,541.0,742.22,609.14
2016,6,30,16,45,737.0,104.0,7.05,15.0,491.5,690.9,571.13
2016,6,30,17,0,709.0,101.0,7.1,15.0,442.0,636.5,529.24
2016,6,30,17,15,675.5,96.0,7.1,14.5,391.5,576.44,481.95
2016,6,30,17,30,642.0,91.0,7.1,14.0,341.0,517.56,434.26
2016,6,30,17,45,595.5,84.5,7.1,14.0,291.0,451.18,378.23
2016,6,30,18,0,549.0,78.0,7.1,14.0,241.0,388.05,323.49
2016,6,30,18,15,484.5,70.0,7.05,13.5,193.5,318.62,262.77
2016,6,30,18,30,420.0,62.0,7.0,13.0,146.0,255.15,205.9
2016,6,30,18,45,327.5,50.5,7.0,13.0,105.0,183.32,141.91
2016,6,30,19,0,235.0,39.0,7.0,13.0,64.0,124.61,88.86
2016,6,30,19,15,117.5,19.5,7.0,13.0,32.0,56.37,17.93
2016,6,30,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
