Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,5,15,87.0,18.0,5.3,12.0,26.0,14.2,0.0
2016,7,1,5,30,174.0,36.0,5.2,12.0,52.0,28.17,16.73
2016,7,1,5,45,270.0,48.5,5.15,12.0,91.0,37.42,27.04
2016,7,1,6,0,366.0,61.0,5.1,12.0,130.0,46.43,35.71
2016,7,1,6,15,433.0,70.0,5.0,12.0,175.5,52.47,41.51
2016,7,1,6,30,500.0,79.0,4.9,12.0,221.0,59.42,47.94
2016,7,1,6,45,298.0,114.0,4.85,12.5,203.0,85.04,70.76
2016,7,1,7,0,96.0,149.0,4.8,13.0,185.0,111.14,93.62
2016,7,1,7,15,170.5,167.5,4.65,13.0,243.0,123.9,104.57
2016,7,1,7,30,245.0,186.0,4.5,13.0,301.0,128.8,108.52
2016,7,1,7,45,485.5,148.5,4.4,13.5,408.0,115.51,81.35
2016,7,1,8,0,726.0,111.0,4.3,14.0,515.0,144.0,85.19
2016,7,1,8,15,746.5,115.0,4.15,14.0,562.0,202.68,129.91
2016,7,1,8,30,767.0,119.0,4.0,14.0,609.0,257.14,176.33
2016,7,1,8,45,782.5,122.0,3.85,14.0,652.0,311.45,224.91
2016,7,1,9,0,798.0,125.0,3.7,14.0,695.0,366.94,274.66
2016,7,1,9,15,810.5,127.5,3.65,14.0,734.5,421.8,323.34
2016,7,1,9,30,823.0,130.0,3.6,14.0,774.0,477.01,371.13
2016,7,1,9,45,832.0,132.5,3.55,14.5,807.5,530.56,415.58
2016,7,1,10,0,841.0,135.0,3.5,15.0,841.0,583.6,458.16
2016,7,1,10,15,848.0,136.5,3.5,15.0,869.5,633.59,498.17
2016,7,1,10,30,855.0,138.0,3.5,15.0,898.0,681.52,535.66
2016,7,1,10,45,860.5,139.5,3.55,15.0,920.0,726.95,570.63
2016,7,1,11,0,866.0,141.0,3.6,15.0,942.0,770.6,603.5
2016,7,1,11,15,684.5,261.5,3.7,15.0,901.0,779.35,606.16
2016,7,1,11,30,503.0,382.0,3.8,15.0,860.0,768.8,594.35
2016,7,1,11,45,689.5,262.5,3.9,15.0,923.5,843.4,654.01
2016,7,1,12,0,876.0,143.0,4.0,15.0,987.0,909.96,702.81
2016,7,1,12,15,876.0,143.0,4.1,15.0,987.5,935.57,720.75
2016,7,1,12,30,876.0,143.0,4.2,15.0,988.0,958.22,736.97
2016,7,1,12,45,872.5,144.0,4.35,15.0,980.5,975.36,749.94
2016,7,1,13,0,869.0,145.0,4.5,15.0,973.0,989.2,761.05
2016,7,1,13,15,865.5,144.5,4.6,15.0,959.0,998.25,768.52
2016,7,1,13,30,862.0,144.0,4.7,15.0,945.0,1003.83,773.73
2016,7,1,13,45,859.5,141.5,4.85,15.0,925.0,1004.97,776.4
2016,7,1,14,0,857.0,139.0,5.0,15.0,905.0,1002.58,776.71
2016,7,1,14,15,850.0,137.5,5.05,15.0,877.5,993.22,771.42
2016,7,1,14,30,843.0,136.0,5.1,15.0,850.0,980.48,763.87
2016,7,1,14,45,835.0,133.0,5.2,15.0,817.0,972.52,760.18
2016,7,1,15,0,827.0,130.0,5.3,15.0,784.0,950.43,746.4
2016,7,1,15,15,815.0,128.0,5.35,15.0,745.5,922.63,728.19
2016,7,1,15,30,803.0,126.0,5.4,15.0,707.0,892.1,707.94
2016,7,1,15,45,788.0,122.5,5.45,15.0,664.0,854.74,682.51
2016,7,1,16,0,773.0,119.0,5.5,15.0,621.0,815.24,655.28
2016,7,1,16,15,753.0,115.5,5.55,14.5,574.5,769.73,624.37
2016,7,1,16,30,733.0,112.0,5.6,14.0,528.0,726.37,594.56
2016,7,1,16,45,708.0,107.5,5.65,14.0,479.5,673.74,555.87
2016,7,1,17,0,683.0,103.0,5.7,14.0,431.0,620.9,515.32
2016,7,1,17,15,649.5,97.5,5.65,14.0,381.5,561.39,467.79
2016,7,1,17,30,616.0,92.0,5.6,14.0,332.0,503.14,420.13
2016,7,1,17,45,572.0,85.0,5.6,14.0,283.5,438.86,366.37
2016,7,1,18,0,528.0,78.0,5.6,14.0,235.0,377.65,313.71
2016,7,1,18,15,464.5,69.5,5.55,13.5,188.5,309.24,254.3
2016,7,1,18,30,401.0,61.0,5.5,13.0,142.0,246.76,198.68
2016,7,1,18,45,311.0,49.5,5.45,13.0,102.0,176.62,136.47
2016,7,1,19,0,221.0,38.0,5.4,13.0,62.0,119.51,85.04
2016,7,1,19,15,110.5,19.0,5.25,13.0,31.0,54.16,16.66
2016,7,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,16.5,1.6,12.0,26.0,13.02,0.0
2016,7,2,5,30,203.0,33.0,1.5,12.0,52.0,25.84,14.76
2016,7,2,5,45,299.5,44.5,1.4,12.0,91.0,34.41,24.44
2016,7,2,6,0,396.0,56.0,1.3,12.0,130.0,44.36,33.91
2016,7,2,6,15,462.5,64.5,1.25,12.0,176.0,49.56,38.95
2016,7,2,6,30,529.0,73.0,1.2,12.0,222.0,54.58,43.63
2016,7,2,6,45,264.5,82.5,1.2,12.5,157.0,58.37,46.96
2016,7,2,7,0,0.0,92.0,1.2,13.0,92.0,79.52,65.58
2016,7,2,7,15,0.0,101.0,1.2,13.0,101.0,87.28,72.21
2016,7,2,7,30,0.0,110.0,1.2,13.0,110.0,94.98,78.71
2016,7,2,7,45,4.5,145.5,1.25,13.0,148.0,123.32,98.4
2016,7,2,8,0,9.0,181.0,1.3,13.0,186.0,152.48,121.76
2016,7,2,8,15,9.5,193.0,1.35,13.0,199.0,164.23,130.84
2016,7,2,8,30,10.0,205.0,1.4,13.0,212.0,176.01,140.02
2016,7,2,8,45,22.5,243.5,1.45,13.5,259.5,211.9,167.86
2016,7,2,9,0,35.0,282.0,1.5,14.0,307.0,242.73,191.36
2016,7,2,9,15,57.0,318.0,1.5,14.0,361.5,284.11,223.21
2016,7,2,9,30,79.0,354.0,1.5,14.0,416.0,328.66,257.31
2016,7,2,9,45,70.0,364.0,1.55,14.0,421.0,340.54,266.32
2016,7,2,10,0,61.0,374.0,1.6,14.0,426.0,351.31,274.48
2016,7,2,10,15,109.0,405.0,1.6,14.0,500.5,411.13,320.16
2016,7,2,10,30,157.0,436.0,1.6,14.0,575.0,478.51,370.65
2016,7,2,10,45,124.5,440.0,1.6,14.0,552.5,472.19,364.99
2016,7,2,11,0,92.0,444.0,1.6,14.0,530.0,460.82,355.89
2016,7,2,11,15,64.0,419.5,1.6,14.0,480.0,425.24,328.94
2016,7,2,11,30,36.0,395.0,1.6,14.0,430.0,386.39,299.32
2016,7,2,11,45,43.5,413.0,1.6,14.5,455.0,413.74,319.55
2016,7,2,12,0,51.0,431.0,1.6,15.0,480.0,441.83,339.74
2016,7,2,12,15,59.0,440.5,1.65,15.0,497.5,462.98,355.55
2016,7,2,12,30,67.0,450.0,1.7,15.0,515.0,484.43,371.61
2016,7,2,12,45,94.5,461.0,1.75,15.0,552.0,526.09,403.04
2016,7,2,13,0,122.0,472.0,1.8,15.0,589.0,580.6,443.25
2016,7,2,13,15,104.5,458.5,1.85,15.0,557.5,542.77,415.68
2016,7,2,13,30,87.0,445.0,1.9,15.0,526.0,515.82,396.33
2016,7,2,13,45,66.5,415.5,2.0,15.0,476.5,468.66,361.97
2016,7,2,14,0,46.0,386.0,2.1,15.0,427.0,420.59,326.44
2016,7,2,14,15,47.0,375.0,2.2,14.5,416.0,412.27,321.74
2016,7,2,14,30,48.0,364.0,2.3,14.0,405.0,403.59,316.53
2016,7,2,14,45,37.5,332.0,2.4,14.0,363.5,361.46,284.73
2016,7,2,15,0,27.0,300.0,2.5,14.0,322.0,319.18,252.48
2016,7,2,15,15,29.0,290.5,2.55,14.0,313.0,312.17,247.81
2016,7,2,15,30,31.0,281.0,2.6,14.0,304.0,304.95,242.86
2016,7,2,15,45,30.5,264.5,2.7,14.0,286.0,287.86,230.07
2016,7,2,16,0,30.0,248.0,2.8,14.0,268.0,270.62,217.1
2016,7,2,16,15,27.5,228.5,2.9,14.0,245.5,248.37,199.93
2016,7,2,16,30,25.0,209.0,3.0,14.0,223.0,214.82,173.42
2016,7,2,16,45,23.0,190.5,3.1,14.0,202.5,195.05,157.86
2016,7,2,17,0,21.0,172.0,3.2,14.0,182.0,175.36,142.15
2016,7,2,17,15,10.5,145.0,3.2,13.5,150.0,141.41,114.35
2016,7,2,17,30,0.0,118.0,3.2,13.0,118.0,108.41,86.91
2016,7,2,17,45,0.0,100.5,3.25,13.0,100.5,92.02,73.25
2016,7,2,18,0,0.0,83.0,3.3,13.0,83.0,75.6,59.33
2016,7,2,18,15,196.5,72.0,3.25,13.0,111.5,174.74,143.14
2016,7,2,18,30,393.0,61.0,3.2,13.0,140.0,241.03,193.38
2016,7,2,18,45,305.5,49.0,3.15,13.0,100.0,174.37,134.25
2016,7,2,19,0,218.0,37.0,3.1,13.0,60.0,117.64,83.42
2016,7,2,19,15,109.0,18.5,3.0,12.5,30.0,53.22,15.8
2016,7,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,103.0,16.0,1.4,11.0,25.5,12.63,0.0
2016,7,3,5,30,206.0,32.0,1.4,11.0,51.0,25.07,14.03
2016,7,3,5,45,302.0,43.5,1.45,11.5,89.5,33.66,23.81
2016,7,3,6,0,398.0,55.0,1.5,12.0,128.0,43.54,33.16
2016,7,3,6,15,464.0,63.0,1.5,12.0,174.0,48.34,37.84
2016,7,3,6,30,530.0,71.0,1.5,12.0,220.0,52.99,42.2
2016,7,3,6,45,281.0,104.0,1.55,12.5,184.5,78.25,64.68
2016,7,3,7,0,32.0,137.0,1.6,13.0,149.0,107.9,90.61
2016,7,3,7,15,46.5,161.0,1.6,13.0,181.5,124.76,105.06
2016,7,3,7,30,61.0,185.0,1.6,13.0,214.0,141.22,118.97
2016,7,3,7,45,51.5,201.5,1.6,13.0,227.5,156.06,124.43
2016,7,3,8,0,42.0,218.0,1.6,13.0,241.0,173.7,137.77
2016,7,3,8,15,53.0,243.5,1.65,13.0,275.5,199.47,157.57
2016,7,3,8,30,64.0,269.0,1.7,13.0,310.0,227.03,179.02
2016,7,3,8,45,72.5,293.0,1.75,13.0,342.5,254.62,200.68
2016,7,3,9,0,81.0,317.0,1.8,13.0,375.0,283.57,223.42
2016,7,3,9,15,70.5,329.0,1.85,13.0,382.0,297.52,234.63
2016,7,3,9,30,60.0,341.0,1.9,13.0,389.0,310.17,244.62
2016,7,3,9,45,50.5,345.0,1.95,13.5,386.5,315.79,248.49
2016,7,3,10,0,41.0,349.0,2.0,14.0,384.0,320.08,251.2
2016,7,3,10,15,34.5,346.0,2.0,14.0,376.0,319.17,250.26
2016,7,3,10,30,28.0,343.0,2.0,14.0,368.0,317.21,248.48
2016,7,3,10,45,25.0,339.0,2.05,14.0,361.5,315.89,247.33
2016,7,3,11,0,22.0,335.0,2.1,14.0,355.0,312.41,244.51
2016,7,3,11,15,28.5,363.0,2.1,14.0,389.5,347.45,271.4
2016,7,3,11,30,35.0,391.0,2.1,14.0,424.0,381.98,297.51
2016,7,3,11,45,40.0,405.0,2.15,14.0,443.5,403.46,313.71
2016,7,3,12,0,45.0,419.0,2.2,14.0,463.0,425.41,330.29
2016,7,3,12,15,45.0,420.0,2.2,14.0,464.0,430.94,334.34
2016,7,3,12,30,45.0,421.0,2.2,14.0,465.0,436.19,338.29
2016,7,3,12,45,39.5,405.5,2.25,14.0,444.0,419.9,326.13
2016,7,3,13,0,34.0,390.0,2.3,14.0,423.0,402.76,313.41
2016,7,3,13,15,33.0,383.0,2.35,14.0,414.5,397.69,309.92
2016,7,3,13,30,32.0,376.0,2.4,14.0,406.0,392.22,306.09
2016,7,3,13,45,37.5,378.0,2.45,14.0,412.0,401.94,314.06
2016,7,3,14,0,43.0,380.0,2.5,14.0,418.0,411.56,321.93
2016,7,3,14,15,49.0,376.0,2.55,13.5,418.5,415.37,326.11
2016,7,3,14,30,55.0,372.0,2.6,13.0,419.0,418.9,330.17
2016,7,3,14,45,48.0,349.5,2.7,13.0,389.0,390.04,308.54
2016,7,3,15,0,41.0,327.0,2.8,13.0,359.0,360.92,286.63
2016,7,3,15,15,48.0,317.5,2.85,13.0,353.5,358.6,285.86
2016,7,3,15,30,55.0,308.0,2.9,13.0,348.0,355.83,284.66
2016,7,3,15,45,38.0,271.0,3.0,13.0,298.0,301.56,242.14
2016,7,3,16,0,21.0,234.0,3.1,13.0,248.0,235.63,189.66
2016,7,3,16,15,14.5,208.0,3.15,13.0,217.0,204.74,165.09
2016,7,3,16,30,8.0,182.0,3.2,13.0,186.0,174.24,140.46
2016,7,3,16,45,5.5,166.5,3.3,13.0,169.5,157.67,127.21
2016,7,3,17,0,3.0,151.0,3.4,13.0,153.0,141.3,113.96
2016,7,3,17,15,1.5,134.5,3.4,12.5,135.5,124.8,100.68
2016,7,3,17,30,0.0,118.0,3.4,12.0,118.0,108.43,87.3
2016,7,3,17,45,272.0,96.0,3.4,12.0,176.5,275.72,231.55
2016,7,3,18,0,544.0,74.0,3.4,12.0,235.0,382.43,318.13
2016,7,3,18,15,482.5,66.0,3.35,12.0,188.5,314.65,258.47
2016,7,3,18,30,421.0,58.0,3.3,12.0,142.0,252.58,203.05
2016,7,3,18,45,333.0,47.0,3.25,12.0,102.0,181.95,140.53
2016,7,3,19,0,245.0,36.0,3.2,12.0,62.0,124.61,88.57
2016,7,3,19,15,122.5,18.0,3.1,12.0,31.0,55.84,16.07
2016,7,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,111.5,15.5,1.7,12.0,25.5,14.1,0.0
2016,7,4,5,30,223.0,31.0,1.8,12.0,51.0,24.33,13.14
2016,7,4,5,45,323.5,41.5,1.9,12.5,90.5,33.5,23.52
2016,7,4,6,0,424.0,52.0,2.0,13.0,130.0,41.0,30.75
2016,7,4,6,15,212.0,69.5,2.05,13.0,108.5,54.11,42.81
2016,7,4,6,30,0.0,87.0,2.1,13.0,87.0,73.49,60.28
2016,7,4,6,45,2.0,105.5,2.15,13.0,106.5,88.44,73.58
2016,7,4,7,0,4.0,124.0,2.2,13.0,126.0,103.29,86.57
2016,7,4,7,15,6.5,140.0,2.15,13.0,143.5,116.25,97.7
2016,7,4,7,30,9.0,156.0,2.1,13.0,161.0,129.11,108.59
2016,7,4,7,45,31.0,189.5,2.1,13.0,206.5,147.77,118.21
2016,7,4,8,0,53.0,223.0,2.1,13.0,252.0,177.81,140.91
2016,7,4,8,15,57.5,245.0,2.1,13.0,279.5,201.03,158.86
2016,7,4,8,30,62.0,267.0,2.1,13.0,307.0,225.11,177.82
2016,7,4,8,45,43.5,266.0,2.1,13.5,295.0,227.38,179.83
2016,7,4,9,0,25.0,265.0,2.1,14.0,283.0,232.92,184.26
2016,7,4,9,15,31.5,290.5,2.05,14.0,314.5,253.23,199.98
2016,7,4,9,30,38.0,316.0,2.0,14.0,346.0,281.03,221.47
2016,7,4,9,45,27.5,300.0,2.0,14.0,322.5,268.46,211.4
2016,7,4,10,0,17.0,284.0,2.0,14.0,299.0,256.3,201.68
2016,7,4,10,15,23.5,316.0,2.0,14.0,337.0,289.53,227.5
2016,7,4,10,30,30.0,348.0,2.0,14.0,375.0,322.74,252.91
2016,7,4,10,45,33.0,364.5,2.05,14.0,395.0,343.39,268.55
2016,7,4,11,0,36.0,381.0,2.1,14.0,415.0,364.58,284.59
2016,7,4,11,15,30.0,368.5,2.1,14.0,397.5,353.52,275.83
2016,7,4,11,30,24.0,356.0,2.1,14.0,380.0,341.46,266.43
2016,7,4,11,45,31.5,381.5,2.15,14.5,412.5,374.74,291.47
2016,7,4,12,0,39.0,407.0,2.2,15.0,445.0,409.0,316.79
2016,7,4,12,15,115.0,445.0,2.25,14.5,556.0,526.92,407.27
2016,7,4,12,30,191.0,483.0,2.3,14.0,667.0,641.56,492.81
2016,7,4,12,45,165.0,479.0,2.35,14.0,637.5,621.88,477.48
2016,7,4,13,0,139.0,475.0,2.4,14.0,608.0,600.23,461.62
2016,7,4,13,15,103.0,452.5,2.45,14.0,550.0,535.49,414.07
2016,7,4,13,30,67.0,430.0,2.5,14.0,492.0,481.09,373.47
2016,7,4,13,45,100.5,433.5,2.6,14.0,524.5,520.99,405.27
2016,7,4,14,0,134.0,437.0,2.7,14.0,557.0,575.94,447.33
2016,7,4,14,15,128.0,422.0,2.75,14.0,533.5,557.11,433.72
2016,7,4,14,30,122.0,407.0,2.8,14.0,510.0,537.45,419.89
2016,7,4,14,45,78.5,362.5,2.9,14.0,428.0,433.47,341.5
2016,7,4,15,0,35.0,318.0,3.0,14.0,346.0,345.81,273.73
2016,7,4,15,15,33.5,300.0,3.05,14.0,325.5,326.55,259.6
2016,7,4,15,30,32.0,282.0,3.1,14.0,305.0,307.1,244.97
2016,7,4,15,45,22.0,247.0,3.2,14.0,262.5,248.98,199.22
2016,7,4,16,0,12.0,212.0,3.3,14.0,220.0,206.04,165.0
2016,7,4,16,15,7.5,190.5,3.35,13.5,195.5,181.6,145.8
2016,7,4,16,30,3.0,169.0,3.4,13.0,171.0,157.44,126.52
2016,7,4,16,45,1.5,157.0,3.45,13.0,158.0,145.23,116.81
2016,7,4,17,0,0.0,145.0,3.5,13.0,145.0,133.19,107.13
2016,7,4,17,15,0.0,128.5,3.5,13.0,128.5,117.8,94.59
2016,7,4,17,30,0.0,112.0,3.5,13.0,112.0,102.41,81.89
2016,7,4,17,45,289.0,89.5,3.55,13.0,175.0,278.16,233.08
2016,7,4,18,0,578.0,67.0,3.6,13.0,238.0,392.61,325.62
2016,7,4,18,15,517.5,60.0,3.55,12.5,191.5,324.71,266.34
2016,7,4,18,30,457.0,53.0,3.5,12.0,145.0,262.41,210.91
2016,7,4,18,45,369.5,43.5,3.5,12.0,104.0,193.91,149.76
2016,7,4,19,0,282.0,34.0,3.5,12.0,63.0,135.08,95.91
2016,7,4,19,15,141.0,17.0,3.5,12.0,31.5,61.24,17.14
2016,7,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,97.5,16.0,3.65,12.0,25.0,14.55,0.0
2016,7,5,5,30,195.0,32.0,3.7,12.0,50.0,25.1,13.44
2016,7,5,5,45,294.5,44.0,3.75,12.5,89.0,34.08,23.95
2016,7,5,6,0,394.0,56.0,3.8,13.0,128.0,44.62,33.9
2016,7,5,6,15,197.0,53.0,3.8,13.0,89.0,39.03,29.33
2016,7,5,6,30,0.0,50.0,3.8,13.0,50.0,44.13,34.07
2016,7,5,6,45,0.0,61.5,3.8,13.5,61.5,54.34,43.15
2016,7,5,7,0,0.0,73.0,3.8,14.0,73.0,64.4,51.95
2016,7,5,7,15,0.0,86.0,3.8,14.0,86.0,75.38,61.53
2016,7,5,7,30,0.0,99.0,3.8,14.0,99.0,86.28,70.92
2016,7,5,7,45,0.0,122.5,3.8,14.0,122.5,105.46,83.53
2016,7,5,8,0,0.0,146.0,3.8,14.0,146.0,124.9,99.39
2016,7,5,8,15,0.5,157.5,3.8,14.0,158.0,135.19,107.53
2016,7,5,8,30,1.0,169.0,3.8,14.0,170.0,145.58,115.71
2016,7,5,8,45,6.0,197.5,3.85,14.0,202.0,170.99,135.98
2016,7,5,9,0,11.0,226.0,3.9,14.0,234.0,197.24,156.8
2016,7,5,9,15,26.5,274.0,3.9,14.0,294.5,238.61,189.47
2016,7,5,9,30,42.0,322.0,3.9,14.0,355.0,287.41,227.84
2016,7,5,9,45,65.5,356.5,3.9,14.5,410.5,332.25,262.32
2016,7,5,10,0,89.0,391.0,3.9,15.0,466.0,380.25,298.96
2016,7,5,10,15,125.5,412.5,3.95,15.0,522.0,426.96,335.12
2016,7,5,10,30,162.0,434.0,4.0,15.0,578.0,480.0,375.91
2016,7,5,10,45,138.0,443.0,4.1,15.0,568.0,484.06,378.54
2016,7,5,11,0,114.0,452.0,4.2,15.0,558.0,485.76,379.45
2016,7,5,11,15,123.0,462.0,4.25,15.0,577.5,511.89,399.38
2016,7,5,11,30,132.0,472.0,4.3,15.0,597.0,538.54,419.54
2016,7,5,11,45,196.0,471.0,4.4,15.0,659.0,602.44,469.08
2016,7,5,12,0,260.0,470.0,4.5,15.0,721.0,675.9,524.97
2016,7,5,12,15,166.0,462.0,4.6,15.0,622.0,589.3,458.85
2016,7,5,12,30,72.0,454.0,4.7,15.0,523.0,493.12,384.61
2016,7,5,12,45,48.5,407.5,4.8,15.0,454.5,430.53,337.15
2016,7,5,13,0,25.0,361.0,4.9,15.0,386.0,365.87,287.17
2016,7,5,13,15,31.0,373.5,5.0,15.0,403.0,386.48,303.73
2016,7,5,13,30,37.0,386.0,5.1,15.0,420.0,407.3,320.26
2016,7,5,13,45,35.5,375.0,5.25,15.0,407.5,397.08,312.75
2016,7,5,14,0,34.0,364.0,5.4,15.0,395.0,386.48,305.01
2016,7,5,14,15,31.0,345.0,5.5,14.5,372.5,365.86,289.94
2016,7,5,14,30,28.0,326.0,5.6,14.0,350.0,344.88,274.46
2016,7,5,14,45,49.5,340.5,5.7,14.0,380.5,382.28,305.28
2016,7,5,15,0,71.0,355.0,5.8,14.0,411.0,419.55,335.8
2016,7,5,15,15,92.5,343.5,5.85,14.0,413.0,428.46,344.26
2016,7,5,15,30,114.0,332.0,5.9,14.0,415.0,451.54,363.82
2016,7,5,15,45,134.5,312.0,6.0,14.0,404.0,447.17,362.08
2016,7,5,16,0,155.0,292.0,6.1,14.0,393.0,441.0,358.95
2016,7,5,16,15,239.5,258.0,6.15,13.5,400.0,484.62,397.81
2016,7,5,16,30,324.0,224.0,6.2,13.0,407.0,506.48,419.26
2016,7,5,16,45,529.0,158.0,6.3,13.0,425.5,590.23,491.58
2016,7,5,17,0,734.0,92.0,6.4,13.0,444.0,643.91,538.66
2016,7,5,17,15,700.5,87.5,6.45,13.0,393.0,585.9,491.69
2016,7,5,17,30,667.0,83.0,6.5,13.0,342.0,526.44,442.78
2016,7,5,17,45,620.5,77.5,6.55,13.0,291.5,459.93,386.67
2016,7,5,18,0,574.0,72.0,6.6,13.0,241.0,396.62,331.7
2016,7,5,18,15,509.0,64.5,6.55,12.5,193.5,326.1,269.84
2016,7,5,18,30,444.0,57.0,6.5,12.0,146.0,261.62,211.82
2016,7,5,18,45,346.5,47.0,6.45,12.0,104.5,189.56,147.23
2016,7,5,19,0,249.0,37.0,6.4,12.0,63.0,127.53,90.85
2016,7,5,19,15,124.5,18.5,6.35,12.0,31.5,57.08,14.69
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,14.0,6.35,12.0,25.0,12.73,0.0
2016,7,6,5,30,251.0,28.0,6.3,12.0,50.0,23.05,11.59
2016,7,6,5,45,352.0,37.5,6.3,12.5,89.5,30.04,20.4
2016,7,6,6,0,453.0,47.0,6.3,13.0,129.0,36.81,26.96
2016,7,6,6,15,517.0,53.5,6.15,13.0,174.5,40.69,30.79
2016,7,6,6,30,581.0,60.0,6.0,13.0,220.0,44.48,34.36
2016,7,6,6,45,292.0,91.0,5.85,13.0,171.5,64.73,52.53
2016,7,6,7,0,3.0,122.0,5.7,13.0,123.0,101.75,85.39
2016,7,6,7,15,1.5,132.5,5.55,13.0,133.5,110.76,93.11
2016,7,6,7,30,0.0,143.0,5.4,13.0,144.0,119.66,100.63
2016,7,6,7,45,5.5,163.5,5.25,13.5,167.5,136.41,109.51
2016,7,6,8,0,11.0,184.0,5.1,14.0,191.0,154.66,123.7
2016,7,6,8,15,22.5,215.0,5.0,14.0,229.0,182.53,145.62
2016,7,6,8,30,34.0,246.0,4.9,14.0,267.0,204.41,162.59
2016,7,6,8,45,40.5,270.0,4.8,14.5,297.0,229.26,181.93
2016,7,6,9,0,47.0,294.0,4.7,15.0,327.0,255.29,202.11
2016,7,6,9,15,44.5,307.5,4.65,15.0,340.5,271.08,214.58
2016,7,6,9,30,42.0,321.0,4.6,15.0,354.0,286.6,226.73
2016,7,6,9,45,57.0,351.0,4.55,15.0,398.0,323.64,255.67
2016,7,6,10,0,72.0,381.0,4.5,15.0,442.0,362.85,286.08
2016,7,6,10,15,69.5,392.5,4.55,15.0,453.0,378.5,298.05
2016,7,6,10,30,67.0,404.0,4.6,15.0,464.0,393.87,309.78
2016,7,6,10,45,51.5,392.5,4.65,15.0,439.5,380.29,298.96
2016,7,6,11,0,36.0,381.0,4.7,15.0,415.0,364.62,286.47
2016,7,6,11,15,31.0,371.5,4.8,15.0,401.0,357.02,280.51
2016,7,6,11,30,26.0,362.0,4.9,15.0,387.0,348.56,273.85
2016,7,6,11,45,33.0,386.0,5.0,15.0,418.0,380.21,298.56
2016,7,6,12,0,40.0,410.0,5.1,15.0,449.0,412.77,323.78
2016,7,6,12,15,38.0,406.0,5.25,14.5,443.5,411.53,323.49
2016,7,6,12,30,36.0,402.0,5.4,14.0,438.0,409.8,322.93
2016,7,6,12,45,35.5,397.0,5.6,14.0,431.5,408.05,321.91
2016,7,6,13,0,35.0,392.0,5.8,14.0,425.0,405.89,320.58
2016,7,6,13,15,47.0,406.5,5.9,14.0,451.0,434.92,343.79
2016,7,6,13,30,59.0,421.0,6.0,14.0,477.0,464.31,367.18
2016,7,6,13,45,134.5,428.5,6.15,14.0,550.0,564.71,447.42
2016,7,6,14,0,210.0,436.0,6.3,14.0,623.0,650.9,515.81
2016,7,6,14,15,243.5,415.0,6.35,14.0,626.0,680.05,539.4
2016,7,6,14,30,277.0,394.0,6.4,14.0,629.0,692.43,550.79
2016,7,6,14,45,299.0,371.0,6.45,14.0,615.0,689.2,550.22
2016,7,6,15,0,321.0,348.0,6.5,14.0,601.0,683.69,548.02
2016,7,6,15,15,584.5,222.5,6.5,14.0,655.5,815.04,656.92
2016,7,6,15,30,848.0,97.0,6.5,14.0,710.0,895.07,719.18
2016,7,6,15,45,838.0,93.5,6.5,14.0,668.5,861.3,695.15
2016,7,6,16,0,828.0,90.0,6.5,14.0,627.0,825.03,669.6
2016,7,6,16,15,810.5,87.5,6.5,14.0,581.0,788.29,643.52
2016,7,6,16,30,793.0,85.0,6.5,14.0,535.0,742.69,610.33
2016,7,6,16,45,773.0,81.0,6.55,14.0,486.5,692.16,573.02
2016,7,6,17,0,753.0,77.0,6.6,14.0,438.0,640.86,534.48
2016,7,6,17,15,723.0,73.5,6.6,13.5,388.5,583.0,489.49
2016,7,6,17,30,693.0,70.0,6.6,13.0,339.0,525.88,443.13
2016,7,6,17,45,653.0,65.0,6.6,13.0,289.5,464.21,390.73
2016,7,6,18,0,613.0,60.0,6.6,13.0,240.0,403.43,337.62
2016,7,6,18,15,554.0,54.0,6.45,12.5,193.0,335.57,277.65
2016,7,6,18,30,495.0,48.0,6.3,12.0,146.0,273.13,220.9
2016,7,6,18,45,404.5,39.5,6.2,12.0,105.0,202.55,156.94
2016,7,6,19,0,314.0,31.0,6.1,12.0,64.0,142.0,100.64
2016,7,6,19,15,157.0,15.5,5.95,12.0,32.0,63.29,15.24
2016,7,6,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,137.0,13.0,5.1,12.0,24.5,11.82,0.0
2016,7,7,5,30,274.0,26.0,5.0,12.0,49.0,21.27,9.97
2016,7,7,5,45,372.0,35.0,4.95,12.5,88.5,27.9,18.52
2016,7,7,6,0,470.0,44.0,4.9,13.0,128.0,34.32,24.76
2016,7,7,6,15,533.0,50.0,4.85,13.0,174.0,37.92,28.31
2016,7,7,6,30,596.0,56.0,4.8,13.0,220.0,41.44,31.64
2016,7,7,6,45,298.0,85.5,4.75,13.5,167.5,60.9,49.01
2016,7,7,7,0,0.0,115.0,4.7,14.0,115.0,96.64,80.53
2016,7,7,7,15,13.0,142.0,4.7,14.0,148.0,117.56,98.69
2016,7,7,7,30,26.0,169.0,4.7,14.0,181.0,138.12,116.32
2016,7,7,7,45,27.5,187.5,4.75,14.0,201.5,146.02,116.81
2016,7,7,8,0,29.0,206.0,4.8,14.0,222.0,164.22,130.81
2016,7,7,8,15,28.5,222.5,4.8,14.0,239.5,181.15,144.17
2016,7,7,8,30,28.0,239.0,4.8,14.0,257.0,198.14,157.72
2016,7,7,8,45,38.0,266.5,4.85,14.0,292.5,226.0,179.76
2016,7,7,9,0,48.0,294.0,4.9,14.0,328.0,255.55,203.17
2016,7,7,9,15,46.5,309.0,4.95,14.0,343.5,272.93,217.01
2016,7,7,9,30,45.0,324.0,5.0,14.0,359.0,290.21,230.69
2016,7,7,9,45,42.0,334.5,5.1,14.0,368.5,303.12,240.83
2016,7,7,10,0,39.0,345.0,5.2,14.0,378.0,315.67,250.61
2016,7,7,10,15,55.5,376.5,5.25,14.0,425.0,356.94,283.07
2016,7,7,10,30,72.0,408.0,5.3,14.0,472.0,400.46,317.05
2016,7,7,10,45,106.0,432.0,5.35,14.5,528.5,451.94,356.71
2016,7,7,11,0,140.0,456.0,5.4,15.0,585.0,508.46,399.79
2016,7,7,11,15,191.0,460.5,5.45,15.0,640.0,563.66,442.81
2016,7,7,11,30,242.0,465.0,5.5,15.0,695.0,625.94,490.81
2016,7,7,11,45,257.5,454.5,5.55,15.0,701.0,644.97,505.62
2016,7,7,12,0,273.0,444.0,5.6,15.0,707.0,663.66,520.34
2016,7,7,12,15,595.5,273.5,5.6,15.0,847.0,818.84,645.24
2016,7,7,12,30,918.0,103.0,5.6,15.0,987.0,960.84,750.0
2016,7,7,12,45,915.0,104.0,5.65,15.0,980.0,979.05,762.66
2016,7,7,13,0,912.0,105.0,5.7,15.0,973.0,993.8,773.65
2016,7,7,13,15,546.5,283.0,5.7,15.0,801.0,842.62,661.83
2016,7,7,13,30,181.0,461.0,5.7,15.0,629.0,639.7,500.72
2016,7,7,13,45,130.5,439.5,5.7,15.0,559.5,572.15,449.65
2016,7,7,14,0,80.0,418.0,5.7,15.0,490.0,487.85,384.6
2016,7,7,14,15,96.5,411.0,5.7,14.5,495.5,499.31,395.5
2016,7,7,14,30,113.0,404.0,5.7,14.0,501.0,526.03,417.81
2016,7,7,14,45,111.0,386.5,5.7,14.0,478.0,506.98,403.76
2016,7,7,15,0,109.0,369.0,5.7,14.0,455.0,471.29,377.04
2016,7,7,15,15,80.0,336.5,5.7,14.0,398.0,409.51,328.69
2016,7,7,15,30,51.0,304.0,5.7,14.0,341.0,348.36,280.21
2016,7,7,15,45,63.0,292.0,5.75,14.0,335.0,346.94,280.38
2016,7,7,16,0,75.0,280.0,5.8,14.0,329.0,344.68,279.76
2016,7,7,16,15,93.0,262.5,5.8,13.5,318.5,340.39,278.22
2016,7,7,16,30,111.0,245.0,5.8,13.0,308.0,347.77,285.97
2016,7,7,16,45,126.5,222.5,5.85,13.0,288.0,331.96,274.38
2016,7,7,17,0,142.0,200.0,5.9,13.0,268.0,314.39,261.14
2016,7,7,17,15,427.5,131.5,5.9,13.0,304.0,447.61,376.21
2016,7,7,17,30,713.0,63.0,5.9,13.0,340.0,530.61,446.56
2016,7,7,17,45,675.5,58.5,5.95,13.0,291.0,468.26,393.5
2016,7,7,18,0,638.0,54.0,6.0,13.0,242.0,408.14,341.12
2016,7,7,18,15,581.5,49.0,5.9,12.5,195.0,342.77,283.23
2016,7,7,18,30,525.0,44.0,5.8,12.0,148.0,281.13,227.07
2016,7,7,18,45,440.0,36.0,5.75,12.0,106.5,211.41,163.52
2016,7,7,19,0,355.0,28.0,5.7,12.0,65.0,151.14,106.68
2016,7,7,19,15,177.5,14.0,5.6,12.0,32.5,66.28,14.36
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.5,11.5,5.15,13.0,24.0,10.46,0.0
2016,7,8,5,30,303.0,23.0,5.1,13.0,48.0,18.6,7.66
2016,7,8,5,45,397.0,31.0,5.05,13.0,87.0,24.48,15.49
2016,7,8,6,0,491.0,39.0,5.0,13.0,126.0,30.19,21.09
2016,7,8,6,15,551.0,44.5,4.95,13.0,171.0,33.59,24.44
2016,7,8,6,30,611.0,50.0,4.9,13.0,216.0,40.25,30.57
2016,7,8,6,45,651.5,54.0,4.85,13.5,264.0,42.45,32.51
2016,7,8,7,0,692.0,58.0,4.8,14.0,312.0,44.61,34.33
2016,7,8,7,15,480.5,118.0,4.75,14.0,307.0,81.56,67.04
2016,7,8,7,30,269.0,178.0,4.7,14.0,302.0,124.31,104.32
2016,7,8,7,45,277.0,199.5,4.7,14.5,339.5,145.75,111.92
2016,7,8,8,0,285.0,221.0,4.7,15.0,377.0,182.51,135.1
2016,7,8,8,15,317.5,236.0,4.65,15.0,424.5,220.1,162.49
2016,7,8,8,30,350.0,251.0,4.6,15.0,472.0,261.64,195.46
2016,7,8,8,45,600.0,166.5,4.6,15.0,577.5,286.71,209.98
2016,7,8,9,0,850.0,82.0,4.6,15.0,683.0,350.92,260.43
2016,7,8,9,15,860.5,83.5,4.6,15.0,721.5,406.18,310.39
2016,7,8,9,30,871.0,85.0,4.6,15.0,760.0,461.42,359.22
2016,7,8,9,45,878.0,87.0,4.65,15.0,793.5,515.08,405.64
2016,7,8,10,0,885.0,89.0,4.7,15.0,827.0,567.88,450.14
2016,7,8,10,15,891.5,90.0,4.7,15.0,855.5,618.44,491.62
2016,7,8,10,30,898.0,91.0,4.7,15.0,884.0,667.62,531.01
2016,7,8,10,45,903.0,91.5,4.75,15.0,906.0,713.72,567.4
2016,7,8,11,0,908.0,92.0,4.8,15.0,928.0,757.88,599.99
2016,7,8,11,15,911.5,92.5,4.8,15.0,943.5,798.74,629.32
2016,7,8,11,30,915.0,93.0,4.8,15.0,959.0,837.17,656.7
2016,7,8,11,45,918.0,92.5,4.85,15.5,968.0,871.67,680.11
2016,7,8,12,0,921.0,92.0,4.9,16.0,977.0,903.37,701.39
2016,7,8,12,15,921.5,92.0,4.95,16.0,978.0,930.36,720.63
2016,7,8,12,30,922.0,92.0,5.0,16.0,979.0,954.18,737.69
2016,7,8,12,45,914.5,96.5,5.05,16.0,971.0,971.52,750.26
2016,7,8,13,0,907.0,101.0,5.1,16.0,963.0,985.31,760.47
2016,7,8,13,15,904.5,100.5,5.1,16.0,949.5,995.43,767.86
2016,7,8,13,30,902.0,100.0,5.1,16.0,936.0,1001.97,772.87
2016,7,8,13,45,899.5,98.0,5.2,16.0,916.0,1003.34,775.19
2016,7,8,14,0,897.0,96.0,5.3,16.0,896.0,1001.04,775.08
2016,7,8,14,15,891.0,95.0,5.35,16.0,869.5,992.7,770.45
2016,7,8,14,30,885.0,94.0,5.4,16.0,843.0,980.84,763.46
2016,7,8,14,45,610.5,218.5,5.5,16.0,725.5,854.57,673.92
2016,7,8,15,0,336.0,343.0,5.6,16.0,608.0,693.44,548.4
2016,7,8,15,15,264.0,338.0,5.6,15.5,540.0,616.11,490.79
2016,7,8,15,30,192.0,333.0,5.6,15.0,472.0,524.97,421.1
2016,7,8,15,45,166.5,312.0,5.6,15.0,427.5,476.45,383.96
2016,7,8,16,0,141.0,291.0,5.6,15.0,383.0,428.53,346.72
2016,7,8,16,15,126.0,267.5,5.5,15.0,345.0,387.49,314.73
2016,7,8,16,30,111.0,244.0,5.4,15.0,307.0,346.87,282.73
2016,7,8,16,45,432.5,157.5,5.35,15.0,369.5,518.11,428.24
2016,7,8,17,0,754.0,71.0,5.3,15.0,432.0,635.5,525.47
2016,7,8,17,15,449.5,112.5,5.25,14.5,321.0,441.1,367.8
2016,7,8,17,30,145.0,154.0,5.2,14.0,210.0,255.29,211.73
2016,7,8,17,45,139.0,132.0,5.2,14.0,179.5,221.59,183.78
2016,7,8,18,0,133.0,110.0,5.2,14.0,149.0,188.08,155.11
2016,7,8,18,15,321.0,76.5,5.05,14.0,146.5,248.85,204.43
2016,7,8,18,30,509.0,43.0,4.9,14.0,144.0,273.69,219.14
2016,7,8,18,45,424.5,35.5,4.8,14.0,103.5,205.6,157.55
2016,7,8,19,0,340.0,28.0,4.7,14.0,63.0,146.91,102.61
2016,7,8,19,15,170.0,14.0,4.6,13.5,31.5,64.49,11.79
2016,7,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,149.0,11.5,1.9,13.0,23.5,10.46,0.0
2016,7,9,5,30,298.0,23.0,1.9,13.0,47.0,18.65,7.38
2016,7,9,5,45,391.5,31.0,1.95,13.5,85.5,24.53,15.49
2016,7,9,6,0,485.0,39.0,2.0,14.0,124.0,30.23,21.05
2016,7,9,6,15,546.0,44.5,2.1,14.0,169.0,33.61,24.38
2016,7,9,6,30,607.0,50.0,2.2,14.0,214.0,40.28,30.49
2016,7,9,6,45,347.0,96.5,2.35,14.5,194.5,69.13,56.13
2016,7,9,7,0,87.0,143.0,2.5,15.0,175.0,111.58,93.24
2016,7,9,7,15,75.0,162.5,2.6,15.0,193.0,125.49,105.07
2016,7,9,7,30,63.0,182.0,2.7,15.0,211.0,139.09,116.51
2016,7,9,7,45,65.5,204.0,2.8,15.0,237.0,156.99,124.54
2016,7,9,8,0,68.0,226.0,2.9,15.0,263.0,180.32,141.6
2016,7,9,8,15,132.0,252.5,3.0,15.0,332.5,209.62,161.7
2016,7,9,8,30,196.0,279.0,3.1,15.0,402.0,254.39,195.08
2016,7,9,8,45,242.5,293.0,3.25,15.5,456.5,287.8,220.68
2016,7,9,9,0,289.0,307.0,3.4,16.0,511.0,333.22,256.44
2016,7,9,9,15,288.5,327.0,3.5,16.0,540.5,370.14,286.96
2016,7,9,9,30,288.0,347.0,3.6,16.0,570.0,407.07,317.01
2016,7,9,9,45,296.5,362.5,3.7,16.0,601.0,444.95,347.29
2016,7,9,10,0,305.0,378.0,3.8,16.0,632.0,483.55,377.67
2016,7,9,10,15,272.5,401.0,3.9,16.0,634.0,504.18,393.66
2016,7,9,10,30,240.0,424.0,4.0,16.0,636.0,521.6,406.77
2016,7,9,10,45,246.5,434.5,4.1,16.0,657.0,552.68,430.46
2016,7,9,11,0,253.0,445.0,4.2,16.0,678.0,583.94,454.05
2016,7,9,11,15,353.5,415.5,4.35,16.0,747.0,653.58,508.42
2016,7,9,11,30,454.0,386.0,4.5,16.0,816.0,732.48,568.94
2016,7,9,11,45,694.5,236.0,4.65,16.0,899.5,824.05,642.91
2016,7,9,12,0,935.0,86.0,4.8,16.0,983.0,910.16,705.86
2016,7,9,12,15,687.0,242.5,4.95,16.0,902.5,873.71,679.81
2016,7,9,12,30,439.0,399.0,5.1,16.0,822.0,810.36,627.62
2016,7,9,12,45,422.0,400.5,5.3,16.0,804.5,810.65,629.06
2016,7,9,13,0,405.0,402.0,5.5,16.0,787.0,808.3,628.22
2016,7,9,13,15,420.0,389.5,5.65,15.5,783.5,821.5,640.71
2016,7,9,13,30,435.0,377.0,5.8,15.0,780.0,832.58,651.71
2016,7,9,13,45,433.5,367.5,5.95,15.0,761.5,827.92,649.63
2016,7,9,14,0,432.0,358.0,6.1,15.0,743.0,820.88,645.91
2016,7,9,14,15,680.5,222.0,6.2,15.0,807.0,935.22,738.34
2016,7,9,14,30,929.0,86.0,6.3,15.0,871.0,1016.03,797.89
2016,7,9,14,45,923.0,85.5,6.4,15.0,839.5,1000.72,788.22
2016,7,9,15,0,917.0,85.0,6.5,15.0,808.0,981.95,776.57
2016,7,9,15,15,908.5,83.5,6.55,15.0,770.0,956.35,759.68
2016,7,9,15,30,900.0,82.0,6.6,15.0,732.0,927.63,740.49
2016,7,9,15,45,887.0,81.0,6.65,15.0,689.0,892.54,716.48
2016,7,9,16,0,874.0,80.0,6.7,15.0,646.0,854.99,690.45
2016,7,9,16,15,858.5,78.0,6.7,14.5,599.0,811.97,661.1
2016,7,9,16,30,843.0,76.0,6.7,14.0,552.0,767.15,629.93
2016,7,9,16,45,820.0,74.0,6.75,14.0,502.5,715.13,591.61
2016,7,9,17,0,797.0,72.0,6.8,14.0,453.0,667.95,556.5
2016,7,9,17,15,769.5,68.5,6.7,14.0,402.0,609.76,510.75
2016,7,9,17,30,742.0,65.0,6.6,14.0,351.0,551.99,463.06
2016,7,9,17,45,701.0,61.0,6.55,14.0,300.5,486.67,407.89
2016,7,9,18,0,660.0,57.0,6.5,14.0,250.0,423.82,353.17
2016,7,9,18,15,602.0,51.5,6.35,13.5,201.5,356.14,293.4
2016,7,9,18,30,544.0,46.0,6.2,13.0,153.0,291.99,235.11
2016,7,9,18,45,451.0,38.0,6.1,13.0,110.0,218.2,168.26
2016,7,9,19,0,358.0,30.0,6.0,13.0,67.0,154.7,108.57
2016,7,9,19,15,179.0,15.0,5.95,13.0,33.5,67.93,10.36
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,15,138.0,12.5,5.5,13.0,23.5,11.37,0.0
2016,7,10,5,30,276.0,25.0,5.5,13.0,47.0,20.55,8.23
2016,7,10,5,45,381.5,34.0,5.5,13.5,87.0,27.23,17.72
2016,7,10,6,0,487.0,43.0,5.5,14.0,127.0,33.71,24.05
2016,7,10,6,15,552.0,49.0,5.5,14.0,174.0,37.35,27.65
2016,7,10,6,30,617.0,55.0,5.5,14.0,221.0,40.92,31.02
2016,7,10,6,45,663.0,59.5,5.55,14.0,271.5,47.18,36.67
2016,7,10,7,0,709.0,64.0,5.6,14.0,322.0,49.59,38.78
2016,7,10,7,15,740.5,67.5,5.6,14.0,372.5,51.05,39.98
2016,7,10,7,30,772.0,71.0,5.6,14.0,423.0,52.47,41.1
2016,7,10,7,45,468.0,152.5,5.65,14.5,373.5,112.89,81.84
2016,7,10,8,0,164.0,234.0,5.7,15.0,324.0,186.51,143.5
2016,7,10,8,15,510.5,157.5,5.65,15.0,471.5,187.71,127.82
2016,7,10,8,30,857.0,81.0,5.6,15.0,619.0,247.34,164.31
2016,7,10,8,45,539.5,200.0,5.6,15.5,547.5,295.62,219.0
2016,7,10,9,0,222.0,319.0,5.6,16.0,476.0,325.16,253.24
2016,7,10,9,15,265.0,330.0,5.6,16.0,528.0,363.13,283.88
2016,7,10,9,30,308.0,341.0,5.6,16.0,580.0,411.27,322.67
2016,7,10,9,45,611.5,217.5,5.65,16.0,718.0,484.04,381.42
2016,7,10,10,0,915.0,94.0,5.7,16.0,856.0,587.92,466.13
2016,7,10,10,15,669.5,224.5,5.8,16.0,792.5,596.82,473.04
2016,7,10,10,30,424.0,355.0,5.9,16.0,729.0,583.87,461.01
2016,7,10,10,45,681.5,226.0,6.0,16.0,844.5,678.93,539.24
2016,7,10,11,0,939.0,97.0,6.1,16.0,960.0,785.03,623.56
2016,7,10,11,15,942.0,97.5,6.2,16.0,976.0,826.93,654.12
2016,7,10,11,30,945.0,98.0,6.3,16.0,992.0,866.28,682.96
2016,7,10,11,45,947.5,98.0,6.45,16.0,1001.0,902.02,709.33
2016,7,10,12,0,950.0,98.0,6.6,16.0,1010.0,934.85,733.61
2016,7,10,12,15,951.0,98.0,6.65,16.0,1011.5,963.28,754.23
2016,7,10,12,30,952.0,98.0,6.7,16.0,1013.0,988.46,772.55
2016,7,10,12,45,949.0,99.5,6.8,16.0,1006.0,1007.92,787.11
2016,7,10,13,0,946.0,101.0,6.9,16.0,999.0,1023.8,799.23
2016,7,10,13,15,944.0,100.5,6.9,16.0,986.0,1034.99,807.57
2016,7,10,13,30,942.0,100.0,6.9,16.0,973.0,1042.44,813.38
2016,7,10,13,45,939.5,98.5,6.95,16.5,952.5,1044.59,814.24
2016,7,10,14,0,937.0,97.0,7.0,17.0,932.0,1042.93,812.53
2016,7,10,14,15,932.0,96.0,7.0,17.0,905.0,1035.52,808.16
2016,7,10,14,30,927.0,95.0,7.0,17.0,878.0,1024.42,801.29
2016,7,10,14,45,920.5,93.5,7.0,17.0,845.0,1007.68,790.47
2016,7,10,15,0,914.0,92.0,7.0,17.0,812.0,987.46,777.23
2016,7,10,15,15,904.5,90.5,7.0,16.5,773.0,961.07,761.01
2016,7,10,15,30,895.0,89.0,7.0,16.0,734.0,931.6,742.47
2016,7,10,15,45,882.0,87.0,7.0,16.0,690.5,895.56,717.51
2016,7,10,16,0,869.0,85.0,7.0,16.0,647.0,857.04,690.57
2016,7,10,16,15,852.0,83.0,7.0,16.0,600.0,812.97,659.19
2016,7,10,16,30,835.0,81.0,7.0,16.0,553.0,767.21,626.2
2016,7,10,16,45,811.5,78.5,7.05,16.0,502.5,720.55,592.23
2016,7,10,17,0,788.0,76.0,7.1,16.0,452.0,666.83,552.15
2016,7,10,17,15,758.0,72.5,7.05,15.5,400.5,607.29,506.46
2016,7,10,17,30,728.0,69.0,7.0,15.0,349.0,548.41,458.96
2016,7,10,17,45,683.0,65.0,6.95,15.0,298.0,481.36,402.45
2016,7,10,18,0,638.0,61.0,6.9,15.0,247.0,419.31,348.46
2016,7,10,18,15,576.0,54.5,6.85,14.5,198.0,347.91,285.93
2016,7,10,18,30,514.0,48.0,6.8,14.0,149.0,282.23,226.72
2016,7,10,18,45,416.5,39.5,6.8,14.0,106.5,207.86,159.84
2016,7,10,19,0,319.0,31.0,6.8,14.0,64.0,144.31,100.75
2016,7,10,19,15,159.5,15.5,6.8,14.0,32.0,63.82,6.73
2016,7,10,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
