Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,139.5,12.0,4.0,13.0,23.0,10.91,0.0
2016,7,11,5,30,279.0,24.0,4.0,13.0,46.0,19.69,7.16
2016,7,11,5,45,383.5,33.0,4.05,13.0,86.0,26.4,17.02
2016,7,11,6,0,488.0,42.0,4.1,13.0,126.0,32.91,23.45
2016,7,11,6,15,553.0,48.0,4.1,13.0,172.5,36.59,27.1
2016,7,11,6,30,618.0,54.0,4.1,13.0,219.0,40.19,30.51
2016,7,11,6,45,397.0,97.0,4.1,13.5,211.5,69.88,57.02
2016,7,11,7,0,176.0,140.0,4.1,14.0,204.0,105.8,88.6
2016,7,11,7,15,173.0,163.5,4.1,14.0,234.0,121.18,101.85
2016,7,11,7,30,170.0,187.0,4.1,14.0,264.0,136.02,114.47
2016,7,11,7,45,194.0,208.0,4.1,14.5,306.0,155.21,121.53
2016,7,11,8,0,218.0,229.0,4.1,15.0,348.0,188.07,142.34
2016,7,11,8,15,247.0,247.5,4.1,15.0,393.5,216.18,162.26
2016,7,11,8,30,276.0,266.0,4.1,15.0,439.0,255.45,193.14
2016,7,11,8,45,306.5,280.0,4.2,15.5,485.5,295.58,225.35
2016,7,11,9,0,337.0,294.0,4.3,16.0,532.0,339.22,260.74
2016,7,11,9,15,325.5,317.0,4.35,16.0,557.0,376.73,292.41
2016,7,11,9,30,314.0,340.0,4.4,16.0,582.0,413.05,322.46
2016,7,11,9,45,296.5,362.0,4.45,16.0,599.5,444.42,348.0
2016,7,11,10,0,279.0,384.0,4.5,16.0,617.0,473.92,371.45
2016,7,11,10,15,342.5,374.0,4.55,16.0,669.0,524.37,411.28
2016,7,11,10,30,406.0,364.0,4.6,16.0,721.0,579.52,454.44
2016,7,11,10,45,396.0,379.0,4.65,16.0,735.0,610.39,477.87
2016,7,11,11,0,386.0,394.0,4.7,16.0,749.0,638.53,499.02
2016,7,11,11,15,409.0,392.0,4.8,16.0,773.5,678.77,529.81
2016,7,11,11,30,432.0,390.0,4.9,16.0,798.0,718.31,559.85
2016,7,11,11,45,449.5,378.0,5.0,16.5,806.0,744.51,578.98
2016,7,11,12,0,467.0,366.0,5.1,17.0,814.0,769.82,597.41
2016,7,11,12,15,702.0,237.0,5.25,16.5,910.5,882.72,687.97
2016,7,11,12,30,937.0,108.0,5.4,16.0,1007.0,984.35,762.21
2016,7,11,12,45,938.0,106.5,5.6,16.0,1001.5,1004.6,777.43
2016,7,11,13,0,939.0,105.0,5.8,16.0,996.0,1021.35,790.79
2016,7,11,13,15,937.0,104.5,5.95,16.0,982.5,1032.56,800.02
2016,7,11,13,30,935.0,104.0,6.1,16.0,969.0,1040.05,806.79
2016,7,11,13,45,932.0,102.5,6.25,16.0,948.5,1041.76,809.6
2016,7,11,14,0,929.0,101.0,6.4,16.0,928.0,1039.69,809.85
2016,7,11,14,15,923.0,100.0,6.5,16.0,900.5,1031.4,805.49
2016,7,11,14,30,917.0,99.0,6.6,16.0,873.0,1019.44,798.61
2016,7,11,14,45,911.0,96.5,6.7,16.0,840.0,1002.28,788.05
2016,7,11,15,0,905.0,94.0,6.8,16.0,807.0,981.63,775.01
2016,7,11,15,15,895.0,92.5,6.8,16.0,768.0,954.95,757.07
2016,7,11,15,30,885.0,91.0,6.8,16.0,729.0,925.26,736.92
2016,7,11,15,45,873.0,88.5,6.85,16.0,685.5,889.82,712.65
2016,7,11,16,0,861.0,86.0,6.9,16.0,642.0,851.86,686.34
2016,7,11,16,15,844.0,83.5,6.9,16.0,595.0,807.47,654.7
2016,7,11,16,30,827.0,81.0,6.9,16.0,548.0,761.4,621.46
2016,7,11,16,45,805.5,78.0,6.95,16.0,498.0,715.96,588.43
2016,7,11,17,0,784.0,75.0,7.0,16.0,448.0,663.31,549.18
2016,7,11,17,15,754.5,71.0,7.0,15.5,397.0,603.67,503.57
2016,7,11,17,30,725.0,67.0,7.0,15.0,346.0,544.68,456.06
2016,7,11,17,45,685.0,62.5,7.05,15.0,295.5,480.07,401.64
2016,7,11,18,0,645.0,58.0,7.1,15.0,245.0,417.87,347.59
2016,7,11,18,15,585.0,52.0,7.05,14.5,197.0,349.5,287.38
2016,7,11,18,30,525.0,46.0,7.0,14.0,149.0,284.77,228.77
2016,7,11,18,45,432.0,38.0,6.95,14.0,106.5,211.94,162.89
2016,7,11,19,0,339.0,30.0,6.9,14.0,64.0,149.44,103.96
2016,7,11,19,15,169.5,15.0,6.85,13.5,32.0,65.56,3.81
2016,7,11,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,143.0,11.5,6.55,13.0,22.5,10.46,0.0
2016,7,12,5,30,286.0,23.0,6.6,13.0,45.0,18.84,6.03
2016,7,12,5,45,389.0,32.0,6.65,13.0,85.0,25.59,16.25
2016,7,12,6,0,492.0,41.0,6.7,13.0,125.0,32.13,22.71
2016,7,12,6,15,558.5,47.0,6.7,13.0,172.0,35.85,26.4
2016,7,12,6,30,625.0,53.0,6.7,13.0,219.0,43.14,33.12
2016,7,12,6,45,499.0,84.5,6.7,13.5,235.0,62.21,50.17
2016,7,12,7,0,373.0,116.0,6.7,14.0,251.0,81.57,67.24
2016,7,12,7,15,575.0,93.0,6.7,14.0,337.0,63.94,51.44
2016,7,12,7,30,777.0,70.0,6.7,14.0,423.0,51.87,40.57
2016,7,12,7,45,801.0,73.0,6.7,14.0,473.5,69.83,41.19
2016,7,12,8,0,825.0,76.0,6.7,14.0,524.0,132.58,73.5
2016,7,12,8,15,843.5,78.5,6.65,14.0,572.5,188.91,114.73
2016,7,12,8,30,862.0,81.0,6.6,14.0,621.0,247.05,164.62
2016,7,12,8,45,875.0,83.5,6.6,14.5,665.5,305.34,217.45
2016,7,12,9,0,888.0,86.0,6.6,15.0,710.0,364.35,271.33
2016,7,12,9,15,899.0,88.0,6.55,15.0,750.5,422.67,324.53
2016,7,12,9,30,910.0,90.0,6.5,15.0,791.0,480.99,376.59
2016,7,12,9,45,920.5,90.0,6.5,15.5,827.0,537.15,424.92
2016,7,12,10,0,931.0,90.0,6.5,16.0,863.0,592.7,471.31
2016,7,12,10,15,937.0,91.0,6.45,16.0,892.0,645.55,515.09
2016,7,12,10,30,943.0,92.0,6.4,16.0,921.0,696.88,556.58
2016,7,12,10,45,947.5,92.5,6.35,16.0,943.5,744.97,594.65
2016,7,12,11,0,952.0,93.0,6.3,16.0,966.0,790.96,628.5
2016,7,12,11,15,954.5,93.5,6.25,16.0,981.5,833.09,658.91
2016,7,12,11,30,957.0,94.0,6.2,16.0,997.0,872.58,687.15
2016,7,12,11,45,958.5,94.0,6.2,16.0,1005.5,907.95,712.48
2016,7,12,12,0,960.0,94.0,6.2,16.0,1014.0,940.31,735.56
2016,7,12,12,15,960.0,94.0,6.2,16.0,1014.5,968.16,755.36
2016,7,12,12,30,960.0,94.0,6.2,16.0,1015.0,992.67,772.8
2016,7,12,12,45,950.0,99.5,6.25,16.0,1006.0,1009.59,785.19
2016,7,12,13,0,940.0,105.0,6.3,16.0,997.0,1022.73,795.03
2016,7,12,13,15,937.5,104.5,6.35,16.0,982.5,1033.5,803.32
2016,7,12,13,30,935.0,104.0,6.4,16.0,968.0,1040.53,809.09
2016,7,12,13,45,931.5,102.5,6.45,16.0,947.5,1041.78,810.91
2016,7,12,14,0,928.0,101.0,6.5,16.0,927.0,1039.23,810.18
2016,7,12,14,15,922.0,100.0,6.55,16.0,899.0,1030.96,805.51
2016,7,12,14,30,916.0,99.0,6.6,16.0,871.0,1019.03,798.34
2016,7,12,14,45,908.5,97.0,6.65,16.0,837.5,1000.98,786.86
2016,7,12,15,0,901.0,95.0,6.7,16.0,804.0,979.48,772.96
2016,7,12,15,15,891.0,93.5,6.7,16.0,765.0,952.9,755.11
2016,7,12,15,30,881.0,92.0,6.7,16.0,726.0,923.31,735.05
2016,7,12,15,45,868.5,89.5,6.75,16.0,683.0,887.53,710.56
2016,7,12,16,0,856.0,87.0,6.8,16.0,640.0,849.27,684.04
2016,7,12,16,15,839.5,84.5,6.8,15.5,593.0,805.45,654.11
2016,7,12,16,30,823.0,82.0,6.8,15.0,546.0,766.44,627.45
2016,7,12,16,45,802.5,78.5,6.8,15.0,496.5,714.83,589.39
2016,7,12,17,0,782.0,75.0,6.8,15.0,447.0,662.39,550.1
2016,7,12,17,15,752.5,71.5,6.8,14.5,396.0,603.4,504.88
2016,7,12,17,30,723.0,68.0,6.8,14.0,345.0,545.03,457.75
2016,7,12,17,45,683.5,63.0,6.8,14.0,295.0,480.18,402.95
2016,7,12,18,0,644.0,58.0,6.8,14.0,245.0,417.69,348.5
2016,7,12,18,15,584.0,52.0,6.75,14.0,196.5,349.36,287.62
2016,7,12,18,30,524.0,46.0,6.7,14.0,148.0,284.64,228.52
2016,7,12,18,45,428.5,38.0,6.65,14.0,105.5,210.93,161.97
2016,7,12,19,0,333.0,30.0,6.6,14.0,63.0,147.83,102.44
2016,7,12,19,15,166.5,15.0,6.5,13.5,31.5,64.76,0.0
2016,7,12,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,119.5,12.5,4.85,13.0,21.5,11.37,0.0
2016,7,13,5,30,239.0,25.0,4.8,13.0,43.0,20.75,6.51
2016,7,13,5,45,346.5,35.0,4.75,13.5,82.5,28.3,18.47
2016,7,13,6,0,454.0,45.0,4.7,14.0,122.0,35.59,25.64
2016,7,13,6,15,523.5,52.5,4.6,14.0,169.0,40.36,30.3
2016,7,13,6,30,593.0,60.0,4.5,14.0,216.0,45.0,34.66
2016,7,13,6,45,639.5,65.5,4.45,14.5,266.5,47.79,37.14
2016,7,13,7,0,686.0,71.0,4.4,15.0,317.0,50.48,39.43
2016,7,13,7,15,719.5,75.0,4.3,15.0,368.0,56.98,45.09
2016,7,13,7,30,753.0,79.0,4.2,15.0,419.0,58.53,46.31
2016,7,13,7,45,778.5,82.0,4.15,15.5,469.5,75.07,46.16
2016,7,13,8,0,804.0,85.0,4.1,16.0,520.0,129.07,70.85
2016,7,13,8,15,822.5,88.0,4.1,16.0,568.0,185.08,111.28
2016,7,13,8,30,841.0,91.0,4.1,16.0,616.0,249.62,165.45
2016,7,13,8,45,855.0,93.5,4.15,16.5,660.5,307.14,216.48
2016,7,13,9,0,869.0,96.0,4.2,17.0,705.0,365.51,268.55
2016,7,13,9,15,880.5,98.0,4.25,17.0,745.5,423.14,319.91
2016,7,13,9,30,892.0,100.0,4.3,17.0,786.0,480.83,370.18
2016,7,13,9,45,885.5,109.5,4.35,17.0,817.0,535.57,416.85
2016,7,13,10,0,879.0,119.0,4.4,17.0,848.0,588.08,460.38
2016,7,13,10,15,886.0,120.5,4.45,17.0,877.5,639.71,502.15
2016,7,13,10,30,893.0,122.0,4.5,17.0,907.0,690.01,541.91
2016,7,13,10,45,900.0,122.0,4.6,17.0,930.0,737.52,579.02
2016,7,13,11,0,907.0,122.0,4.7,17.0,953.0,783.24,613.42
2016,7,13,11,15,910.5,122.5,4.75,17.0,969.0,824.7,643.0
2016,7,13,11,30,914.0,123.0,4.8,17.0,985.0,863.74,670.7
2016,7,13,11,45,590.0,294.0,4.9,17.0,853.0,787.86,612.27
2016,7,13,12,0,266.0,465.0,5.0,17.0,721.0,678.11,523.99
2016,7,13,12,15,593.5,293.5,5.1,17.0,863.0,836.77,650.35
2016,7,13,12,30,921.0,122.0,5.2,17.0,1005.0,983.34,757.48
2016,7,13,12,45,924.0,119.0,5.35,17.5,1000.0,1004.05,770.81
2016,7,13,13,0,927.0,116.0,5.5,18.0,995.0,1021.35,782.59
2016,7,13,13,15,924.5,115.5,5.65,18.0,981.5,1032.16,791.5
2016,7,13,13,30,922.0,115.0,5.8,18.0,968.0,1039.28,797.99
2016,7,13,13,45,918.5,114.0,5.95,18.0,947.5,1041.17,800.97
2016,7,13,14,0,915.0,113.0,6.1,18.0,927.0,1039.33,801.46
2016,7,13,14,15,909.0,111.5,6.2,18.0,899.5,1030.77,797.0
2016,7,13,14,30,903.0,110.0,6.3,18.0,872.0,1018.56,790.09
2016,7,13,14,45,895.5,108.5,6.4,18.0,838.5,1001.35,779.67
2016,7,13,15,0,888.0,107.0,6.5,18.0,805.0,980.74,766.87
2016,7,13,15,15,877.5,105.0,6.55,17.5,766.0,953.51,750.47
2016,7,13,15,30,867.0,103.0,6.6,17.0,727.0,923.32,731.79
2016,7,13,15,45,853.5,101.0,6.65,17.0,683.5,887.67,707.54
2016,7,13,16,0,840.0,99.0,6.7,17.0,640.0,857.44,687.18
2016,7,13,16,15,822.0,96.0,6.7,17.0,592.5,811.91,654.91
2016,7,13,16,30,804.0,93.0,6.7,17.0,545.0,764.77,621.11
2016,7,13,16,45,781.5,89.0,6.7,17.0,495.5,711.74,582.29
2016,7,13,17,0,759.0,85.0,6.7,17.0,446.0,658.07,542.35
2016,7,13,17,15,728.0,81.0,6.65,16.5,395.0,598.35,496.36
2016,7,13,17,30,697.0,77.0,6.6,16.0,344.0,541.84,451.03
2016,7,13,17,45,654.0,71.5,6.55,16.0,293.0,475.6,395.59
2016,7,13,18,0,611.0,66.0,6.5,16.0,242.0,412.2,340.93
2016,7,13,18,15,547.0,59.0,6.4,15.5,193.5,340.45,278.5
2016,7,13,18,30,483.0,52.0,6.3,15.0,145.0,274.64,219.59
2016,7,13,18,45,387.5,42.0,6.25,15.0,103.0,200.81,153.62
2016,7,13,19,0,292.0,32.0,6.2,15.0,61.0,137.69,94.72
2016,7,13,19,15,146.0,16.0,6.15,15.0,30.5,60.88,0.0
2016,7,13,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,125.0,12.0,4.2,13.0,21.0,10.91,0.0
2016,7,14,5,30,250.0,24.0,4.1,13.0,42.0,19.89,5.19
2016,7,14,5,45,362.0,34.0,4.05,13.5,82.5,27.5,17.73
2016,7,14,6,0,474.0,44.0,4.0,14.0,123.0,34.84,24.97
2016,7,14,6,15,543.0,50.5,3.9,14.0,170.5,38.82,28.93
2016,7,14,6,30,612.0,57.0,3.8,14.0,218.0,42.73,32.64
2016,7,14,6,45,336.0,97.0,3.75,14.5,188.0,69.72,56.65
2016,7,14,7,0,60.0,137.0,3.7,15.0,158.0,107.33,89.61
2016,7,14,7,15,53.5,155.5,3.65,15.0,177.0,120.74,101.07
2016,7,14,7,30,47.0,174.0,3.6,15.0,196.0,133.85,112.14
2016,7,14,7,45,68.5,201.0,3.6,15.5,236.5,154.34,122.48
2016,7,14,8,0,90.0,228.0,3.6,16.0,277.0,182.63,142.39
2016,7,14,8,15,110.0,252.5,3.55,16.0,317.5,212.3,164.47
2016,7,14,8,30,130.0,277.0,3.5,16.0,358.0,238.34,184.36
2016,7,14,8,45,200.5,292.5,3.45,16.5,428.0,281.42,216.3
2016,7,14,9,0,271.0,308.0,3.4,17.0,498.0,327.27,251.24
2016,7,14,9,15,357.0,299.0,3.35,17.0,564.0,375.04,288.66
2016,7,14,9,30,443.0,290.0,3.3,17.0,630.0,428.27,330.92
2016,7,14,9,45,452.0,301.0,3.3,17.0,662.0,471.34,365.69
2016,7,14,10,0,461.0,312.0,3.3,17.0,694.0,514.83,400.1
2016,7,14,10,15,377.0,360.5,3.3,17.0,680.0,534.13,414.67
2016,7,14,10,30,293.0,409.0,3.3,17.0,666.0,543.99,421.27
2016,7,14,10,45,203.5,428.0,3.35,17.5,609.0,517.49,399.79
2016,7,14,11,0,114.0,447.0,3.4,18.0,552.0,482.24,371.28
2016,7,14,11,15,131.5,458.5,3.5,18.0,581.0,516.37,397.22
2016,7,14,11,30,149.0,470.0,3.6,18.0,610.0,551.73,423.64
2016,7,14,11,45,153.5,469.5,3.7,18.0,615.5,566.16,434.44
2016,7,14,12,0,158.0,469.0,3.8,18.0,621.0,580.19,445.05
2016,7,14,12,15,124.5,466.5,3.9,18.0,586.0,557.26,427.53
2016,7,14,12,30,91.0,464.0,4.0,18.0,551.0,521.63,400.72
2016,7,14,12,45,78.5,452.0,4.1,18.0,527.0,503.53,387.44
2016,7,14,13,0,66.0,440.0,4.2,18.0,503.0,484.19,373.1
2016,7,14,13,15,86.5,445.0,4.3,18.0,526.0,513.33,396.02
2016,7,14,13,30,107.0,450.0,4.4,18.0,549.0,542.62,418.85
2016,7,14,13,45,89.5,430.5,4.5,18.0,512.5,508.7,393.67
2016,7,14,14,0,72.0,411.0,4.6,18.0,476.0,473.91,367.84
2016,7,14,14,15,85.0,404.5,4.65,17.5,478.5,482.47,376.2
2016,7,14,14,30,98.0,398.0,4.7,17.0,481.0,490.51,384.1
2016,7,14,14,45,85.0,375.5,4.8,17.0,445.5,455.39,357.83
2016,7,14,15,0,72.0,353.0,4.9,17.0,410.0,420.01,331.24
2016,7,14,15,15,69.0,333.0,4.95,17.0,385.0,396.71,314.04
2016,7,14,15,30,66.0,313.0,5.0,17.0,360.0,373.12,296.45
2016,7,14,15,45,52.0,284.0,5.05,17.0,320.0,329.62,262.72
2016,7,14,16,0,38.0,255.0,5.1,17.0,280.0,286.55,228.95
2016,7,14,16,15,34.0,233.5,5.1,16.5,254.5,260.6,209.21
2016,7,14,16,30,30.0,212.0,5.1,16.0,229.0,234.72,189.23
2016,7,14,16,45,29.0,193.5,5.15,16.0,208.5,214.57,173.42
2016,7,14,17,0,28.0,175.0,5.2,16.0,188.0,194.38,157.4
2016,7,14,17,15,351.5,127.0,5.15,16.0,262.5,394.08,327.6
2016,7,14,17,30,675.0,79.0,5.1,16.0,337.0,530.91,439.98
2016,7,14,17,45,629.5,73.5,5.1,16.0,286.5,464.25,384.19
2016,7,14,18,0,584.0,68.0,5.1,16.0,236.0,400.7,330.03
2016,7,14,18,15,518.5,61.0,5.0,15.5,188.0,329.59,268.65
2016,7,14,18,30,453.0,54.0,4.9,15.0,140.0,264.56,210.92
2016,7,14,18,45,353.5,43.5,4.85,14.5,98.5,190.35,145.56
2016,7,14,19,0,254.0,33.0,4.8,14.0,57.0,126.34,86.66
2016,7,14,19,15,127.0,16.5,4.7,14.0,28.5,55.01,0.0
2016,7,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,74.0,13.5,2.05,13.0,18.5,12.28,0.0
2016,7,15,5,30,148.0,27.0,2.0,13.0,37.0,21.28,4.93
2016,7,15,5,45,253.5,40.0,2.0,13.0,74.5,31.14,20.81
2016,7,15,6,0,359.0,53.0,2.0,13.0,112.0,40.74,30.27
2016,7,15,6,15,179.5,62.0,1.9,13.0,91.5,48.59,37.75
2016,7,15,6,30,0.0,71.0,1.8,13.0,71.0,61.04,49.13
2016,7,15,6,45,0.0,88.5,1.75,13.5,88.5,75.41,61.91
2016,7,15,7,0,0.0,106.0,1.7,14.0,106.0,89.67,74.31
2016,7,15,7,15,0.0,112.5,1.65,14.0,112.5,95.67,79.39
2016,7,15,7,30,0.0,119.0,1.6,14.0,119.0,101.55,84.28
2016,7,15,7,45,0.0,134.5,1.6,14.0,134.5,114.34,90.85
2016,7,15,8,0,0.0,150.0,1.6,14.0,150.0,127.67,101.55
2016,7,15,8,15,15.0,193.5,1.6,14.0,203.0,164.77,130.88
2016,7,15,8,30,30.0,237.0,1.6,14.0,256.0,196.6,155.52
2016,7,15,8,45,23.0,238.0,1.6,14.5,253.5,207.13,163.59
2016,7,15,9,0,16.0,239.0,1.6,15.0,251.0,208.99,164.68
2016,7,15,9,15,26.5,274.5,1.55,15.0,294.5,238.77,187.73
2016,7,15,9,30,37.0,310.0,1.5,15.0,338.0,275.71,216.14
2016,7,15,9,45,71.5,350.5,1.5,15.0,409.0,330.33,257.92
2016,7,15,10,0,106.0,391.0,1.5,15.0,480.0,389.49,302.64
2016,7,15,10,15,145.0,409.5,1.5,15.0,535.0,436.47,337.92
2016,7,15,10,30,184.0,428.0,1.5,15.0,590.0,489.71,377.59
2016,7,15,10,45,204.0,438.0,1.55,15.0,621.5,526.35,404.67
2016,7,15,11,0,224.0,448.0,1.6,15.0,653.0,564.4,432.69
2016,7,15,11,15,199.5,459.0,1.65,15.0,644.0,569.92,436.15
2016,7,15,11,30,175.0,470.0,1.7,15.0,635.0,573.15,438.07
2016,7,15,11,45,180.5,469.0,1.75,15.0,641.0,588.89,449.85
2016,7,15,12,0,186.0,468.0,1.8,15.0,647.0,604.19,461.21
2016,7,15,12,15,143.5,463.5,1.85,15.0,601.5,571.95,437.14
2016,7,15,12,30,101.0,459.0,1.9,15.0,556.0,526.32,403.46
2016,7,15,12,45,96.0,458.0,2.0,15.5,550.0,526.3,403.37
2016,7,15,13,0,91.0,457.0,2.1,16.0,544.0,525.53,402.45
2016,7,15,13,15,93.5,448.5,2.15,16.0,536.0,523.95,401.87
2016,7,15,13,30,96.0,440.0,2.2,16.0,528.0,521.74,400.9
2016,7,15,13,45,96.0,430.0,2.3,16.0,517.0,514.9,396.66
2016,7,15,14,0,96.0,420.0,2.4,16.0,506.0,507.45,392.01
2016,7,15,14,15,95.5,407.0,2.45,16.0,490.5,495.79,384.12
2016,7,15,14,30,95.0,394.0,2.5,16.0,475.0,483.55,375.83
2016,7,15,14,45,58.0,338.5,2.65,16.0,387.5,390.0,305.33
2016,7,15,15,0,21.0,283.0,2.8,16.0,300.0,282.68,222.38
2016,7,15,15,15,20.0,269.5,2.85,16.0,285.0,269.04,212.48
2016,7,15,15,30,19.0,256.0,2.9,16.0,270.0,255.35,202.2
2016,7,15,15,45,18.5,240.5,3.0,16.0,253.5,240.09,190.68
2016,7,15,16,0,18.0,225.0,3.1,16.0,237.0,224.79,179.04
2016,7,15,16,15,14.0,205.5,3.2,15.5,214.5,202.51,161.87
2016,7,15,16,30,10.0,186.0,3.3,15.0,192.0,180.43,144.64
2016,7,15,16,45,5.0,158.5,3.4,15.0,161.5,149.82,119.86
2016,7,15,17,0,0.0,131.0,3.5,15.0,131.0,119.65,95.13
2016,7,15,17,15,0.0,112.0,3.55,15.0,112.0,101.74,80.51
2016,7,15,17,30,0.0,93.0,3.6,15.0,93.0,83.86,65.71
2016,7,15,17,45,268.0,84.5,3.7,15.0,161.0,263.17,219.21
2016,7,15,18,0,536.0,76.0,3.8,15.0,229.0,384.73,317.15
2016,7,15,18,15,468.0,67.5,3.75,14.5,182.0,313.07,255.17
2016,7,15,18,30,400.0,59.0,3.7,14.0,135.0,247.8,197.78
2016,7,15,18,45,303.0,47.0,3.7,14.0,94.5,174.46,133.36
2016,7,15,19,0,206.0,35.0,3.7,14.0,54.0,114.8,78.34
2016,7,15,19,15,103.0,17.5,3.7,14.0,27.0,50.44,0.0
2016,7,15,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,78.0,13.0,4.2,13.0,18.5,11.82,0.0
2016,7,16,5,30,156.0,26.0,4.2,13.0,37.0,20.52,3.35
2016,7,16,5,45,268.0,38.5,4.2,13.0,74.5,30.02,19.73
2016,7,16,6,0,380.0,51.0,4.2,13.0,112.0,41.14,30.55
2016,7,16,6,15,190.0,58.5,4.15,13.0,89.0,46.1,35.49
2016,7,16,6,30,0.0,66.0,4.1,13.0,66.0,57.16,45.65
2016,7,16,6,45,0.0,82.0,4.1,13.5,82.0,70.46,57.52
2016,7,16,7,0,0.0,98.0,4.1,14.0,98.0,83.66,69.07
2016,7,16,7,15,2.0,121.0,4.05,14.0,122.0,101.94,85.03
2016,7,16,7,30,4.0,144.0,4.0,14.0,146.0,119.95,100.53
2016,7,16,7,45,22.0,176.5,3.95,14.5,188.5,145.26,116.25
2016,7,16,8,0,40.0,209.0,3.9,15.0,231.0,166.09,131.45
2016,7,16,8,15,37.0,224.5,3.9,15.0,246.0,182.95,144.64
2016,7,16,8,30,34.0,240.0,3.9,15.0,261.0,199.46,157.82
2016,7,16,8,45,24.0,236.5,3.9,15.0,252.5,206.19,163.39
2016,7,16,9,0,14.0,233.0,3.9,15.0,244.0,203.54,161.28
2016,7,16,9,15,35.0,282.0,3.9,15.0,309.0,247.76,196.05
2016,7,16,9,30,56.0,331.0,3.9,15.0,374.0,300.29,237.16
2016,7,16,9,45,46.0,333.0,3.9,15.5,369.5,303.92,239.36
2016,7,16,10,0,36.0,335.0,3.9,16.0,365.0,306.06,240.37
2016,7,16,10,15,49.5,365.5,3.9,16.0,408.5,344.53,270.16
2016,7,16,10,30,63.0,396.0,3.9,16.0,452.0,384.96,301.15
2016,7,16,10,45,77.0,417.0,3.95,16.0,486.5,419.51,327.53
2016,7,16,11,0,91.0,438.0,4.0,16.0,521.0,455.6,354.97
2016,7,16,11,15,72.0,429.5,4.05,16.0,496.5,441.23,343.54
2016,7,16,11,30,53.0,421.0,4.1,16.0,472.0,424.71,330.56
2016,7,16,11,45,63.5,436.0,4.15,16.0,497.0,453.0,352.29
2016,7,16,12,0,74.0,451.0,4.2,16.0,522.0,482.1,374.43
2016,7,16,12,15,96.5,463.0,4.2,16.0,555.5,519.95,403.32
2016,7,16,12,30,119.0,475.0,4.2,16.0,589.0,569.02,440.23
2016,7,16,12,45,120.5,472.0,4.25,16.0,587.0,575.09,444.87
2016,7,16,13,0,122.0,469.0,4.3,16.0,585.0,580.37,449.2
2016,7,16,13,15,109.5,457.5,4.35,16.0,560.5,548.99,426.13
2016,7,16,13,30,97.0,446.0,4.4,16.0,536.0,529.08,411.52
2016,7,16,13,45,87.0,430.0,4.45,16.0,509.5,506.16,394.66
2016,7,16,14,0,77.0,414.0,4.5,16.0,483.0,482.46,377.14
2016,7,16,14,15,112.5,410.5,4.55,15.5,507.0,532.67,417.67
2016,7,16,14,30,148.0,407.0,4.6,15.0,531.0,566.3,445.55
2016,7,16,14,45,190.5,386.0,4.7,15.0,539.5,586.73,463.4
2016,7,16,15,0,233.0,365.0,4.8,15.0,548.0,604.93,479.68
2016,7,16,15,15,182.5,348.0,4.85,15.0,487.0,536.87,427.56
2016,7,16,15,30,132.0,331.0,4.9,15.0,426.0,469.95,375.77
2016,7,16,15,45,482.5,216.5,4.95,15.0,531.5,689.72,556.08
2016,7,16,16,0,833.0,102.0,5.0,15.0,637.0,856.61,684.66
2016,7,16,16,15,814.0,99.0,5.0,15.0,589.0,810.4,651.27
2016,7,16,16,30,795.0,96.0,5.0,15.0,541.0,762.65,617.56
2016,7,16,16,45,771.0,92.5,5.05,15.0,491.0,709.28,579.26
2016,7,16,17,0,747.0,89.0,5.1,15.0,441.0,655.38,539.79
2016,7,16,17,15,714.0,84.5,5.1,14.5,389.5,596.77,494.97
2016,7,16,17,30,681.0,80.0,5.1,14.0,338.0,536.63,447.22
2016,7,16,17,45,636.5,74.0,5.15,14.0,287.0,469.55,391.52
2016,7,16,18,0,592.0,68.0,5.2,14.0,236.0,405.48,336.55
2016,7,16,18,15,525.5,60.5,5.2,14.0,188.0,332.8,272.89
2016,7,16,18,30,459.0,53.0,5.2,14.0,140.0,266.36,213.15
2016,7,16,18,45,354.5,43.0,5.2,14.0,98.0,190.46,145.74
2016,7,16,19,0,250.0,33.0,5.2,14.0,56.0,125.7,85.17
2016,7,16,19,15,125.0,16.5,5.2,13.5,28.0,54.38,0.0
2016,7,16,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,5,15,97.0,12.0,6.0,13.0,18.5,10.91,0.0
2016,7,17,5,30,194.0,24.0,6.0,13.0,37.0,18.98,1.37
2016,7,17,5,45,307.5,34.5,6.0,13.0,75.0,28.13,18.02
2016,7,17,6,0,421.0,45.0,6.0,13.0,113.0,35.85,25.87
2016,7,17,6,15,493.5,52.5,6.0,13.0,159.5,40.58,30.55
2016,7,17,6,30,566.0,60.0,6.0,13.0,206.0,45.18,34.93
2016,7,17,6,45,283.0,77.5,6.0,13.5,150.5,55.6,44.27
2016,7,17,7,0,0.0,95.0,6.0,14.0,95.0,81.35,67.06
2016,7,17,7,15,0.0,101.5,6.0,14.0,101.5,87.26,72.13
2016,7,17,7,30,0.0,108.0,6.0,14.0,108.0,93.07,77.04
2016,7,17,7,45,7.0,145.5,6.05,14.0,149.5,122.62,98.02
2016,7,17,8,0,14.0,183.0,6.1,14.0,191.0,153.44,122.87
2016,7,17,8,15,11.0,188.0,6.1,14.0,194.5,159.92,127.85
2016,7,17,8,30,8.0,193.0,6.1,14.0,198.0,165.69,132.36
2016,7,17,8,45,9.5,206.5,6.15,14.5,213.0,178.79,142.48
2016,7,17,9,0,11.0,220.0,6.2,15.0,228.0,192.13,152.73
2016,7,17,9,15,14.0,242.0,6.15,15.0,252.5,213.18,169.43
2016,7,17,9,30,17.0,264.0,6.1,15.0,277.0,234.79,186.51
2016,7,17,9,45,22.0,289.5,6.1,15.0,307.5,260.83,207.08
2016,7,17,10,0,27.0,315.0,6.1,15.0,338.0,284.86,225.96
2016,7,17,10,15,28.5,329.5,6.1,15.0,354.0,302.16,239.44
2016,7,17,10,30,30.0,344.0,6.1,15.0,370.0,319.8,253.15
2016,7,17,10,45,124.0,396.0,6.1,15.0,508.5,435.68,345.4
2016,7,17,11,0,218.0,448.0,6.1,15.0,647.0,560.31,442.55
2016,7,17,11,15,190.0,458.5,6.1,15.0,634.0,562.48,443.24
2016,7,17,11,30,162.0,469.0,6.1,15.0,621.0,562.08,442.2
2016,7,17,11,45,162.0,473.5,6.1,15.0,627.0,577.72,454.08
2016,7,17,12,0,162.0,478.0,6.1,15.0,633.0,592.79,465.45
2016,7,17,12,15,135.5,474.5,6.1,15.0,604.0,575.56,451.71
2016,7,17,12,30,109.0,471.0,6.1,15.0,575.0,545.82,428.59
2016,7,17,12,45,133.0,471.5,6.2,15.0,598.0,586.83,460.81
2016,7,17,13,0,157.0,472.0,6.3,15.0,621.0,617.67,485.18
2016,7,17,13,15,162.5,460.0,6.35,15.0,612.0,617.59,485.76
2016,7,17,13,30,168.0,448.0,6.4,15.0,603.0,616.43,485.68
2016,7,17,13,45,166.5,441.5,6.5,15.0,592.5,612.84,483.62
2016,7,17,14,0,165.0,435.0,6.6,15.0,582.0,608.27,480.86
2016,7,17,14,15,300.5,382.0,6.65,15.0,638.5,706.38,560.64
2016,7,17,14,30,436.0,329.0,6.7,15.0,695.0,800.56,636.06
2016,7,17,14,45,368.5,339.5,6.8,15.0,640.5,728.03,580.84
2016,7,17,15,0,301.0,350.0,6.9,15.0,586.0,671.06,536.92
2016,7,17,15,15,330.5,322.5,6.95,14.5,569.5,665.78,536.39
2016,7,17,15,30,360.0,295.0,7.0,14.0,553.0,657.52,533.42
2016,7,17,15,45,286.5,289.5,7.05,14.0,487.0,577.79,470.65
2016,7,17,16,0,213.0,284.0,7.1,14.0,421.0,485.92,397.58
2016,7,17,16,15,242.0,256.5,7.05,14.0,401.0,489.19,402.15
2016,7,17,16,30,271.0,229.0,7.0,14.0,381.0,474.19,392.03
2016,7,17,16,45,320.5,197.5,7.0,14.0,360.5,466.91,388.48
2016,7,17,17,0,370.0,166.0,7.0,14.0,340.0,467.74,390.85
2016,7,17,17,15,245.0,158.0,6.95,13.5,267.5,345.55,289.69
2016,7,17,17,30,120.0,150.0,6.9,13.0,195.0,237.23,197.98
2016,7,17,17,45,105.5,130.0,6.9,13.0,165.0,202.11,168.19
2016,7,17,18,0,91.0,110.0,6.9,13.0,135.0,168.18,138.85
2016,7,17,18,15,251.5,83.0,6.8,13.0,134.0,217.04,179.04
2016,7,17,18,30,412.0,56.0,6.7,13.0,133.0,250.1,201.57
2016,7,17,18,45,313.5,44.5,6.6,13.0,93.0,175.63,134.94
2016,7,17,19,0,215.0,33.0,6.5,13.0,53.0,115.51,77.94
2016,7,17,19,15,107.5,16.5,6.4,13.0,26.5,50.07,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,109.5,10.5,4.3,13.0,17.5,9.55,0.0
2016,7,18,5,30,219.0,21.0,4.3,13.0,35.0,17.34,0.0
2016,7,18,5,45,331.0,30.5,4.35,13.0,72.5,24.57,14.94
2016,7,18,6,0,443.0,40.0,4.4,13.0,110.0,31.55,22.08
2016,7,18,6,15,513.0,47.0,4.35,13.0,156.0,36.06,26.54
2016,7,18,6,30,583.0,54.0,4.3,13.0,202.0,40.46,30.71
2016,7,18,6,45,291.5,76.0,4.3,13.5,150.0,54.63,43.41
2016,7,18,7,0,0.0,98.0,4.3,14.0,98.0,83.57,69.01
2016,7,18,7,15,24.0,135.0,4.25,14.0,145.5,107.37,89.83
2016,7,18,7,30,48.0,172.0,4.2,14.0,193.0,132.37,111.4
2016,7,18,7,45,83.0,199.5,4.2,14.0,242.0,153.01,122.24
2016,7,18,8,0,118.0,227.0,4.2,14.0,291.0,176.55,137.65
2016,7,18,8,15,133.0,250.5,4.15,14.0,328.5,206.93,160.57
2016,7,18,8,30,148.0,274.0,4.1,14.0,366.0,239.55,186.26
2016,7,18,8,45,133.0,295.0,4.1,14.5,382.0,264.7,207.11
2016,7,18,9,0,118.0,316.0,4.1,15.0,398.0,288.31,226.43
2016,7,18,9,15,216.0,325.5,4.1,15.0,486.5,345.2,270.28
2016,7,18,9,30,314.0,335.0,4.1,15.0,575.0,408.89,320.18
2016,7,18,9,45,297.5,357.0,4.1,15.0,592.5,441.01,346.2
2016,7,18,10,0,281.0,379.0,4.1,15.0,610.0,471.37,370.27
2016,7,18,10,15,343.5,369.5,4.1,15.0,662.0,521.73,409.92
2016,7,18,10,30,406.0,360.0,4.1,15.0,714.0,577.06,453.04
2016,7,18,10,45,662.0,229.5,4.2,15.0,825.0,669.09,527.55
2016,7,18,11,0,918.0,99.0,4.3,15.0,936.0,771.65,608.01
2016,7,18,11,15,921.5,99.5,4.35,15.0,952.0,813.62,637.71
2016,7,18,11,30,925.0,100.0,4.4,15.0,968.0,853.12,665.83
2016,7,18,11,45,929.0,99.0,4.45,15.0,977.5,889.02,691.28
2016,7,18,12,0,933.0,98.0,4.5,15.0,987.0,922.12,714.69
2016,7,18,12,15,933.5,98.0,4.55,15.0,988.0,950.03,734.45
2016,7,18,12,30,934.0,98.0,4.6,15.0,989.0,974.7,751.98
2016,7,18,12,45,938.5,94.0,4.65,15.0,984.5,995.87,767.16
2016,7,18,13,0,943.0,90.0,4.7,15.0,980.0,1013.55,780.01
2016,7,18,13,15,940.5,89.5,4.75,15.0,966.5,1024.3,788.19
2016,7,18,13,30,938.0,89.0,4.8,15.0,953.0,1031.29,793.93
2016,7,18,13,45,936.0,87.5,4.85,15.0,933.0,1033.94,796.81
2016,7,18,14,0,934.0,86.0,4.9,15.0,913.0,1032.76,797.2
2016,7,18,14,15,929.0,85.0,4.95,15.0,886.0,1025.34,793.37
2016,7,18,14,30,924.0,84.0,5.0,15.0,859.0,1014.2,787.09
2016,7,18,14,45,918.0,82.0,5.05,15.0,826.0,997.33,776.86
2016,7,18,15,0,912.0,80.0,5.1,15.0,793.0,976.93,764.21
2016,7,18,15,15,902.5,78.5,5.1,15.0,754.5,950.4,746.82
2016,7,18,15,30,893.0,77.0,5.1,15.0,716.0,920.79,727.22
2016,7,18,15,45,881.5,75.0,5.2,15.0,673.0,885.91,704.34
2016,7,18,16,0,870.0,73.0,5.3,15.0,630.0,848.46,679.32
2016,7,18,16,15,603.5,144.5,5.3,15.0,516.5,690.83,562.27
2016,7,18,16,30,337.0,216.0,5.3,15.0,403.0,512.73,419.69
2016,7,18,16,45,567.0,140.0,5.35,15.0,420.5,611.53,503.83
2016,7,18,17,0,797.0,64.0,5.4,15.0,438.0,657.11,542.69
2016,7,18,17,15,415.5,101.5,5.4,14.5,295.0,408.93,342.17
2016,7,18,17,30,34.0,139.0,5.4,14.0,152.0,160.83,131.36
2016,7,18,17,45,346.5,94.5,5.4,14.0,194.0,320.87,269.18
2016,7,18,18,0,659.0,50.0,5.4,14.0,236.0,418.04,347.92
2016,7,18,18,15,600.0,45.0,5.3,13.5,188.0,348.31,286.12
2016,7,18,18,30,541.0,40.0,5.2,13.0,140.0,283.87,227.52
2016,7,18,18,45,442.5,32.5,5.1,13.0,98.0,210.65,160.97
2016,7,18,19,0,344.0,25.0,5.0,13.0,56.0,146.65,97.53
2016,7,18,19,15,172.0,12.5,4.9,13.0,28.0,62.24,0.0
2016,7,18,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,3.65,13.0,17.5,9.1,0.0
2016,7,19,5,30,245.0,20.0,3.7,13.0,35.0,16.5,0.0
2016,7,19,5,45,359.5,29.0,3.75,13.0,73.5,23.34,13.82
2016,7,19,6,0,474.0,38.0,3.8,13.0,112.0,29.96,20.67
2016,7,19,6,15,543.0,44.0,3.8,13.0,158.5,33.75,24.47
2016,7,19,6,30,612.0,50.0,3.8,13.0,205.0,40.89,31.1
2016,7,19,6,45,422.5,89.5,3.8,13.5,207.5,65.08,52.74
2016,7,19,7,0,233.0,129.0,3.8,14.0,210.0,94.44,78.61
2016,7,19,7,15,219.5,153.0,3.8,14.0,239.0,109.34,91.54
2016,7,19,7,30,206.0,177.0,3.8,14.0,268.0,130.19,109.48
2016,7,19,7,45,233.0,196.5,3.8,14.0,311.5,139.35,109.24
2016,7,19,8,0,260.0,216.0,3.8,14.0,355.0,174.04,130.18
2016,7,19,8,15,308.5,228.5,3.85,14.0,408.0,210.78,155.88
2016,7,19,8,30,357.0,241.0,3.9,14.0,461.0,253.34,188.84
2016,7,19,8,45,614.0,162.5,3.95,14.5,574.0,283.59,206.63
2016,7,19,9,0,871.0,84.0,4.0,15.0,687.0,353.99,261.15
2016,7,19,9,15,881.5,85.5,4.05,15.0,727.5,411.16,312.69
2016,7,19,9,30,892.0,87.0,4.1,15.0,768.0,468.3,363.06
2016,7,19,9,45,896.0,91.0,4.15,15.0,801.5,524.06,411.0
2016,7,19,10,0,900.0,95.0,4.2,15.0,835.0,578.64,456.66
2016,7,19,10,15,906.5,96.0,4.25,15.0,864.0,630.75,499.25
2016,7,19,10,30,913.0,97.0,4.3,15.0,893.0,681.45,539.7
2016,7,19,10,45,917.0,98.5,4.35,15.0,915.5,729.22,577.04
2016,7,19,11,0,921.0,100.0,4.4,15.0,938.0,774.93,610.64
2016,7,19,11,15,924.0,100.5,4.4,15.0,954.0,816.7,640.27
2016,7,19,11,30,927.0,101.0,4.4,15.0,970.0,855.96,667.88
2016,7,19,11,45,930.0,100.0,4.45,15.0,979.0,891.14,692.81
2016,7,19,12,0,933.0,99.0,4.5,15.0,988.0,923.46,715.66
2016,7,19,12,15,933.5,99.0,4.55,15.0,989.0,951.43,735.46
2016,7,19,12,30,934.0,99.0,4.6,15.0,990.0,976.16,753.03
2016,7,19,12,45,933.5,98.5,4.65,15.0,984.0,996.06,767.32
2016,7,19,13,0,933.0,98.0,4.7,15.0,978.0,1012.43,779.27
2016,7,19,13,15,930.5,97.5,4.75,15.0,964.5,1023.2,787.47
2016,7,19,13,30,928.0,97.0,4.8,15.0,951.0,1030.25,793.25
2016,7,19,13,45,928.5,93.5,4.9,15.5,931.5,1033.39,795.38
2016,7,19,14,0,929.0,90.0,5.0,16.0,912.0,1032.68,794.97
2016,7,19,14,15,923.5,89.0,5.1,16.0,884.5,1024.83,791.26
2016,7,19,14,30,918.0,88.0,5.2,16.0,857.0,1013.29,785.08
2016,7,19,14,45,913.5,85.5,5.3,16.0,824.5,997.46,775.94
2016,7,19,15,0,909.0,83.0,5.4,16.0,792.0,978.05,764.31
2016,7,19,15,15,899.0,81.5,5.45,15.5,753.0,951.13,748.38
2016,7,19,15,30,889.0,80.0,5.5,15.0,714.0,921.15,730.13
2016,7,19,15,45,878.5,77.5,5.6,15.0,671.5,886.7,707.33
2016,7,19,16,0,868.0,75.0,5.7,15.0,629.0,849.62,682.35
2016,7,19,16,15,852.0,72.5,5.7,15.0,582.0,805.52,651.32
2016,7,19,16,30,836.0,70.0,5.7,15.0,535.0,759.65,618.6
2016,7,19,16,45,815.5,67.5,5.75,15.0,486.0,708.86,581.81
2016,7,19,17,0,795.0,65.0,5.8,15.0,437.0,657.27,543.72
2016,7,19,17,15,766.5,61.5,5.7,14.5,386.0,603.65,503.47
2016,7,19,17,30,738.0,58.0,5.6,14.0,335.0,545.07,456.29
2016,7,19,17,45,699.0,54.0,5.6,14.0,285.0,480.75,402.22
2016,7,19,18,0,660.0,50.0,5.6,14.0,235.0,418.77,348.33
2016,7,19,18,15,600.5,45.0,5.5,14.0,187.0,348.71,286.02
2016,7,19,18,30,541.0,40.0,5.4,14.0,139.0,283.97,226.75
2016,7,19,18,45,444.0,32.5,5.3,14.0,97.0,211.33,160.75
2016,7,19,19,0,347.0,25.0,5.2,14.0,55.0,147.7,96.75
2016,7,19,19,15,173.5,12.5,5.1,13.5,27.5,62.42,0.0
2016,7,19,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,5,15,125.5,9.5,4.35,13.0,17.0,8.64,0.0
2016,7,20,5,30,251.0,19.0,4.4,13.0,34.0,15.64,0.0
2016,7,20,5,45,367.0,28.0,4.45,13.0,73.0,22.52,13.02
2016,7,20,6,0,483.0,37.0,4.5,13.0,112.0,29.19,19.96
2016,7,20,6,15,553.0,43.5,4.5,13.0,159.0,33.43,24.17
2016,7,20,6,30,623.0,50.0,4.5,13.0,206.0,41.01,31.18
2016,7,20,6,45,373.0,92.5,4.5,13.5,191.5,67.05,54.49
2016,7,20,7,0,123.0,135.0,4.5,14.0,177.0,101.94,85.26
2016,7,20,7,15,153.5,156.5,4.45,14.0,218.0,116.46,97.83
2016,7,20,7,30,184.0,178.0,4.4,14.0,259.0,130.56,109.86
2016,7,20,7,45,174.0,202.0,4.4,14.5,286.0,148.68,117.63
2016,7,20,8,0,164.0,226.0,4.4,15.0,313.0,179.37,137.84
2016,7,20,8,15,285.0,227.0,4.4,15.0,395.0,206.21,152.78
2016,7,20,8,30,406.0,228.0,4.4,15.0,477.0,248.51,182.5
2016,7,20,8,45,651.0,153.5,4.4,15.0,588.0,286.12,207.32
2016,7,20,9,0,896.0,79.0,4.4,15.0,699.0,357.67,263.82
2016,7,20,9,15,669.5,182.5,4.45,15.0,661.0,400.05,307.3
2016,7,20,9,30,443.0,286.0,4.5,15.0,623.0,424.95,332.46
2016,7,20,9,45,266.0,334.0,4.55,15.5,539.0,407.67,320.78
2016,7,20,10,0,89.0,382.0,4.6,16.0,455.0,373.21,293.26
2016,7,20,10,15,115.5,403.0,4.6,16.0,501.5,414.12,325.17
2016,7,20,10,30,142.0,424.0,4.6,16.0,548.0,459.9,360.44
2016,7,20,10,45,187.5,433.5,4.7,16.0,601.5,511.92,400.82
2016,7,20,11,0,233.0,443.0,4.8,16.0,655.0,567.71,443.81
2016,7,20,11,15,319.0,419.0,4.85,16.0,714.5,632.1,493.99
2016,7,20,11,30,405.0,395.0,4.9,16.0,774.0,703.25,548.68
2016,7,20,11,45,336.5,428.0,4.95,16.0,745.0,691.4,538.21
2016,7,20,12,0,268.0,461.0,5.0,16.0,716.0,678.58,527.07
2016,7,20,12,15,281.5,458.0,5.05,16.0,726.0,702.34,545.3
2016,7,20,12,30,295.0,455.0,5.1,16.0,736.0,725.43,562.86
2016,7,20,12,45,345.0,429.0,5.2,16.0,755.5,760.05,590.41
2016,7,20,13,0,395.0,403.0,5.3,16.0,775.0,794.09,617.47
2016,7,20,13,15,424.5,385.5,5.35,16.0,780.0,826.97,642.57
2016,7,20,13,30,454.0,368.0,5.4,16.0,785.0,847.8,659.2
2016,7,20,13,45,703.5,228.0,5.5,16.0,857.5,966.44,752.51
2016,7,20,14,0,953.0,88.0,5.6,16.0,930.0,1055.2,816.05
2016,7,20,14,15,947.5,87.0,5.65,16.0,902.5,1047.26,811.25
2016,7,20,14,30,942.0,86.0,5.7,16.0,875.0,1035.53,804.48
2016,7,20,14,45,935.5,84.5,5.8,16.0,841.0,1018.55,794.44
2016,7,20,15,0,929.0,83.0,5.9,16.0,807.0,998.0,781.9
2016,7,20,15,15,919.5,81.5,5.95,15.5,768.0,971.16,765.99
2016,7,20,15,30,910.0,80.0,6.0,15.0,729.0,941.17,747.69
2016,7,20,15,45,897.5,78.5,6.05,15.0,685.0,905.52,723.64
