Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,16,0,885.0,77.0,6.1,15.0,641.0,867.29,697.49
2016,7,20,16,15,868.5,74.5,6.1,15.0,593.0,822.2,665.69
2016,7,20,16,30,852.0,72.0,6.1,15.0,545.0,775.31,632.16
2016,7,20,16,45,831.0,69.5,6.2,15.0,494.5,723.5,594.69
2016,7,20,17,0,810.0,67.0,6.3,15.0,444.0,676.43,560.24
2016,7,20,17,15,780.5,63.5,6.25,14.5,392.5,615.89,514.56
2016,7,20,17,30,751.0,60.0,6.2,14.0,341.0,555.95,466.26
2016,7,20,17,45,710.5,56.0,6.2,14.0,289.5,490.02,410.66
2016,7,20,18,0,670.0,52.0,6.2,14.0,238.0,426.55,355.29
2016,7,20,18,15,608.5,46.5,6.1,14.0,189.0,354.3,290.95
2016,7,20,18,30,547.0,41.0,6.0,14.0,140.0,287.59,229.81
2016,7,20,18,45,446.0,33.0,5.9,14.0,97.5,212.78,161.8
2016,7,20,19,0,345.0,25.0,5.8,14.0,55.0,147.24,95.18
2016,7,20,19,15,172.5,12.5,5.7,13.5,27.5,52.76,0.0
2016,7,20,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.5,9.5,4.4,13.0,16.5,8.64,0.0
2016,7,21,5,30,255.0,19.0,4.5,13.0,33.0,15.72,0.0
2016,7,21,5,45,372.5,27.5,4.6,13.5,72.0,22.16,12.55
2016,7,21,6,0,490.0,36.0,4.7,14.0,111.0,28.41,19.16
2016,7,21,6,15,559.5,42.0,4.7,14.0,157.5,35.2,25.61
2016,7,21,6,30,629.0,48.0,4.7,14.0,204.0,39.34,29.55
2016,7,21,6,45,480.0,81.5,4.7,14.0,216.5,60.65,48.68
2016,7,21,7,0,331.0,115.0,4.7,14.0,229.0,81.29,67.01
2016,7,21,7,15,280.0,144.0,4.65,14.0,251.0,104.09,86.99
2016,7,21,7,30,229.0,173.0,4.6,14.0,273.0,121.3,101.82
2016,7,21,7,45,302.5,182.5,4.55,14.5,332.0,131.68,102.39
2016,7,21,8,0,376.0,192.0,4.5,15.0,391.0,167.57,120.3
2016,7,21,8,15,624.0,132.0,4.4,15.0,498.5,179.85,116.32
2016,7,21,8,30,872.0,72.0,4.3,15.0,606.0,236.98,154.41
2016,7,21,8,45,886.5,73.5,4.25,15.5,651.5,295.88,207.05
2016,7,21,9,0,901.0,75.0,4.2,16.0,697.0,355.68,260.89
2016,7,21,9,15,912.0,76.5,4.2,16.0,738.0,414.79,314.06
2016,7,21,9,30,923.0,78.0,4.2,16.0,779.0,473.9,365.96
2016,7,21,9,45,928.0,81.0,4.25,16.0,814.0,531.08,415.05
2016,7,21,10,0,933.0,84.0,4.3,16.0,849.0,587.12,461.82
2016,7,21,10,15,595.5,248.5,4.35,16.0,743.0,572.71,450.35
2016,7,21,10,30,258.0,413.0,4.4,16.0,637.0,525.85,411.18
2016,7,21,10,45,264.5,423.5,4.5,16.0,658.5,557.97,436.16
2016,7,21,11,0,271.0,434.0,4.6,16.0,680.0,590.23,460.71
2016,7,21,11,15,215.5,450.0,4.7,16.0,648.0,575.85,449.06
2016,7,21,11,30,160.0,466.0,4.8,16.0,616.0,558.81,435.24
2016,7,21,11,45,166.5,464.0,4.9,16.0,621.5,574.0,447.18
2016,7,21,12,0,173.0,462.0,5.0,16.0,627.0,588.83,458.73
2016,7,21,12,15,335.5,422.0,5.1,16.0,742.0,717.91,559.33
2016,7,21,12,30,498.0,382.0,5.2,16.0,857.0,854.65,662.72
2016,7,21,12,45,731.5,235.5,5.35,16.0,927.0,954.94,741.64
2016,7,21,13,0,965.0,89.0,5.5,16.0,997.0,1035.65,799.33
2016,7,21,13,15,963.0,88.5,5.55,16.0,983.5,1047.23,807.72
2016,7,21,13,30,961.0,88.0,5.6,16.0,970.0,1054.97,813.97
2016,7,21,13,45,959.5,86.0,5.65,16.0,949.5,1057.72,816.9
2016,7,21,14,0,958.0,84.0,5.7,16.0,929.0,1056.53,817.23
2016,7,21,14,15,952.5,83.0,5.7,16.0,901.5,1048.52,812.55
2016,7,21,14,30,947.0,82.0,5.7,16.0,874.0,1036.69,805.34
2016,7,21,14,45,941.0,80.5,5.75,16.0,840.5,1020.09,795.24
2016,7,21,15,0,935.0,79.0,5.8,16.0,807.0,999.87,782.63
2016,7,21,15,15,925.5,77.5,5.85,15.5,767.5,972.85,766.64
2016,7,21,15,30,916.0,76.0,5.9,15.0,728.0,942.65,748.24
2016,7,21,15,45,904.0,74.5,5.95,15.0,684.0,907.22,724.42
2016,7,21,16,0,892.0,73.0,6.0,15.0,640.0,869.17,698.47
2016,7,21,16,15,876.0,71.0,6.0,15.0,592.0,824.78,667.26
2016,7,21,16,30,860.0,69.0,6.0,15.0,544.0,778.55,634.31
2016,7,21,16,45,838.5,66.5,6.05,15.0,493.5,725.97,596.16
2016,7,21,17,0,817.0,64.0,6.1,15.0,443.0,672.59,556.69
2016,7,21,17,15,788.5,61.0,6.05,14.5,391.5,618.52,516.39
2016,7,21,17,30,760.0,58.0,6.0,14.0,340.0,559.42,468.8
2016,7,21,17,45,717.5,54.0,5.95,14.0,288.5,491.87,411.86
2016,7,21,18,0,675.0,50.0,5.9,14.0,237.0,426.99,355.33
2016,7,21,18,15,614.0,45.0,5.75,14.0,188.0,355.3,291.42
2016,7,21,18,30,553.0,40.0,5.6,14.0,139.0,289.06,230.63
2016,7,21,18,45,450.0,32.0,5.5,14.0,96.0,213.13,161.67
2016,7,21,19,0,347.0,24.0,5.4,14.0,53.0,146.75,93.16
2016,7,21,19,15,173.5,12.0,5.3,13.5,26.5,52.51,0.0
2016,7,21,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,5,15,118.5,9.5,5.0,13.0,16.0,8.64,0.0
2016,7,22,5,30,237.0,19.0,5.0,13.0,32.0,15.79,0.0
2016,7,22,5,45,358.0,28.5,5.05,13.5,71.0,23.12,13.18
2016,7,22,6,0,479.0,38.0,5.1,14.0,110.0,30.21,20.68
2016,7,22,6,15,552.0,44.5,5.05,14.0,157.5,34.4,24.87
2016,7,22,6,30,625.0,51.0,5.0,14.0,205.0,42.05,31.96
2016,7,22,6,45,340.0,90.0,5.0,14.0,176.5,65.19,52.72
2016,7,22,7,0,55.0,129.0,5.0,14.0,148.0,101.65,85.03
2016,7,22,7,15,421.0,98.5,5.0,14.0,279.5,68.7,55.7
2016,7,22,7,30,787.0,68.0,5.0,14.0,411.0,50.99,39.85
2016,7,22,7,45,435.5,144.0,5.0,14.5,338.0,101.45,76.19
2016,7,22,8,0,84.0,220.0,5.0,15.0,265.0,175.79,138.17
2016,7,22,8,15,95.0,244.0,5.05,15.0,299.0,203.42,159.14
2016,7,22,8,30,106.0,268.0,5.1,15.0,333.0,232.79,182.29
2016,7,22,8,45,100.5,288.0,5.15,15.5,353.5,256.74,201.65
2016,7,22,9,0,95.0,308.0,5.2,16.0,374.0,280.2,220.46
2016,7,22,9,15,113.0,331.5,5.2,16.0,414.0,310.28,244.3
2016,7,22,9,30,131.0,355.0,5.2,16.0,454.0,347.83,274.02
2016,7,22,9,45,177.0,371.5,5.25,16.5,512.5,396.15,311.51
2016,7,22,10,0,223.0,388.0,5.3,17.0,571.0,449.44,352.68
2016,7,22,10,15,327.5,366.5,5.4,17.0,646.0,510.35,401.11
2016,7,22,10,30,432.0,345.0,5.5,17.0,721.0,582.54,458.16
2016,7,22,10,45,691.0,221.0,5.6,17.0,840.0,682.87,539.46
2016,7,22,11,0,950.0,97.0,5.7,17.0,959.0,794.3,626.84
2016,7,22,11,15,953.5,97.5,5.8,17.0,975.5,837.82,658.21
2016,7,22,11,30,957.0,98.0,5.9,17.0,992.0,878.75,687.9
2016,7,22,11,45,959.5,98.0,6.0,17.0,1001.0,915.61,714.57
2016,7,22,12,0,962.0,98.0,6.1,17.0,1010.0,949.48,739.07
2016,7,22,12,15,962.5,98.0,6.2,17.0,1011.0,978.39,760.06
2016,7,22,12,30,963.0,98.0,6.3,17.0,1012.0,1003.92,778.71
2016,7,22,12,45,956.5,101.0,6.4,17.0,1004.5,1022.23,792.33
2016,7,22,13,0,950.0,104.0,6.5,17.0,997.0,1036.76,803.42
2016,7,22,13,15,947.5,103.5,6.6,17.0,983.0,1047.91,812.26
2016,7,22,13,30,945.0,103.0,6.7,17.0,969.0,1055.26,818.55
2016,7,22,13,45,940.5,102.5,6.8,17.0,948.0,1056.76,820.85
2016,7,22,14,0,936.0,102.0,6.9,17.0,927.0,1054.41,820.57
2016,7,22,14,15,930.5,101.0,6.95,17.0,899.5,1046.73,816.33
2016,7,22,14,30,925.0,100.0,7.0,17.0,872.0,1035.29,809.54
2016,7,22,14,45,916.0,99.0,7.1,17.0,837.5,1016.77,798.02
2016,7,22,15,0,907.0,98.0,7.2,17.0,803.0,994.79,784.05
2016,7,22,15,15,896.5,96.5,7.2,17.0,763.5,967.55,765.76
2016,7,22,15,30,886.0,95.0,7.2,17.0,724.0,937.26,745.24
2016,7,22,15,45,870.5,93.5,7.25,17.0,679.5,899.62,719.39
2016,7,22,16,0,855.0,92.0,7.3,17.0,635.0,859.65,691.61
2016,7,22,16,15,837.0,89.5,7.3,16.5,587.0,821.66,666.2
2016,7,22,16,30,819.0,87.0,7.3,16.0,539.0,774.28,633.17
2016,7,22,16,45,792.0,84.5,7.35,16.0,487.5,718.65,592.13
2016,7,22,17,0,765.0,82.0,7.4,16.0,436.0,662.67,550.11
2016,7,22,17,15,732.0,78.0,7.4,16.0,384.0,600.94,501.44
2016,7,22,17,30,699.0,74.0,7.4,16.0,332.0,542.69,453.46
2016,7,22,17,45,649.5,69.0,7.4,16.0,280.5,472.8,394.59
2016,7,22,18,0,600.0,64.0,7.4,16.0,229.0,406.42,336.97
2016,7,22,18,15,531.0,57.0,7.35,15.5,180.5,332.5,272.18
2016,7,22,18,30,462.0,50.0,7.3,15.0,132.0,265.11,211.47
2016,7,22,18,45,352.0,39.5,7.3,15.0,90.0,186.48,141.21
2016,7,22,19,0,242.0,29.0,7.3,15.0,48.0,119.83,74.33
2016,7,22,19,15,121.0,14.5,7.25,14.5,24.0,42.17,0.0
2016,7,22,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,23,5,15,78.5,10.0,5.5,13.5,14.0,9.1,0.0
2016,7,23,5,30,157.0,20.0,5.5,14.0,28.0,15.85,0.0
2016,7,23,5,45,283.0,31.5,5.5,14.5,65.5,25.89,15.14
2016,7,23,6,0,409.0,43.0,5.5,15.0,103.0,34.62,24.37
2016,7,23,6,15,486.5,50.5,5.45,15.0,149.5,39.37,29.12
2016,7,23,6,30,564.0,58.0,5.4,15.0,196.0,44.03,33.57
2016,7,23,6,45,349.5,95.0,5.4,15.0,187.0,68.94,55.83
2016,7,23,7,0,135.0,132.0,5.4,15.0,178.0,100.0,83.26
2016,7,23,7,15,122.5,154.5,5.4,15.0,201.5,114.89,96.17
2016,7,23,7,30,110.0,177.0,5.4,15.0,225.0,129.26,108.44
2016,7,23,7,45,99.0,198.5,5.4,15.5,245.5,151.71,120.81
2016,7,23,8,0,88.0,220.0,5.4,16.0,266.0,175.94,137.66
2016,7,23,8,15,76.0,238.0,5.4,16.0,280.5,196.72,154.03
2016,7,23,8,30,64.0,256.0,5.4,16.0,295.0,216.11,169.96
2016,7,23,8,45,94.0,284.5,5.45,16.5,346.5,252.53,197.89
2016,7,23,9,0,124.0,313.0,5.5,17.0,398.0,288.03,225.32
2016,7,23,9,15,204.0,326.0,5.55,17.0,476.0,340.9,266.4
2016,7,23,9,30,284.0,339.0,5.6,17.0,554.0,399.02,312.3
2016,7,23,9,45,251.5,363.5,5.65,17.5,560.5,423.87,332.17
2016,7,23,10,0,219.0,388.0,5.7,18.0,567.0,447.38,350.22
2016,7,23,10,15,254.5,396.0,5.75,18.0,611.5,490.92,384.43
2016,7,23,10,30,290.0,404.0,5.8,18.0,656.0,539.62,422.32
2016,7,23,10,45,224.5,426.0,5.9,18.0,624.0,531.93,415.73
2016,7,23,11,0,159.0,448.0,6.0,18.0,592.0,518.13,404.15
2016,7,23,11,15,165.0,456.5,6.1,18.0,608.5,542.77,423.09
2016,7,23,11,30,171.0,465.0,6.2,18.0,625.0,567.52,441.95
2016,7,23,11,45,270.0,442.5,6.35,18.0,697.5,649.2,506.11
2016,7,23,12,0,369.0,420.0,6.5,18.0,770.0,731.0,569.7
2016,7,23,12,15,650.5,269.0,6.55,18.0,886.5,871.11,680.95
2016,7,23,12,30,932.0,118.0,6.6,18.0,1003.0,994.74,771.44
2016,7,23,12,45,935.5,115.0,6.7,18.0,998.0,1016.43,786.97
2016,7,23,13,0,939.0,112.0,6.8,18.0,993.0,1034.62,800.62
2016,7,23,13,15,936.5,111.5,6.85,18.0,979.5,1045.77,809.12
2016,7,23,13,30,934.0,111.0,6.9,18.0,966.0,1053.15,815.12
2016,7,23,13,45,931.0,109.5,7.0,18.0,945.0,1055.19,817.77
2016,7,23,14,0,928.0,108.0,7.1,18.0,924.0,1053.38,817.85
2016,7,23,14,15,922.5,106.5,7.15,17.5,896.5,1045.27,814.87
2016,7,23,14,30,917.0,105.0,7.2,17.0,869.0,1033.41,809.33
2016,7,23,14,45,908.0,104.0,7.25,17.0,835.0,1015.02,797.6
2016,7,23,15,0,899.0,103.0,7.3,17.0,801.0,993.2,783.45
2016,7,23,15,15,888.5,101.5,7.3,17.0,761.5,966.14,765.26
2016,7,23,15,30,878.0,100.0,7.3,17.0,722.0,936.05,744.85
2016,7,23,15,45,862.0,98.5,7.35,17.0,677.0,898.18,718.79
2016,7,23,16,0,846.0,97.0,7.4,17.0,632.0,865.96,696.81
2016,7,23,16,15,827.5,94.0,7.4,17.0,584.0,819.48,663.65
2016,7,23,16,30,809.0,91.0,7.4,17.0,536.0,771.38,628.91
2016,7,23,16,45,782.5,88.0,7.4,17.0,485.0,715.85,587.91
2016,7,23,17,0,756.0,85.0,7.4,17.0,434.0,659.96,545.95
2016,7,23,17,15,722.0,80.5,7.35,16.5,382.0,597.28,497.41
2016,7,23,17,30,688.0,76.0,7.3,16.0,330.0,538.46,449.83
2016,7,23,17,45,640.0,70.5,7.3,16.0,278.0,469.3,391.58
2016,7,23,18,0,592.0,65.0,7.3,16.0,226.0,403.52,334.47
2016,7,23,18,15,521.0,57.5,7.25,15.5,177.5,328.46,268.75
2016,7,23,18,30,450.0,50.0,7.2,15.0,129.0,260.18,207.36
2016,7,23,18,45,338.5,39.5,7.2,15.0,88.0,181.67,137.26
2016,7,23,19,0,227.0,29.0,7.2,15.0,47.0,114.32,68.96
2016,7,23,19,15,113.5,14.5,7.15,14.5,23.5,40.35,0.0
2016,7,23,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,10.0,5.6,13.0,12.5,9.1,0.0
2016,7,24,5,30,110.0,20.0,5.6,13.0,25.0,15.83,0.0
2016,7,24,5,45,234.5,32.5,5.7,13.5,61.5,25.46,14.64
2016,7,24,6,0,359.0,45.0,5.8,14.0,98.0,36.46,26.03
2016,7,24,6,15,440.0,54.0,5.75,14.0,143.5,42.39,31.89
2016,7,24,6,30,521.0,63.0,5.7,14.0,189.0,48.15,37.36
2016,7,24,6,45,260.5,83.0,5.7,14.5,146.0,59.83,47.84
2016,7,24,7,0,0.0,103.0,5.7,15.0,103.0,86.97,71.78
2016,7,24,7,15,7.0,126.5,5.65,15.0,129.5,105.5,87.95
2016,7,24,7,30,14.0,150.0,5.6,15.0,156.0,123.78,103.69
2016,7,24,7,45,15.0,166.5,5.55,15.5,173.5,137.34,109.69
2016,7,24,8,0,16.0,183.0,5.5,16.0,191.0,153.08,121.62
2016,7,24,8,15,20.5,204.0,5.5,16.0,215.5,172.84,137.08
2016,7,24,8,30,25.0,225.0,5.5,16.0,240.0,193.36,153.22
2016,7,24,8,45,38.0,255.5,5.5,16.5,280.5,217.25,171.49
2016,7,24,9,0,51.0,286.0,5.5,17.0,321.0,250.01,196.91
2016,7,24,9,15,60.0,310.5,5.55,17.0,354.0,278.9,219.66
2016,7,24,9,30,69.0,335.0,5.6,17.0,387.0,309.23,243.51
2016,7,24,9,45,75.0,355.5,5.65,17.5,414.5,336.34,264.25
2016,7,24,10,0,81.0,376.0,5.7,18.0,442.0,364.34,285.49
2016,7,24,10,15,83.0,391.5,5.75,18.0,461.5,386.7,302.74
2016,7,24,10,30,85.0,407.0,5.8,18.0,481.0,409.34,320.1
2016,7,24,10,45,85.5,418.5,5.85,18.0,494.5,427.75,334.13
2016,7,24,11,0,86.0,430.0,5.9,18.0,508.0,446.16,348.1
2016,7,24,11,15,91.5,441.0,6.0,18.0,525.5,468.03,364.86
2016,7,24,11,30,97.0,452.0,6.1,18.0,543.0,490.25,381.86
2016,7,24,11,45,104.5,459.5,6.2,18.0,558.0,511.24,398.0
2016,7,24,12,0,112.0,467.0,6.3,18.0,573.0,540.53,420.33
2016,7,24,12,15,131.5,471.0,6.35,17.5,595.5,570.84,444.61
2016,7,24,12,30,151.0,475.0,6.4,17.0,618.0,601.61,469.29
2016,7,24,12,45,154.0,471.5,6.5,17.0,617.0,609.37,475.53
2016,7,24,13,0,157.0,468.0,6.6,17.0,616.0,616.28,481.26
2016,7,24,13,15,179.0,460.0,6.6,17.0,626.0,636.54,497.55
2016,7,24,13,30,201.0,452.0,6.6,17.0,636.0,656.14,513.34
2016,7,24,13,45,223.0,437.0,6.65,17.0,637.0,667.61,523.34
2016,7,24,14,0,245.0,422.0,6.7,17.0,638.0,693.49,543.98
2016,7,24,14,15,247.5,407.0,6.7,17.0,619.0,683.16,537.09
2016,7,24,14,30,250.0,392.0,6.7,17.0,600.0,671.26,529.19
2016,7,24,14,45,260.0,372.5,6.75,17.0,581.0,660.39,522.53
2016,7,24,15,0,270.0,353.0,6.8,17.0,562.0,647.73,514.53
2016,7,24,15,15,404.5,288.0,6.8,17.0,583.5,717.65,572.97
2016,7,24,15,30,539.0,223.0,6.8,17.0,605.0,764.96,613.95
2016,7,24,15,45,681.5,162.0,6.8,17.0,613.0,820.81,659.42
2016,7,24,16,0,824.0,101.0,6.8,17.0,621.0,851.95,684.4
2016,7,24,16,15,805.0,98.0,6.75,16.5,573.0,805.73,652.34
2016,7,24,16,30,786.0,95.0,6.7,16.0,525.0,757.97,618.94
2016,7,24,16,45,759.5,91.5,6.7,16.0,475.0,702.68,578.12
2016,7,24,17,0,733.0,88.0,6.7,16.0,425.0,647.08,536.37
2016,7,24,17,15,698.5,83.5,6.65,15.5,373.5,587.94,490.28
2016,7,24,17,30,664.0,79.0,6.6,15.0,322.0,527.22,441.22
2016,7,24,17,45,618.5,72.5,6.55,15.0,271.5,459.43,384.05
2016,7,24,18,0,573.0,66.0,6.5,15.0,221.0,394.83,327.89
2016,7,24,18,15,502.0,58.0,6.4,14.5,173.0,320.17,262.44
2016,7,24,18,30,431.0,50.0,6.3,14.0,125.0,252.34,201.43
2016,7,24,18,45,322.5,39.0,6.25,14.0,84.5,175.48,132.61
2016,7,24,19,0,214.0,28.0,6.2,14.0,44.0,108.78,63.57
2016,7,24,19,15,107.0,14.0,6.1,14.0,22.0,38.31,0.0
2016,7,24,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,59.5,9.5,4.45,12.0,12.5,8.64,0.0
2016,7,25,5,30,119.0,19.0,4.4,12.0,25.0,15.06,0.0
2016,7,25,5,45,243.0,32.0,4.35,12.5,61.0,25.11,14.18
2016,7,25,6,0,367.0,45.0,4.3,13.0,97.0,36.61,26.24
2016,7,25,6,15,449.0,53.5,4.2,13.0,143.0,42.09,31.75
2016,7,25,6,30,531.0,62.0,4.1,13.0,189.0,47.45,36.89
2016,7,25,6,45,265.5,81.5,4.0,13.5,145.0,58.84,47.14
2016,7,25,7,0,0.0,101.0,3.9,14.0,101.0,85.44,70.68
2016,7,25,7,15,6.5,125.0,3.8,14.0,128.0,104.36,87.22
2016,7,25,7,30,13.0,149.0,3.7,14.0,155.0,123.0,103.29
2016,7,25,7,45,30.0,177.5,3.65,14.5,193.0,137.57,115.38
2016,7,25,8,0,47.0,206.0,3.6,15.0,231.0,163.67,129.39
2016,7,25,8,15,53.5,229.0,3.55,15.0,260.0,187.46,147.69
2016,7,25,8,30,60.0,252.0,3.5,15.0,289.0,212.43,167.28
2016,7,25,8,45,49.0,262.5,3.45,15.5,294.5,225.12,177.43
2016,7,25,9,0,38.0,273.0,3.4,16.0,300.0,236.25,186.15
2016,7,25,9,15,47.5,299.5,3.3,16.0,335.0,265.88,209.27
2016,7,25,9,30,57.0,326.0,3.2,16.0,370.0,297.09,233.47
2016,7,25,9,45,90.0,357.0,3.15,16.0,429.5,344.98,270.47
2016,7,25,10,0,123.0,388.0,3.1,16.0,489.0,395.22,309.04
2016,7,25,10,15,112.5,400.5,3.05,16.0,495.5,411.12,320.86
2016,7,25,10,30,102.0,413.0,3.0,16.0,502.0,425.55,331.48
2016,7,25,10,45,151.5,429.0,3.0,16.5,564.5,484.27,375.71
2016,7,25,11,0,201.0,445.0,3.0,17.0,627.0,547.13,422.18
2016,7,25,11,15,284.5,428.5,3.0,17.0,690.5,615.43,473.77
2016,7,25,11,30,368.0,412.0,3.0,17.0,754.0,686.5,526.71
2016,7,25,11,45,273.5,442.5,3.0,17.0,698.5,653.08,499.99
2016,7,25,12,0,179.0,473.0,3.0,17.0,643.0,605.81,463.52
2016,7,25,12,15,147.0,470.5,3.0,17.0,610.0,584.9,447.85
2016,7,25,12,30,115.0,468.0,3.0,17.0,577.0,561.45,430.05
2016,7,25,12,45,141.5,468.0,3.05,17.0,601.0,594.34,455.26
2016,7,25,13,0,168.0,468.0,3.1,17.0,625.0,627.43,480.22
2016,7,25,13,15,238.0,447.5,3.2,17.0,666.5,696.22,532.3
2016,7,25,13,30,308.0,427.0,3.3,17.0,708.0,752.27,574.78
2016,7,25,13,45,307.5,416.5,3.4,17.0,691.5,746.82,571.64
2016,7,25,14,0,307.0,406.0,3.5,17.0,675.0,739.6,567.69
2016,7,25,14,15,224.5,403.0,3.55,17.0,596.5,640.21,494.88
2016,7,25,14,30,142.0,400.0,3.6,17.0,518.0,556.39,432.01
2016,7,25,14,45,121.0,379.0,3.65,17.0,477.0,514.47,401.47
2016,7,25,15,0,100.0,358.0,3.7,17.0,436.0,455.59,357.63
2016,7,25,15,15,165.0,339.0,3.8,17.0,459.0,513.91,405.14
2016,7,25,15,30,230.0,320.0,3.9,17.0,482.0,552.05,436.83
2016,7,25,15,45,331.5,275.0,4.0,17.0,492.5,605.83,481.39
2016,7,25,16,0,433.0,230.0,4.1,17.0,503.0,651.63,519.54
2016,7,25,16,15,623.0,157.5,4.15,17.0,516.0,724.46,579.75
2016,7,25,16,30,813.0,85.0,4.2,17.0,529.0,768.31,614.01
2016,7,25,16,45,788.5,82.0,4.3,17.0,478.5,714.09,575.54
2016,7,25,17,0,764.0,79.0,4.4,17.0,428.0,659.36,536.53
2016,7,25,17,15,731.0,74.5,4.35,16.5,376.5,596.97,489.99
2016,7,25,17,30,698.0,70.0,4.3,16.0,325.0,535.56,441.75
2016,7,25,17,45,651.5,65.0,4.3,16.0,273.5,469.68,387.44
2016,7,25,18,0,605.0,60.0,4.3,16.0,222.0,404.74,332.12
2016,7,25,18,15,535.5,53.0,4.15,15.5,174.0,330.32,267.78
2016,7,25,18,30,466.0,46.0,4.0,15.0,126.0,262.57,207.44
2016,7,25,18,45,358.5,35.5,3.85,15.0,85.0,184.75,138.13
2016,7,25,19,0,251.0,25.0,3.7,15.0,44.0,116.95,65.18
2016,7,25,19,15,125.5,12.5,3.6,14.5,22.0,41.32,0.0
2016,7,25,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,5,15,79.0,8.5,1.75,14.0,12.0,7.73,0.0
2016,7,26,5,30,158.0,17.0,1.7,14.0,24.0,15.46,0.0
2016,7,26,5,45,285.0,28.0,1.65,14.0,60.5,22.9,12.09
2016,7,26,6,0,412.0,39.0,1.6,14.0,97.0,31.29,21.52
2016,7,26,6,15,491.5,47.0,1.5,14.0,144.0,36.63,26.83
2016,7,26,6,30,571.0,55.0,1.4,14.0,191.0,41.83,31.77
2016,7,26,6,45,382.0,90.5,1.35,14.5,191.0,66.04,53.36
2016,7,26,7,0,193.0,126.0,1.3,15.0,191.0,92.31,76.37
2016,7,26,7,15,471.0,100.5,1.25,15.0,293.5,70.67,57.2
2016,7,26,7,30,749.0,75.0,1.2,15.0,396.0,56.32,44.44
2016,7,26,7,45,776.0,78.5,1.15,15.5,447.0,64.09,51.03
2016,7,26,8,0,803.0,82.0,1.1,16.0,498.0,119.02,64.43
2016,7,26,8,15,539.0,168.0,1.05,16.0,459.0,193.68,130.12
2016,7,26,8,30,275.0,254.0,1.0,16.0,420.0,244.77,182.13
2016,7,26,8,45,248.5,280.5,0.95,16.5,439.5,278.93,210.43
2016,7,26,9,0,222.0,307.0,0.9,17.0,459.0,315.24,239.81
2016,7,26,9,15,255.0,321.5,0.95,17.0,506.0,352.73,269.0
2016,7,26,9,30,288.0,336.0,1.0,17.0,553.0,398.82,304.61
2016,7,26,9,45,251.0,361.5,1.05,17.5,557.0,422.57,322.77
2016,7,26,10,0,214.0,387.0,1.1,18.0,561.0,444.3,338.7
2016,7,26,10,15,287.5,383.5,1.2,18.0,626.5,501.24,381.7
2016,7,26,10,30,361.0,380.0,1.3,18.0,692.0,566.48,430.16
2016,7,26,10,45,349.0,397.5,1.45,18.0,705.5,596.18,451.9
2016,7,26,11,0,337.0,415.0,1.6,18.0,719.0,624.34,472.52
2016,7,26,11,15,402.0,395.0,1.7,18.0,764.0,677.85,512.29
2016,7,26,11,30,467.0,375.0,1.8,18.0,809.0,739.29,556.92
2016,7,26,11,45,480.5,378.0,1.9,18.0,828.0,776.86,583.45
2016,7,26,12,0,494.0,381.0,2.0,18.0,847.0,813.67,609.49
2016,7,26,12,15,468.5,385.5,2.15,18.0,828.0,815.16,611.09
2016,7,26,12,30,443.0,390.0,2.3,18.0,809.0,813.42,610.72
2016,7,26,12,45,435.0,388.5,2.45,18.0,797.5,819.74,616.31
2016,7,26,13,0,427.0,387.0,2.6,18.0,786.0,823.6,620.15
2016,7,26,13,15,384.5,402.0,2.75,18.0,757.5,795.76,601.22
2016,7,26,13,30,342.0,417.0,2.9,18.0,729.0,776.56,588.06
2016,7,26,13,45,359.5,397.5,3.05,18.0,718.5,779.92,592.69
2016,7,26,14,0,377.0,378.0,3.2,18.0,708.0,781.19,595.75
2016,7,26,14,15,427.0,343.5,3.3,18.0,706.0,811.88,620.09
2016,7,26,14,30,477.0,309.0,3.4,18.0,704.0,825.88,632.89
2016,7,26,14,45,422.0,317.0,3.55,18.0,656.0,776.79,598.31
2016,7,26,15,0,367.0,325.0,3.7,18.0,608.0,712.37,552.81
2016,7,26,15,15,337.0,314.0,3.8,18.0,564.0,667.07,520.99
2016,7,26,15,30,307.0,303.0,3.9,18.0,520.0,621.5,488.35
2016,7,26,15,45,252.5,291.0,4.0,18.0,462.0,552.82,437.23
2016,7,26,16,0,198.0,279.0,4.1,18.0,404.0,470.71,375.07
2016,7,26,16,15,166.5,257.0,4.1,17.5,356.5,415.22,333.36
2016,7,26,16,30,135.0,235.0,4.1,17.0,309.0,361.22,291.85
2016,7,26,16,45,147.5,211.5,4.15,17.0,285.0,340.91,277.14
2016,7,26,17,0,160.0,188.0,4.2,17.0,261.0,318.97,260.71
2016,7,26,17,15,183.0,163.5,4.15,17.0,237.0,301.24,247.38
2016,7,26,17,30,206.0,139.0,4.1,17.0,213.0,291.56,239.9
2016,7,26,17,45,393.0,101.0,4.05,17.0,215.0,357.09,294.36
2016,7,26,18,0,580.0,63.0,4.0,17.0,217.0,395.24,323.13
2016,7,26,18,15,510.0,55.0,3.9,16.5,169.0,320.67,258.78
2016,7,26,18,30,440.0,47.0,3.8,16.0,121.0,252.9,198.85
2016,7,26,18,45,333.0,36.0,3.7,15.5,81.0,176.19,131.08
2016,7,26,19,0,226.0,25.0,3.6,15.0,41.0,108.84,57.37
2016,7,26,19,15,113.0,12.5,3.6,15.0,20.5,38.3,0.0
2016,7,26,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,15,63.0,8.0,1.85,14.0,10.5,7.28,0.0
2016,7,27,5,30,126.0,16.0,1.8,14.0,21.0,14.55,0.0
2016,7,27,5,45,244.5,28.5,1.8,14.5,56.0,23.42,12.11
2016,7,27,6,0,363.0,41.0,1.8,15.0,91.0,33.11,22.93
2016,7,27,6,15,442.0,49.5,1.75,15.0,136.0,38.74,28.53
2016,7,27,6,30,521.0,58.0,1.7,15.0,181.0,44.22,33.73
2016,7,27,6,45,262.0,84.0,1.65,15.0,146.0,60.76,48.57
2016,7,27,7,0,3.0,110.0,1.6,15.0,111.0,91.86,76.0
2016,7,27,7,15,34.0,139.5,1.55,15.0,153.5,109.67,91.4
2016,7,27,7,30,65.0,169.0,1.5,15.0,196.0,129.95,108.68
2016,7,27,7,45,44.0,178.5,1.5,15.5,198.0,138.14,115.12
2016,7,27,8,0,23.0,188.0,1.5,16.0,200.0,156.98,123.94
2016,7,27,8,15,19.5,199.0,1.5,16.0,210.0,168.81,133.03
2016,7,27,8,30,16.0,210.0,1.5,16.0,220.0,180.04,141.81
2016,7,27,8,45,43.0,253.0,1.5,16.5,281.5,216.7,169.44
2016,7,27,9,0,70.0,296.0,1.5,17.0,343.0,263.4,204.83
2016,7,27,9,15,90.5,322.0,1.5,17.0,387.5,299.14,232.08
2016,7,27,9,30,111.0,348.0,1.5,17.0,432.0,337.68,261.44
2016,7,27,9,45,168.0,366.0,1.55,17.0,499.5,388.04,299.69
2016,7,27,10,0,225.0,384.0,1.6,17.0,567.0,448.12,345.07
2016,7,27,10,15,235.0,398.0,1.7,17.0,595.0,482.77,371.19
2016,7,27,10,30,245.0,412.0,1.8,17.0,623.0,518.34,397.86
2016,7,27,10,45,222.5,428.0,1.9,17.0,623.5,533.3,408.74
2016,7,27,11,0,200.0,444.0,2.0,17.0,624.0,546.16,417.99
2016,7,27,11,15,190.0,453.0,2.1,17.0,627.0,560.48,428.48
2016,7,27,11,30,180.0,462.0,2.2,17.0,630.0,573.58,437.99
2016,7,27,11,45,162.0,466.5,2.3,17.0,618.5,574.53,438.53
2016,7,27,12,0,144.0,471.0,2.4,17.0,607.0,573.71,437.81
2016,7,27,12,15,149.0,472.0,2.5,17.0,613.0,588.95,449.4
2016,7,27,12,30,154.0,473.0,2.6,17.0,619.0,603.71,460.57
2016,7,27,12,45,138.0,467.5,2.75,17.0,597.5,591.32,451.8
2016,7,27,13,0,122.0,462.0,2.9,17.0,576.0,577.36,441.99
2016,7,27,13,15,121.5,454.5,3.05,17.0,566.5,575.35,441.39
2016,7,27,13,30,121.0,447.0,3.2,17.0,557.0,572.43,440.06
2016,7,27,13,45,112.0,433.5,3.35,17.0,534.0,553.86,427.06
2016,7,27,14,0,103.0,420.0,3.5,17.0,511.0,518.1,401.44
2016,7,27,14,15,113.5,408.5,3.55,17.0,505.5,535.65,415.57
2016,7,27,14,30,124.0,397.0,3.6,17.0,500.0,536.12,416.98
2016,7,27,14,45,102.5,373.0,3.7,17.0,456.0,473.77,370.7
2016,7,27,15,0,81.0,349.0,3.8,17.0,412.0,428.04,336.43
2016,7,27,15,15,76.0,328.5,3.8,16.5,385.0,402.02,317.87
2016,7,27,15,30,71.0,308.0,3.8,16.0,358.0,375.76,298.82
2016,7,27,15,45,57.5,280.0,3.85,16.0,319.0,333.36,266.14
2016,7,27,16,0,44.0,252.0,3.9,16.0,280.0,291.33,233.36
2016,7,27,16,15,35.5,227.0,3.9,16.0,248.5,257.39,206.77
2016,7,27,16,30,27.0,202.0,3.9,16.0,217.0,223.81,180.13
2016,7,27,16,45,17.5,176.5,3.95,16.0,186.0,178.84,143.81
2016,7,27,17,0,8.0,151.0,4.0,16.0,155.0,146.6,117.48
2016,7,27,17,15,4.0,129.0,4.0,15.5,131.0,122.49,97.91
2016,7,27,17,30,0.0,107.0,4.0,15.0,107.0,98.69,78.27
2016,7,27,17,45,285.5,82.5,4.0,15.0,157.5,273.58,228.16
2016,7,27,18,0,571.0,58.0,4.0,15.0,208.0,384.71,317.41
2016,7,27,18,15,502.5,50.5,4.0,14.5,161.5,312.01,253.76
2016,7,27,18,30,434.0,43.0,4.0,14.0,115.0,246.03,194.77
2016,7,27,18,45,331.5,32.5,4.0,14.0,76.5,171.94,128.12
2016,7,27,19,0,229.0,22.0,4.0,14.0,38.0,106.12,52.15
2016,7,27,19,15,114.5,11.0,3.95,14.0,19.0,37.25,0.0
2016,7,27,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.55,12.0,10.0,6.82,0.0
2016,7,28,5,30,147.0,15.0,1.5,12.0,20.0,13.64,0.0
2016,7,28,5,45,269.0,26.0,1.45,12.5,55.0,21.2,10.19
2016,7,28,6,0,391.0,37.0,1.4,13.0,90.0,29.62,20.09
2016,7,28,6,15,468.5,44.5,1.3,13.0,135.0,34.58,25.09
2016,7,28,6,30,546.0,52.0,1.2,13.0,180.0,39.42,29.74
2016,7,28,6,45,274.0,80.5,1.15,13.5,145.0,58.34,46.72
2016,7,28,7,0,2.0,109.0,1.1,14.0,110.0,91.06,75.58
2016,7,28,7,15,8.5,128.5,1.1,14.0,132.5,106.65,89.05
2016,7,28,7,30,15.0,148.0,1.1,14.0,155.0,122.1,102.22
2016,7,28,7,45,42.5,180.0,1.1,14.5,201.5,138.89,116.12
2016,7,28,8,0,70.0,212.0,1.1,15.0,248.0,168.84,132.18
2016,7,28,8,15,127.0,238.5,1.1,15.0,311.5,197.23,151.43
2016,7,28,8,30,184.0,265.0,1.1,15.0,375.0,239.87,182.78
2016,7,28,8,45,140.5,284.5,1.15,15.0,373.0,259.02,200.0
2016,7,28,9,0,97.0,304.0,1.2,15.0,371.0,277.84,216.44
2016,7,28,9,15,139.0,327.5,1.3,15.0,429.0,317.53,246.94
2016,7,28,9,30,181.0,351.0,1.4,15.0,487.0,367.18,285.19
2016,7,28,9,45,153.5,368.5,1.5,15.5,488.0,382.98,297.25
2016,7,28,10,0,126.0,386.0,1.6,16.0,489.0,395.8,306.67
2016,7,28,10,15,148.0,403.0,1.65,16.0,527.5,435.0,336.4
2016,7,28,10,30,170.0,420.0,1.7,16.0,566.0,476.46,367.42
2016,7,28,10,45,167.0,432.5,1.8,16.0,579.5,498.83,383.96
2016,7,28,11,0,164.0,445.0,1.9,16.0,593.0,520.73,400.14
2016,7,28,11,15,166.5,453.5,1.95,16.0,606.0,542.92,416.4
2016,7,28,11,30,169.0,462.0,2.0,16.0,619.0,564.94,432.43
2016,7,28,11,45,178.0,457.5,2.1,16.0,624.0,580.32,444.17
2016,7,28,12,0,187.0,453.0,2.2,16.0,629.0,595.37,455.74
2016,7,28,12,15,215.5,458.0,2.25,16.0,661.5,636.86,486.47
2016,7,28,12,30,244.0,463.0,2.3,16.0,694.0,689.35,524.43
2016,7,28,12,45,186.5,462.5,2.4,16.0,638.5,633.41,483.47
2016,7,28,13,0,129.0,462.0,2.5,16.0,583.0,584.63,447.57
2016,7,28,13,15,215.0,444.5,2.6,16.0,642.0,658.3,504.62
2016,7,28,13,30,301.0,427.0,2.7,16.0,701.0,747.0,570.5
2016,7,28,13,45,237.0,427.5,2.8,16.0,640.0,689.09,527.9
2016,7,28,14,0,173.0,428.0,2.9,16.0,579.0,613.61,473.04
2016,7,28,14,15,155.5,413.0,2.95,16.0,545.5,583.02,451.5
2016,7,28,14,30,138.0,398.0,3.0,16.0,512.0,551.58,428.85
2016,7,28,14,45,110.0,373.5,3.1,16.0,462.0,498.93,389.99
2016,7,28,15,0,82.0,349.0,3.2,16.0,412.0,429.35,337.81
2016,7,28,15,15,69.0,323.5,3.25,16.0,374.5,390.2,308.51
2016,7,28,15,30,56.0,298.0,3.3,16.0,337.0,351.11,278.74
2016,7,28,15,45,42.5,268.0,3.35,16.0,296.5,306.86,244.54
2016,7,28,16,0,29.0,238.0,3.4,16.0,256.0,263.05,210.2
2016,7,28,16,15,28.0,219.5,3.4,15.5,236.0,243.03,195.26
2016,7,28,16,30,27.0,201.0,3.4,15.0,216.0,222.94,179.99
2016,7,28,16,45,13.5,171.0,3.45,15.0,179.0,170.23,137.08
2016,7,28,17,0,0.0,141.0,3.5,15.0,142.0,130.66,104.42
2016,7,28,17,15,0.0,120.0,3.5,15.0,120.5,110.63,88.07
2016,7,28,17,30,0.0,99.0,3.5,15.0,99.0,90.58,71.44
2016,7,28,17,45,279.5,78.0,3.5,15.0,151.0,264.86,220.8
2016,7,28,18,0,559.0,57.0,3.5,15.0,203.0,377.28,310.9
2016,7,28,18,15,491.0,50.0,3.4,14.5,157.5,306.05,248.44
2016,7,28,18,30,423.0,43.0,3.3,14.0,112.0,241.49,190.69
2016,7,28,18,45,319.5,32.5,3.2,14.0,74.0,167.7,124.33
2016,7,28,19,0,216.0,22.0,3.1,14.0,36.0,101.61,45.26
2016,7,28,19,15,108.0,11.0,3.0,14.0,18.0,35.65,0.0
2016,7,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,1.2,13.0,9.5,0.0,0.0
2016,7,29,5,30,130.0,14.0,1.2,13.0,19.0,12.73,0.0
2016,7,29,5,45,250.0,25.0,1.25,13.0,52.5,20.34,9.1
2016,7,29,6,0,370.0,36.0,1.3,13.0,86.0,28.77,19.3
2016,7,29,6,15,448.0,44.0,1.3,13.0,130.0,34.17,24.71
2016,7,29,6,30,526.0,52.0,1.3,13.0,174.0,39.42,29.73
2016,7,29,6,45,579.0,58.0,1.35,13.5,222.5,42.78,32.83
2016,7,29,7,0,632.0,64.0,1.4,14.0,271.0,46.03,35.69
2016,7,29,7,15,317.0,100.0,1.4,14.0,204.0,69.49,56.47
2016,7,29,7,30,2.0,136.0,1.4,14.0,137.0,113.45,94.85
2016,7,29,7,45,8.0,156.5,1.4,14.0,161.0,129.74,108.57
2016,7,29,8,0,14.0,177.0,1.4,14.0,185.0,148.21,118.06
2016,7,29,8,15,16.0,194.0,1.45,14.0,203.5,164.5,130.73
2016,7,29,8,30,18.0,211.0,1.5,14.0,222.0,181.12,143.73
2016,7,29,8,45,21.0,230.5,1.55,14.5,244.5,200.29,158.44
2016,7,29,9,0,24.0,250.0,1.6,15.0,267.0,219.98,173.47
2016,7,29,9,15,26.0,268.0,1.65,15.0,287.0,238.6,187.91
2016,7,29,9,30,28.0,286.0,1.7,15.0,307.0,253.43,199.31
2016,7,29,9,45,29.0,301.0,1.75,15.0,323.5,270.65,212.55
2016,7,29,10,0,30.0,316.0,1.8,15.0,340.0,288.15,225.93
2016,7,29,10,15,39.0,343.5,1.85,15.0,376.5,321.18,251.29
2016,7,29,10,30,48.0,371.0,1.9,15.0,413.0,355.67,277.52
2016,7,29,10,45,43.0,373.0,1.95,15.5,411.5,359.77,279.77
2016,7,29,11,0,38.0,375.0,2.0,16.0,410.0,363.17,281.63
2016,7,29,11,15,46.5,396.0,2.05,16.0,439.0,393.59,304.67
2016,7,29,11,30,55.0,417.0,2.1,16.0,468.0,425.07,328.24
2016,7,29,11,45,76.5,437.5,2.15,16.0,509.0,468.19,360.71
2016,7,29,12,0,98.0,458.0,2.2,16.0,550.0,513.02,394.1
2016,7,29,12,15,99.0,459.0,2.25,16.0,552.0,521.75,400.45
2016,7,29,12,30,100.0,460.0,2.3,16.0,554.0,530.04,406.74
2016,7,29,12,45,72.0,432.0,2.4,16.0,500.0,481.25,370.56
2016,7,29,13,0,44.0,404.0,2.5,16.0,446.0,430.35,332.52
2016,7,29,13,15,69.0,420.0,2.6,16.0,484.0,474.7,367.12
2016,7,29,13,30,94.0,436.0,2.7,16.0,522.0,519.77,401.56
2016,7,29,13,45,97.0,426.5,2.8,16.0,513.5,516.5,399.7
2016,7,29,14,0,100.0,417.0,2.9,16.0,505.0,512.65,397.73
2016,7,29,14,15,129.5,407.5,2.95,16.0,517.0,551.52,428.14
2016,7,29,14,30,159.0,398.0,3.0,16.0,529.0,572.98,445.58
2016,7,29,14,45,105.0,362.5,3.1,16.0,448.0,465.59,364.96
2016,7,29,15,0,51.0,327.0,3.2,16.0,367.0,375.68,295.87
2016,7,29,15,15,43.5,302.5,3.2,16.0,335.0,343.33,271.58
2016,7,29,15,30,36.0,278.0,3.2,16.0,303.0,310.92,246.79
2016,7,29,15,45,24.5,243.5,3.25,16.0,260.5,250.1,199.14
2016,7,29,16,0,13.0,209.0,3.3,16.0,218.0,205.75,163.91
2016,7,29,16,15,6.5,182.5,3.25,16.0,187.0,174.38,138.84
2016,7,29,16,30,0.0,156.0,3.2,16.0,156.0,143.45,113.81
2016,7,29,16,45,0.0,136.5,3.2,16.0,136.5,124.99,99.02
2016,7,29,17,0,0.0,117.0,3.2,16.0,117.0,106.53,84.05
2016,7,29,17,15,0.0,99.0,3.15,15.5,99.0,89.57,70.28
2016,7,29,17,30,0.0,81.0,3.1,15.0,81.0,72.62,56.28
2016,7,29,17,45,304.5,66.5,3.05,15.0,145.0,265.22,221.38
2016,7,29,18,0,609.0,52.0,3.0,15.0,209.0,395.09,324.76
2016,7,29,18,15,541.5,45.5,2.9,14.5,162.0,324.26,262.4
2016,7,29,18,30,474.0,39.0,2.8,14.0,115.0,257.84,202.91
2016,7,29,18,45,365.5,29.5,2.7,14.0,76.0,180.6,133.07
2016,7,29,19,0,257.0,20.0,2.6,14.0,37.0,110.96,43.4
2016,7,29,19,15,128.5,10.0,2.5,14.0,18.5,39.55,0.0
2016,7,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.7,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.7,12.0,19.0,11.82,0.0
2016,7,30,5,45,283.0,24.0,0.75,12.5,54.0,19.55,8.09
2016,7,30,6,0,412.0,35.0,0.8,13.0,89.0,28.06,18.65
2016,7,30,6,15,491.0,43.0,0.85,13.0,135.0,33.54,24.14
2016,7,30,6,30,570.0,51.0,0.9,13.0,181.0,38.85,29.23
2016,7,30,6,45,290.0,81.5,1.0,13.0,148.0,59.27,47.65
2016,7,30,7,0,10.0,112.0,1.1,13.0,115.0,93.08,77.67
2016,7,30,7,15,11.5,129.0,1.15,13.0,133.5,106.86,89.61
2016,7,30,7,30,13.0,146.0,1.2,13.0,152.0,120.54,101.3
2016,7,30,7,45,62.5,181.5,1.25,13.5,213.0,139.78,117.42
2016,7,30,8,0,112.0,217.0,1.3,14.0,274.0,168.2,130.8
2016,7,30,8,15,83.0,231.0,1.35,14.0,276.0,192.38,150.27
2016,7,30,8,30,54.0,245.0,1.4,14.0,278.0,206.17,162.26
2016,7,30,8,45,86.5,276.0,1.45,14.0,333.0,244.32,191.49
2016,7,30,9,0,119.0,307.0,1.5,14.0,388.0,282.35,220.82
2016,7,30,9,15,158.5,327.5,1.6,14.0,442.0,325.08,254.01
2016,7,30,9,30,198.0,348.0,1.7,14.0,496.0,372.58,291.0
2016,7,30,9,45,205.5,366.0,1.8,14.5,526.0,406.97,317.39
2016,7,30,10,0,213.0,384.0,1.9,15.0,556.0,442.15,344.01
2016,7,30,10,15,171.0,400.0,1.95,15.0,541.5,446.8,347.43
2016,7,30,10,30,129.0,416.0,2.0,15.0,527.0,447.11,347.27
2016,7,30,10,45,120.5,426.5,2.05,15.0,532.0,462.01,358.34
2016,7,30,11,0,112.0,437.0,2.1,15.0,537.0,475.97,368.51
2016,7,30,11,15,115.0,446.0,2.15,15.0,551.0,496.74,383.94
2016,7,30,11,30,118.0,455.0,2.2,15.0,565.0,517.55,399.29
2016,7,30,11,45,92.5,446.0,2.25,15.0,532.5,490.08,378.46
2016,7,30,12,0,67.0,437.0,2.3,15.0,500.0,465.9,360.09
