Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,12,15,51.5,414.0,2.3,15.0,463.0,435.24,337.03
2016,7,30,12,30,36.0,391.0,2.3,15.0,426.0,402.86,312.49
2016,7,30,12,45,33.5,382.0,2.35,15.0,414.0,395.21,307.02
2016,7,30,13,0,31.0,373.0,2.4,15.0,402.0,387.01,301.01
2016,7,30,13,15,28.5,360.0,2.4,15.0,386.5,374.31,291.54
2016,7,30,13,30,26.0,347.0,2.4,15.0,371.0,361.1,281.71
2016,7,30,13,45,24.0,331.5,2.4,15.0,353.0,345.42,270.0
2016,7,30,14,0,22.0,316.0,2.4,15.0,335.0,314.35,246.45
2016,7,30,14,15,19.0,293.5,2.4,15.0,310.0,290.31,228.17
2016,7,30,14,30,16.0,271.0,2.4,15.0,285.0,266.1,209.61
2016,7,30,14,45,15.0,260.0,2.45,15.0,272.5,254.99,201.31
2016,7,30,15,0,14.0,249.0,2.5,15.0,260.0,243.83,192.92
2016,7,30,15,15,11.5,231.5,2.55,15.0,240.0,224.81,178.19
2016,7,30,15,30,9.0,214.0,2.6,15.0,220.0,205.81,163.4
2016,7,30,15,45,5.0,190.5,2.65,15.0,194.0,179.62,142.62
2016,7,30,16,0,1.0,167.0,2.7,15.0,168.0,153.63,121.81
2016,7,30,16,15,0.5,147.5,2.7,14.5,148.0,134.77,106.96
2016,7,30,16,30,0.0,128.0,2.7,14.0,128.0,115.95,91.93
2016,7,30,16,45,0.0,111.5,2.75,14.0,111.5,100.49,79.37
2016,7,30,17,0,0.0,95.0,2.8,14.0,95.0,85.05,66.68
2016,7,30,17,15,0.0,83.5,2.75,14.0,83.5,74.46,57.94
2016,7,30,17,30,0.0,72.0,2.7,14.0,72.0,63.88,49.1
2016,7,30,17,45,306.0,62.5,2.7,14.0,140.5,261.2,218.8
2016,7,30,18,0,612.0,53.0,2.7,14.0,209.0,400.12,329.45
2016,7,30,18,15,543.0,46.0,2.6,13.5,161.5,325.56,263.9
2016,7,30,18,30,474.0,39.0,2.5,13.0,114.0,257.81,203.16
2016,7,30,18,45,359.0,29.5,2.4,13.0,74.5,178.32,131.11
2016,7,30,19,0,244.0,20.0,2.3,13.0,35.0,106.45,34.18
2016,7,30,19,15,122.0,10.0,2.2,13.0,17.5,37.95,0.0
2016,7,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,54.0,6.5,2.05,12.0,8.5,0.0,0.0
2016,7,31,5,30,108.0,13.0,2.1,12.0,17.0,11.82,0.0
2016,7,31,5,45,238.5,25.0,2.15,12.5,51.0,20.52,8.12
2016,7,31,6,0,369.0,37.0,2.2,13.0,85.0,29.88,20.11
2016,7,31,6,15,450.5,45.5,2.2,13.0,130.0,35.67,25.96
2016,7,31,6,30,532.0,54.0,2.2,13.0,175.0,41.28,31.34
2016,7,31,6,45,266.0,58.0,2.2,13.0,118.5,42.18,32.33
2016,7,31,7,0,0.0,62.0,2.2,13.0,62.0,54.78,43.66
2016,7,31,7,15,0.0,76.0,2.15,13.0,76.0,66.81,54.31
2016,7,31,7,30,0.0,90.0,2.1,13.0,90.0,78.57,64.59
2016,7,31,7,45,6.0,132.0,2.05,13.5,135.0,111.77,93.35
2016,7,31,8,0,12.0,174.0,2.0,14.0,180.0,145.74,116.33
2016,7,31,8,15,10.0,181.0,1.95,14.0,186.5,153.82,122.48
2016,7,31,8,30,8.0,188.0,1.9,14.0,193.0,161.35,128.32
2016,7,31,8,45,8.0,196.0,1.9,14.0,201.5,169.76,134.81
2016,7,31,9,0,8.0,204.0,1.9,14.0,210.0,178.07,141.21
2016,7,31,9,15,37.0,265.5,1.85,14.0,293.0,236.1,186.83
2016,7,31,9,30,66.0,327.0,1.8,14.0,376.0,302.18,238.12
2016,7,31,9,45,42.0,302.5,1.8,14.5,334.0,278.43,218.95
2016,7,31,10,0,18.0,278.0,1.8,15.0,292.0,251.99,197.75
2016,7,31,10,15,30.0,320.0,1.8,15.0,345.5,296.33,232.21
2016,7,31,10,30,42.0,362.0,1.8,15.0,399.0,344.44,268.87
2016,7,31,10,45,31.0,340.0,1.8,15.0,368.0,323.04,251.96
2016,7,31,11,0,20.0,318.0,1.8,15.0,337.0,296.88,231.61
2016,7,31,11,15,42.5,372.0,1.8,15.0,411.5,369.26,287.32
2016,7,31,11,30,65.0,426.0,1.8,15.0,486.0,442.01,341.79
2016,7,31,11,45,59.5,424.0,1.85,15.0,479.5,441.59,340.97
2016,7,31,12,0,54.0,422.0,1.9,15.0,473.0,440.41,340.05
2016,7,31,12,15,40.5,393.0,1.95,15.0,431.5,405.26,313.66
2016,7,31,12,30,27.0,364.0,2.0,15.0,390.0,368.43,285.89
2016,7,31,12,45,31.0,373.0,2.05,15.0,402.5,384.19,298.28
2016,7,31,13,0,35.0,382.0,2.1,15.0,415.0,400.11,310.54
2016,7,31,13,15,86.0,414.0,2.2,15.0,493.0,486.11,376.91
2016,7,31,13,30,137.0,446.0,2.3,15.0,571.0,589.23,453.98
2016,7,31,13,45,96.0,415.5,2.4,15.0,502.0,504.74,391.12
2016,7,31,14,0,55.0,385.0,2.5,15.0,433.0,434.34,338.35
2016,7,31,14,15,93.0,389.5,2.55,15.0,467.5,479.75,374.81
2016,7,31,14,30,131.0,394.0,2.6,15.0,502.0,541.68,422.5
2016,7,31,14,45,98.0,365.5,2.7,15.0,444.5,462.67,363.21
2016,7,31,15,0,65.0,337.0,2.8,15.0,387.0,400.78,316.29
2016,7,31,15,15,45.5,299.5,2.85,15.0,334.0,342.55,271.7
2016,7,31,15,30,26.0,262.0,2.9,15.0,281.0,269.76,214.78
2016,7,31,15,45,17.5,230.5,2.95,15.0,243.0,230.88,184.29
2016,7,31,16,0,9.0,199.0,3.0,15.0,205.0,192.42,153.61
2016,7,31,16,15,4.5,159.5,3.0,14.5,162.5,149.96,119.6
2016,7,31,16,30,0.0,120.0,3.0,14.0,120.0,108.25,85.55
2016,7,31,16,45,0.0,121.5,3.05,14.0,121.5,110.28,87.6
2016,7,31,17,0,0.0,123.0,3.1,14.0,123.0,112.68,89.89
2016,7,31,17,15,0.0,107.5,3.05,14.0,107.5,98.21,77.99
2016,7,31,17,30,0.0,92.0,3.0,14.0,92.0,83.73,65.94
2016,7,31,17,45,296.5,73.5,3.0,14.0,148.5,269.64,225.57
2016,7,31,18,0,593.0,55.0,3.0,14.0,205.0,392.64,323.68
2016,7,31,18,15,522.0,48.0,2.9,13.5,158.0,318.11,258.11
2016,7,31,18,30,451.0,41.0,2.8,13.0,111.0,250.6,197.48
2016,7,31,18,45,334.0,30.5,2.75,13.0,72.0,170.61,124.8
2016,7,31,19,0,217.0,20.0,2.7,13.0,33.0,97.78,22.27
2016,7,31,19,15,108.5,10.0,2.65,13.0,16.5,34.7,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,37.0,6.5,1.3,12.0,7.5,0.0,0.0
2016,8,1,5,30,74.0,13.0,1.3,12.0,15.0,11.82,0.0
2016,8,1,5,45,196.5,26.5,1.35,12.5,47.5,20.86,7.63
2016,8,1,6,0,319.0,40.0,1.4,13.0,80.0,32.7,22.47
2016,8,1,6,15,404.0,50.0,1.4,13.0,124.5,39.64,29.45
2016,8,1,6,30,489.0,60.0,1.4,13.0,169.0,46.34,35.85
2016,8,1,6,45,548.0,66.5,1.4,13.5,218.5,49.76,39.04
2016,8,1,7,0,607.0,73.0,1.4,14.0,268.0,53.1,41.99
2016,8,1,7,15,329.0,117.0,1.4,14.0,225.5,81.65,67.23
2016,8,1,7,30,51.0,161.0,1.4,14.0,183.0,124.58,104.56
2016,8,1,7,45,196.0,176.0,1.4,14.0,273.5,131.06,109.74
2016,8,1,8,0,341.0,191.0,1.4,14.0,364.0,161.76,117.5
2016,8,1,8,15,568.5,144.0,1.4,14.0,466.5,178.88,118.01
2016,8,1,8,30,796.0,97.0,1.4,14.0,569.0,231.18,152.04
2016,8,1,8,45,509.0,199.5,1.45,14.5,510.0,283.25,207.9
2016,8,1,9,0,222.0,302.0,1.5,15.0,451.0,311.8,240.35
2016,8,1,9,15,130.5,302.0,1.55,15.0,391.0,295.84,230.72
2016,8,1,9,30,39.0,302.0,1.6,15.0,331.0,271.01,212.69
2016,8,1,9,45,27.5,286.5,1.7,15.0,308.0,258.43,202.98
2016,8,1,10,0,16.0,271.0,1.8,15.0,285.0,245.01,192.37
2016,8,1,10,15,19.0,291.5,1.85,15.0,308.0,266.45,209.01
2016,8,1,10,30,22.0,312.0,1.9,15.0,331.0,288.39,225.83
2016,8,1,10,45,27.5,336.0,2.0,15.5,360.5,317.26,247.56
2016,8,1,11,0,33.0,360.0,2.1,16.0,390.0,346.72,269.5
2016,8,1,11,15,46.5,389.5,2.15,16.0,432.5,388.37,301.12
2016,8,1,11,30,60.0,419.0,2.2,16.0,475.0,431.74,333.69
2016,8,1,11,45,63.5,427.0,2.25,16.0,486.5,448.09,345.76
2016,8,1,12,0,67.0,435.0,2.3,16.0,498.0,464.58,358.08
2016,8,1,12,15,91.0,448.5,2.35,16.0,534.0,505.26,388.9
2016,8,1,12,30,115.0,462.0,2.4,16.0,570.0,558.52,428.42
2016,8,1,12,45,105.5,455.0,2.45,16.0,553.5,537.32,412.8
2016,8,1,13,0,96.0,448.0,2.5,16.0,537.0,526.37,405.0
2016,8,1,13,15,85.0,435.0,2.55,16.0,513.0,506.84,390.82
2016,8,1,13,30,74.0,422.0,2.6,16.0,489.0,486.35,375.89
2016,8,1,13,45,63.5,401.5,2.7,16.0,458.0,457.76,355.03
2016,8,1,14,0,53.0,381.0,2.8,16.0,427.0,428.44,333.45
2016,8,1,14,15,62.0,376.5,2.85,15.5,428.5,435.12,340.15
2016,8,1,14,30,71.0,372.0,2.9,15.0,430.0,441.47,346.52
2016,8,1,14,45,52.0,336.0,3.0,15.0,378.0,385.72,304.11
2016,8,1,15,0,33.0,300.0,3.1,15.0,326.0,329.96,261.21
2016,8,1,15,15,32.5,284.5,3.15,15.0,308.5,314.17,249.67
2016,8,1,15,30,32.0,269.0,3.2,15.0,291.0,298.2,237.78
2016,8,1,15,45,28.0,248.0,3.3,15.0,266.5,272.88,218.3
2016,8,1,16,0,24.0,227.0,3.4,15.0,242.0,234.1,187.86
2016,8,1,16,15,18.0,204.0,3.45,14.5,214.5,206.27,166.11
2016,8,1,16,30,12.0,181.0,3.5,14.0,187.0,178.76,144.26
2016,8,1,16,45,7.0,161.0,3.55,14.0,164.5,155.49,125.39
2016,8,1,17,0,2.0,141.0,3.6,14.0,142.0,132.59,106.6
2016,8,1,17,15,1.0,123.5,3.65,14.0,124.0,115.4,92.5
2016,8,1,17,30,0.0,106.0,3.7,14.0,106.0,98.27,78.26
2016,8,1,17,45,270.0,85.0,3.75,14.0,152.5,268.57,224.52
2016,8,1,18,0,540.0,64.0,3.8,14.0,199.0,375.45,310.34
2016,8,1,18,15,463.5,55.0,3.8,13.5,152.0,298.66,243.0
2016,8,1,18,30,387.0,46.0,3.8,13.0,105.0,229.52,181.17
2016,8,1,18,45,266.5,33.5,3.8,13.0,67.0,149.8,108.94
2016,8,1,19,0,146.0,21.0,3.8,13.0,29.0,76.24,7.43
2016,8,1,19,15,73.0,10.5,3.75,13.0,14.5,26.74,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.5,3.1,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,13.0,3.1,13.0,14.0,11.82,0.0
2016,8,2,5,45,197.5,26.5,3.15,13.5,47.0,20.89,6.68
2016,8,2,6,0,332.0,40.0,3.2,14.0,80.0,32.86,22.39
2016,8,2,6,15,421.0,49.0,3.2,14.0,125.5,38.91,28.61
2016,8,2,6,30,510.0,58.0,3.2,14.0,171.0,44.8,34.29
2016,8,2,6,45,571.0,64.0,3.2,14.0,221.5,47.91,37.28
2016,8,2,7,0,632.0,70.0,3.2,14.0,272.0,50.98,40.08
2016,8,2,7,15,316.0,81.0,3.2,14.0,182.0,56.63,45.06
2016,8,2,7,30,0.0,92.0,3.2,14.0,92.0,80.1,65.73
2016,8,2,7,45,0.0,110.0,3.25,14.5,110.0,94.88,78.33
2016,8,2,8,0,0.0,128.0,3.3,15.0,128.0,110.04,87.0
2016,8,2,8,15,1.0,148.5,3.3,15.0,149.0,127.45,101.06
2016,8,2,8,30,2.0,169.0,3.3,15.0,170.0,145.19,115.24
2016,8,2,8,45,13.0,209.0,3.35,15.5,218.0,181.32,143.65
2016,8,2,9,0,24.0,249.0,3.4,16.0,266.0,219.14,173.13
2016,8,2,9,15,33.0,277.0,3.4,16.0,301.5,243.55,192.1
2016,8,2,9,30,42.0,305.0,3.4,16.0,337.0,274.75,216.44
2016,8,2,9,45,36.0,310.0,3.45,16.0,338.5,281.7,221.71
2016,8,2,10,0,30.0,315.0,3.5,16.0,340.0,287.75,226.23
2016,8,2,10,15,36.5,338.0,3.55,16.0,369.0,315.61,247.8
2016,8,2,10,30,43.0,361.0,3.6,16.0,398.0,344.56,270.05
2016,8,2,10,45,46.0,375.5,3.65,16.5,415.5,364.75,284.87
2016,8,2,11,0,49.0,390.0,3.7,17.0,433.0,385.38,299.94
2016,8,2,11,15,55.5,405.0,3.75,17.0,455.5,409.63,318.34
2016,8,2,11,30,62.0,420.0,3.8,17.0,478.0,434.57,337.2
2016,8,2,11,45,60.0,422.0,3.9,17.0,478.5,440.7,341.73
2016,8,2,12,0,58.0,424.0,4.0,17.0,479.0,446.42,346.05
2016,8,2,12,15,76.0,438.5,4.1,17.0,510.0,482.17,373.54
2016,8,2,12,30,94.0,453.0,4.2,17.0,541.0,518.91,401.57
2016,8,2,12,45,99.5,452.0,4.3,17.0,544.5,528.92,409.47
2016,8,2,13,0,105.0,451.0,4.4,17.0,548.0,538.6,417.29
2016,8,2,13,15,109.0,445.0,4.5,17.0,544.5,541.3,419.99
2016,8,2,13,30,113.0,439.0,4.6,17.0,541.0,558.89,433.71
2016,8,2,13,45,97.0,421.5,4.75,17.0,508.0,512.78,399.65
2016,8,2,14,0,81.0,404.0,4.9,17.0,475.0,481.26,376.29
2016,8,2,14,15,84.5,392.0,5.0,17.0,464.0,474.61,372.23
2016,8,2,14,30,88.0,380.0,5.1,17.0,453.0,467.44,367.7
2016,8,2,14,45,77.5,358.0,5.2,17.0,420.0,435.03,343.37
2016,8,2,15,0,67.0,336.0,5.3,17.0,387.0,402.34,318.66
2016,8,2,15,15,104.0,326.5,5.4,17.0,401.0,428.64,341.4
2016,8,2,15,30,141.0,317.0,5.5,17.0,415.0,469.48,375.07
2016,8,2,15,45,474.0,210.0,5.6,17.0,507.0,682.82,549.97
2016,8,2,16,0,807.0,103.0,5.7,17.0,599.0,843.03,674.48
2016,8,2,16,15,786.0,100.0,5.75,16.5,550.5,795.19,641.3
2016,8,2,16,30,765.0,97.0,5.8,16.0,502.0,745.98,607.47
2016,8,2,16,45,734.5,94.0,5.85,16.0,451.0,691.81,567.94
2016,8,2,17,0,704.0,91.0,5.9,16.0,400.0,634.59,525.19
2016,8,2,17,15,665.5,85.5,5.85,15.5,348.5,569.53,474.2
2016,8,2,17,30,627.0,80.0,5.8,15.0,297.0,506.18,422.98
2016,8,2,17,45,570.0,73.5,5.8,15.0,246.0,433.16,361.43
2016,8,2,18,0,513.0,67.0,5.8,15.0,195.0,364.57,301.79
2016,8,2,18,15,433.0,57.5,5.7,14.5,148.0,286.94,233.72
2016,8,2,18,30,353.0,48.0,5.6,14.0,101.0,217.31,171.25
2016,8,2,18,45,232.5,34.5,5.55,14.0,64.0,137.87,99.07
2016,8,2,19,0,112.0,21.0,5.5,14.0,27.0,65.86,0.0
2016,8,2,19,15,56.0,10.5,5.4,14.0,13.5,22.7,0.0
2016,8,2,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,25.0,5.5,3.05,13.0,6.0,0.0,0.0
2016,8,3,5,30,50.0,11.0,2.9,13.0,12.0,10.01,0.0
2016,8,3,5,45,176.5,25.5,2.8,13.5,44.5,20.09,5.17
2016,8,3,6,0,303.0,40.0,2.7,14.0,77.0,32.94,22.37
2016,8,3,6,15,392.0,50.5,2.6,14.0,121.5,40.31,29.82
2016,8,3,6,30,481.0,61.0,2.5,14.0,166.0,47.43,36.6
2016,8,3,6,45,240.5,76.5,2.4,14.5,129.0,59.21,47.24
2016,8,3,7,0,0.0,92.0,2.3,15.0,92.0,78.24,64.05
2016,8,3,7,15,0.0,110.0,2.2,15.0,110.0,92.86,76.81
2016,8,3,7,30,0.0,128.0,2.1,15.0,128.0,107.34,89.26
2016,8,3,7,45,11.5,155.5,2.05,15.5,161.5,128.64,107.22
2016,8,3,8,0,23.0,183.0,2.0,16.0,195.0,152.81,120.86
2016,8,3,8,15,26.5,203.5,1.9,16.0,218.0,172.65,136.13
2016,8,3,8,30,30.0,224.0,1.8,16.0,241.0,186.68,146.8
2016,8,3,8,45,34.0,245.0,1.7,16.5,266.5,208.54,163.53
2016,8,3,9,0,38.0,266.0,1.6,17.0,292.0,231.21,180.72
2016,8,3,9,15,34.5,277.0,1.65,17.0,302.0,244.17,190.78
2016,8,3,9,30,31.0,288.0,1.7,17.0,312.0,256.66,200.39
2016,8,3,9,45,29.0,297.5,1.8,17.0,320.5,268.26,209.26
2016,8,3,10,0,27.0,307.0,1.9,17.0,329.0,279.62,217.88
2016,8,3,10,15,28.0,319.5,2.1,17.0,343.0,295.09,229.78
2016,8,3,10,30,29.0,332.0,2.3,17.0,357.0,310.8,241.81
2016,8,3,10,45,33.0,350.5,2.5,17.0,379.5,334.08,259.65
2016,8,3,11,0,37.0,369.0,2.7,17.0,402.0,358.05,277.96
2016,8,3,11,15,48.5,393.0,2.9,17.0,437.5,393.55,305.12
2016,8,3,11,30,60.0,417.0,3.1,17.0,473.0,430.44,333.18
2016,8,3,11,45,98.5,440.5,3.3,17.0,533.0,491.32,379.83
2016,8,3,12,0,137.0,464.0,3.5,17.0,593.0,563.94,434.5
2016,8,3,12,15,128.5,463.0,3.65,16.5,583.5,564.64,435.63
2016,8,3,12,30,120.0,462.0,3.8,16.0,574.0,564.15,436.26
2016,8,3,12,45,145.0,461.0,3.95,16.0,595.5,594.84,460.21
2016,8,3,13,0,170.0,460.0,4.1,16.0,617.0,625.64,484.08
2016,8,3,13,15,149.5,451.0,4.25,16.0,587.5,602.84,467.33
2016,8,3,13,30,129.0,442.0,4.4,16.0,558.0,578.53,449.71
2016,8,3,13,45,135.0,431.5,4.6,16.0,550.5,578.16,450.88
2016,8,3,14,0,141.0,421.0,4.8,16.0,543.0,576.9,451.31
2016,8,3,14,15,146.5,406.5,4.9,16.0,530.0,569.92,447.27
2016,8,3,14,30,152.0,392.0,5.0,16.0,517.0,561.94,442.51
2016,8,3,14,45,192.0,371.0,5.15,16.0,521.5,579.92,458.81
2016,8,3,15,0,232.0,350.0,5.3,16.0,526.0,595.71,473.42
2016,8,3,15,15,539.0,229.0,5.4,16.0,608.0,787.75,628.27
2016,8,3,15,30,846.0,108.0,5.5,16.0,690.0,929.81,735.8
2016,8,3,15,45,829.5,105.5,5.65,16.0,645.0,890.31,708.8
2016,8,3,16,0,813.0,103.0,5.8,16.0,600.0,848.56,680.76
2016,8,3,16,15,792.5,99.5,5.85,15.5,551.5,800.29,648.15
2016,8,3,16,30,772.0,96.0,5.9,15.0,503.0,750.62,613.82
2016,8,3,16,45,743.5,92.0,5.95,15.0,452.0,693.16,571.58
2016,8,3,17,0,715.0,88.0,6.0,15.0,401.0,638.98,531.07
2016,8,3,17,15,677.5,83.0,6.05,15.0,349.0,574.67,479.85
2016,8,3,17,30,640.0,78.0,6.1,15.0,297.0,511.94,428.29
2016,8,3,17,45,584.0,71.5,6.15,15.0,246.0,438.84,366.54
2016,8,3,18,0,528.0,65.0,6.2,15.0,195.0,370.07,306.56
2016,8,3,18,15,448.0,55.5,6.1,14.5,147.5,291.68,237.58
2016,8,3,18,30,368.0,46.0,6.0,14.0,100.0,221.34,174.2
2016,8,3,18,45,243.0,33.0,5.95,14.0,63.0,139.83,99.38
2016,8,3,19,0,118.0,20.0,5.9,14.0,26.0,65.9,0.0
2016,8,3,19,15,59.0,10.0,5.8,14.0,13.0,22.92,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,14.5,5.0,4.1,13.0,5.5,0.0,0.0
2016,8,4,5,30,29.0,10.0,4.1,13.0,11.0,9.1,0.0
2016,8,4,5,45,149.0,26.0,4.15,13.5,42.5,20.49,4.1
2016,8,4,6,0,269.0,42.0,4.2,14.0,74.0,32.73,22.07
2016,8,4,6,15,360.0,53.5,4.2,14.0,118.0,41.09,30.45
2016,8,4,6,30,451.0,65.0,4.2,14.0,162.0,51.01,39.74
2016,8,4,6,45,513.5,73.0,4.25,14.0,212.0,55.42,43.95
2016,8,4,7,0,576.0,81.0,4.3,14.0,262.0,59.71,47.85
2016,8,4,7,15,288.0,81.5,4.2,14.0,172.0,56.91,45.31
2016,8,4,7,30,0.0,82.0,4.1,14.0,82.0,72.07,58.64
2016,8,4,7,45,0.0,99.5,4.05,14.5,99.5,86.59,71.1
2016,8,4,8,0,0.0,117.0,4.0,15.0,117.0,101.31,79.8
2016,8,4,8,15,3.5,151.0,3.95,15.0,153.0,129.7,102.89
2016,8,4,8,30,7.0,185.0,3.9,15.0,189.0,158.71,126.2
2016,8,4,8,45,4.0,177.0,3.85,15.0,180.0,153.44,121.63
2016,8,4,9,0,1.0,169.0,3.8,15.0,171.0,147.14,116.28
2016,8,4,9,15,12.5,221.0,3.8,15.0,231.0,195.42,154.92
2016,8,4,9,30,24.0,273.0,3.8,15.0,291.0,245.33,194.42
2016,8,4,9,45,20.0,270.0,3.8,15.0,285.5,243.93,192.98
2016,8,4,10,0,16.0,267.0,3.8,15.0,280.0,241.72,190.99
2016,8,4,10,15,27.0,309.5,3.8,15.0,332.5,286.18,225.95
2016,8,4,10,30,38.0,352.0,3.8,15.0,385.0,333.96,263.07
2016,8,4,10,45,35.5,355.5,3.85,15.0,386.5,340.37,267.71
2016,8,4,11,0,33.0,359.0,3.9,15.0,388.0,346.39,272.16
2016,8,4,11,15,46.0,387.0,3.9,15.0,429.0,386.4,303.12
2016,8,4,11,30,59.0,415.0,3.9,15.0,470.0,428.05,334.98
2016,8,4,11,45,60.5,417.5,3.95,15.0,474.0,437.48,342.05
2016,8,4,12,0,62.0,420.0,4.0,15.0,478.0,446.76,349.15
2016,8,4,12,15,78.5,436.0,4.0,15.0,509.0,482.7,376.78
2016,8,4,12,30,95.0,452.0,4.0,15.0,540.0,519.6,404.87
2016,8,4,12,45,68.5,423.0,4.05,15.0,486.5,470.84,367.56
2016,8,4,13,0,42.0,394.0,4.1,15.0,433.0,420.03,328.57
2016,8,4,13,15,57.0,406.0,4.1,15.0,458.0,450.45,352.63
2016,8,4,13,30,72.0,418.0,4.1,15.0,483.0,481.29,376.65
2016,8,4,13,45,81.5,413.0,4.2,15.0,485.0,489.01,383.32
2016,8,4,14,0,91.0,408.0,4.3,15.0,487.0,496.37,389.91
2016,8,4,14,15,65.5,372.5,4.35,14.5,428.5,435.42,343.96
2016,8,4,14,30,40.0,337.0,4.4,14.0,370.0,374.04,296.99
2016,8,4,14,45,37.5,319.5,4.45,14.0,349.5,354.6,282.49
2016,8,4,15,0,35.0,302.0,4.5,14.0,329.0,334.9,267.59
2016,8,4,15,15,24.5,266.5,4.5,14.0,285.0,272.7,218.48
2016,8,4,15,30,14.0,231.0,4.5,14.0,241.0,227.89,182.71
2016,8,4,15,45,10.0,209.0,4.55,14.0,216.0,202.96,162.91
2016,8,4,16,0,6.0,187.0,4.6,14.0,191.0,178.2,143.02
2016,8,4,16,15,3.5,172.5,4.6,13.5,174.5,162.43,130.66
2016,8,4,16,30,1.0,158.0,4.6,13.0,158.0,146.84,118.3
2016,8,4,16,45,0.5,122.0,4.6,13.0,122.0,111.41,89.02
2016,8,4,17,0,0.0,86.0,4.6,13.0,86.0,76.55,59.83
2016,8,4,17,15,0.0,74.5,4.55,13.0,74.5,65.95,50.98
2016,8,4,17,30,0.0,63.0,4.5,13.0,63.0,55.67,42.29
2016,8,4,17,45,274.5,60.5,4.5,13.0,127.0,241.17,203.28
2016,8,4,18,0,549.0,58.0,4.5,13.0,191.0,372.93,310.08
2016,8,4,18,15,471.5,49.5,4.4,13.0,144.0,295.9,241.08
2016,8,4,18,30,394.0,41.0,4.3,13.0,97.0,226.74,178.11
2016,8,4,18,45,273.0,29.0,4.25,13.0,60.5,147.39,103.54
2016,8,4,19,0,152.0,17.0,4.2,13.0,24.0,72.79,0.0
2016,8,4,19,15,76.0,8.5,4.15,13.0,12.0,25.49,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,20.0,4.5,1.85,13.0,4.5,0.0,0.0
2016,8,5,5,30,40.0,9.0,1.9,13.0,9.0,8.19,0.0
2016,8,5,5,45,155.0,24.0,2.0,13.5,40.0,18.92,1.92
2016,8,5,6,0,270.0,39.0,2.1,14.0,71.0,30.41,20.02
2016,8,5,6,15,358.5,50.5,2.1,14.0,114.5,40.49,29.91
2016,8,5,6,30,447.0,62.0,2.1,14.0,158.0,48.45,37.47
2016,8,5,6,45,257.5,92.0,2.1,14.0,150.5,70.03,56.92
2016,8,5,7,0,68.0,122.0,2.1,14.0,143.0,95.93,79.91
2016,8,5,7,15,78.0,143.0,2.05,14.0,171.5,111.24,93.25
2016,8,5,7,30,88.0,164.0,2.0,14.0,200.0,126.25,106.09
2016,8,5,7,45,99.5,187.5,2.0,14.5,233.0,142.73,119.79
2016,8,5,8,0,111.0,211.0,2.0,15.0,266.0,163.85,127.23
2016,8,5,8,15,223.5,221.5,1.95,15.0,347.5,198.76,149.15
2016,8,5,8,30,336.0,232.0,1.9,15.0,429.0,241.44,178.73
2016,8,5,8,45,276.5,265.0,1.9,15.0,436.0,275.7,209.71
2016,8,5,9,0,217.0,298.0,1.9,15.0,443.0,307.64,237.97
2016,8,5,9,15,202.0,320.5,1.9,15.0,462.0,337.09,262.27
2016,8,5,9,30,187.0,343.0,1.9,15.0,481.0,364.97,284.73
2016,8,5,9,45,288.0,337.5,1.9,15.0,561.5,424.49,330.77
2016,8,5,10,0,389.0,332.0,1.9,15.0,642.0,496.92,386.43
2016,8,5,10,15,227.5,358.5,1.95,15.0,541.5,448.11,349.28
2016,8,5,10,30,66.0,385.0,2.0,15.0,441.0,380.58,296.46
2016,8,5,10,45,76.0,403.0,2.05,15.5,469.0,410.27,318.79
2016,8,5,11,0,86.0,421.0,2.1,16.0,497.0,441.09,341.26
2016,8,5,11,15,112.0,437.0,2.2,16.0,538.5,488.68,377.13
2016,8,5,11,30,138.0,453.0,2.3,16.0,580.0,534.68,411.49
2016,8,5,11,45,130.5,456.5,2.4,16.0,577.0,542.16,416.78
2016,8,5,12,0,123.0,460.0,2.5,16.0,574.0,548.63,421.57
2016,8,5,12,15,96.0,447.0,2.6,16.0,536.5,509.8,392.76
2016,8,5,12,30,69.0,434.0,2.7,16.0,499.0,477.69,368.75
2016,8,5,12,45,78.5,437.5,2.85,16.0,511.0,495.29,382.77
2016,8,5,13,0,88.0,441.0,3.0,16.0,523.0,512.95,396.6
2016,8,5,13,15,94.0,436.5,3.1,16.0,522.0,518.85,401.61
2016,8,5,13,30,100.0,432.0,3.2,16.0,521.0,524.34,406.45
2016,8,5,13,45,79.0,408.0,3.3,16.0,477.5,481.62,374.6
2016,8,5,14,0,58.0,384.0,3.4,16.0,434.0,437.99,341.87
2016,8,5,14,15,85.0,384.5,3.5,15.5,455.0,468.25,367.27
2016,8,5,14,30,112.0,385.0,3.6,15.0,476.0,515.34,404.94
2016,8,5,14,45,163.0,368.0,3.75,15.0,494.0,548.96,432.96
2016,8,5,15,0,214.0,351.0,3.9,15.0,512.0,580.28,459.28
2016,8,5,15,15,167.5,331.5,4.0,15.0,453.5,512.9,407.96
2016,8,5,15,30,121.0,312.0,4.1,15.0,395.0,446.59,356.92
2016,8,5,15,45,77.0,273.0,4.2,15.0,324.5,346.15,278.49
2016,8,5,16,0,33.0,234.0,4.3,15.0,254.0,264.29,212.82
2016,8,5,16,15,49.0,224.0,4.4,15.0,251.0,267.98,217.26
2016,8,5,16,30,65.0,214.0,4.5,15.0,248.0,270.6,220.62
2016,8,5,16,45,43.0,184.5,4.6,15.0,206.5,220.33,179.61
2016,8,5,17,0,21.0,155.0,4.7,15.0,165.0,161.69,131.12
2016,8,5,17,15,15.5,136.0,4.8,14.5,142.5,139.14,112.76
2016,8,5,17,30,10.0,117.0,4.9,14.0,120.0,117.04,94.41
2016,8,5,17,45,193.0,99.0,5.0,14.0,145.5,230.26,192.14
2016,8,5,18,0,376.0,81.0,5.1,14.0,171.0,305.56,253.42
2016,8,5,18,15,297.5,67.0,5.1,13.5,127.5,232.32,189.02
2016,8,5,18,30,219.0,53.0,5.1,13.0,84.0,167.7,131.46
2016,8,5,18,45,128.5,34.5,5.1,13.0,51.0,95.16,64.84
2016,8,5,19,0,38.0,16.0,5.1,13.0,18.0,32.36,0.0
2016,8,5,19,15,19.0,8.0,5.05,13.0,9.0,11.7,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,5,45,117.5,20.5,5.05,12.5,33.5,16.11,0.0
2016,8,6,6,0,235.0,41.0,5.1,13.0,67.0,31.96,21.25
2016,8,6,6,15,326.5,53.0,5.05,13.0,110.5,40.69,30.15
2016,8,6,6,30,418.0,65.0,5.0,13.0,154.0,49.19,38.24
2016,8,6,6,45,209.0,74.5,4.95,13.5,119.0,57.65,46.0
2016,8,6,7,0,0.0,84.0,4.9,14.0,84.0,72.06,58.83
2016,8,6,7,15,0.0,101.0,4.85,14.0,101.0,86.01,71.15
2016,8,6,7,30,0.0,118.0,4.8,14.0,118.0,99.84,83.18
2016,8,6,7,45,0.0,127.5,4.8,14.5,127.5,108.03,89.93
2016,8,6,8,0,0.0,137.0,4.8,15.0,137.0,116.88,92.82
2016,8,6,8,15,0.0,148.0,4.8,15.0,148.0,126.82,100.75
2016,8,6,8,30,0.0,159.0,4.8,15.0,159.0,136.76,108.62
2016,8,6,8,45,4.5,183.0,4.8,15.0,186.0,158.38,125.86
2016,8,6,9,0,9.0,207.0,4.8,15.0,213.0,180.79,143.67
2016,8,6,9,15,16.0,238.5,4.75,15.0,250.5,211.05,167.71
2016,8,6,9,30,23.0,270.0,4.7,15.0,288.0,242.49,192.56
2016,8,6,9,45,22.5,280.5,4.7,15.0,298.5,253.99,201.44
2016,8,6,10,0,22.0,291.0,4.7,15.0,309.0,265.4,210.26
2016,8,6,10,15,21.0,296.5,4.7,15.0,314.0,272.17,215.37
2016,8,6,10,30,20.0,302.0,4.7,15.0,319.0,278.74,220.32
2016,8,6,10,45,30.5,338.5,4.75,15.5,365.0,322.37,254.12
2016,8,6,11,0,41.0,375.0,4.8,16.0,411.0,367.0,288.23
2016,8,6,11,15,41.0,382.0,4.85,16.0,419.0,378.42,296.84
2016,8,6,11,30,41.0,389.0,4.9,16.0,427.0,389.8,305.51
2016,8,6,11,45,50.0,405.5,4.95,16.0,452.0,417.79,327.18
2016,8,6,12,0,59.0,422.0,5.0,16.0,477.0,446.61,349.39
2016,8,6,12,15,151.5,439.0,5.05,16.0,579.5,564.08,441.15
2016,8,6,12,30,244.0,456.0,5.1,16.0,682.0,688.04,535.41
2016,8,6,12,45,252.0,445.5,5.2,16.0,678.0,696.64,542.15
2016,8,6,13,0,260.0,435.0,5.3,16.0,674.0,703.9,548.51
2016,8,6,13,15,569.5,283.0,5.4,16.0,795.5,882.41,689.69
2016,8,6,13,30,879.0,131.0,5.5,16.0,917.0,1028.0,796.34
2016,8,6,13,45,874.0,130.0,5.65,16.0,895.5,1028.38,797.5
2016,8,6,14,0,869.0,129.0,5.8,16.0,874.0,1025.07,797.06
2016,8,6,14,15,862.0,127.5,5.95,16.0,845.5,1015.58,792.34
2016,8,6,14,30,855.0,126.0,6.1,16.0,817.0,1002.54,785.17
2016,8,6,14,45,846.0,123.5,6.25,16.0,783.0,993.78,781.13
2016,8,6,15,0,837.0,121.0,6.4,16.0,749.0,970.63,766.7
2016,8,6,15,15,824.0,118.5,6.5,15.5,709.0,940.48,748.3
2016,8,6,15,30,811.0,116.0,6.6,15.0,669.0,907.5,727.63
2016,8,6,15,45,796.0,112.5,6.75,15.0,625.0,868.96,701.39
2016,8,6,16,0,781.0,109.0,6.9,15.0,581.0,828.16,673.12
2016,8,6,16,15,759.5,105.5,6.95,15.0,533.0,779.9,638.37
2016,8,6,16,30,738.0,102.0,7.0,15.0,485.0,734.22,605.18
2016,8,6,16,45,711.5,96.5,7.1,15.0,435.0,677.71,563.0
2016,8,6,17,0,685.0,91.0,7.2,15.0,385.0,621.1,519.7
2016,8,6,17,15,645.5,85.5,7.25,14.5,333.5,556.02,467.82
2016,8,6,17,30,606.0,80.0,7.3,14.0,282.0,492.8,415.79
2016,8,6,17,45,555.5,72.0,7.35,14.0,232.5,422.69,355.59
2016,8,6,18,0,505.0,64.0,7.4,14.0,183.0,356.48,296.91
2016,8,6,18,15,421.0,54.0,7.35,13.5,136.5,276.95,226.23
2016,8,6,18,30,337.0,44.0,7.3,13.0,90.0,206.03,161.8
2016,8,6,18,45,216.5,30.0,7.25,13.0,55.0,127.46,86.06
2016,8,6,19,0,96.0,16.0,7.2,13.0,20.0,42.23,0.0
2016,8,6,19,15,48.0,8.0,7.15,13.0,10.0,7.28,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,45,173.0,17.0,6.65,13.0,36.0,13.64,0.0
2016,8,7,6,0,346.0,34.0,6.7,13.0,72.0,27.85,17.65
2016,8,7,6,15,440.0,42.5,6.6,13.0,117.5,33.7,23.96
2016,8,7,6,30,534.0,51.0,6.5,13.0,163.0,39.42,29.52
2016,8,7,6,45,430.5,78.5,6.4,13.5,184.5,58.24,46.51
2016,8,7,7,0,327.0,106.0,6.3,14.0,206.0,76.28,62.59
2016,8,7,7,15,353.0,120.5,6.2,14.0,247.0,84.84,70.14
2016,8,7,7,30,379.0,135.0,6.1,14.0,288.0,92.95,77.15
2016,8,7,7,45,590.5,106.0,6.0,14.5,381.5,71.99,58.29
2016,8,7,8,0,802.0,77.0,5.9,15.0,475.0,111.14,59.8
2016,8,7,8,15,823.5,80.0,5.8,15.0,525.0,168.94,99.19
2016,8,7,8,30,845.0,83.0,5.7,15.0,575.0,235.26,154.42
2016,8,7,8,45,861.5,85.0,5.6,15.5,621.5,294.95,207.74
2016,8,7,9,0,878.0,87.0,5.5,16.0,668.0,355.78,262.74
2016,8,7,9,15,890.5,89.0,5.45,16.0,710.0,416.01,317.25
2016,8,7,9,30,903.0,91.0,5.4,16.0,752.0,476.41,370.68
2016,8,7,9,45,910.0,93.5,5.35,16.5,788.0,534.45,420.03
2016,8,7,10,0,917.0,96.0,5.3,17.0,824.0,591.54,466.95
2016,8,7,10,15,924.0,97.0,5.3,17.0,854.5,646.14,511.56
2016,8,7,10,30,931.0,98.0,5.3,17.0,885.0,699.29,553.9
2016,8,7,10,45,937.5,98.0,5.3,17.0,908.5,749.49,593.07
2016,8,7,11,0,944.0,98.0,5.3,17.0,932.0,797.71,628.03
2016,8,7,11,15,947.0,99.0,5.35,17.0,948.5,841.9,659.78
2016,8,7,11,30,950.0,100.0,5.4,17.0,965.0,883.43,689.44
2016,8,7,11,45,953.0,99.0,5.45,17.0,974.0,920.21,715.59
2016,8,7,12,0,956.0,98.0,5.5,17.0,983.0,953.92,739.52
2016,8,7,12,15,956.0,98.0,5.6,17.0,984.0,982.65,760.25
2016,8,7,12,30,956.0,98.0,5.7,17.0,985.0,1007.88,778.61
2016,8,7,12,45,948.5,102.0,5.8,17.0,976.0,1026.32,792.29
2016,8,7,13,0,941.0,106.0,5.9,17.0,967.0,1040.9,803.42
2016,8,7,13,15,938.0,105.5,5.95,17.0,952.5,1051.45,811.53
2016,8,7,13,30,935.0,105.0,6.0,17.0,938.0,1058.13,817.08
2016,8,7,13,45,929.5,104.5,6.1,17.0,915.5,1058.4,818.65
2016,8,7,14,0,924.0,104.0,6.2,17.0,893.0,1054.78,817.64
2016,8,7,14,15,917.0,102.5,6.25,17.0,864.0,1044.73,811.88
2016,8,7,14,30,910.0,101.0,6.3,17.0,835.0,1030.92,803.6
2016,8,7,14,45,898.5,100.5,6.4,17.0,799.5,1010.12,790.71
2016,8,7,15,0,887.0,100.0,6.5,17.0,764.0,985.97,775.44
2016,8,7,15,15,875.0,98.0,6.6,17.0,723.0,956.46,756.24
2016,8,7,15,30,863.0,96.0,6.7,17.0,682.0,923.99,734.76
2016,8,7,15,45,844.5,95.0,6.8,17.0,636.0,884.06,707.58
2016,8,7,16,0,826.0,94.0,6.9,17.0,590.0,850.2,684.7
2016,8,7,16,15,805.0,91.0,6.9,16.5,541.5,801.43,651.1
2016,8,7,16,30,784.0,88.0,6.9,16.0,493.0,751.27,615.88
2016,8,7,16,45,753.5,84.5,6.95,16.0,441.0,692.21,571.99
2016,8,7,17,0,723.0,81.0,7.0,16.0,389.0,633.21,527.27
2016,8,7,17,15,684.5,76.5,6.95,15.5,337.0,571.3,478.51
2016,8,7,17,30,646.0,72.0,6.9,15.0,285.0,508.15,426.68
2016,8,7,17,45,590.0,65.5,6.9,15.0,234.0,434.73,363.93
2016,8,7,18,0,534.0,59.0,6.9,15.0,183.0,365.73,303.04
2016,8,7,18,15,449.0,50.0,6.85,14.5,136.0,285.42,231.86
2016,8,7,18,30,364.0,41.0,6.8,14.0,89.0,213.85,166.76
2016,8,7,18,45,182.0,29.5,6.75,14.0,53.5,114.89,74.78
2016,8,7,19,0,0.0,18.0,6.7,14.0,18.0,16.37,0.0
2016,8,7,19,15,0.0,9.0,6.65,14.0,9.0,8.19,0.0
2016,8,7,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,159.5,17.0,6.7,13.5,34.0,13.7,0.0
2016,8,8,6,0,319.0,34.0,6.7,14.0,68.0,27.92,17.48
2016,8,8,6,15,413.0,43.0,6.55,14.0,112.5,34.18,24.24
2016,8,8,6,30,507.0,52.0,6.4,14.0,157.0,40.27,30.13
2016,8,8,6,45,568.0,58.5,6.3,14.0,207.0,43.98,33.71
2016,8,8,7,0,629.0,65.0,6.2,14.0,257.0,47.6,37.04
2016,8,8,7,15,670.5,69.5,6.15,14.0,308.5,49.48,38.69
2016,8,8,7,30,712.0,74.0,6.1,14.0,360.0,56.32,44.69
2016,8,8,7,45,743.5,77.0,6.1,14.5,411.5,57.67,45.65
2016,8,8,8,0,775.0,80.0,6.1,15.0,463.0,111.34,61.02
2016,8,8,8,15,797.0,83.0,6.1,15.0,512.0,167.63,99.33
2016,8,8,8,30,819.0,86.0,6.1,15.0,561.0,226.39,148.35
2016,8,8,8,45,836.0,88.5,6.15,15.5,607.0,291.15,205.8
2016,8,8,9,0,853.0,91.0,6.2,16.0,653.0,351.14,260.17
2016,8,8,9,15,866.0,93.0,6.25,16.0,694.5,410.21,313.92
2016,8,8,9,30,879.0,95.0,6.3,16.0,736.0,469.53,366.81
2016,8,8,9,45,888.5,96.0,6.4,16.5,772.5,526.29,415.72
2016,8,8,10,0,898.0,97.0,6.5,17.0,809.0,582.37,462.65
2016,8,8,10,15,905.5,98.5,6.6,17.0,839.0,636.78,507.88
2016,8,8,10,30,913.0,100.0,6.7,17.0,869.0,689.84,551.04
2016,8,8,10,45,918.0,101.0,6.8,17.0,892.5,739.12,590.46
2016,8,8,11,0,923.0,102.0,6.9,17.0,916.0,786.34,625.92
2016,8,8,11,15,926.0,102.5,6.95,17.0,932.0,829.28,657.46
2016,8,8,11,30,929.0,103.0,7.0,17.0,948.0,869.59,686.93
2016,8,8,11,45,931.5,103.0,7.1,17.0,956.5,906.21,713.8
2016,8,8,12,0,934.0,103.0,7.2,17.0,965.0,939.84,738.46
2016,8,8,12,15,934.5,103.0,7.25,17.0,966.0,968.48,759.31
2016,8,8,12,30,935.0,103.0,7.3,17.0,967.0,993.73,777.75
2016,8,8,12,45,935.0,102.0,7.4,17.0,960.5,1013.97,792.91
2016,8,8,13,0,935.0,101.0,7.5,17.0,954.0,1030.56,805.57
2016,8,8,13,15,932.0,100.5,7.55,17.0,939.5,1040.94,813.65
2016,8,8,13,30,929.0,100.0,7.6,17.0,925.0,1047.46,819.13
2016,8,8,13,45,925.0,98.5,7.65,17.0,903.5,1048.03,820.48
2016,8,8,14,0,921.0,97.0,7.7,17.0,882.0,1044.72,819.2
2016,8,8,14,15,598.5,234.0,7.7,17.0,738.0,883.69,701.35
2016,8,8,14,30,276.0,371.0,7.7,17.0,594.0,683.1,541.81
2016,8,8,14,45,210.0,360.5,7.75,17.0,526.0,588.72,469.57
2016,8,8,15,0,144.0,350.0,7.8,17.0,458.0,512.49,409.57
2016,8,8,15,15,136.0,329.5,7.75,16.5,427.0,482.03,387.37
2016,8,8,15,30,128.0,309.0,7.7,16.0,396.0,451.12,364.49
2016,8,8,15,45,109.5,284.5,7.65,16.0,355.5,389.76,316.28
2016,8,8,16,0,91.0,260.0,7.6,16.0,315.0,345.5,281.13
2016,8,8,16,15,84.0,237.0,7.55,16.0,284.5,313.38,255.82
2016,8,8,16,30,77.0,214.0,7.5,16.0,254.0,281.38,230.33
2016,8,8,16,45,179.0,187.0,7.5,16.0,266.0,340.97,282.69
2016,8,8,17,0,281.0,160.0,7.5,16.0,278.0,390.06,325.51
2016,8,8,17,15,476.0,111.0,7.45,15.5,280.0,465.14,390.92
2016,8,8,17,30,671.0,62.0,7.4,15.0,282.0,508.68,428.53
2016,8,8,17,45,618.0,56.5,7.4,15.0,231.5,439.51,368.59
2016,8,8,18,0,565.0,51.0,7.4,15.0,181.0,372.07,308.57
2016,8,8,18,15,481.5,43.5,7.3,14.5,134.5,292.77,237.75
2016,8,8,18,30,398.0,36.0,7.2,14.0,88.0,222.15,172.74
2016,8,8,18,45,256.5,25.0,7.1,14.0,52.5,135.81,85.45
2016,8,8,19,0,115.0,14.0,7.0,14.0,17.0,45.67,0.0
2016,8,8,19,15,57.5,7.0,6.95,14.0,8.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,17.0,4.95,13.5,32.5,13.77,0.0
2016,8,9,6,0,294.0,34.0,4.9,14.0,65.0,28.01,17.38
2016,8,9,6,15,389.0,43.5,4.7,14.0,108.5,34.68,24.66
2016,8,9,6,30,484.0,53.0,4.5,14.0,152.0,41.16,30.92
2016,8,9,6,45,546.0,60.0,4.35,14.5,201.5,45.21,34.74
2016,8,9,7,0,608.0,67.0,4.2,15.0,251.0,49.15,38.28
2016,8,9,7,15,311.5,103.5,3.95,15.0,198.5,72.76,59.19
2016,8,9,7,30,15.0,140.0,3.7,15.0,146.0,115.55,96.62
2016,8,9,7,45,26.5,164.5,3.45,15.5,177.0,127.74,106.67
2016,8,9,8,0,38.0,189.0,3.2,16.0,208.0,150.69,118.9
2016,8,9,8,15,72.5,220.5,3.0,16.0,261.0,183.32,143.18
2016,8,9,8,30,107.0,252.0,2.8,16.0,314.0,221.05,171.75
2016,8,9,8,45,238.0,257.5,2.65,16.5,409.5,260.93,198.93
2016,8,9,9,0,369.0,263.0,2.5,17.0,505.0,326.77,248.39
2016,8,9,9,15,371.0,280.5,2.45,17.0,537.5,368.19,282.74
2016,8,9,9,30,373.0,298.0,2.4,17.0,570.0,409.71,316.54
2016,8,9,9,45,374.5,313.5,2.4,17.5,598.0,449.42,347.63
2016,8,9,10,0,376.0,329.0,2.4,18.0,626.0,488.95,377.76
2016,8,9,10,15,634.5,219.0,2.45,18.0,743.0,578.57,448.27
2016,8,9,10,30,893.0,109.0,2.5,18.0,860.0,685.29,530.88
2016,8,9,10,45,896.5,111.0,2.65,18.5,882.5,733.61,566.23
2016,8,9,11,0,900.0,113.0,2.8,19.0,905.0,779.82,598.45
2016,8,9,11,15,903.5,114.0,3.0,19.0,921.0,822.81,628.92
2016,8,9,11,30,907.0,115.0,3.2,19.0,937.0,863.3,657.57
2016,8,9,11,45,907.0,116.0,3.4,19.0,945.0,898.11,682.23
2016,8,9,12,0,907.0,117.0,3.6,19.0,953.0,929.87,704.84
2016,8,9,12,15,907.5,117.5,3.8,18.5,954.0,958.42,726.68
2016,8,9,12,30,908.0,118.0,4.0,18.0,955.0,983.7,746.43
2016,8,9,12,45,905.0,118.5,4.2,18.0,948.0,1002.2,760.26
2016,8,9,13,0,902.0,119.0,4.4,18.0,941.0,1017.08,771.87
2016,8,9,13,15,899.0,118.0,4.55,18.0,926.5,1026.77,780.22
2016,8,9,13,30,896.0,117.0,4.7,18.0,912.0,1032.7,786.16
