Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,13,45,890.0,117.0,4.9,18.0,890.0,1032.9,788.74
2016,8,9,14,0,884.0,117.0,5.1,18.0,868.0,1029.36,788.84
2016,8,9,14,15,877.0,115.5,5.2,18.0,840.0,1019.53,783.82
2016,8,9,14,30,870.0,114.0,5.3,18.0,812.0,1006.08,776.39
2016,8,9,14,45,859.0,113.0,5.45,18.0,777.0,985.73,764.5
2016,8,9,15,0,848.0,112.0,5.6,18.0,742.0,962.12,750.28
2016,8,9,15,15,835.0,110.0,5.65,18.0,701.5,942.2,738.01
2016,8,9,15,30,822.0,108.0,5.7,18.0,661.0,909.35,716.36
2016,8,9,15,45,803.5,106.0,5.8,18.0,616.0,868.88,689.3
2016,8,9,16,0,785.0,104.0,5.9,18.0,571.0,826.35,660.38
2016,8,9,16,15,762.5,100.5,5.95,17.5,522.5,776.94,626.87
2016,8,9,16,30,740.0,97.0,6.0,17.0,474.0,726.35,591.77
2016,8,9,16,45,708.0,93.0,6.1,17.0,423.5,670.8,551.09
2016,8,9,17,0,676.0,89.0,6.2,17.0,373.0,612.07,506.74
2016,8,9,17,15,634.5,83.5,6.2,16.5,321.5,545.93,454.58
2016,8,9,17,30,593.0,78.0,6.2,16.0,270.0,481.89,402.38
2016,8,9,17,45,529.0,71.0,6.25,16.0,219.5,405.81,337.81
2016,8,9,18,0,465.0,64.0,6.3,16.0,169.0,334.99,275.86
2016,8,9,18,15,376.5,53.5,6.2,15.5,124.0,255.03,205.56
2016,8,9,18,30,288.0,43.0,6.1,15.0,79.0,183.81,141.49
2016,8,9,18,45,167.0,27.5,6.1,15.0,46.0,105.43,62.09
2016,8,9,19,0,46.0,12.0,6.1,15.0,13.0,24.04,0.0
2016,8,9,19,15,23.0,6.0,6.05,14.5,6.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,125.0,17.0,4.05,13.5,30.0,13.4,0.0
2016,8,10,6,0,250.0,34.0,4.0,14.0,60.0,26.6,16.05
2016,8,10,6,15,346.0,45.5,3.9,14.0,103.0,36.52,26.23
2016,8,10,6,30,442.0,57.0,3.8,14.0,146.0,44.65,33.98
2016,8,10,6,45,508.5,64.0,3.75,14.0,195.0,48.5,37.73
2016,8,10,7,0,575.0,71.0,3.7,14.0,244.0,52.28,41.22
2016,8,10,7,15,313.5,112.0,3.5,14.0,209.0,78.86,64.84
2016,8,10,7,30,52.0,153.0,3.3,14.0,174.0,118.86,99.88
2016,8,10,7,45,39.5,167.0,3.15,14.5,184.5,129.27,108.39
2016,8,10,8,0,27.0,181.0,3.0,15.0,195.0,144.65,114.76
2016,8,10,8,15,18.5,185.5,2.85,15.0,195.5,157.88,125.34
2016,8,10,8,30,10.0,190.0,2.7,15.0,196.0,163.03,129.49
2016,8,10,8,45,18.5,218.5,2.55,15.5,230.5,190.07,150.47
2016,8,10,9,0,27.0,247.0,2.4,16.0,265.0,213.73,168.53
2016,8,10,9,15,28.5,264.5,2.35,16.0,285.0,232.73,183.31
2016,8,10,9,30,30.0,282.0,2.3,16.0,305.0,252.12,198.32
2016,8,10,9,45,43.5,313.5,2.25,16.0,348.0,289.19,226.99
2016,8,10,10,0,57.0,345.0,2.2,16.0,391.0,328.44,257.05
2016,8,10,10,15,114.5,376.5,2.25,16.0,472.0,396.88,309.76
2016,8,10,10,30,172.0,408.0,2.3,16.0,553.0,472.13,366.88
2016,8,10,10,45,137.5,415.5,2.35,16.0,533.5,468.43,363.28
2016,8,10,11,0,103.0,423.0,2.4,16.0,514.0,457.06,354.16
2016,8,10,11,15,93.5,427.0,2.45,16.0,510.5,461.75,357.53
2016,8,10,11,30,84.0,431.0,2.5,16.0,507.0,465.35,359.96
2016,8,10,11,45,100.0,442.0,2.65,16.0,533.5,496.52,383.83
2016,8,10,12,0,116.0,453.0,2.8,16.0,560.0,538.2,415.15
2016,8,10,12,15,133.5,456.5,2.9,16.0,579.5,566.46,436.51
2016,8,10,12,30,151.0,460.0,3.0,16.0,599.0,595.06,458.16
2016,8,10,12,45,160.0,456.5,3.1,16.0,603.0,608.51,468.62
2016,8,10,13,0,169.0,453.0,3.2,16.0,607.0,621.35,478.77
2016,8,10,13,15,144.0,442.5,3.3,16.0,572.5,592.31,457.42
2016,8,10,13,30,119.0,432.0,3.4,16.0,538.0,561.67,434.93
2016,8,10,13,45,127.5,422.0,3.5,16.0,533.0,564.19,438.01
2016,8,10,14,0,136.0,412.0,3.6,16.0,528.0,565.88,440.38
2016,8,10,14,15,131.0,396.5,3.65,16.0,505.5,547.12,427.08
2016,8,10,14,30,126.0,381.0,3.7,16.0,483.0,527.5,413.21
2016,8,10,14,45,102.5,357.0,3.8,16.0,437.5,461.94,364.14
2016,8,10,15,0,79.0,333.0,3.9,16.0,392.0,413.84,327.66
2016,8,10,15,15,69.0,309.5,3.95,16.0,359.0,379.48,301.74
2016,8,10,15,30,59.0,286.0,4.0,16.0,326.0,345.09,275.46
2016,8,10,15,45,43.0,254.0,4.05,16.0,282.0,295.82,236.91
2016,8,10,16,0,27.0,222.0,4.1,16.0,238.0,247.16,198.3
2016,8,10,16,15,16.0,192.0,4.1,16.0,201.5,193.73,155.38
2016,8,10,16,30,5.0,162.0,4.1,16.0,165.0,154.94,123.81
2016,8,10,16,45,2.5,135.5,4.15,16.0,137.0,127.1,101.17
2016,8,10,17,0,0.0,109.0,4.2,16.0,109.0,99.51,78.43
2016,8,10,17,15,0.0,94.0,4.2,15.5,94.0,85.49,67.01
2016,8,10,17,30,0.0,79.0,4.2,15.0,79.0,71.46,55.37
2016,8,10,17,45,263.5,66.0,4.2,15.0,124.5,242.54,202.27
2016,8,10,18,0,527.0,53.0,4.2,15.0,170.0,354.36,291.38
2016,8,10,18,15,440.5,44.5,4.1,14.5,124.5,274.59,220.73
2016,8,10,18,30,354.0,36.0,4.0,14.0,79.0,203.94,156.44
2016,8,10,18,45,218.0,23.5,3.95,14.0,46.0,118.57,65.36
2016,8,10,19,0,82.0,11.0,3.9,14.0,13.0,33.33,0.0
2016,8,10,19,15,41.0,5.5,3.8,14.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,145.5,16.0,1.2,13.0,30.5,13.0,0.0
2016,8,11,6,0,291.0,32.0,1.3,13.0,61.0,26.35,15.74
2016,8,11,6,15,387.0,42.0,1.3,13.0,105.0,33.55,23.75
2016,8,11,6,30,483.0,52.0,1.3,13.0,149.0,40.51,30.48
2016,8,11,6,45,542.5,60.0,1.35,13.5,198.0,45.4,35.08
2016,8,11,7,0,602.0,68.0,1.4,14.0,247.0,50.12,39.32
2016,8,11,7,15,302.0,98.5,1.4,14.0,188.5,69.34,56.4
2016,8,11,7,30,2.0,129.0,1.4,14.0,130.0,107.54,89.85
2016,8,11,7,45,6.0,147.0,1.45,14.5,150.0,121.92,101.83
2016,8,11,8,0,10.0,165.0,1.5,15.0,170.0,138.32,109.93
2016,8,11,8,15,7.5,172.0,1.5,15.0,176.0,146.2,115.99
2016,8,11,8,30,5.0,179.0,1.5,15.0,182.0,153.47,121.64
2016,8,11,8,45,29.5,226.5,1.5,15.0,245.5,193.98,153.13
2016,8,11,9,0,54.0,274.0,1.5,15.0,309.0,242.66,190.95
2016,8,11,9,15,64.0,298.0,1.5,15.0,342.5,272.05,213.68
2016,8,11,9,30,74.0,322.0,1.5,15.0,376.0,303.01,237.58
2016,8,11,9,45,190.5,337.0,1.5,15.5,485.0,379.64,295.82
2016,8,11,10,0,307.0,352.0,1.5,16.0,594.0,470.79,364.25
2016,8,11,10,15,245.5,379.0,1.55,16.0,577.0,478.6,369.68
2016,8,11,10,30,184.0,406.0,1.6,16.0,560.0,478.68,369.26
2016,8,11,10,45,287.0,389.5,1.65,16.0,637.5,553.68,426.45
2016,8,11,11,0,390.0,373.0,1.7,16.0,715.0,635.05,486.99
2016,8,11,11,15,380.5,385.5,1.75,16.0,724.0,661.3,505.28
2016,8,11,11,30,371.0,398.0,1.8,16.0,733.0,685.91,522.67
2016,8,11,11,45,381.0,392.0,1.9,16.0,739.5,708.26,539.41
2016,8,11,12,0,391.0,386.0,2.0,16.0,746.0,729.6,555.42
2016,8,11,12,15,353.0,408.5,2.05,16.0,733.0,733.28,557.11
2016,8,11,12,30,315.0,431.0,2.1,16.0,720.0,734.04,556.85
2016,8,11,12,45,282.5,436.0,2.15,16.0,694.0,720.01,546.69
2016,8,11,13,0,250.0,441.0,2.2,16.0,668.0,703.45,534.8
2016,8,11,13,15,176.0,433.0,2.25,16.0,592.0,614.98,470.73
2016,8,11,13,30,102.0,425.0,2.3,16.0,516.0,521.63,401.84
2016,8,11,13,45,90.0,408.5,2.35,16.0,487.0,495.73,383.58
2016,8,11,14,0,78.0,392.0,2.4,16.0,458.0,469.07,364.17
2016,8,11,14,15,88.5,382.5,2.45,16.0,455.0,472.12,367.67
2016,8,11,14,30,99.0,373.0,2.5,16.0,452.0,474.63,370.67
2016,8,11,14,45,71.5,339.5,2.6,16.0,395.5,412.39,323.74
2016,8,11,15,0,44.0,306.0,2.7,16.0,339.0,350.29,276.27
2016,8,11,15,15,45.5,291.0,2.75,15.5,323.5,336.83,267.35
2016,8,11,15,30,47.0,276.0,2.8,15.0,308.0,323.07,257.93
2016,8,11,15,45,39.5,251.0,2.85,15.0,276.5,289.64,232.09
2016,8,11,16,0,32.0,226.0,2.9,15.0,245.0,256.34,206.1
2016,8,11,16,15,26.5,204.0,2.95,15.0,219.0,215.3,173.58
2016,8,11,16,30,21.0,182.0,3.0,15.0,193.0,188.84,152.48
2016,8,11,16,45,11.0,157.5,3.05,15.0,163.5,156.63,126.16
2016,8,11,17,0,1.0,133.0,3.1,15.0,134.0,125.17,100.14
2016,8,11,17,15,304.0,103.0,3.05,14.5,199.5,340.45,284.85
2016,8,11,17,30,607.0,73.0,3.0,14.0,265.0,484.26,402.46
2016,8,11,17,45,549.0,65.5,3.0,14.0,215.0,410.39,339.67
2016,8,11,18,0,491.0,58.0,3.0,14.0,165.0,341.29,279.82
2016,8,11,18,15,404.5,47.5,2.9,13.5,119.5,261.12,209.74
2016,8,11,18,30,318.0,37.0,2.8,13.0,74.0,190.22,145.41
2016,8,11,18,45,191.0,23.0,2.75,13.0,42.0,107.6,53.3
2016,8,11,19,0,64.0,9.0,2.7,13.0,10.0,26.32,0.0
2016,8,11,19,15,32.0,4.5,2.6,13.0,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,15.5,1.6,12.5,29.5,12.61,0.0
2016,8,12,6,0,286.0,31.0,1.6,13.0,59.0,25.52,14.8
2016,8,12,6,15,382.0,41.5,1.55,13.0,103.0,33.2,23.4
2016,8,12,6,30,478.0,52.0,1.5,13.0,147.0,40.6,30.54
2016,8,12,6,45,542.0,59.5,1.5,13.0,197.0,45.09,34.86
2016,8,12,7,0,606.0,67.0,1.5,13.0,247.0,49.44,38.88
2016,8,12,7,15,649.0,73.0,1.45,13.0,298.5,52.35,41.47
2016,8,12,7,30,692.0,79.0,1.4,13.0,350.0,55.14,43.87
2016,8,12,7,45,517.0,129.5,1.4,13.5,348.0,88.58,73.19
2016,8,12,8,0,342.0,180.0,1.4,14.0,346.0,153.79,111.6
2016,8,12,8,15,572.0,137.0,1.45,14.0,449.5,174.12,114.29
2016,8,12,8,30,802.0,94.0,1.5,14.0,553.0,229.68,150.83
2016,8,12,8,45,550.5,185.0,1.55,14.5,512.5,284.49,207.95
2016,8,12,9,0,299.0,276.0,1.6,15.0,472.0,314.81,241.45
2016,8,12,9,15,325.5,289.5,1.7,15.0,515.0,358.7,277.15
2016,8,12,9,30,352.0,303.0,1.8,15.0,558.0,405.49,314.76
2016,8,12,9,45,314.0,331.0,1.9,15.0,567.0,434.75,338.66
2016,8,12,10,0,276.0,359.0,2.0,15.0,576.0,459.94,358.61
2016,8,12,10,15,260.0,378.0,2.15,15.0,588.5,487.0,379.66
2016,8,12,10,30,244.0,397.0,2.3,15.0,601.0,512.31,398.95
2016,8,12,10,45,251.5,407.5,2.45,15.0,623.0,545.04,423.88
2016,8,12,11,0,259.0,418.0,2.6,15.0,645.0,578.01,448.75
2016,8,12,11,15,219.5,432.5,2.7,15.0,627.5,572.41,443.99
2016,8,12,11,30,180.0,447.0,2.8,15.0,610.0,567.3,439.56
2016,8,12,11,45,167.0,451.5,2.9,15.5,603.5,572.44,442.52
2016,8,12,12,0,154.0,456.0,3.0,16.0,597.0,576.09,444.29
2016,8,12,12,15,196.0,452.5,3.05,16.0,632.5,621.33,478.79
2016,8,12,12,30,238.0,449.0,3.1,16.0,668.0,667.74,513.67
2016,8,12,12,45,334.5,409.0,3.2,16.0,714.0,743.93,571.66
2016,8,12,13,0,431.0,369.0,3.3,16.0,760.0,821.74,629.85
2016,8,12,13,15,441.5,353.5,3.35,16.0,748.0,827.45,634.54
2016,8,12,13,30,452.0,338.0,3.4,16.0,736.0,830.73,638.18
2016,8,12,13,45,381.5,362.0,3.45,16.0,692.0,775.27,597.85
2016,8,12,14,0,311.0,386.0,3.5,16.0,648.0,733.37,566.75
2016,8,12,14,15,241.0,383.0,3.5,16.0,582.5,661.95,514.07
2016,8,12,14,30,171.0,380.0,3.5,16.0,517.0,572.55,447.47
2016,8,12,14,45,182.5,361.5,3.55,16.0,501.5,564.67,443.54
2016,8,12,15,0,194.0,343.0,3.6,16.0,486.0,555.42,438.18
2016,8,12,15,15,141.5,319.5,3.6,16.0,420.5,477.95,379.03
2016,8,12,15,30,89.0,296.0,3.6,16.0,355.0,385.19,307.22
2016,8,12,15,45,81.5,272.5,3.6,16.0,324.0,352.41,282.56
2016,8,12,16,0,74.0,249.0,3.6,16.0,293.0,319.64,257.4
2016,8,12,16,15,39.5,205.0,3.6,16.0,228.5,240.74,194.06
2016,8,12,16,30,5.0,161.0,3.6,16.0,164.0,154.24,123.15
2016,8,12,16,45,2.5,139.0,3.6,16.0,140.5,130.99,104.39
2016,8,12,17,0,0.0,117.0,3.6,16.0,117.0,107.92,85.45
2016,8,12,17,15,0.0,100.5,3.55,16.0,100.5,92.4,72.68
2016,8,12,17,30,0.0,84.0,3.5,16.0,84.0,76.85,59.69
2016,8,12,17,45,253.5,70.0,3.5,16.0,124.5,242.13,200.63
2016,8,12,18,0,507.0,56.0,3.5,16.0,165.0,346.92,283.16
2016,8,12,18,15,416.5,46.0,3.45,15.5,119.0,264.67,210.96
2016,8,12,18,30,326.0,36.0,3.4,15.0,73.0,192.12,145.1
2016,8,12,18,45,163.0,18.0,3.4,14.5,36.5,91.28,37.54
2016,8,12,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,137.0,15.5,3.1,13.5,28.5,14.1,0.0
2016,8,13,6,0,274.0,31.0,3.1,14.0,57.0,25.63,14.48
2016,8,13,6,15,373.0,41.5,3.05,14.0,100.5,33.29,23.3
2016,8,13,6,30,472.0,52.0,3.0,14.0,144.0,40.7,30.44
2016,8,13,6,45,236.0,65.5,2.95,14.0,111.5,48.13,37.38
2016,8,13,7,0,0.0,79.0,2.9,14.0,79.0,67.88,55.1
2016,8,13,7,15,0.0,95.5,2.85,14.0,95.5,81.49,67.16
2016,8,13,7,30,0.0,112.0,2.8,14.0,112.0,95.0,78.92
2016,8,13,7,45,4.5,137.0,2.8,14.5,139.5,114.61,95.68
2016,8,13,8,0,9.0,162.0,2.8,15.0,167.0,135.93,108.26
2016,8,13,8,15,17.5,187.0,2.85,15.0,197.0,158.73,126.15
2016,8,13,8,30,26.0,212.0,2.9,15.0,227.0,182.93,145.13
2016,8,13,8,45,25.0,226.5,2.95,15.5,242.0,197.95,156.75
2016,8,13,9,0,24.0,241.0,3.0,16.0,257.0,212.83,168.18
2016,8,13,9,15,36.0,271.5,3.05,16.0,297.0,241.26,190.4
2016,8,13,9,30,48.0,302.0,3.1,16.0,337.0,276.2,217.7
2016,8,13,9,45,53.0,322.5,3.2,16.0,363.0,301.63,237.47
2016,8,13,10,0,58.0,343.0,3.3,16.0,389.0,327.92,257.83
2016,8,13,10,15,47.0,341.5,3.4,16.0,379.5,326.79,256.71
2016,8,13,10,30,36.0,340.0,3.5,16.0,370.0,324.06,254.33
2016,8,13,10,45,43.5,362.0,3.6,16.5,399.5,353.61,276.67
2016,8,13,11,0,51.0,384.0,3.7,17.0,429.0,384.27,299.56
2016,8,13,11,15,46.0,383.0,3.75,17.0,424.0,385.11,299.9
2016,8,13,11,30,41.0,382.0,3.8,17.0,419.0,385.22,299.79
2016,8,13,11,45,38.0,379.5,3.85,17.0,414.5,384.98,299.51
2016,8,13,12,0,35.0,377.0,3.9,17.0,410.0,384.23,298.86
2016,8,13,12,15,31.5,367.0,3.95,17.0,396.5,375.25,291.99
2016,8,13,12,30,28.0,357.0,4.0,17.0,383.0,365.62,284.66
2016,8,13,12,45,25.0,344.0,4.1,17.0,367.5,352.9,275.04
2016,8,13,13,0,22.0,331.0,4.2,17.0,352.0,325.95,254.51
2016,8,13,13,15,26.0,340.0,4.25,17.0,364.0,355.07,277.34
2016,8,13,13,30,30.0,349.0,4.3,17.0,376.0,370.72,289.69
2016,8,13,13,45,27.0,331.0,4.4,17.0,354.5,351.34,275.07
2016,8,13,14,0,24.0,313.0,4.5,17.0,333.0,315.38,247.64
2016,8,13,14,15,30.0,317.5,4.55,17.0,341.5,344.16,270.68
2016,8,13,14,30,36.0,322.0,4.6,17.0,350.0,356.88,281.16
2016,8,13,14,45,29.5,296.5,4.7,17.0,319.5,324.69,256.47
2016,8,13,15,0,23.0,271.0,4.8,17.0,289.0,276.44,218.99
2016,8,13,15,15,20.0,251.0,4.85,17.0,265.5,254.23,201.88
2016,8,13,15,30,17.0,231.0,4.9,17.0,242.0,232.03,184.59
2016,8,13,15,45,16.0,216.5,5.0,17.0,226.5,217.3,173.29
2016,8,13,16,0,15.0,202.0,5.1,17.0,211.0,202.6,161.91
2016,8,13,16,15,7.5,170.5,5.1,16.5,175.0,164.93,131.71
2016,8,13,16,30,0.0,139.0,5.1,16.0,139.0,127.88,101.54
2016,8,13,16,45,0.0,125.5,5.2,16.0,125.5,115.39,91.52
2016,8,13,17,0,0.0,112.0,5.3,16.0,112.0,102.92,81.38
2016,8,13,17,15,0.0,96.0,5.3,16.0,96.0,87.89,68.95
2016,8,13,17,30,0.0,80.0,5.3,16.0,80.0,72.84,56.32
2016,8,13,17,45,261.5,66.5,5.35,16.0,121.5,242.31,201.49
2016,8,13,18,0,523.0,53.0,5.4,16.0,163.0,351.32,288.21
2016,8,13,18,15,430.0,43.5,5.4,15.5,117.5,267.75,214.11
2016,8,13,18,30,337.0,34.0,5.4,15.0,72.0,194.22,146.18
2016,8,13,18,45,168.5,17.0,5.4,15.0,36.0,90.95,28.38
2016,8,13,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.5,14.5,4.2,13.5,29.0,13.19,0.0
2016,8,14,6,0,309.0,29.0,4.3,14.0,58.0,23.9,12.78
2016,8,14,6,15,412.0,38.5,4.2,14.0,102.5,30.78,21.06
2016,8,14,6,30,515.0,48.0,4.1,14.0,147.0,37.47,27.55
2016,8,14,6,45,257.5,70.5,4.05,14.0,120.0,51.98,40.78
2016,8,14,7,0,0.0,93.0,4.0,14.0,93.0,78.22,64.27
2016,8,14,7,15,3.0,111.5,3.95,14.0,112.5,93.19,77.52
2016,8,14,7,30,6.0,130.0,3.9,14.0,132.0,108.04,90.44
2016,8,14,7,45,11.0,149.5,3.85,14.5,154.0,123.48,103.49
2016,8,14,8,0,16.0,169.0,3.8,15.0,176.0,141.45,112.69
2016,8,14,8,15,11.5,175.5,3.85,15.0,181.0,149.27,118.79
2016,8,14,8,30,7.0,182.0,3.9,15.0,186.0,156.14,124.26
2016,8,14,8,45,8.5,195.5,3.95,15.5,201.0,169.33,134.4
2016,8,14,9,0,10.0,209.0,4.0,16.0,216.0,182.74,144.65
2016,8,14,9,15,10.0,215.0,4.0,16.0,222.0,189.64,149.91
2016,8,14,9,30,10.0,221.0,4.0,16.0,228.0,196.43,155.09
2016,8,14,9,45,17.0,256.0,4.0,16.5,269.0,231.09,182.14
2016,8,14,10,0,24.0,291.0,4.0,17.0,310.0,266.96,209.79
2016,8,14,10,15,28.5,312.5,4.0,17.0,336.0,291.17,228.46
2016,8,14,10,30,33.0,334.0,4.0,17.0,362.0,317.11,248.42
2016,8,14,10,45,30.5,337.0,4.05,17.0,363.5,322.63,252.43
2016,8,14,11,0,28.0,340.0,4.1,17.0,365.0,327.78,256.19
2016,8,14,11,15,36.5,364.0,4.1,17.0,396.5,360.5,281.4
2016,8,14,11,30,45.0,388.0,4.1,17.0,428.0,394.41,307.3
2016,8,14,11,45,45.5,392.5,4.15,17.0,434.0,404.06,314.51
2016,8,14,12,0,46.0,397.0,4.2,17.0,440.0,413.6,321.78
2016,8,14,12,15,49.0,402.0,4.25,17.0,447.5,425.83,331.21
2016,8,14,12,30,52.0,407.0,4.3,17.0,455.0,438.08,340.67
2016,8,14,12,45,57.0,409.5,4.4,17.0,462.0,449.73,349.91
2016,8,14,13,0,62.0,412.0,4.5,17.0,469.0,461.34,359.17
2016,8,14,13,15,52.0,392.5,4.6,17.0,439.5,435.11,339.4
2016,8,14,13,30,42.0,373.0,4.7,17.0,410.0,407.99,318.94
2016,8,14,13,45,34.5,348.0,4.8,17.0,378.0,376.94,295.43
2016,8,14,14,0,27.0,323.0,4.9,17.0,346.0,345.31,271.28
2016,8,14,14,15,24.5,306.0,4.95,17.0,326.5,310.2,244.38
2016,8,14,14,30,22.0,289.0,5.0,17.0,307.0,291.77,230.34
2016,8,14,14,45,26.5,287.0,5.1,17.0,307.5,311.79,246.77
2016,8,14,15,0,31.0,285.0,5.2,17.0,308.0,315.66,250.51
2016,8,14,15,15,27.0,264.0,5.25,17.0,283.5,290.4,231.01
2016,8,14,15,30,23.0,243.0,5.3,17.0,259.0,250.09,199.41
2016,8,14,15,45,20.0,224.0,5.35,17.0,237.0,228.83,182.85
2016,8,14,16,0,17.0,205.0,5.4,17.0,215.0,207.65,166.18
2016,8,14,16,15,8.5,172.0,5.4,16.5,177.0,167.47,133.9
2016,8,14,16,30,0.0,139.0,5.4,16.0,139.0,128.0,101.69
2016,8,14,16,45,0.0,119.5,5.4,16.0,119.5,109.42,86.58
2016,8,14,17,0,0.0,100.0,5.4,16.0,100.0,90.84,71.28
2016,8,14,17,15,0.0,85.5,5.3,15.5,85.5,77.29,60.15
2016,8,14,17,30,0.0,71.0,5.2,15.0,71.0,63.74,48.82
2016,8,14,17,45,234.0,64.5,5.15,15.0,113.0,224.27,186.85
2016,8,14,18,0,468.0,58.0,5.1,15.0,155.0,328.37,269.98
2016,8,14,18,15,372.0,47.0,5.0,14.5,110.5,244.7,195.79
2016,8,14,18,30,276.0,36.0,4.9,14.0,66.0,171.46,128.18
2016,8,14,18,45,138.0,18.0,4.85,14.0,33.0,78.47,13.37
2016,8,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,129.0,15.5,2.3,12.5,27.0,14.1,0.0
2016,8,15,6,0,258.0,31.0,2.3,13.0,54.0,25.87,13.97
2016,8,15,6,15,363.5,42.0,2.25,13.0,98.0,33.98,23.91
2016,8,15,6,30,469.0,53.0,2.2,13.0,142.0,41.82,31.52
2016,8,15,6,45,234.5,64.5,2.2,13.0,109.0,47.5,36.96
2016,8,15,7,0,0.0,76.0,2.2,13.0,76.0,65.48,53.18
2016,8,15,7,15,0.0,93.0,2.1,13.0,93.0,79.5,65.65
2016,8,15,7,30,0.0,110.0,2.0,13.0,110.0,93.39,77.8
2016,8,15,7,45,25.5,150.0,1.9,13.5,162.0,118.15,99.1
2016,8,15,8,0,51.0,190.0,1.8,14.0,214.0,151.79,120.17
2016,8,15,8,15,56.0,212.0,1.75,14.0,241.5,175.25,138.17
2016,8,15,8,30,61.0,234.0,1.7,14.0,269.0,199.68,157.37
2016,8,15,8,45,77.5,260.0,1.65,14.5,308.0,230.9,181.41
2016,8,15,9,0,94.0,286.0,1.6,15.0,347.0,264.64,207.39
2016,8,15,9,15,113.5,309.5,1.65,15.0,388.0,297.24,232.86
2016,8,15,9,30,133.0,333.0,1.7,15.0,429.0,336.06,263.12
2016,8,15,9,45,214.0,342.5,1.8,15.0,505.0,396.84,310.15
2016,8,15,10,0,295.0,352.0,1.9,15.0,581.0,466.12,363.52
2016,8,15,10,15,243.0,376.5,2.0,15.0,570.5,477.07,371.75
2016,8,15,10,30,191.0,401.0,2.1,15.0,560.0,480.75,374.26
2016,8,15,10,45,186.0,414.0,2.25,15.0,572.0,503.37,391.53
2016,8,15,11,0,181.0,427.0,2.4,15.0,584.0,525.28,407.99
2016,8,15,11,15,192.5,434.5,2.45,15.0,604.5,554.53,429.86
2016,8,15,11,30,204.0,442.0,2.5,15.0,625.0,584.19,451.86
2016,8,15,11,45,249.0,437.0,2.6,15.5,662.0,639.54,492.57
2016,8,15,12,0,294.0,432.0,2.7,16.0,699.0,689.76,529.04
2016,8,15,12,15,239.0,442.5,2.7,16.0,660.0,653.04,501.13
2016,8,15,12,30,184.0,453.0,2.7,16.0,621.0,622.26,477.67
2016,8,15,12,45,170.0,449.5,2.7,16.0,603.5,614.01,471.73
2016,8,15,13,0,156.0,446.0,2.7,16.0,586.0,604.24,464.56
2016,8,15,13,15,122.0,430.0,2.65,16.0,538.5,560.12,431.66
2016,8,15,13,30,88.0,414.0,2.6,16.0,491.0,497.74,385.26
2016,8,15,13,45,75.0,394.5,2.6,16.0,459.5,467.4,363.07
2016,8,15,14,0,62.0,375.0,2.6,16.0,428.0,436.32,339.96
2016,8,15,14,15,64.0,363.5,2.55,16.0,416.0,428.51,334.74
2016,8,15,14,30,66.0,352.0,2.5,16.0,404.0,420.3,329.14
2016,8,15,14,45,145.0,343.5,2.5,16.0,451.0,509.04,399.4
2016,8,15,15,0,224.0,335.0,2.5,16.0,498.0,577.19,452.87
2016,8,15,15,15,168.5,315.5,2.5,16.0,434.5,500.67,394.81
2016,8,15,15,30,113.0,296.0,2.5,16.0,371.0,425.68,337.55
2016,8,15,15,45,87.0,268.0,2.5,16.0,323.0,353.52,282.44
2016,8,15,16,0,61.0,240.0,2.5,16.0,275.0,299.15,240.01
2016,8,15,16,15,33.0,199.0,2.5,16.0,218.0,229.48,184.43
2016,8,15,16,30,5.0,158.0,2.5,16.0,161.0,151.66,120.94
2016,8,15,16,45,3.5,144.0,2.5,16.0,146.0,137.51,109.77
2016,8,15,17,0,2.0,130.0,2.5,16.0,131.0,123.54,98.49
2016,8,15,17,15,1.0,112.0,2.45,15.5,112.5,105.79,84.06
2016,8,15,17,30,0.0,94.0,2.4,15.0,94.0,88.09,69.39
2016,8,15,17,45,268.0,72.5,2.4,15.0,127.0,253.73,210.26
2016,8,15,18,0,536.0,51.0,2.4,15.0,160.0,354.81,288.6
2016,8,15,18,15,438.0,41.5,2.35,14.5,113.5,268.42,212.67
2016,8,15,18,30,340.0,32.0,2.3,14.0,67.0,192.74,142.04
2016,8,15,18,45,170.0,16.0,2.3,14.0,33.5,88.33,0.0
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,93.5,15.0,2.2,13.5,23.5,13.64,0.0
2016,8,16,6,0,187.0,30.0,2.2,14.0,47.0,23.53,11.67
2016,8,16,6,15,284.0,44.5,2.15,14.0,88.5,34.43,24.14
2016,8,16,6,30,381.0,59.0,2.1,14.0,130.0,45.01,34.17
2016,8,16,6,45,449.0,69.0,2.05,14.0,178.5,53.37,42.0
2016,8,16,7,0,517.0,79.0,2.0,14.0,227.0,59.37,47.53
2016,8,16,7,15,258.5,83.0,1.95,14.0,157.0,58.54,46.81
2016,8,16,7,30,0.0,87.0,1.9,14.0,87.0,75.72,61.95
2016,8,16,7,45,0.0,112.0,1.85,14.5,112.0,95.87,79.31
2016,8,16,8,0,0.0,137.0,1.8,15.0,137.0,116.48,92.44
2016,8,16,8,15,1.0,152.5,1.8,15.0,153.0,130.19,103.36
2016,8,16,8,30,2.0,168.0,1.8,15.0,169.0,144.13,114.37
2016,8,16,8,45,5.5,186.5,1.8,15.0,190.0,161.36,127.9
2016,8,16,9,0,9.0,205.0,1.8,15.0,211.0,179.19,141.85
2016,8,16,9,15,19.5,241.5,1.85,15.0,255.5,215.0,170.03
2016,8,16,9,30,30.0,278.0,1.9,15.0,300.0,249.61,197.03
2016,8,16,9,45,26.0,281.5,1.95,15.5,301.5,255.28,200.83
2016,8,16,10,0,22.0,285.0,2.0,16.0,303.0,260.9,204.63
2016,8,16,10,15,27.0,308.0,2.05,16.0,330.5,286.77,224.59
2016,8,16,10,30,32.0,331.0,2.1,16.0,358.0,314.27,245.62
2016,8,16,10,45,31.5,338.0,2.15,16.0,365.0,324.67,253.35
2016,8,16,11,0,31.0,345.0,2.2,16.0,372.0,335.0,261.09
2016,8,16,11,15,34.0,359.0,2.2,16.0,389.5,354.47,275.8
2016,8,16,11,30,37.0,373.0,2.2,16.0,407.0,374.38,290.76
2016,8,16,11,45,40.5,382.0,2.25,16.0,419.0,390.4,302.87
2016,8,16,12,0,44.0,391.0,2.3,16.0,431.0,406.68,315.19
2016,8,16,12,15,49.5,399.5,2.35,16.0,445.0,424.54,328.78
2016,8,16,12,30,55.0,408.0,2.4,16.0,459.0,442.65,342.56
2016,8,16,12,45,68.0,416.0,2.5,16.0,478.0,467.75,361.94
2016,8,16,13,0,81.0,424.0,2.6,16.0,497.0,493.24,381.58
2016,8,16,13,15,89.0,420.5,2.7,16.0,499.0,501.99,388.76
2016,8,16,13,30,97.0,417.0,2.8,16.0,501.0,510.45,395.88
2016,8,16,13,45,113.5,410.0,2.95,16.5,506.0,540.48,418.58
2016,8,16,14,0,130.0,403.0,3.1,17.0,511.0,553.39,428.67
2016,8,16,14,15,107.0,381.5,3.2,17.0,469.0,492.01,383.39
2016,8,16,14,30,84.0,360.0,3.3,17.0,427.0,447.59,350.33
2016,8,16,14,45,67.0,333.0,3.45,17.0,385.0,402.85,316.83
2016,8,16,15,0,50.0,306.0,3.6,17.0,343.0,358.04,282.74
2016,8,16,15,15,74.5,299.0,3.7,16.5,350.0,375.45,298.66
2016,8,16,15,30,99.0,292.0,3.8,16.0,357.0,391.75,313.58
2016,8,16,15,45,63.0,253.5,3.9,16.0,294.0,315.61,253.48
2016,8,16,16,0,27.0,215.0,4.0,16.0,231.0,241.26,193.77
2016,8,16,16,15,13.5,173.0,4.05,16.0,181.0,173.03,138.66
2016,8,16,16,30,0.0,131.0,4.1,16.0,131.0,120.16,95.12
2016,8,16,16,45,0.0,113.5,4.15,16.0,113.5,103.59,81.7
2016,8,16,17,0,0.0,96.0,4.2,16.0,96.0,87.01,68.06
2016,8,16,17,15,0.0,81.5,4.15,15.5,81.5,73.45,56.91
2016,8,16,17,30,0.0,67.0,4.1,15.0,67.0,59.88,45.54
2016,8,16,17,45,202.0,64.0,4.1,15.0,104.5,193.53,160.54
2016,8,16,18,0,404.0,61.0,4.1,15.0,142.0,297.91,243.79
2016,8,16,18,15,309.5,47.5,4.0,15.0,99.0,214.31,169.84
2016,8,16,18,30,215.0,34.0,3.9,15.0,56.0,144.32,104.43
2016,8,16,18,45,107.5,17.0,3.85,15.0,28.0,65.61,0.0
2016,8,16,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,45,78.0,15.0,2.15,13.5,21.5,13.64,0.0
2016,8,17,6,0,156.0,30.0,2.2,14.0,43.0,23.52,11.1
2016,8,17,6,15,252.0,44.5,2.1,14.0,83.0,34.4,24.04
2016,8,17,6,30,348.0,59.0,2.0,14.0,123.0,44.95,34.09
2016,8,17,6,45,416.5,69.5,1.95,14.0,170.5,52.08,40.84
2016,8,17,7,0,485.0,80.0,1.9,14.0,218.0,60.22,48.28
2016,8,17,7,15,242.5,93.0,1.85,14.0,162.0,70.48,57.41
2016,8,17,7,30,0.0,106.0,1.8,14.0,106.0,90.29,74.79
2016,8,17,7,45,2.0,129.5,1.8,14.5,130.5,108.89,90.67
2016,8,17,8,0,4.0,153.0,1.8,15.0,155.0,128.73,102.43
2016,8,17,8,15,5.5,166.5,1.8,15.0,169.5,141.53,112.47
2016,8,17,8,30,7.0,180.0,1.8,15.0,184.0,154.52,122.64
2016,8,17,8,45,34.0,226.0,1.8,15.5,248.0,195.0,153.81
2016,8,17,9,0,61.0,272.0,1.8,16.0,312.0,243.89,191.48
2016,8,17,9,15,93.5,301.0,1.75,16.0,366.0,286.27,224.05
2016,8,17,9,30,126.0,330.0,1.7,16.0,420.0,331.23,258.61
2016,8,17,9,45,81.5,323.0,1.7,16.0,382.5,316.88,247.72
2016,8,17,10,0,37.0,316.0,1.7,16.0,345.0,294.69,230.38
2016,8,17,10,15,34.0,321.5,1.7,16.0,349.0,302.74,236.46
2016,8,17,10,30,31.0,327.0,1.7,16.0,353.0,310.34,242.01
2016,8,17,10,45,27.0,323.5,1.75,16.0,346.5,308.85,240.66
2016,8,17,11,0,23.0,320.0,1.8,16.0,340.0,302.35,235.5
2016,8,17,11,15,21.0,314.5,1.85,16.0,333.0,298.1,232.16
2016,8,17,11,30,19.0,309.0,1.9,16.0,326.0,293.45,228.52
2016,8,17,11,45,39.0,360.0,2.0,16.0,395.5,368.52,286.4
2016,8,17,12,0,59.0,411.0,2.1,16.0,465.0,439.82,340.13
2016,8,17,12,15,50.5,399.5,2.2,16.0,446.0,425.82,329.32
2016,8,17,12,30,42.0,388.0,2.3,16.0,427.0,410.75,318.13
2016,8,17,12,45,49.5,395.0,2.4,16.0,440.0,428.94,332.41
2016,8,17,13,0,57.0,402.0,2.5,16.0,453.0,447.35,346.71
2016,8,17,13,15,58.5,397.0,2.6,16.0,448.5,447.43,347.21
2016,8,17,13,30,60.0,392.0,2.7,16.0,444.0,447.17,347.6
2016,8,17,13,45,54.5,375.5,2.85,16.0,422.0,427.26,333.12
2016,8,17,14,0,49.0,359.0,3.0,16.0,400.0,406.79,318.2
2016,8,17,14,15,41.5,335.5,3.05,16.0,369.5,376.32,295.33
2016,8,17,14,30,34.0,312.0,3.1,16.0,339.0,345.45,271.99
2016,8,17,14,45,38.5,304.5,3.2,16.0,333.5,343.65,271.5
2016,8,17,15,0,43.0,297.0,3.3,16.0,328.0,341.63,270.78
2016,8,17,15,15,29.5,261.5,3.35,16.0,282.0,291.01,231.34
2016,8,17,15,30,16.0,226.0,3.4,16.0,236.0,226.71,180.49
2016,8,17,15,45,21.0,219.5,3.45,16.0,232.0,225.69,180.55
2016,8,17,16,0,26.0,213.0,3.5,16.0,228.0,224.54,180.36
2016,8,17,16,15,13.0,172.0,3.5,15.5,179.5,171.76,137.83
2016,8,17,16,30,0.0,131.0,3.5,15.0,131.0,120.28,95.57
2016,8,17,16,45,0.0,111.0,3.55,15.0,111.0,101.18,79.99
2016,8,17,17,0,0.0,91.0,3.6,15.0,91.0,82.1,64.19
2016,8,17,17,15,0.0,77.0,3.6,15.0,77.0,69.02,53.28
2016,8,17,17,30,0.0,63.0,3.6,15.0,63.0,55.94,42.19
2016,8,17,17,45,196.0,62.0,3.65,15.0,100.0,187.71,155.48
2016,8,17,18,0,392.0,61.0,3.7,15.0,137.0,289.03,236.1
2016,8,17,18,15,293.5,48.0,3.65,14.5,95.0,207.85,164.46
2016,8,17,18,30,195.0,35.0,3.6,14.0,53.0,138.28,98.66
2016,8,17,18,45,97.5,17.5,3.6,14.0,26.5,62.43,0.0
2016,8,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,15.5,1.95,13.5,21.5,14.1,0.0
2016,8,18,6,0,147.0,31.0,1.9,14.0,43.0,24.35,11.0
2016,8,18,6,15,249.5,45.5,1.8,14.0,83.5,35.22,24.68
2016,8,18,6,30,352.0,60.0,1.7,14.0,124.0,45.78,34.79
2016,8,18,6,45,426.0,70.0,1.6,14.0,172.0,52.55,41.25
2016,8,18,7,0,500.0,80.0,1.5,14.0,220.0,60.45,48.48
2016,8,18,7,15,250.0,94.5,1.45,14.0,164.5,71.58,58.38
2016,8,18,7,30,0.0,109.0,1.4,14.0,109.0,92.47,76.7
2016,8,18,7,45,3.5,132.5,1.35,14.5,134.0,111.02,92.48
2016,8,18,8,0,7.0,156.0,1.3,15.0,159.0,131.1,104.19
2016,8,18,8,15,5.0,162.5,1.25,15.0,165.0,138.37,109.77
2016,8,18,8,30,3.0,169.0,1.2,15.0,171.0,145.08,114.95
2016,8,18,8,45,19.0,210.0,1.2,15.5,222.0,183.49,144.82
2016,8,18,9,0,35.0,251.0,1.2,16.0,273.0,219.86,172.67
2016,8,18,9,15,35.5,267.5,1.2,16.0,291.5,238.47,187.02
2016,8,18,9,30,36.0,284.0,1.2,16.0,310.0,257.31,201.49
2016,8,18,9,45,22.0,248.5,1.3,16.0,265.0,227.43,178.09
2016,8,18,10,0,8.0,213.0,1.4,16.0,220.0,191.62,149.84
2016,8,18,10,15,10.5,234.0,1.45,16.0,243.0,212.55,166.3
2016,8,18,10,30,13.0,255.0,1.5,16.0,266.0,233.95,182.86
2016,8,18,10,45,17.5,285.0,1.6,16.0,300.5,265.18,207.05
2016,8,18,11,0,22.0,315.0,1.7,16.0,335.0,297.24,231.65
2016,8,18,11,15,39.0,357.0,1.75,16.0,392.5,357.12,277.48
2016,8,18,11,30,56.0,399.0,1.8,16.0,450.0,415.11,321.1
2016,8,18,11,45,58.0,400.5,1.9,16.5,453.0,423.81,326.9
2016,8,18,12,0,60.0,402.0,2.0,17.0,456.0,432.37,332.9
2016,8,18,12,15,83.5,421.5,2.05,17.0,497.5,478.42,367.72
2016,8,18,12,30,107.0,441.0,2.1,17.0,539.0,525.96,403.11
2016,8,18,12,45,92.0,430.0,2.15,17.0,513.5,506.14,388.25
2016,8,18,13,0,77.0,419.0,2.2,17.0,488.0,485.02,372.79
2016,8,18,13,15,68.0,404.0,2.25,16.5,464.0,464.64,358.72
2016,8,18,13,30,59.0,389.0,2.3,16.0,440.0,443.42,343.86
2016,8,18,13,45,73.5,388.5,2.35,16.0,450.5,460.79,358.0
2016,8,18,14,0,88.0,388.0,2.4,16.0,461.0,478.04,371.87
2016,8,18,14,15,102.5,378.0,2.4,16.0,460.0,484.59,377.79
2016,8,18,14,30,117.0,368.0,2.4,16.0,459.0,508.39,396.51
2016,8,18,14,45,101.0,346.0,2.45,16.0,422.0,451.93,354.68
2016,8,18,15,0,85.0,324.0,2.5,16.0,385.0,413.19,325.93
2016,8,18,15,15,79.5,302.5,2.55,16.0,357.0,385.09,305.3
2016,8,18,15,30,74.0,281.0,2.6,16.0,329.0,356.78,284.23
2016,8,18,15,45,58.0,253.5,2.65,16.0,289.5,311.94,249.59
2016,8,18,16,0,42.0,226.0,2.7,16.0,250.0,267.67,214.89
2016,8,18,16,15,25.0,193.0,2.7,16.0,207.0,204.08,164.0
2016,8,18,16,30,8.0,160.0,2.7,16.0,164.0,156.75,125.42
2016,8,18,16,45,4.0,138.0,2.75,16.0,140.0,132.18,105.49
2016,8,18,17,0,0.0,116.0,2.8,16.0,116.0,107.88,85.49
2016,8,18,17,15,0.0,97.5,2.75,15.5,97.5,90.25,71.05
2016,8,18,17,30,0.0,79.0,2.7,15.0,79.0,72.56,56.27
2016,8,18,17,45,127.5,74.0,2.7,15.0,98.5,164.98,135.36
2016,8,18,18,0,255.0,69.0,2.7,15.0,118.0,229.63,186.6
2016,8,18,18,15,181.5,49.5,2.55,14.5,79.0,150.24,117.61
2016,8,18,18,30,108.0,30.0,2.4,14.0,40.0,88.17,59.94
2016,8,18,18,45,54.0,15.0,2.3,14.0,20.0,39.02,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,12.5,1.65,13.5,16.0,11.37,0.0
2016,8,19,6,0,90.0,25.0,1.7,14.0,32.0,20.32,7.55
2016,8,19,6,15,162.5,45.0,1.7,14.0,69.5,35.71,25.03
2016,8,19,6,30,235.0,65.0,1.7,14.0,107.0,50.7,39.06
2016,8,19,6,45,296.5,80.5,1.75,14.5,151.5,59.96,47.68
2016,8,19,7,0,358.0,96.0,1.8,15.0,196.0,70.19,56.88
2016,8,19,7,15,179.0,80.5,1.8,15.0,130.5,61.44,49.18
2016,8,19,7,30,0.0,65.0,1.8,15.0,65.0,57.44,45.58
2016,8,19,7,45,0.0,89.5,1.8,15.0,89.5,78.23,63.77
2016,8,19,8,0,0.0,114.0,1.8,15.0,114.0,98.53,77.59
2016,8,19,8,15,0.0,119.5,1.8,15.0,119.5,103.82,81.69
2016,8,19,8,30,0.0,125.0,1.8,15.0,125.0,109.01,85.7
2016,8,19,8,45,2.0,154.5,1.8,15.5,156.0,134.5,106.08
2016,8,19,9,0,4.0,184.0,1.8,16.0,187.0,160.47,126.51
2016,8,19,9,15,6.0,197.5,1.8,16.0,202.0,173.71,136.76
2016,8,19,9,30,8.0,211.0,1.8,16.0,217.0,187.28,147.28
2016,8,19,9,45,8.5,217.5,1.85,16.0,224.0,194.47,152.73
2016,8,19,10,0,9.0,224.0,1.9,16.0,231.0,201.69,158.23
2016,8,19,10,15,19.0,272.5,1.9,16.0,288.0,251.13,196.97
2016,8,19,10,30,29.0,321.0,1.9,16.0,345.0,304.21,237.85
2016,8,19,10,45,28.5,328.0,1.95,16.5,352.5,314.35,244.81
2016,8,19,11,0,28.0,335.0,2.0,17.0,360.0,324.43,251.88
2016,8,19,11,15,27.0,337.0,2.0,17.0,361.0,329.47,255.51
2016,8,19,11,30,26.0,339.0,2.0,17.0,362.0,334.29,259.01
2016,8,19,11,45,21.0,316.0,2.05,17.0,334.5,303.6,235.52
2016,8,19,12,0,16.0,293.0,2.1,17.0,307.0,279.58,217.11
2016,8,19,12,15,30.0,341.5,2.15,17.0,368.5,350.68,271.95
2016,8,19,12,30,44.0,390.0,2.2,17.0,430.0,415.35,320.71
2016,8,19,12,45,41.0,381.5,2.25,17.0,418.5,407.76,314.85
