Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,0,38.0,373.0,2.3,17.0,407.0,399.62,308.96
2016,8,19,13,15,40.0,364.5,2.35,17.0,400.0,395.99,306.7
2016,8,19,13,30,42.0,356.0,2.4,17.0,393.0,392.02,304.2
2016,8,19,13,45,42.0,351.5,2.5,17.0,388.0,389.93,303.13
2016,8,19,14,0,42.0,347.0,2.6,17.0,383.0,387.62,301.93
2016,8,19,14,15,38.5,330.0,2.65,16.5,362.0,368.1,288.06
2016,8,19,14,30,35.0,313.0,2.7,16.0,341.0,348.25,273.87
2016,8,19,14,45,38.5,303.0,2.75,16.0,332.5,342.74,270.44
2016,8,19,15,0,42.0,293.0,2.8,16.0,324.0,336.99,266.78
2016,8,19,15,15,48.5,281.5,2.85,16.0,315.0,332.18,264.01
2016,8,19,15,30,55.0,270.0,2.9,16.0,306.0,326.96,260.93
2016,8,19,15,45,39.0,239.0,2.95,16.0,263.5,278.6,223.01
2016,8,19,16,0,23.0,208.0,3.0,16.0,221.0,217.14,174.08
2016,8,19,16,15,13.0,180.5,3.0,15.5,187.5,181.05,145.39
2016,8,19,16,30,3.0,153.0,3.0,15.0,154.0,145.62,116.66
2016,8,19,16,45,1.5,127.0,3.05,15.0,127.5,118.95,94.88
2016,8,19,17,0,0.0,101.0,3.1,15.0,101.0,92.44,72.9
2016,8,19,17,15,0.0,84.5,3.1,15.0,84.5,76.84,59.89
2016,8,19,17,30,0.0,68.0,3.1,15.0,68.0,61.21,46.65
2016,8,19,17,45,117.5,67.5,3.15,15.0,89.5,151.2,123.8
2016,8,19,18,0,235.0,67.0,3.2,15.0,111.0,207.17,168.25
2016,8,19,18,15,167.0,47.0,3.15,14.5,73.5,140.56,109.57
2016,8,19,18,30,99.0,27.0,3.1,14.0,36.0,80.44,52.6
2016,8,19,18,45,49.5,13.5,3.05,14.0,18.0,28.63,0.0
2016,8,19,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,11.0,1.4,14.0,14.0,10.01,0.0
2016,8,20,6,0,76.0,22.0,1.4,14.0,28.0,18.0,5.31
2016,8,20,6,15,141.0,43.0,1.45,14.0,64.0,34.19,23.65
2016,8,20,6,30,206.0,64.0,1.5,14.0,100.0,49.88,38.31
2016,8,20,6,45,264.0,81.5,1.55,14.5,144.0,62.69,50.07
2016,8,20,7,0,322.0,99.0,1.6,15.0,188.0,72.31,58.74
2016,8,20,7,15,161.0,86.0,1.65,15.0,130.5,65.2,52.51
2016,8,20,7,30,0.0,73.0,1.7,15.0,73.0,64.41,51.74
2016,8,20,7,45,0.0,94.0,1.75,15.5,94.0,81.77,66.74
2016,8,20,8,0,0.0,115.0,1.8,16.0,115.0,99.29,77.92
2016,8,20,8,15,0.0,126.5,1.8,16.0,126.5,109.44,86.02
2016,8,20,8,30,0.0,138.0,1.8,16.0,138.0,119.63,94.1
2016,8,20,8,45,0.5,153.0,1.85,16.0,153.5,132.88,104.6
2016,8,20,9,0,1.0,168.0,1.9,16.0,169.0,146.31,115.17
2016,8,20,9,15,4.0,186.0,1.95,16.0,189.0,163.38,128.59
2016,8,20,9,30,7.0,204.0,2.0,16.0,209.0,180.97,142.38
2016,8,20,9,45,9.0,220.0,2.05,16.0,227.0,196.88,154.78
2016,8,20,10,0,11.0,236.0,2.1,16.0,245.0,213.16,167.43
2016,8,20,10,15,23.0,284.0,2.2,16.0,302.5,263.58,206.96
2016,8,20,10,30,35.0,332.0,2.3,16.0,360.0,318.0,249.01
2016,8,20,10,45,39.5,349.0,2.4,16.5,382.0,341.06,266.02
2016,8,20,11,0,44.0,366.0,2.5,17.0,404.0,364.81,283.55
2016,8,20,11,15,59.5,389.5,2.55,17.0,442.0,403.94,313.34
2016,8,20,11,30,75.0,413.0,2.6,17.0,480.0,444.8,344.13
2016,8,20,11,45,72.0,415.0,2.7,17.0,480.0,450.56,348.29
2016,8,20,12,0,69.0,417.0,2.8,17.0,480.0,455.8,352.26
2016,8,20,12,15,63.0,411.5,2.9,16.5,469.0,450.36,348.89
2016,8,20,12,30,57.0,406.0,3.0,16.0,458.0,444.1,344.95
2016,8,20,12,45,54.0,398.5,3.1,16.0,447.0,437.99,340.62
2016,8,20,13,0,51.0,391.0,3.2,16.0,436.0,431.29,335.86
2016,8,20,13,15,52.5,386.0,3.25,16.0,432.0,431.18,336.2
2016,8,20,13,30,54.0,381.0,3.3,16.0,428.0,430.76,336.33
2016,8,20,13,45,57.0,373.5,3.4,16.0,422.0,428.9,335.57
2016,8,20,14,0,60.0,366.0,3.5,16.0,416.0,426.71,334.63
2016,8,20,14,15,55.0,348.5,3.5,16.0,393.0,405.22,318.59
2016,8,20,14,30,50.0,331.0,3.5,16.0,370.0,383.33,302.26
2016,8,20,14,45,43.0,308.0,3.55,16.0,340.0,353.09,279.36
2016,8,20,15,0,36.0,285.0,3.6,16.0,310.0,322.65,256.13
2016,8,20,15,15,34.0,266.5,3.65,16.0,289.0,301.92,240.51
2016,8,20,15,30,32.0,248.0,3.7,16.0,268.0,281.04,224.64
2016,8,20,15,45,22.5,220.0,3.75,16.0,234.0,228.24,182.78
2016,8,20,16,0,13.0,192.0,3.8,16.0,200.0,191.88,153.66
2016,8,20,16,15,10.0,175.0,3.8,15.5,180.5,172.99,138.93
2016,8,20,16,30,7.0,158.0,3.8,15.0,161.0,154.29,124.14
2016,8,20,16,45,3.5,119.5,3.85,15.0,121.0,112.85,89.93
2016,8,20,17,0,0.0,81.0,3.9,15.0,81.0,72.4,56.04
2016,8,20,17,15,0.0,68.0,3.9,15.0,68.0,60.3,45.9
2016,8,20,17,30,0.0,55.0,3.9,15.0,55.0,48.57,35.91
2016,8,20,17,45,126.5,59.5,3.95,15.0,83.0,146.04,119.67
2016,8,20,18,0,253.0,64.0,4.0,15.0,111.0,222.6,180.87
2016,8,20,18,15,180.0,45.0,3.9,14.5,73.0,153.57,119.73
2016,8,20,18,30,107.0,26.0,3.8,14.0,35.0,81.82,51.28
2016,8,20,18,45,53.5,13.0,3.7,14.0,17.5,29.42,0.0
2016,8,20,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,8.5,3.1,13.5,8.5,7.73,0.0
2016,8,21,6,0,0.0,17.0,3.2,14.0,17.0,14.97,2.69
2016,8,21,6,15,2.5,37.5,3.25,14.0,38.0,32.17,21.8
2016,8,21,6,30,5.0,58.0,3.3,14.0,59.0,48.88,37.37
2016,8,21,6,45,18.0,79.5,3.35,14.5,84.5,66.19,53.12
2016,8,21,7,0,31.0,101.0,3.4,15.0,110.0,80.7,66.14
2016,8,21,7,15,43.5,122.0,3.35,15.0,137.0,96.31,79.96
2016,8,21,7,30,56.0,143.0,3.3,15.0,164.0,111.61,93.26
2016,8,21,7,45,65.5,166.5,3.25,15.0,194.5,128.08,107.34
2016,8,21,8,0,75.0,190.0,3.2,15.0,225.0,153.04,120.27
2016,8,21,8,15,42.5,186.5,3.1,15.0,207.0,155.99,122.97
2016,8,21,8,30,10.0,183.0,3.0,15.0,189.0,157.37,125.16
2016,8,21,8,45,16.5,208.0,2.95,15.5,218.5,181.26,143.8
2016,8,21,9,0,23.0,233.0,2.9,16.0,248.0,206.27,163.17
2016,8,21,9,15,44.5,270.5,2.85,16.0,301.5,244.6,193.11
2016,8,21,9,30,66.0,308.0,2.8,16.0,355.0,290.11,228.6
2016,8,21,9,45,46.5,301.0,2.8,16.0,335.0,282.28,222.33
2016,8,21,10,0,27.0,294.0,2.8,16.0,315.0,271.41,213.56
2016,8,21,10,15,35.0,319.5,2.8,16.0,347.5,302.46,237.68
2016,8,21,10,30,43.0,345.0,2.8,16.0,380.0,334.87,262.56
2016,8,21,10,45,44.0,356.0,2.8,16.0,393.0,350.74,274.48
2016,8,21,11,0,45.0,367.0,2.8,16.0,406.0,366.76,286.52
2016,8,21,11,15,46.0,375.0,2.85,16.0,415.5,380.16,296.63
2016,8,21,11,30,47.0,383.0,2.9,16.0,425.0,393.62,306.78
2016,8,21,11,45,39.0,371.5,3.0,16.0,406.5,380.67,296.74
2016,8,21,12,0,31.0,360.0,3.1,16.0,388.0,366.62,285.94
2016,8,21,12,15,30.0,356.5,3.2,16.0,384.0,365.92,285.56
2016,8,21,12,30,29.0,353.0,3.3,16.0,380.0,364.88,284.9
2016,8,21,12,45,48.0,380.0,3.4,16.0,423.0,413.76,323.01
2016,8,21,13,0,67.0,407.0,3.5,16.0,466.0,464.04,361.69
2016,8,21,13,15,46.5,367.5,3.6,16.0,408.5,406.32,317.61
2016,8,21,13,30,26.0,328.0,3.7,16.0,351.0,347.36,272.31
2016,8,21,13,45,35.0,337.5,3.85,16.0,367.0,368.74,289.75
2016,8,21,14,0,44.0,347.0,4.0,16.0,383.0,390.42,307.17
2016,8,21,14,15,39.0,327.5,4.05,16.0,358.5,366.65,289.12
2016,8,21,14,30,34.0,308.0,4.1,16.0,334.0,342.53,270.84
2016,8,21,14,45,40.5,302.0,4.2,16.0,331.5,344.39,273.26
2016,8,21,15,0,47.0,296.0,4.3,16.0,329.0,346.02,275.49
2016,8,21,15,15,45.5,278.5,4.35,15.5,309.0,326.77,261.52
2016,8,21,15,30,44.0,261.0,4.4,15.0,289.0,307.33,247.32
2016,8,21,15,45,32.5,231.5,4.5,15.0,251.5,264.98,213.79
2016,8,21,16,0,21.0,202.0,4.6,15.0,214.0,209.56,169.2
2016,8,21,16,15,18.5,184.0,4.65,15.0,194.0,189.84,153.57
2016,8,21,16,30,16.0,166.0,4.7,15.0,174.0,170.24,137.83
2016,8,21,16,45,8.0,130.0,4.8,15.0,134.0,127.37,102.31
2016,8,21,17,0,0.0,94.0,4.9,15.0,94.0,85.53,67.16
2016,8,21,17,15,0.0,79.0,4.85,14.5,79.0,71.44,55.47
2016,8,21,17,30,0.0,64.0,4.8,14.0,64.0,57.33,43.52
2016,8,21,17,45,128.5,63.5,4.8,14.0,86.5,152.63,125.64
2016,8,21,18,0,257.0,63.0,4.8,14.0,109.0,223.43,182.24
2016,8,21,18,15,180.5,44.0,4.65,14.0,71.0,152.76,118.94
2016,8,21,18,30,104.0,25.0,4.5,14.0,33.0,78.76,46.23
2016,8,21,18,45,52.0,12.5,4.4,14.0,16.5,28.39,0.0
2016,8,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.3,13.5,4.0,3.64,0.0
2016,8,22,6,0,0.0,8.0,3.3,14.0,8.0,7.02,0.0
2016,8,22,6,15,0.0,19.0,3.25,14.0,19.0,16.72,8.58
2016,8,22,6,30,0.0,30.0,3.2,14.0,30.0,26.43,17.65
2016,8,22,6,45,0.0,43.0,3.2,14.5,43.0,37.94,28.13
2016,8,22,7,0,0.0,56.0,3.2,15.0,56.0,49.45,38.5
2016,8,22,7,15,0.0,69.5,3.1,15.0,69.5,60.95,48.76
2016,8,22,7,30,0.0,83.0,3.0,15.0,83.0,72.35,58.78
2016,8,22,7,45,0.0,101.5,2.95,15.0,101.5,87.56,71.99
2016,8,22,8,0,0.0,120.0,2.9,15.0,120.0,103.14,81.52
2016,8,22,8,15,2.0,146.0,2.9,15.0,147.0,125.09,99.36
2016,8,22,8,30,4.0,172.0,2.9,15.0,174.0,147.57,117.43
2016,8,22,8,45,33.0,219.5,2.9,15.5,240.5,190.16,150.48
2016,8,22,9,0,62.0,267.0,2.9,16.0,307.0,240.98,189.99
2016,8,22,9,15,69.5,289.5,2.95,16.0,336.5,269.03,212.08
2016,8,22,9,30,77.0,312.0,3.0,16.0,366.0,298.32,235.08
2016,8,22,9,45,66.0,321.5,3.05,16.0,369.5,308.98,243.41
2016,8,22,10,0,55.0,331.0,3.1,16.0,373.0,318.23,250.47
2016,8,22,10,15,54.5,344.0,3.15,16.0,387.0,335.55,263.76
2016,8,22,10,30,54.0,357.0,3.2,16.0,401.0,352.88,276.94
2016,8,22,10,45,44.0,352.0,3.3,16.0,388.5,347.45,272.45
2016,8,22,11,0,34.0,347.0,3.4,16.0,376.0,340.6,266.89
2016,8,22,11,15,25.0,317.5,3.45,16.0,339.5,310.61,243.47
2016,8,22,11,30,16.0,288.0,3.5,16.0,303.0,272.3,213.46
2016,8,22,11,45,16.5,293.5,3.55,16.0,309.0,279.31,219.01
2016,8,22,12,0,17.0,299.0,3.6,16.0,315.0,286.34,224.47
2016,8,22,12,15,17.0,300.0,3.65,16.0,315.5,288.71,226.32
2016,8,22,12,30,17.0,301.0,3.7,16.0,316.0,291.0,228.17
2016,8,22,12,45,27.5,334.5,3.8,16.0,359.0,348.25,272.99
2016,8,22,13,0,38.0,368.0,3.9,16.0,402.0,395.55,309.62
2016,8,22,13,15,52.0,379.0,3.95,16.0,424.5,424.18,332.08
2016,8,22,13,30,66.0,390.0,4.0,16.0,447.0,453.26,354.91
2016,8,22,13,45,63.5,377.0,4.1,16.0,430.5,440.1,345.27
2016,8,22,14,0,61.0,364.0,4.2,16.0,414.0,426.44,335.45
2016,8,22,14,15,49.5,338.5,4.25,16.0,378.0,389.6,307.42
2016,8,22,14,30,38.0,313.0,4.3,16.0,342.0,352.37,278.87
2016,8,22,14,45,50.5,309.5,4.35,16.0,346.5,362.99,288.36
2016,8,22,15,0,63.0,306.0,4.4,16.0,351.0,373.29,297.53
2016,8,22,15,15,50.0,278.5,4.4,15.5,312.5,331.48,265.47
2016,8,22,15,30,37.0,251.0,4.4,15.0,274.0,289.86,233.2
2016,8,22,15,45,44.5,238.0,4.45,15.0,263.5,283.64,229.32
2016,8,22,16,0,52.0,225.0,4.5,15.0,253.0,276.94,224.93
2016,8,22,16,15,43.0,201.0,4.45,15.0,223.0,242.93,197.7
2016,8,22,16,30,34.0,177.0,4.4,15.0,193.0,209.31,170.52
2016,8,22,16,45,17.0,144.5,4.35,15.0,152.5,149.91,121.33
2016,8,22,17,0,0.0,112.0,4.3,15.0,112.0,104.48,83.1
2016,8,22,17,15,0.0,93.5,4.15,14.5,93.5,86.81,68.49
2016,8,22,17,30,0.0,75.0,4.0,14.0,75.0,69.06,53.5
2016,8,22,17,45,125.0,68.5,3.9,14.0,90.5,157.6,129.49
2016,8,22,18,0,250.0,62.0,3.8,14.0,106.0,218.75,177.73
2016,8,22,18,15,172.0,43.0,3.6,14.0,68.5,147.97,114.39
2016,8,22,18,30,94.0,24.0,3.4,14.0,31.0,73.02,38.74
2016,8,22,18,45,47.0,12.0,3.2,14.0,15.5,26.23,0.0
2016,8,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,64.0,11.5,2.3,13.5,16.0,10.46,0.0
2016,8,23,6,0,128.0,23.0,2.3,14.0,32.0,18.08,1.94
2016,8,23,6,15,222.5,39.0,2.25,14.0,70.5,30.28,20.01
2016,8,23,6,30,317.0,55.0,2.2,14.0,109.0,42.1,31.37
2016,8,23,6,45,387.0,67.0,2.2,14.5,155.0,50.43,39.18
2016,8,23,7,0,457.0,79.0,2.2,15.0,201.0,58.48,46.5
2016,8,23,7,15,228.5,79.5,2.1,15.0,140.5,61.08,48.88
2016,8,23,7,30,0.0,80.0,2.0,15.0,80.0,69.94,56.65
2016,8,23,7,45,0.0,93.5,1.95,15.0,93.5,81.27,66.47
2016,8,23,8,0,0.0,107.0,1.9,15.0,107.0,92.86,72.91
2016,8,23,8,15,0.0,122.5,1.85,15.0,122.5,106.16,83.71
2016,8,23,8,30,0.0,138.0,1.8,15.0,138.0,119.59,94.49
2016,8,23,8,45,0.0,146.5,1.8,15.5,146.5,127.38,100.37
2016,8,23,9,0,0.0,155.0,1.8,16.0,155.0,135.17,106.2
2016,8,23,9,15,2.5,173.5,1.8,16.0,175.5,152.35,119.77
2016,8,23,9,30,5.0,192.0,1.8,16.0,196.0,170.01,133.64
2016,8,23,9,45,6.0,200.5,1.8,16.0,205.5,178.82,140.39
2016,8,23,10,0,7.0,209.0,1.8,16.0,215.0,187.78,147.26
2016,8,23,10,15,9.0,227.0,1.85,16.0,234.5,205.76,161.32
2016,8,23,10,30,11.0,245.0,1.9,16.0,254.0,224.14,175.6
2016,8,23,10,45,26.5,302.5,1.95,16.0,325.5,291.03,227.81
2016,8,23,11,0,42.0,360.0,2.0,16.0,397.0,358.73,279.55
2016,8,23,11,15,32.5,342.5,2.05,16.0,371.0,339.94,264.68
2016,8,23,11,30,23.0,325.0,2.1,16.0,345.0,312.07,243.18
2016,8,23,11,45,27.0,340.5,2.2,16.0,364.5,341.24,265.76
2016,8,23,12,0,31.0,356.0,2.3,16.0,384.0,363.34,282.66
2016,8,23,12,15,37.0,368.5,2.35,16.0,402.0,384.85,299.12
2016,8,23,12,30,43.0,381.0,2.4,16.0,420.0,406.83,315.92
2016,8,23,12,45,35.0,360.5,2.5,16.0,392.0,382.06,297.19
2016,8,23,13,0,27.0,340.0,2.6,16.0,364.0,356.35,277.8
2016,8,23,13,15,28.0,336.5,2.7,16.0,361.0,356.38,278.3
2016,8,23,13,30,29.0,333.0,2.8,16.0,358.0,356.22,278.6
2016,8,23,13,45,27.5,321.5,2.9,16.0,344.5,344.93,270.31
2016,8,23,14,0,26.0,310.0,3.0,16.0,331.0,333.33,261.81
2016,8,23,14,15,29.5,306.5,3.1,16.0,329.5,335.11,263.87
2016,8,23,14,30,33.0,303.0,3.2,16.0,328.0,336.82,265.87
2016,8,23,14,45,25.0,274.5,3.3,16.0,293.0,282.91,224.09
2016,8,23,15,0,17.0,246.0,3.4,16.0,258.0,247.11,196.15
2016,8,23,15,15,11.5,219.5,3.5,15.5,227.5,215.89,171.93
2016,8,23,15,30,6.0,193.0,3.6,15.0,197.0,184.86,147.47
2016,8,23,15,45,4.0,179.0,3.7,15.0,181.5,169.87,135.66
2016,8,23,16,0,2.0,165.0,3.8,15.0,166.0,155.0,123.83
2016,8,23,16,15,1.0,138.0,3.85,15.0,138.5,127.83,101.77
2016,8,23,16,30,0.0,111.0,3.9,15.0,111.0,100.84,79.58
2016,8,23,16,45,0.0,90.5,4.0,15.0,90.5,81.27,63.41
2016,8,23,17,0,0.0,70.0,4.1,15.0,70.0,61.89,47.18
2016,8,23,17,15,202.0,78.5,4.1,14.5,133.0,229.23,192.85
2016,8,23,17,30,404.0,87.0,4.1,14.0,196.0,367.51,307.63
2016,8,23,17,45,338.5,73.0,4.15,14.0,150.5,293.72,243.29
2016,8,23,18,0,273.0,59.0,4.2,14.0,105.0,226.5,183.69
2016,8,23,18,15,189.0,41.0,4.1,14.0,67.5,153.1,117.86
2016,8,23,18,30,105.0,23.0,4.0,14.0,30.0,83.19,38.99
2016,8,23,18,45,52.5,11.5,3.95,14.0,15.0,27.49,0.0
2016,8,23,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,45,79.5,11.5,2.85,13.0,16.5,10.46,0.0
2016,8,24,6,0,159.0,23.0,2.9,13.0,33.0,18.15,0.31
2016,8,24,6,15,265.5,37.0,2.95,13.0,73.0,28.84,18.75
2016,8,24,6,30,372.0,51.0,3.0,13.0,113.0,40.94,30.44
2016,8,24,6,45,186.0,42.5,3.05,13.5,73.5,31.48,22.47
2016,8,24,7,0,0.0,34.0,3.1,14.0,34.0,29.95,21.23
2016,8,24,7,15,0.0,42.0,3.05,14.0,42.0,37.03,27.62
2016,8,24,7,30,0.0,50.0,3.0,14.0,50.0,44.12,33.93
2016,8,24,7,45,0.0,60.5,3.0,14.5,60.5,53.45,42.04
2016,8,24,8,0,0.0,71.0,3.0,15.0,71.0,62.78,47.7
2016,8,24,8,15,0.0,90.0,2.95,15.0,90.0,79.47,61.54
2016,8,24,8,30,0.0,109.0,2.9,15.0,109.0,95.68,74.83
2016,8,24,8,45,0.0,115.5,2.85,15.0,115.5,101.51,79.39
2016,8,24,9,0,0.0,122.0,2.8,15.0,122.0,107.34,83.96
2016,8,24,9,15,0.0,134.5,2.8,15.0,134.5,118.32,92.74
2016,8,24,9,30,0.0,147.0,2.8,15.0,147.0,129.39,101.54
2016,8,24,9,45,2.0,164.0,2.85,15.5,165.5,145.44,114.14
2016,8,24,10,0,4.0,181.0,2.9,16.0,184.0,161.86,126.94
2016,8,24,10,15,5.5,193.0,2.95,16.0,197.5,173.96,136.45
2016,8,24,10,30,7.0,205.0,3.0,16.0,211.0,186.31,146.16
2016,8,24,10,45,10.0,233.5,3.05,16.0,242.0,214.63,168.54
2016,8,24,11,0,13.0,262.0,3.1,16.0,273.0,243.57,191.22
2016,8,24,11,15,12.5,257.0,3.15,16.0,267.5,240.04,188.28
2016,8,24,11,30,12.0,252.0,3.2,16.0,262.0,236.32,185.29
2016,8,24,11,45,12.0,256.0,3.3,16.0,267.0,241.11,189.04
2016,8,24,12,0,12.0,260.0,3.4,16.0,272.0,245.88,192.78
2016,8,24,12,15,15.0,282.5,3.5,16.0,297.0,270.68,212.32
2016,8,24,12,30,18.0,305.0,3.6,16.0,322.0,295.97,232.13
2016,8,24,12,45,17.5,300.5,3.7,16.0,316.5,292.52,229.51
2016,8,24,13,0,17.0,296.0,3.8,16.0,311.0,288.92,226.87
2016,8,24,13,15,15.0,277.0,3.9,16.0,290.5,269.7,212.01
2016,8,24,13,30,13.0,258.0,4.0,16.0,270.0,250.24,196.92
2016,8,24,13,45,11.0,242.0,4.15,16.0,252.0,233.47,183.92
2016,8,24,14,0,9.0,226.0,4.3,16.0,234.0,216.57,170.74
2016,8,24,14,15,13.0,244.0,4.35,16.0,254.5,238.75,188.86
2016,8,24,14,30,17.0,262.0,4.4,16.0,275.0,261.46,207.32
2016,8,24,14,45,17.0,252.5,4.5,16.0,265.5,252.87,200.91
2016,8,24,15,0,17.0,243.0,4.6,16.0,256.0,244.24,194.53
2016,8,24,15,15,11.0,215.0,4.65,16.0,223.0,211.02,168.11
2016,8,24,15,30,5.0,187.0,4.7,16.0,190.0,178.02,141.62
2016,8,24,15,45,2.5,163.0,4.8,16.0,164.5,152.51,121.15
2016,8,24,16,0,0.0,139.0,4.9,16.0,139.0,127.16,100.58
2016,8,24,16,15,0.0,117.0,4.95,15.5,117.0,106.11,83.63
2016,8,24,16,30,0.0,95.0,5.0,15.0,95.0,85.13,66.49
2016,8,24,16,45,0.0,76.5,5.05,15.0,76.5,67.68,51.97
2016,8,24,17,0,0.0,58.0,5.1,15.0,58.0,51.22,38.13
2016,8,24,17,15,248.5,66.0,5.1,15.0,132.0,257.65,217.42
2016,8,24,17,30,497.0,74.0,5.1,15.0,206.0,412.27,344.88
2016,8,24,17,45,434.0,62.5,5.1,15.0,159.0,336.74,278.64
2016,8,24,18,0,371.0,51.0,5.1,15.0,112.0,267.02,216.17
2016,8,24,18,15,263.0,37.0,5.1,14.5,72.5,180.33,138.35
2016,8,24,18,30,155.0,23.0,5.1,14.0,33.0,101.42,38.48
2016,8,24,18,45,77.5,11.5,5.1,14.0,16.5,35.48,0.0
2016,8,24,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.0,10.5,3.25,13.5,17.0,9.55,0.0
2016,8,25,6,0,212.0,21.0,3.2,14.0,34.0,17.4,0.0
2016,8,25,6,15,327.5,32.5,3.1,14.0,75.0,26.33,16.43
2016,8,25,6,30,443.0,44.0,3.0,14.0,116.0,34.91,25.0
2016,8,25,6,45,517.0,51.5,2.95,14.5,165.5,39.62,29.57
2016,8,25,7,0,591.0,59.0,2.9,15.0,215.0,44.22,33.83
2016,8,25,7,15,295.5,53.5,2.8,15.0,131.5,38.52,28.83
2016,8,25,7,30,0.0,48.0,2.7,15.0,48.0,42.35,32.21
2016,8,25,7,45,0.0,60.0,2.6,15.0,60.0,53.0,41.57
2016,8,25,8,0,0.0,72.0,2.5,15.0,72.0,63.67,48.46
2016,8,25,8,15,0.0,91.5,2.45,15.0,91.5,80.71,62.58
2016,8,25,8,30,0.0,111.0,2.4,15.0,111.0,97.34,76.2
2016,8,25,8,45,0.0,127.5,2.4,15.5,127.5,111.58,87.54
2016,8,25,9,0,0.0,144.0,2.4,16.0,144.0,125.95,98.84
2016,8,25,9,15,0.0,137.0,2.4,16.0,137.0,120.46,94.08
2016,8,25,9,30,0.0,130.0,2.4,16.0,130.0,114.73,89.19
2016,8,25,9,45,1.5,153.0,2.4,16.0,154.5,135.68,106.01
2016,8,25,10,0,3.0,176.0,2.4,16.0,179.0,156.97,122.95
2016,8,25,10,15,7.0,207.0,2.4,16.0,213.0,187.16,146.9
2016,8,25,10,30,11.0,238.0,2.4,16.0,247.0,218.08,171.22
2016,8,25,10,45,15.5,270.0,2.4,16.0,283.0,251.03,196.93
2016,8,25,11,0,20.0,302.0,2.4,16.0,319.0,284.83,223.08
2016,8,25,11,15,26.5,328.0,2.4,16.0,351.5,322.26,251.85
2016,8,25,11,30,33.0,354.0,2.4,16.0,384.0,355.88,277.45
2016,8,25,11,45,34.0,356.5,2.4,16.0,387.5,363.22,282.86
2016,8,25,12,0,35.0,359.0,2.4,16.0,391.0,370.48,288.36
2016,8,25,12,15,79.5,397.0,2.45,16.0,468.0,453.29,352.23
2016,8,25,12,30,124.0,435.0,2.5,16.0,545.0,553.01,426.84
2016,8,25,12,45,110.0,426.5,2.6,16.0,524.0,523.38,404.7
2016,8,25,13,0,96.0,418.0,2.7,16.0,503.0,506.04,392.14
2016,8,25,13,15,73.5,394.5,2.8,16.0,458.5,463.26,360.24
2016,8,25,13,30,51.0,371.0,2.9,16.0,414.0,419.22,327.05
2016,8,25,13,45,36.5,333.0,3.0,16.0,364.0,366.9,287.49
2016,8,25,14,0,22.0,295.0,3.1,16.0,314.0,297.59,234.12
2016,8,25,14,15,21.0,282.5,3.15,16.0,300.0,285.19,225.01
2016,8,25,14,30,20.0,270.0,3.2,16.0,286.0,272.68,215.61
2016,8,25,14,45,16.0,248.5,3.3,16.0,261.0,248.02,196.49
2016,8,25,15,0,12.0,227.0,3.4,16.0,236.0,223.34,177.22
2016,8,25,15,15,6.0,187.5,3.4,15.5,192.0,178.78,141.92
2016,8,25,15,30,0.0,148.0,3.4,15.0,148.0,134.8,106.49
2016,8,25,15,45,0.0,144.5,3.45,15.0,144.5,131.96,104.53
2016,8,25,16,0,0.0,141.0,3.5,15.0,141.0,129.26,102.64
2016,8,25,16,15,0.0,114.0,3.5,15.0,114.0,103.23,81.34
2016,8,25,16,30,0.0,87.0,3.5,15.0,87.0,77.43,60.01
2016,8,25,16,45,0.0,66.0,3.5,15.0,66.0,58.33,44.07
2016,8,25,17,0,0.0,45.0,3.5,15.0,45.0,39.69,28.33
2016,8,25,17,15,0.0,37.5,3.45,14.5,37.5,33.05,22.74
2016,8,25,17,30,0.0,30.0,3.4,14.0,30.0,26.41,17.06
2016,8,25,17,45,199.0,38.5,3.35,14.0,70.5,170.22,140.67
2016,8,25,18,0,398.0,47.0,3.3,14.0,111.0,275.77,223.09
2016,8,25,18,15,283.5,34.0,3.1,14.0,71.0,187.44,142.45
2016,8,25,18,30,169.0,21.0,2.9,14.0,31.0,102.82,24.53
2016,8,25,18,45,84.5,10.5,2.75,14.0,15.5,36.7,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,45,89.0,10.5,1.6,14.5,15.5,9.55,0.0
2016,8,26,6,0,178.0,21.0,1.6,15.0,31.0,17.48,0.0
2016,8,26,6,15,293.0,33.5,1.65,15.0,71.5,27.32,17.06
2016,8,26,6,30,408.0,46.0,1.7,15.0,112.0,36.74,26.46
2016,8,26,6,45,204.0,38.5,1.8,15.0,71.5,28.66,19.82
2016,8,26,7,0,0.0,31.0,1.9,15.0,31.0,27.3,18.78
2016,8,26,7,15,0.0,38.5,1.95,15.0,38.5,33.93,24.76
2016,8,26,7,30,0.0,46.0,2.0,15.0,46.0,40.58,30.65
2016,8,26,7,45,0.0,64.5,2.05,15.5,64.5,57.0,45.03
2016,8,26,8,0,0.0,83.0,2.1,16.0,83.0,73.31,56.36
2016,8,26,8,15,0.0,99.5,2.15,16.0,99.5,87.35,67.86
2016,8,26,8,30,0.0,116.0,2.2,16.0,116.0,101.49,79.33
2016,8,26,8,45,0.0,124.5,2.25,16.0,124.5,109.07,85.3
2016,8,26,9,0,0.0,133.0,2.3,16.0,133.0,116.67,91.27
2016,8,26,9,15,4.5,172.5,2.25,16.0,176.0,152.31,119.92
2016,8,26,9,30,9.0,212.0,2.2,16.0,219.0,188.76,148.84
2016,8,26,9,45,8.5,213.0,2.2,16.5,219.5,190.86,149.89
2016,8,26,10,0,8.0,214.0,2.2,17.0,220.0,192.76,150.87
2016,8,26,10,15,7.5,212.0,2.2,17.0,218.5,191.87,149.95
2016,8,26,10,30,7.0,210.0,2.2,17.0,217.0,190.8,148.91
2016,8,26,10,45,24.5,284.0,2.2,17.0,305.5,273.6,213.93
2016,8,26,11,0,42.0,358.0,2.2,17.0,394.0,357.81,278.33
2016,8,26,11,15,38.5,357.5,2.25,17.0,390.5,359.52,279.1
2016,8,26,11,30,35.0,357.0,2.3,17.0,387.0,360.69,279.85
2016,8,26,11,45,54.0,384.0,2.35,17.0,431.5,407.4,315.63
2016,8,26,12,0,73.0,411.0,2.4,17.0,476.0,456.03,352.29
2016,8,26,12,15,53.0,385.0,2.45,17.0,432.5,417.12,322.64
2016,8,26,12,30,33.0,359.0,2.5,17.0,389.0,376.26,291.61
2016,8,26,12,45,25.0,327.5,2.55,17.0,350.5,339.9,264.16
2016,8,26,13,0,17.0,296.0,2.6,17.0,312.0,289.18,225.34
2016,8,26,13,15,28.0,324.0,2.6,17.0,348.5,344.4,268.46
2016,8,26,13,30,39.0,352.0,2.6,17.0,385.0,387.35,301.48
2016,8,26,13,45,45.5,350.5,2.6,17.0,388.0,395.1,307.76
2016,8,26,14,0,52.0,349.0,2.6,17.0,391.0,402.76,314.18
2016,8,26,14,15,45.0,328.0,2.55,17.0,363.5,375.24,293.44
2016,8,26,14,30,38.0,307.0,2.5,17.0,336.0,347.36,272.44
2016,8,26,14,45,29.5,278.5,2.5,17.0,300.5,309.47,243.57
2016,8,26,15,0,21.0,250.0,2.5,17.0,265.0,255.7,201.93
2016,8,26,15,15,11.5,211.5,2.45,16.5,219.5,208.28,164.93
2016,8,26,15,30,2.0,173.0,2.4,16.0,174.0,161.45,127.65
2016,8,26,15,45,1.0,160.5,2.35,16.0,161.0,148.9,117.86
2016,8,26,16,0,0.0,148.0,2.3,16.0,148.0,136.43,108.0
2016,8,26,16,15,0.0,121.5,2.25,16.0,121.5,110.75,87.2
2016,8,26,16,30,0.0,95.0,2.2,16.0,95.0,85.25,66.29
2016,8,26,16,45,0.0,74.0,2.15,16.0,74.0,65.45,49.89
2016,8,26,17,0,0.0,53.0,2.1,16.0,53.0,46.78,34.24
2016,8,26,17,15,264.5,60.0,2.05,15.5,127.5,260.05,217.94
2016,8,26,17,30,529.0,67.0,2.0,15.0,202.0,422.55,348.53
2016,8,26,17,45,453.5,57.0,1.95,15.0,154.0,340.35,277.55
2016,8,26,18,0,378.0,47.0,1.9,15.0,106.0,265.27,211.71
2016,8,26,18,15,264.5,33.0,1.85,14.5,67.0,177.75,132.85
2016,8,26,18,30,151.0,19.0,1.8,14.0,28.0,92.1,2.86
2016,8,26,18,45,75.5,9.5,1.75,14.0,14.0,32.79,0.0
2016,8,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,85.0,10.0,2.0,13.5,14.5,9.1,0.0
2016,8,27,6,0,170.0,20.0,2.0,14.0,29.0,16.62,0.0
2016,8,27,6,15,284.0,33.0,2.05,14.0,69.0,26.96,16.67
2016,8,27,6,30,398.0,46.0,2.1,14.0,109.0,36.84,26.62
2016,8,27,6,45,473.5,55.5,2.15,14.5,158.0,43.12,32.64
2016,8,27,7,0,549.0,65.0,2.2,15.0,207.0,49.2,38.24
2016,8,27,7,15,274.5,56.0,2.15,15.0,127.0,40.24,30.37
2016,8,27,7,30,0.0,47.0,2.1,15.0,47.0,41.46,31.44
2016,8,27,7,45,0.0,55.5,2.1,15.0,55.5,49.01,38.05
2016,8,27,8,0,0.0,64.0,2.1,15.0,64.0,56.56,42.48
2016,8,27,8,15,0.0,78.5,2.1,15.0,78.5,69.47,53.18
2016,8,27,8,30,0.0,93.0,2.1,15.0,93.0,82.19,63.62
2016,8,27,8,45,0.0,97.0,2.1,15.5,97.0,85.77,66.24
2016,8,27,9,0,0.0,101.0,2.1,16.0,101.0,89.34,68.85
2016,8,27,9,15,0.0,121.0,2.15,16.0,121.0,106.74,82.93
2016,8,27,9,30,0.0,141.0,2.2,16.0,141.0,124.24,96.96
2016,8,27,9,45,1.0,154.5,2.25,16.0,155.5,136.75,106.87
2016,8,27,10,0,2.0,168.0,2.3,16.0,170.0,149.48,116.93
2016,8,27,10,15,3.5,178.0,2.35,16.0,181.5,159.67,124.92
2016,8,27,10,30,5.0,188.0,2.4,16.0,193.0,170.08,133.11
2016,8,27,10,45,9.5,227.5,2.45,16.5,236.0,209.09,163.74
2016,8,27,11,0,14.0,267.0,2.5,17.0,279.0,249.04,194.6
2016,8,27,11,15,12.0,247.5,2.55,17.0,258.0,231.25,180.47
2016,8,27,11,30,10.0,228.0,2.6,17.0,237.0,212.99,166.09
2016,8,27,11,45,12.0,253.0,2.65,17.0,264.0,238.57,186.19
2016,8,27,12,0,14.0,278.0,2.7,17.0,291.0,264.62,206.45
2016,8,27,12,15,19.5,305.0,2.7,17.0,322.5,296.31,231.06
2016,8,27,12,30,25.0,332.0,2.7,17.0,354.0,341.91,266.11
2016,8,27,12,45,40.5,359.5,2.75,17.0,394.5,387.76,301.47
2016,8,27,13,0,56.0,387.0,2.8,17.0,435.0,434.96,337.54
2016,8,27,13,15,46.5,366.5,2.8,17.0,406.0,407.57,316.69
2016,8,27,13,30,37.0,346.0,2.8,17.0,377.0,379.36,295.44
2016,8,27,13,45,32.0,326.5,2.85,17.0,352.5,356.14,278.11
2016,8,27,14,0,27.0,307.0,2.9,17.0,328.0,332.46,260.29
2016,8,27,14,15,22.5,285.0,2.9,16.5,302.5,289.6,227.9
2016,8,27,14,30,18.0,263.0,2.9,16.0,277.0,264.0,208.62
2016,8,27,14,45,19.5,256.0,2.9,16.0,270.0,259.46,205.59
2016,8,27,15,0,21.0,249.0,2.9,16.0,263.0,254.89,202.51
2016,8,27,15,15,15.0,223.5,2.9,16.0,233.0,224.06,178.23
2016,8,27,15,30,9.0,198.0,2.9,16.0,203.0,193.39,153.9
2016,8,27,15,45,5.5,180.5,2.9,16.0,183.5,173.43,138.09
2016,8,27,16,0,2.0,163.0,2.9,16.0,164.0,153.64,122.27
2016,8,27,16,15,1.0,125.5,2.9,15.5,126.0,115.7,91.58
2016,8,27,16,30,0.0,88.0,2.9,15.0,88.0,78.48,60.91
2016,8,27,16,45,0.0,77.0,2.95,15.0,77.0,68.29,52.52
2016,8,27,17,0,0.0,66.0,3.0,15.0,66.0,58.33,44.2
2016,8,27,17,15,300.0,60.5,2.95,14.5,136.5,283.8,239.32
2016,8,27,17,30,600.0,55.0,2.9,14.0,207.0,450.05,373.95
2016,8,27,17,45,528.0,47.0,2.9,14.0,157.5,368.75,302.76
2016,8,27,18,0,456.0,39.0,2.9,14.0,108.0,294.26,236.0
2016,8,27,18,15,334.0,28.0,2.9,14.0,68.0,202.25,149.99
2016,8,27,18,30,212.0,17.0,2.9,14.0,28.0,113.2,0.0
2016,8,27,18,45,106.0,8.5,2.9,14.0,14.0,41.48,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,9.0,1.35,13.5,16.0,8.19,0.0
2016,8,28,6,0,264.0,18.0,1.3,14.0,32.0,14.89,0.0
2016,8,28,6,15,386.0,27.5,1.25,14.0,74.0,22.18,12.59
2016,8,28,6,30,508.0,37.0,1.2,14.0,116.0,29.24,19.97
2016,8,28,6,45,579.5,43.5,1.15,14.5,166.0,36.47,26.78
2016,8,28,7,0,651.0,50.0,1.1,15.0,216.0,40.98,30.96
2016,8,28,7,15,325.5,57.0,1.05,15.0,140.0,39.81,30.01
2016,8,28,7,30,0.0,64.0,1.0,15.0,64.0,56.55,44.87
2016,8,28,7,45,0.0,68.5,1.0,15.0,68.5,60.55,48.28
2016,8,28,8,0,0.0,73.0,1.0,15.0,73.0,64.56,49.23
2016,8,28,8,15,0.0,88.0,1.05,15.0,88.0,77.74,60.1
2016,8,28,8,30,0.0,103.0,1.1,15.0,103.0,90.62,70.59
2016,8,28,8,45,0.0,117.5,1.2,15.5,117.5,103.17,80.56
2016,8,28,9,0,0.0,132.0,1.3,16.0,132.0,115.82,90.49
2016,8,28,9,15,2.0,158.5,1.4,16.0,160.0,139.54,109.47
2016,8,28,9,30,4.0,185.0,1.5,16.0,188.0,163.72,128.63
2016,8,28,9,45,7.5,209.5,1.6,16.0,215.5,187.43,147.3
2016,8,28,10,0,11.0,234.0,1.7,16.0,243.0,211.82,166.39
2016,8,28,10,15,13.0,250.0,1.8,16.0,260.5,228.53,179.34
2016,8,28,10,30,15.0,266.0,1.9,16.0,278.0,245.61,192.56
2016,8,28,10,45,27.0,308.0,2.05,16.5,330.5,297.43,232.52
2016,8,28,11,0,39.0,350.0,2.2,17.0,383.0,348.82,271.42
2016,8,28,11,15,61.5,379.0,2.3,17.0,432.0,398.57,309.42
2016,8,28,11,30,84.0,408.0,2.4,17.0,481.0,450.82,348.95
2016,8,28,11,45,90.5,415.0,2.5,17.0,494.0,470.0,363.31
2016,8,28,12,0,97.0,422.0,2.6,17.0,507.0,489.42,378.02
2016,8,28,12,15,100.0,419.0,2.65,17.0,506.5,495.67,382.88
2016,8,28,12,30,103.0,416.0,2.7,17.0,506.0,501.53,387.56
2016,8,28,12,45,103.0,412.0,2.8,17.0,501.5,503.01,389.09
2016,8,28,13,0,103.0,408.0,2.9,17.0,497.0,503.93,390.28
2016,8,28,13,15,185.0,397.0,2.9,17.0,553.5,595.69,460.87
2016,8,28,13,30,267.0,386.0,2.9,17.0,610.0,689.18,530.75
2016,8,28,13,45,266.5,375.0,2.9,17.0,593.0,681.94,525.63
2016,8,28,14,0,266.0,364.0,2.9,17.0,576.0,673.12,520.14
2016,8,28,14,15,262.0,352.5,2.9,16.5,554.5,658.69,511.52
2016,8,28,14,30,258.0,341.0,2.9,16.0,533.0,642.85,501.88
2016,8,28,14,45,315.0,309.0,2.95,16.0,532.0,662.58,519.71
2016,8,28,15,0,372.0,277.0,3.0,16.0,531.0,678.58,534.62
2016,8,28,15,15,330.0,267.0,3.0,16.0,482.0,621.85,492.87
2016,8,28,15,30,288.0,257.0,3.0,16.0,433.0,565.64,451.3
2016,8,28,15,45,284.0,237.0,3.0,16.0,399.0,532.69,427.93
2016,8,28,16,0,280.0,217.0,3.0,16.0,365.0,498.69,403.28
2016,8,28,16,15,275.5,195.5,3.05,15.5,329.0,461.51,376.58
2016,8,28,16,30,271.0,174.0,3.1,15.0,293.0,423.52,348.57
2016,8,28,16,45,260.0,152.5,3.15,15.0,255.5,379.98,314.58
2016,8,28,17,0,249.0,131.0,3.2,15.0,218.0,336.43,279.71
2016,8,28,17,15,416.5,93.0,3.2,15.0,209.0,401.48,334.38
2016,8,28,17,30,584.0,55.0,3.2,15.0,200.0,439.77,364.0
2016,8,28,17,45,499.0,48.0,3.25,15.0,151.0,353.54,289.42
2016,8,28,18,0,414.0,41.0,3.3,15.0,102.0,275.4,219.76
2016,8,28,18,15,288.5,29.0,3.3,14.5,63.0,183.37,133.2
2016,8,28,18,30,163.0,17.0,3.3,14.0,24.0,93.33,0.0
2016,8,28,18,45,81.5,8.5,3.3,14.0,12.0,33.56,0.0
2016,8,28,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,14.0,4.15,14.5,14.0,12.73,0.0
2016,8,29,6,0,0.0,28.0,4.2,15.0,28.0,22.55,0.0
2016,8,29,6,15,212.0,34.5,4.25,15.0,67.0,26.95,16.14
2016,8,29,6,30,424.0,41.0,4.3,15.0,106.0,32.63,22.74
2016,8,29,6,45,505.0,48.0,4.4,15.0,155.0,37.01,27.12
2016,8,29,7,0,586.0,55.0,4.5,15.0,204.0,41.34,31.22
2016,8,29,7,15,634.5,60.5,4.5,15.0,255.0,44.24,33.9
2016,8,29,7,30,683.0,66.0,4.5,15.0,306.0,51.54,40.37
2016,8,29,7,45,479.0,119.5,4.55,15.5,300.5,83.21,68.15
2016,8,29,8,0,275.0,173.0,4.6,16.0,295.0,145.86,107.27
2016,8,29,8,15,540.5,126.0,4.6,16.0,401.5,165.72,108.91
2016,8,29,8,30,806.0,79.0,4.6,16.0,508.0,222.68,145.78
2016,8,29,8,45,689.5,126.5,4.6,16.0,516.5,280.87,202.51
2016,8,29,9,0,573.0,174.0,4.6,16.0,525.0,329.08,249.49
2016,8,29,9,15,723.5,130.0,4.6,16.0,604.5,388.87,299.35
2016,8,29,9,30,874.0,86.0,4.6,16.0,684.0,468.34,365.68
2016,8,29,9,45,724.5,160.0,4.65,16.5,673.5,507.41,399.72
2016,8,29,10,0,575.0,234.0,4.7,17.0,663.0,531.6,419.42
2016,8,29,10,15,369.0,309.0,4.75,17.0,588.5,503.89,397.78
2016,8,29,10,30,163.0,384.0,4.8,17.0,514.0,454.42,357.32
2016,8,29,10,45,354.5,339.0,4.85,17.0,632.0,567.65,447.65
2016,8,29,11,0,546.0,294.0,4.9,17.0,750.0,698.8,549.35
2016,8,29,11,15,743.5,190.5,4.95,17.0,823.0,790.1,621.53
2016,8,29,11,30,941.0,87.0,5.0,17.0,896.0,877.39,684.92
2016,8,29,11,45,942.5,87.5,5.1,17.0,903.5,913.76,710.77
2016,8,29,12,0,944.0,88.0,5.2,17.0,911.0,946.89,734.62
2016,8,29,12,15,715.5,212.0,5.25,17.0,835.5,903.07,703.43
2016,8,29,12,30,487.0,336.0,5.3,17.0,760.0,827.27,643.61
2016,8,29,12,45,296.0,375.0,5.4,17.0,632.0,682.85,534.15
2016,8,29,13,0,105.0,414.0,5.5,17.0,504.0,512.73,401.64
2016,8,29,13,15,275.0,370.5,5.55,17.0,600.5,674.7,530.16
2016,8,29,13,30,445.0,327.0,5.6,17.0,697.0,822.02,643.59
2016,8,29,13,45,516.0,290.5,5.7,17.0,708.0,861.0,674.83
