Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,0,587.0,254.0,5.8,17.0,719.0,896.32,704.0
2016,8,29,14,15,582.5,242.5,5.85,17.0,688.5,878.9,692.64
2016,8,29,14,30,578.0,231.0,5.9,17.0,658.0,858.63,679.47
2016,8,29,14,45,573.0,217.5,5.95,17.0,623.5,832.88,662.3
2016,8,29,15,0,568.0,204.0,6.0,17.0,589.0,804.5,643.1
2016,8,29,15,15,430.0,229.5,6.05,17.0,510.0,691.8,556.34
2016,8,29,15,30,292.0,255.0,6.1,17.0,431.0,567.29,458.8
2016,8,29,15,45,176.5,235.0,6.15,17.0,339.0,417.67,340.12
2016,8,29,16,0,61.0,215.0,6.2,17.0,247.0,276.26,224.19
2016,8,29,16,15,316.5,162.5,6.2,16.5,303.0,455.49,378.06
2016,8,29,16,30,572.0,110.0,6.2,16.0,359.0,606.6,504.78
2016,8,29,16,45,528.0,105.0,6.25,16.0,312.0,543.0,453.52
2016,8,29,17,0,484.0,100.0,6.3,16.0,265.0,476.09,399.09
2016,8,29,17,15,444.5,87.0,6.2,16.0,219.0,411.88,345.28
2016,8,29,17,30,405.0,74.0,6.1,16.0,173.0,350.49,292.21
2016,8,29,17,45,343.5,60.0,6.1,16.0,129.5,279.18,229.37
2016,8,29,18,0,282.0,46.0,6.1,16.0,86.0,214.15,170.44
2016,8,29,18,15,141.0,32.5,6.05,15.5,52.5,122.99,85.95
2016,8,29,18,30,0.0,19.0,6.0,15.0,19.0,17.28,0.0
2016,8,29,18,45,0.0,9.5,5.95,15.0,9.5,8.64,0.0
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,108.0,8.5,5.6,15.0,13.5,7.73,0.0
2016,8,30,6,0,216.0,17.0,5.6,15.0,27.0,14.09,0.0
2016,8,30,6,15,344.0,27.0,5.6,15.0,67.5,21.84,11.8
2016,8,30,6,30,472.0,37.0,5.6,15.0,108.0,29.32,19.81
2016,8,30,6,45,550.0,43.5,5.6,15.5,157.5,33.49,23.92
2016,8,30,7,0,628.0,50.0,5.6,16.0,207.0,41.04,30.81
2016,8,30,7,15,675.0,54.5,5.55,16.0,259.0,43.6,33.18
2016,8,30,7,30,722.0,59.0,5.5,16.0,311.0,46.14,35.42
2016,8,30,7,45,758.0,62.0,5.5,16.5,363.0,47.39,36.37
2016,8,30,8,0,794.0,65.0,5.5,17.0,415.0,102.75,53.04
2016,8,30,8,15,816.5,67.5,5.5,17.0,464.5,166.99,97.59
2016,8,30,8,30,839.0,70.0,5.5,17.0,514.0,227.48,148.08
2016,8,30,8,45,856.5,71.5,5.5,17.5,560.0,287.93,202.16
2016,8,30,9,0,874.0,73.0,5.5,18.0,606.0,349.59,257.89
2016,8,30,9,15,886.0,75.0,5.55,18.0,647.5,410.53,313.02
2016,8,30,9,30,898.0,77.0,5.6,18.0,689.0,471.52,366.92
2016,8,30,9,45,908.0,77.5,5.65,18.0,724.5,529.92,417.4
2016,8,30,10,0,918.0,78.0,5.7,18.0,760.0,587.57,465.89
2016,8,30,10,15,924.5,79.0,5.7,18.0,789.0,642.53,510.88
2016,8,30,10,30,931.0,80.0,5.7,18.0,818.0,695.86,553.46
2016,8,30,10,45,936.0,80.5,5.75,18.0,840.5,745.78,591.79
2016,8,30,11,0,941.0,81.0,5.8,18.0,863.0,793.46,626.53
2016,8,30,11,15,943.5,81.0,5.8,18.0,877.5,836.18,657.19
2016,8,30,11,30,946.0,81.0,5.8,18.0,892.0,876.02,685.58
2016,8,30,11,45,948.5,80.5,5.8,18.0,899.5,912.3,711.28
2016,8,30,12,0,951.0,80.0,5.8,18.0,907.0,945.33,734.59
2016,8,30,12,15,950.5,80.0,5.8,18.0,906.5,972.72,753.87
2016,8,30,12,30,950.0,80.0,5.8,18.0,906.0,996.43,770.6
2016,8,30,12,45,946.0,81.5,5.8,18.0,897.0,1014.61,783.52
2016,8,30,13,0,942.0,83.0,5.8,18.0,888.0,1028.86,793.81
2016,8,30,13,15,938.5,82.5,5.8,18.0,872.0,1037.45,800.28
2016,8,30,13,30,935.0,82.0,5.8,18.0,856.0,1042.05,804.13
2016,8,30,13,45,931.5,80.5,5.8,18.0,833.0,1041.51,804.56
2016,8,30,14,0,928.0,79.0,5.8,18.0,810.0,1036.97,802.36
2016,8,30,14,15,921.0,78.0,5.75,18.0,780.0,1025.55,795.14
2016,8,30,14,30,914.0,77.0,5.7,18.0,750.0,1010.32,785.4
2016,8,30,14,45,904.5,75.5,5.7,18.0,713.5,988.34,771.34
2016,8,30,15,0,895.0,74.0,5.7,18.0,677.0,962.89,754.87
2016,8,30,15,15,882.5,72.5,5.7,18.0,635.0,931.32,733.99
2016,8,30,15,30,870.0,71.0,5.7,18.0,593.0,896.82,710.91
2016,8,30,15,45,852.5,69.0,5.7,18.0,547.0,854.56,681.94
2016,8,30,16,0,835.0,67.0,5.7,18.0,501.0,810.18,651.09
2016,8,30,16,15,812.0,64.5,5.7,17.5,451.5,758.86,615.71
2016,8,30,16,30,789.0,62.0,5.7,17.0,402.0,713.53,584.16
2016,8,30,16,45,753.5,59.0,5.7,17.0,350.0,650.12,536.5
2016,8,30,17,0,718.0,56.0,5.7,17.0,298.0,587.45,488.17
2016,8,30,17,15,669.0,51.5,5.65,16.5,246.5,515.33,429.98
2016,8,30,17,30,620.0,47.0,5.6,16.0,195.0,446.17,371.12
2016,8,30,17,45,536.0,41.0,5.6,16.0,146.0,363.39,298.07
2016,8,30,18,0,452.0,35.0,5.6,16.0,97.0,285.73,227.07
2016,8,30,18,15,226.0,27.5,5.55,16.0,58.5,154.35,104.83
2016,8,30,18,30,0.0,20.0,5.5,16.0,20.0,18.19,0.0
2016,8,30,18,45,0.0,10.0,5.5,16.0,10.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,31,5,45,97.5,8.5,6.5,14.5,12.5,7.73,0.0
2016,8,31,6,0,195.0,17.0,6.6,15.0,25.0,15.46,0.0
2016,8,31,6,15,327.5,27.0,6.7,15.0,65.0,21.91,11.6
2016,8,31,6,30,460.0,37.0,6.8,15.0,105.0,29.38,19.82
2016,8,31,6,45,534.5,44.0,6.9,15.0,153.5,33.94,24.34
2016,8,31,7,0,609.0,51.0,7.0,15.0,202.0,38.4,28.57
2016,8,31,7,15,328.0,91.0,6.95,15.0,175.0,65.78,53.03
2016,8,31,7,30,47.0,131.0,6.9,15.0,148.0,102.99,85.93
2016,8,31,7,45,102.5,156.5,6.9,15.5,200.0,116.09,97.07
2016,8,31,8,0,158.0,182.0,6.9,16.0,252.0,148.61,113.82
2016,8,31,8,15,283.5,185.5,6.85,16.0,328.0,179.18,131.68
2016,8,31,8,30,409.0,189.0,6.8,16.0,404.0,226.55,165.75
2016,8,31,8,45,441.0,199.0,6.75,16.5,450.0,273.59,205.29
2016,8,31,9,0,473.0,209.0,6.7,17.0,496.0,324.36,248.49
2016,8,31,9,15,681.0,144.5,6.7,17.0,590.0,385.93,298.58
2016,8,31,9,30,889.0,80.0,6.7,17.0,684.0,470.68,369.26
2016,8,31,9,45,894.0,84.0,6.7,17.0,718.5,529.3,420.28
2016,8,31,10,0,899.0,88.0,6.7,17.0,753.0,586.7,468.94
2016,8,31,10,15,906.0,89.0,6.7,17.0,782.5,641.11,514.04
2016,8,31,10,30,913.0,90.0,6.7,17.0,812.0,693.98,556.84
2016,8,31,10,45,921.5,89.0,6.75,17.5,835.5,744.22,595.17
2016,8,31,11,0,930.0,88.0,6.8,18.0,859.0,792.53,629.66
2016,8,31,11,15,933.0,89.0,6.8,18.0,874.0,836.26,661.49
2016,8,31,11,30,936.0,90.0,6.8,18.0,889.0,877.2,691.09
2016,8,31,11,45,939.0,89.0,6.8,18.0,896.5,913.15,716.93
2016,8,31,12,0,942.0,88.0,6.8,18.0,904.0,945.91,740.41
2016,8,31,12,15,941.5,88.0,6.8,18.0,903.5,973.12,759.88
2016,8,31,12,30,941.0,88.0,6.8,18.0,903.0,996.68,776.79
2016,8,31,12,45,937.0,89.0,6.85,18.0,893.5,1014.18,789.72
2016,8,31,13,0,933.0,90.0,6.9,18.0,884.0,1027.78,800.02
2016,8,31,13,15,929.5,89.5,6.9,18.0,868.0,1036.3,806.57
2016,8,31,13,30,926.0,89.0,6.9,18.0,852.0,1040.86,810.47
2016,8,31,13,45,922.0,87.5,6.95,18.0,828.5,1039.81,810.83
2016,8,31,14,0,918.0,86.0,7.0,18.0,805.0,1034.8,808.53
2016,8,31,14,15,910.5,84.5,7.0,18.0,774.5,1022.36,800.79
2016,8,31,14,30,903.0,83.0,7.0,18.0,744.0,1006.15,790.48
2016,8,31,14,45,893.0,81.5,7.05,18.0,707.5,983.83,776.09
2016,8,31,15,0,883.0,80.0,7.1,18.0,671.0,958.1,759.27
2016,8,31,15,15,870.0,78.0,7.15,17.5,629.0,925.7,738.93
2016,8,31,15,30,857.0,76.0,7.2,17.0,587.0,890.44,716.26
2016,8,31,15,45,838.5,74.0,7.25,17.0,540.5,847.66,686.29
2016,8,31,16,0,820.0,72.0,7.3,17.0,494.0,802.89,654.45
2016,8,31,16,15,796.0,69.0,7.25,17.0,444.5,758.19,621.92
2016,8,31,16,30,772.0,66.0,7.2,17.0,395.0,704.56,581.87
2016,8,31,16,45,737.0,62.5,7.15,17.0,343.5,641.52,533.53
2016,8,31,17,0,702.0,59.0,7.1,17.0,292.0,579.21,484.54
2016,8,31,17,15,651.5,54.0,7.0,16.5,240.5,506.18,424.45
2016,8,31,17,30,601.0,49.0,6.9,16.0,189.0,436.27,364.2
2016,8,31,17,45,519.5,42.0,6.85,16.0,140.5,355.14,291.78
2016,8,31,18,0,438.0,35.0,6.8,16.0,92.0,278.37,220.82
2016,8,31,18,15,295.0,24.0,6.7,15.5,54.5,177.9,115.83
2016,8,31,18,30,152.0,13.0,6.6,15.0,17.0,67.66,0.0
2016,8,31,18,45,76.0,6.5,6.5,15.0,8.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,77.0,8.5,6.1,14.0,11.5,0.0,0.0
2016,9,1,6,0,154.0,17.0,6.1,14.0,23.0,15.46,0.0
2016,9,1,6,15,288.0,29.0,6.05,14.0,62.0,23.82,12.85
2016,9,1,6,30,422.0,41.0,6.0,14.0,101.0,32.98,22.99
2016,9,1,6,45,496.0,49.5,5.95,14.5,149.5,38.58,28.48
2016,9,1,7,0,570.0,58.0,5.9,15.0,198.0,44.03,33.56
2016,9,1,7,15,452.5,87.5,5.8,15.0,215.0,63.97,51.42
2016,9,1,7,30,335.0,117.0,5.7,15.0,232.0,82.8,68.09
2016,9,1,7,45,535.5,99.5,5.6,15.5,317.5,69.7,56.26
2016,9,1,8,0,736.0,82.0,5.5,16.0,403.0,112.88,63.7
2016,9,1,8,15,511.0,147.5,5.4,16.0,383.0,178.58,121.02
2016,9,1,8,30,286.0,213.0,5.3,16.0,363.0,223.13,167.7
2016,9,1,8,45,388.0,207.0,5.25,16.5,430.5,266.34,200.69
2016,9,1,9,0,490.0,201.0,5.2,17.0,498.0,324.03,247.11
2016,9,1,9,15,483.0,220.0,5.15,17.0,529.5,371.56,288.48
2016,9,1,9,30,476.0,239.0,5.1,17.0,561.0,418.0,327.98
2016,9,1,9,45,666.5,176.5,5.1,17.0,653.5,494.64,390.45
2016,9,1,10,0,857.0,114.0,5.1,17.0,746.0,587.08,465.49
2016,9,1,10,15,781.5,156.5,5.25,17.0,750.5,628.28,498.76
2016,9,1,10,30,706.0,199.0,5.4,17.0,755.0,660.84,524.28
2016,9,1,10,45,788.5,163.0,5.55,17.0,800.5,723.08,574.32
2016,9,1,11,0,871.0,127.0,5.7,17.0,846.0,785.53,622.96
2016,9,1,11,15,723.0,210.5,5.9,17.0,815.0,794.98,628.52
2016,9,1,11,30,575.0,294.0,6.1,17.0,784.0,781.04,615.47
2016,9,1,11,45,580.5,291.5,6.3,17.0,789.0,809.38,637.74
2016,9,1,12,0,586.0,289.0,6.5,17.0,794.0,835.72,658.3
2016,9,1,12,15,487.5,330.5,6.5,17.0,750.5,806.79,634.37
2016,9,1,12,30,389.0,372.0,6.5,17.0,707.0,759.26,596.85
2016,9,1,12,45,643.5,244.0,6.5,17.0,792.5,907.14,714.07
2016,9,1,13,0,898.0,116.0,6.5,17.0,878.0,1021.2,796.82
2016,9,1,13,15,579.0,252.5,6.5,17.0,740.5,876.89,690.51
2016,9,1,13,30,260.0,389.0,6.5,17.0,603.0,687.65,541.14
2016,9,1,13,45,378.5,335.0,6.55,17.0,636.0,753.63,596.28
2016,9,1,14,0,497.0,281.0,6.6,17.0,669.0,835.18,661.24
2016,9,1,14,15,393.5,303.5,6.7,17.0,603.5,738.05,587.21
2016,9,1,14,30,290.0,326.0,6.8,17.0,538.0,659.66,526.14
2016,9,1,14,45,558.0,217.5,6.9,17.0,598.5,818.17,656.14
2016,9,1,15,0,826.0,109.0,7.0,17.0,659.0,947.11,754.58
2016,9,1,15,15,810.0,106.5,7.0,17.0,616.5,912.37,730.05
2016,9,1,15,30,794.0,104.0,7.0,17.0,574.0,875.0,704.14
2016,9,1,15,45,771.5,101.0,7.05,17.0,527.0,828.87,671.57
2016,9,1,16,0,749.0,98.0,7.1,17.0,480.0,781.04,637.3
2016,9,1,16,15,720.0,93.5,7.1,16.5,430.0,729.34,600.48
2016,9,1,16,30,691.0,89.0,7.1,16.0,380.0,672.84,559.03
2016,9,1,16,45,650.5,83.5,7.15,16.0,328.5,606.6,507.78
2016,9,1,17,0,610.0,78.0,7.2,16.0,277.0,541.8,455.22
2016,9,1,17,15,551.0,70.5,7.2,15.5,226.0,464.6,390.94
2016,9,1,17,30,492.0,63.0,7.2,15.0,175.0,391.61,327.89
2016,9,1,17,45,401.5,52.5,7.2,15.0,128.5,303.18,249.51
2016,9,1,18,0,311.0,42.0,7.2,15.0,82.0,222.89,176.27
2016,9,1,18,15,155.5,27.5,7.15,15.0,47.5,119.69,71.18
2016,9,1,18,30,0.0,13.0,7.1,15.0,13.0,11.82,0.0
2016,9,1,18,45,0.0,6.5,7.05,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,7.5,7.05,14.0,10.0,0.0,0.0
2016,9,2,6,0,118.0,15.0,7.1,14.0,20.0,13.64,0.0
2016,9,2,6,15,243.5,28.0,7.05,14.0,56.5,22.92,11.78
2016,9,2,6,30,369.0,41.0,7.0,14.0,93.0,32.98,22.92
2016,9,2,6,45,453.5,49.5,6.95,14.5,140.5,38.55,28.42
2016,9,2,7,0,538.0,58.0,6.9,15.0,188.0,44.0,33.52
2016,9,2,7,15,553.0,68.5,6.8,15.0,230.0,50.54,39.48
2016,9,2,7,30,568.0,79.0,6.7,15.0,272.0,56.69,44.95
2016,9,2,7,45,634.0,78.5,6.65,15.5,327.0,54.55,42.88
2016,9,2,8,0,700.0,78.0,6.6,16.0,382.0,107.37,60.34
2016,9,2,8,15,741.0,80.5,6.6,16.0,436.5,162.62,97.82
2016,9,2,8,30,782.0,83.0,6.6,16.0,491.0,222.79,147.54
2016,9,2,8,45,805.5,84.0,6.6,16.5,537.5,281.71,200.26
2016,9,2,9,0,829.0,85.0,6.6,17.0,584.0,346.48,258.43
2016,9,2,9,15,757.0,123.0,6.65,17.0,603.0,401.08,309.7
2016,9,2,9,30,685.0,161.0,6.7,17.0,622.0,447.44,352.02
2016,9,2,9,45,777.5,128.5,6.75,17.0,678.5,510.56,405.74
2016,9,2,10,0,870.0,96.0,6.8,17.0,735.0,578.85,463.18
2016,9,2,10,15,878.0,97.5,6.8,17.0,764.5,632.92,507.96
2016,9,2,10,30,886.0,99.0,6.8,17.0,794.0,685.62,550.63
2016,9,2,10,45,893.0,99.0,6.85,17.5,817.0,734.58,588.39
2016,9,2,11,0,900.0,99.0,6.9,18.0,840.0,781.56,622.02
2016,9,2,11,15,904.0,99.5,6.9,18.0,855.5,824.44,653.34
2016,9,2,11,30,908.0,100.0,6.9,18.0,871.0,864.69,682.56
2016,9,2,11,45,913.0,99.0,6.9,18.0,879.0,901.48,709.13
2016,9,2,12,0,918.0,98.0,6.9,18.0,887.0,935.29,733.47
2016,9,2,12,15,918.5,97.5,6.95,18.0,887.0,962.28,753.09
2016,9,2,12,30,919.0,97.0,7.0,18.0,887.0,985.75,770.27
2016,9,2,12,45,741.0,196.5,7.05,18.0,829.0,953.74,747.46
2016,9,2,13,0,563.0,296.0,7.1,18.0,771.0,891.5,699.46
2016,9,2,13,15,588.0,277.0,7.2,18.0,765.0,907.3,713.25
2016,9,2,13,30,613.0,258.0,7.3,18.0,759.0,924.71,727.89
2016,9,2,13,45,751.0,179.0,7.45,18.0,774.5,986.31,775.59
2016,9,2,14,0,889.0,100.0,7.6,18.0,790.0,1021.12,802.33
2016,9,2,14,15,881.0,98.5,7.65,17.5,760.0,1008.37,795.87
2016,9,2,14,30,873.0,97.0,7.7,17.0,730.0,991.96,787.01
2016,9,2,14,45,861.0,96.0,7.8,17.0,693.0,968.69,771.85
2016,9,2,15,0,849.0,95.0,7.9,17.0,656.0,942.21,754.32
2016,9,2,15,15,707.5,131.5,7.95,17.0,578.5,849.94,686.85
2016,9,2,15,30,566.0,168.0,8.0,17.0,501.0,736.48,601.79
2016,9,2,15,45,630.0,134.0,8.05,17.0,476.0,746.6,611.86
2016,9,2,16,0,694.0,100.0,8.1,17.0,451.0,740.21,608.8
2016,9,2,16,15,686.5,89.0,8.05,16.5,406.5,695.47,576.44
2016,9,2,16,30,679.0,78.0,8.0,16.0,362.0,648.69,541.91
2016,9,2,16,45,617.0,80.0,8.0,16.0,312.0,576.83,485.28
2016,9,2,17,0,555.0,82.0,8.0,16.0,262.0,507.75,427.96
2016,9,2,17,15,502.0,73.0,7.95,15.5,213.0,435.25,366.97
2016,9,2,17,30,449.0,64.0,7.9,15.0,164.0,366.52,307.09
2016,9,2,17,45,366.0,52.5,7.85,15.0,119.5,283.39,232.9
2016,9,2,18,0,283.0,41.0,7.8,15.0,75.0,208.16,163.59
2016,9,2,18,15,141.5,26.0,7.7,14.5,43.0,110.25,58.03
2016,9,2,18,30,0.0,11.0,7.6,14.0,11.0,10.01,0.0
2016,9,2,18,45,0.0,5.5,7.55,14.0,5.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.5,7.5,6.8,13.0,8.5,0.0,0.0
2016,9,3,6,0,75.0,15.0,6.8,13.0,17.0,13.64,0.0
2016,9,3,6,15,194.0,30.5,6.75,13.0,53.5,23.93,12.15
2016,9,3,6,30,313.0,46.0,6.7,13.0,90.0,35.64,25.28
2016,9,3,6,45,395.0,57.5,6.65,13.5,136.5,45.64,34.78
2016,9,3,7,0,477.0,69.0,6.6,14.0,183.0,53.31,41.93
2016,9,3,7,15,342.5,99.0,6.5,14.0,191.0,71.95,58.71
2016,9,3,7,30,208.0,129.0,6.4,14.0,199.0,94.34,78.6
2016,9,3,7,45,213.5,151.5,6.3,14.5,234.0,108.45,90.75
2016,9,3,8,0,219.0,174.0,6.2,15.0,269.0,143.35,107.68
2016,9,3,8,15,215.5,200.5,6.05,15.0,303.0,185.03,140.03
2016,9,3,8,30,212.0,227.0,5.9,15.0,337.0,222.24,170.86
2016,9,3,8,45,302.5,228.5,5.8,15.0,401.0,263.15,202.36
2016,9,3,9,0,393.0,230.0,5.7,15.0,465.0,317.72,246.56
2016,9,3,9,15,241.0,265.5,5.65,15.0,413.0,316.24,250.35
2016,9,3,9,30,89.0,301.0,5.6,15.0,361.0,297.35,237.32
2016,9,3,9,45,160.0,321.0,5.6,15.5,435.5,359.51,286.56
2016,9,3,10,0,231.0,341.0,5.6,16.0,510.0,429.96,342.02
2016,9,3,10,15,561.0,223.0,5.6,16.0,655.5,554.18,443.24
2016,9,3,10,30,891.0,105.0,5.6,16.0,801.0,695.02,556.76
2016,9,3,10,45,896.0,106.5,5.7,16.0,823.5,744.29,595.44
2016,9,3,11,0,901.0,108.0,5.8,16.0,846.0,791.43,630.28
2016,9,3,11,15,905.5,108.5,5.9,16.0,862.0,834.85,662.2
2016,9,3,11,30,910.0,109.0,6.0,16.0,878.0,875.67,692.1
2016,9,3,11,45,909.5,111.0,6.15,16.0,885.0,910.83,718.07
2016,9,3,12,0,909.0,113.0,6.3,16.0,892.0,942.74,741.73
2016,9,3,12,15,910.0,113.0,6.4,16.0,892.0,970.63,762.29
2016,9,3,12,30,911.0,113.0,6.5,16.0,892.0,995.07,780.46
2016,9,3,12,45,904.0,115.5,6.6,16.0,882.0,1010.77,792.46
2016,9,3,13,0,897.0,118.0,6.7,16.0,872.0,1022.6,801.87
2016,9,3,13,15,894.0,117.5,6.75,16.0,856.5,1031.4,808.98
2016,9,3,13,30,891.0,117.0,6.8,16.0,841.0,1036.36,813.5
2016,9,3,13,45,887.0,115.0,6.9,16.0,818.0,1034.84,813.82
2016,9,3,14,0,883.0,113.0,7.0,16.0,795.0,1029.47,811.54
2016,9,3,14,15,875.0,111.0,7.1,16.0,764.5,1016.28,803.72
2016,9,3,14,30,867.0,109.0,7.2,16.0,734.0,999.44,793.36
2016,9,3,14,45,854.5,108.0,7.3,16.0,697.0,986.28,785.8
2016,9,3,15,0,842.0,107.0,7.4,16.0,660.0,959.21,767.99
2016,9,3,15,15,826.5,104.0,7.5,16.0,617.5,923.85,743.95
2016,9,3,15,30,811.0,101.0,7.6,16.0,575.0,885.77,717.69
2016,9,3,15,45,783.5,100.0,7.75,16.0,526.5,836.94,683.09
2016,9,3,16,0,756.0,99.0,7.9,16.0,478.0,791.32,650.47
2016,9,3,16,15,726.5,94.5,7.9,15.5,427.5,734.45,609.2
2016,9,3,16,30,697.0,90.0,7.9,15.0,377.0,677.2,566.68
2016,9,3,16,45,653.0,84.5,7.95,15.0,325.0,608.07,512.48
2016,9,3,17,0,609.0,79.0,8.0,15.0,273.0,540.64,456.96
2016,9,3,17,15,546.5,71.5,8.0,14.5,221.0,461.22,390.01
2016,9,3,17,30,484.0,64.0,8.0,14.0,169.0,386.25,324.49
2016,9,3,17,45,386.5,52.5,8.0,14.0,122.0,293.53,241.74
2016,9,3,18,0,289.0,41.0,8.0,14.0,75.0,211.23,165.57
2016,9,3,18,15,144.5,20.5,7.95,14.0,37.5,101.65,43.53
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,7.0,7.35,13.0,8.0,0.0,0.0
2016,9,4,6,0,61.0,14.0,7.3,13.0,16.0,12.73,0.0
2016,9,4,6,15,185.0,30.5,7.2,13.0,52.5,23.95,11.61
2016,9,4,6,30,309.0,47.0,7.1,13.0,89.0,36.46,25.92
2016,9,4,6,45,406.0,57.0,7.05,13.5,137.5,45.38,34.51
2016,9,4,7,0,503.0,67.0,7.0,14.0,186.0,51.82,40.59
2016,9,4,7,15,561.0,74.5,6.9,14.0,238.0,55.78,44.31
2016,9,4,7,30,619.0,82.0,6.8,14.0,290.0,59.65,47.78
2016,9,4,7,45,667.0,86.0,6.7,14.5,343.0,60.63,48.47
2016,9,4,8,0,715.0,90.0,6.6,15.0,396.0,113.62,65.22
2016,9,4,8,15,743.5,94.0,6.55,15.0,446.5,170.14,104.36
2016,9,4,8,30,772.0,98.0,6.5,15.0,497.0,234.25,158.02
2016,9,4,8,45,797.0,99.5,6.45,15.0,544.5,293.6,211.4
2016,9,4,9,0,822.0,101.0,6.4,15.0,592.0,355.27,267.63
2016,9,4,9,15,837.0,103.5,6.35,15.0,634.0,415.98,322.8
2016,9,4,9,30,852.0,106.0,6.3,15.0,676.0,477.22,377.19
2016,9,4,9,45,869.0,105.5,6.3,15.5,713.5,537.9,428.99
2016,9,4,10,0,886.0,105.0,6.3,16.0,751.0,596.92,477.98
2016,9,4,10,15,894.0,106.5,6.35,16.0,780.5,651.98,523.54
2016,9,4,10,30,902.0,108.0,6.4,16.0,810.0,705.6,566.92
2016,9,4,10,45,907.5,109.0,6.45,16.5,833.0,755.32,605.27
2016,9,4,11,0,913.0,110.0,6.5,17.0,856.0,802.88,639.18
2016,9,4,11,15,916.0,111.0,6.6,17.0,871.0,846.1,670.99
2016,9,4,11,30,919.0,112.0,6.7,17.0,886.0,886.56,700.68
2016,9,4,11,45,920.0,112.5,6.8,17.0,892.5,921.85,726.53
2016,9,4,12,0,921.0,113.0,6.9,17.0,899.0,953.9,750.06
2016,9,4,12,15,920.5,113.0,6.95,16.5,898.0,980.68,771.05
2016,9,4,12,30,920.0,113.0,7.0,16.0,897.0,1003.87,789.62
2016,9,4,12,45,919.0,112.0,7.05,16.0,888.0,1021.85,803.05
2016,9,4,13,0,918.0,111.0,7.1,16.0,879.0,1036.03,813.88
2016,9,4,13,15,914.0,110.0,7.1,16.0,862.0,1043.35,819.66
2016,9,4,13,30,910.0,109.0,7.1,16.0,845.0,1046.72,822.78
2016,9,4,13,45,902.5,108.5,7.15,16.0,820.5,1043.17,821.37
2016,9,4,14,0,895.0,108.0,7.2,16.0,796.0,1035.75,817.34
2016,9,4,14,15,886.0,106.5,7.2,16.0,764.5,1021.91,808.53
2016,9,4,14,30,877.0,105.0,7.2,16.0,733.0,1004.4,797.19
2016,9,4,14,45,863.0,104.0,7.25,16.0,695.0,979.05,780.42
2016,9,4,15,0,849.0,103.0,7.3,16.0,657.0,960.61,768.83
2016,9,4,15,15,832.5,100.0,7.3,16.0,613.5,924.06,743.5
2016,9,4,15,30,816.0,97.0,7.3,16.0,570.0,884.84,716.09
2016,9,4,15,45,789.5,95.5,7.3,16.0,521.5,836.15,681.21
2016,9,4,16,0,763.0,94.0,7.3,16.0,473.0,785.95,644.75
2016,9,4,16,15,732.5,89.5,7.35,15.5,422.5,732.24,606.28
2016,9,4,16,30,702.0,85.0,7.4,15.0,372.0,674.0,563.22
2016,9,4,16,45,652.0,81.0,7.5,15.0,319.0,602.2,507.07
2016,9,4,17,0,602.0,77.0,7.6,15.0,266.0,532.6,449.83
2016,9,4,17,15,538.0,69.5,7.55,14.5,214.5,452.66,382.35
2016,9,4,17,30,474.0,62.0,7.5,14.0,163.0,377.39,316.48
2016,9,4,17,45,373.5,50.5,7.45,14.0,116.5,283.84,233.03
2016,9,4,18,0,273.0,39.0,7.4,14.0,70.0,200.96,155.97
2016,9,4,18,15,136.5,19.5,7.3,14.0,35.0,95.71,27.48
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,38.5,6.0,3.65,12.5,7.5,0.0,0.0
2016,9,5,6,0,77.0,12.0,3.6,13.0,15.0,10.91,0.0
2016,9,5,6,15,201.0,27.5,3.55,13.0,50.5,21.62,9.34
2016,9,5,6,30,325.0,43.0,3.5,13.0,86.0,35.17,24.77
2016,9,5,6,45,410.0,53.5,3.45,13.5,133.0,42.36,31.85
2016,9,5,7,0,495.0,64.0,3.4,14.0,180.0,49.31,38.37
2016,9,5,7,15,551.0,71.5,3.3,14.0,230.5,53.38,42.18
2016,9,5,7,30,607.0,79.0,3.2,14.0,281.0,57.32,45.72
2016,9,5,7,45,647.0,85.0,3.1,14.5,332.0,59.95,47.88
2016,9,5,8,0,687.0,91.0,3.0,15.0,383.0,112.75,65.33
2016,9,5,8,15,715.5,95.5,2.9,15.0,432.5,167.92,103.37
2016,9,5,8,30,744.0,100.0,2.8,15.0,482.0,226.45,151.84
2016,9,5,8,45,765.5,103.0,2.75,15.5,528.0,288.78,206.37
2016,9,5,9,0,787.0,106.0,2.7,16.0,574.0,348.73,259.31
2016,9,5,9,15,803.0,109.0,2.75,16.0,615.5,408.22,311.82
2016,9,5,9,30,819.0,112.0,2.8,16.0,657.0,468.43,363.61
2016,9,5,9,45,843.5,108.5,2.85,16.5,696.0,527.45,412.33
2016,9,5,10,0,868.0,105.0,2.9,17.0,735.0,587.38,460.23
2016,9,5,10,15,876.5,106.5,3.0,17.0,764.5,641.78,503.58
2016,9,5,10,30,885.0,108.0,3.1,17.0,794.0,694.85,544.88
2016,9,5,10,45,888.5,110.0,3.25,17.0,816.0,743.24,582.05
2016,9,5,11,0,892.0,112.0,3.4,17.0,838.0,789.39,615.2
2016,9,5,11,15,896.0,113.0,3.55,17.0,853.5,832.52,645.91
2016,9,5,11,30,900.0,114.0,3.7,17.0,869.0,873.03,674.67
2016,9,5,11,45,899.5,116.0,3.9,17.0,875.5,907.82,699.64
2016,9,5,12,0,899.0,118.0,4.1,17.0,882.0,939.38,722.4
2016,9,5,12,15,899.0,118.0,4.25,17.0,881.5,966.03,741.52
2016,9,5,12,30,899.0,118.0,4.4,17.0,881.0,989.2,758.56
2016,9,5,12,45,892.5,120.0,4.6,17.0,871.0,1004.56,771.09
2016,9,5,13,0,886.0,122.0,4.8,17.0,861.0,1016.1,781.15
2016,9,5,13,15,882.0,121.5,4.95,17.0,844.5,1023.67,788.17
2016,9,5,13,30,878.0,121.0,5.1,17.0,828.0,1027.43,792.71
2016,9,5,13,45,871.5,119.5,5.25,17.0,803.5,1023.78,792.21
2016,9,5,14,0,865.0,118.0,5.4,17.0,779.0,1016.35,789.2
2016,9,5,14,15,855.5,116.5,5.55,17.0,748.0,1013.28,789.39
2016,9,5,14,30,846.0,115.0,5.7,17.0,717.0,995.46,779.14
2016,9,5,14,45,834.5,112.0,5.85,17.0,680.0,970.43,763.77
2016,9,5,15,0,823.0,109.0,6.0,17.0,643.0,942.14,745.95
2016,9,5,15,15,806.0,106.0,5.95,17.0,600.0,905.62,720.87
2016,9,5,15,30,789.0,103.0,5.9,17.0,557.0,866.54,693.79
2016,9,5,15,45,767.5,99.0,5.9,17.0,510.0,819.99,661.14
2016,9,5,16,0,746.0,95.0,5.9,17.0,463.0,771.73,626.76
2016,9,5,16,15,715.0,90.5,5.9,16.5,412.5,718.42,589.05
2016,9,5,16,30,684.0,86.0,5.9,16.0,362.0,660.45,546.73
2016,9,5,16,45,637.5,81.0,5.9,16.0,310.0,590.72,492.82
2016,9,5,17,0,591.0,76.0,5.9,16.0,258.0,522.99,437.61
2016,9,5,17,15,527.5,68.0,5.9,15.5,207.0,443.4,371.29
2016,9,5,17,30,464.0,60.0,5.9,15.0,156.0,368.54,306.46
2016,9,5,17,45,362.0,48.5,5.9,15.0,110.5,274.98,223.73
2016,9,5,18,0,260.0,37.0,5.9,15.0,65.0,192.16,146.61
2016,9,5,18,15,130.0,18.5,5.85,14.5,32.5,90.44,7.31
2016,9,5,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,37.0,5.5,3.9,13.5,6.5,0.0,0.0
2016,9,6,6,0,74.0,11.0,3.8,14.0,13.0,10.01,0.0
2016,9,6,6,15,198.0,26.0,3.75,14.0,48.0,20.45,7.78
2016,9,6,6,30,322.0,41.0,3.7,14.0,83.0,33.42,23.08
2016,9,6,6,45,406.0,51.5,3.7,14.5,129.0,40.68,30.21
2016,9,6,7,0,490.0,62.0,3.7,15.0,175.0,47.7,36.76
2016,9,6,7,15,546.0,69.5,3.7,15.0,225.5,51.83,40.63
2016,9,6,7,30,602.0,77.0,3.7,15.0,276.0,55.84,44.22
2016,9,6,7,45,642.0,82.5,3.75,15.5,326.5,58.32,46.26
2016,9,6,8,0,682.0,88.0,3.8,16.0,377.0,110.44,63.31
2016,9,6,8,15,710.5,92.5,3.75,16.0,426.0,165.29,101.15
2016,9,6,8,30,739.0,97.0,3.7,16.0,475.0,227.68,152.81
2016,9,6,8,45,762.0,100.0,3.65,16.5,521.0,285.76,203.9
2016,9,6,9,0,785.0,103.0,3.6,17.0,567.0,345.98,257.17
2016,9,6,9,15,800.5,106.0,3.5,17.0,608.5,405.14,309.45
2016,9,6,9,30,816.0,109.0,3.4,17.0,650.0,464.96,360.88
2016,9,6,9,45,837.0,107.0,3.35,17.5,687.5,523.36,409.06
2016,9,6,10,0,858.0,105.0,3.3,18.0,725.0,582.29,456.03
2016,9,6,10,15,866.0,106.5,3.35,18.0,754.5,635.85,498.65
2016,9,6,10,30,874.0,108.0,3.4,18.0,784.0,688.04,539.16
2016,9,6,10,45,883.0,107.5,3.5,18.0,807.0,737.45,576.96
2016,9,6,11,0,892.0,107.0,3.6,18.0,830.0,785.06,610.86
2016,9,6,11,15,895.5,107.5,3.8,18.0,844.5,827.2,641.07
2016,9,6,11,30,899.0,108.0,4.0,18.0,859.0,866.67,669.34
2016,9,6,11,45,903.5,107.0,4.25,18.0,867.0,902.66,695.36
2016,9,6,12,0,908.0,106.0,4.5,18.0,875.0,935.64,719.79
2016,9,6,12,15,908.0,106.0,4.7,18.0,874.0,962.3,739.76
2016,9,6,12,30,908.0,106.0,4.9,18.0,873.0,985.44,757.44
2016,9,6,12,45,909.0,104.0,5.1,18.0,865.0,1003.81,771.94
2016,9,6,13,0,910.0,102.0,5.3,18.0,857.0,1018.44,784.0
2016,9,6,13,15,906.0,101.0,5.45,18.0,840.0,1025.36,790.45
2016,9,6,13,30,902.0,100.0,5.6,18.0,823.0,1028.38,794.35
2016,9,6,13,45,898.5,98.0,5.75,18.0,799.5,1026.86,795.22
2016,9,6,14,0,895.0,96.0,5.9,18.0,776.0,1021.46,793.49
2016,9,6,14,15,886.5,94.5,5.95,18.0,745.0,1007.78,785.35
2016,9,6,14,30,878.0,93.0,6.0,18.0,714.0,990.43,774.73
2016,9,6,14,45,868.5,90.5,6.05,18.5,677.5,967.4,758.61
2016,9,6,15,0,859.0,88.0,6.1,19.0,641.0,941.01,740.17
2016,9,6,15,15,843.5,85.5,6.1,18.5,598.5,905.84,717.87
2016,9,6,15,30,828.0,83.0,6.1,18.0,556.0,876.93,700.03
2016,9,6,15,45,808.5,80.0,6.1,18.0,509.0,832.2,668.81
2016,9,6,16,0,789.0,77.0,6.1,18.0,462.0,785.58,635.81
2016,9,6,16,15,760.5,73.5,6.1,18.0,412.0,729.43,594.96
2016,9,6,16,30,732.0,70.0,6.1,18.0,362.0,672.75,552.85
2016,9,6,16,45,690.5,66.0,6.1,18.0,310.5,605.81,501.54
2016,9,6,17,0,649.0,62.0,6.1,18.0,259.0,544.19,452.43
2016,9,6,17,15,588.0,56.0,6.1,17.5,208.0,466.27,387.71
2016,9,6,17,30,527.0,50.0,6.1,17.0,157.0,392.91,324.19
2016,9,6,17,45,423.5,41.0,6.1,16.5,110.5,298.67,241.34
2016,9,6,18,0,320.0,32.0,6.1,16.0,64.0,215.21,161.76
2016,9,6,18,15,160.0,16.0,6.1,16.0,32.0,100.64,0.0
2016,9,6,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,2.65,15.0,6.0,0.0,0.0
2016,9,7,6,0,70.0,10.0,2.7,15.0,12.0,9.1,0.0
2016,9,7,6,15,193.0,25.0,2.75,15.0,46.0,19.67,6.42
2016,9,7,6,30,316.0,40.0,2.8,15.0,80.0,32.61,22.21
2016,9,7,6,45,402.5,51.0,2.85,15.5,127.0,40.36,29.78
2016,9,7,7,0,489.0,62.0,2.9,16.0,174.0,47.84,36.72
2016,9,7,7,15,545.0,69.5,2.9,16.0,224.0,51.96,40.57
2016,9,7,7,30,601.0,77.0,2.9,16.0,274.0,55.97,44.16
2016,9,7,7,45,643.0,82.5,2.9,16.5,325.0,58.65,46.36
2016,9,7,8,0,685.0,88.0,2.9,17.0,376.0,111.03,63.37
2016,9,7,8,15,713.5,92.5,2.85,17.5,425.0,166.12,101.02
2016,9,7,8,30,742.0,97.0,2.8,18.0,474.0,228.73,152.16
2016,9,7,8,45,765.0,100.0,2.75,18.5,520.0,287.03,202.85
2016,9,7,9,0,788.0,103.0,2.7,19.0,566.0,347.46,255.61
2016,9,7,9,15,803.5,105.5,2.7,19.0,607.5,406.39,307.08
2016,9,7,9,30,819.0,108.0,2.7,19.0,649.0,465.94,357.73
2016,9,7,9,45,826.5,112.5,2.7,19.5,683.5,523.63,404.7
2016,9,7,10,0,834.0,117.0,2.7,20.0,718.0,580.56,449.39
2016,9,7,10,15,843.0,118.5,2.75,20.0,747.0,634.58,491.6
2016,9,7,10,30,852.0,120.0,2.8,20.0,776.0,684.95,530.15
2016,9,7,10,45,859.5,120.5,2.85,20.0,798.5,733.35,566.37
2016,9,7,11,0,867.0,121.0,2.9,20.0,821.0,779.89,599.24
2016,9,7,11,15,871.0,122.0,2.95,20.0,836.0,822.04,628.26
2016,9,7,11,30,875.0,123.0,3.0,20.0,851.0,861.64,655.36
2016,9,7,11,45,878.0,123.0,3.15,20.0,858.0,896.66,679.87
2016,9,7,12,0,881.0,123.0,3.3,20.0,865.0,928.69,702.38
2016,9,7,12,15,880.5,123.0,3.45,20.0,864.0,954.34,720.58
2016,9,7,12,30,880.0,123.0,3.6,20.0,863.0,976.54,736.58
2016,9,7,12,45,862.5,131.0,3.75,20.0,849.5,986.95,744.72
2016,9,7,13,0,845.0,139.0,3.9,20.0,836.0,1004.72,758.08
2016,9,7,13,15,840.0,138.0,4.0,20.0,819.5,1010.68,763.17
2016,9,7,13,30,835.0,137.0,4.1,20.0,803.0,1012.85,765.94
2016,9,7,13,45,828.5,135.0,4.25,20.0,779.0,1008.63,764.83
2016,9,7,14,0,822.0,133.0,4.4,20.0,755.0,1000.68,761.25
2016,9,7,14,15,812.0,131.0,4.45,19.5,724.0,985.58,754.04
2016,9,7,14,30,802.0,129.0,4.5,19.0,693.0,966.99,744.49
2016,9,7,14,45,789.0,126.0,4.55,19.0,656.0,941.0,728.3
2016,9,7,15,0,776.0,123.0,4.6,19.0,619.0,911.93,709.93
2016,9,7,15,15,757.5,119.5,4.6,19.0,576.5,879.87,688.96
2016,9,7,15,30,739.0,116.0,4.6,19.0,534.0,840.02,662.22
2016,9,7,15,45,715.5,111.5,4.65,19.0,487.5,792.52,629.9
2016,9,7,16,0,692.0,107.0,4.7,19.0,441.0,743.65,596.01
2016,9,7,16,15,658.5,101.5,4.6,18.5,391.5,684.42,553.97
2016,9,7,16,30,625.0,96.0,4.5,18.0,342.0,625.31,511.02
2016,9,7,16,45,581.0,88.5,4.45,18.0,291.5,556.73,458.05
2016,9,7,17,0,537.0,81.0,4.4,18.0,241.0,490.09,404.31
2016,9,7,17,15,470.0,71.5,4.3,17.5,191.5,409.09,337.62
2016,9,7,17,30,403.0,62.0,4.2,17.0,142.0,331.0,271.07
2016,9,7,17,45,304.5,48.5,4.1,17.0,98.5,242.2,193.43
2016,9,7,18,0,206.0,35.0,4.0,17.0,55.0,164.66,119.81
2016,9,7,18,15,103.0,17.5,3.9,16.5,27.5,75.89,0.0
2016,9,7,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,9,8,6,0,46.0,9.0,1.1,14.0,10.0,8.19,0.0
2016,9,8,6,15,164.0,25.0,1.05,14.0,43.0,19.66,5.49
2016,9,8,6,30,282.0,41.0,1.0,14.0,76.0,31.88,21.64
2016,9,8,6,45,369.5,52.5,1.0,14.5,122.0,41.77,31.15
2016,9,8,7,0,457.0,64.0,1.0,15.0,168.0,49.61,38.46
2016,9,8,7,15,515.0,72.5,0.95,15.0,217.5,54.47,42.98
2016,9,8,7,30,573.0,81.0,0.9,15.0,267.0,59.16,47.18
2016,9,8,7,45,286.5,81.0,0.85,15.0,174.0,56.63,44.88
2016,9,8,8,0,0.0,81.0,0.8,15.0,81.0,71.4,55.1
2016,9,8,8,15,0.0,95.5,0.8,15.0,95.5,83.82,65.3
2016,9,8,8,30,0.0,110.0,0.8,15.0,110.0,96.35,75.46
2016,9,8,8,45,0.0,135.5,0.8,15.5,135.5,118.18,92.99
2016,9,8,9,0,0.0,161.0,0.8,16.0,161.0,140.23,110.37
2016,9,8,9,15,1.5,172.0,0.8,16.0,173.0,150.9,118.57
2016,9,8,9,30,3.0,183.0,0.8,16.0,185.0,161.81,126.98
2016,9,8,9,45,6.0,202.5,0.85,16.5,207.0,181.06,141.78
2016,9,8,10,0,9.0,222.0,0.9,17.0,229.0,200.86,156.85
2016,9,8,10,15,12.5,243.0,0.95,17.0,253.0,222.84,173.82
2016,9,8,10,30,16.0,264.0,1.0,17.0,277.0,245.44,191.16
2016,9,8,10,45,16.5,271.5,1.05,17.0,285.0,254.34,197.83
2016,9,8,11,0,17.0,279.0,1.1,17.0,293.0,263.29,204.61
2016,9,8,11,15,16.0,275.5,1.15,17.0,288.5,260.99,202.73
2016,9,8,11,30,15.0,272.0,1.2,17.0,284.0,258.45,200.75
2016,9,8,11,45,15.5,274.0,1.25,17.0,286.5,262.14,203.63
2016,9,8,12,0,16.0,276.0,1.3,17.0,289.0,265.81,206.51
2016,9,8,12,15,22.5,303.0,1.35,17.0,321.5,298.88,232.1
2016,9,8,12,30,29.0,330.0,1.4,17.0,354.0,347.45,269.07
2016,9,8,12,45,36.5,340.5,1.5,17.0,371.0,368.65,285.36
2016,9,8,13,0,44.0,351.0,1.6,17.0,388.0,390.33,302.17
2016,9,8,13,15,44.5,343.5,1.7,17.0,380.0,386.08,299.42
2016,9,8,13,30,45.0,336.0,1.8,17.0,372.0,381.54,296.61
2016,9,8,13,45,62.0,340.0,1.95,17.0,387.5,406.06,316.47
2016,9,8,14,0,79.0,344.0,2.1,17.0,403.0,430.74,336.32
2016,9,8,14,15,76.0,328.0,2.2,17.0,383.0,412.52,323.21
2016,9,8,14,30,73.0,312.0,2.3,17.0,363.0,393.9,309.92
2016,9,8,14,45,76.0,295.5,2.45,17.0,346.5,380.24,300.67
2016,9,8,15,0,79.0,279.0,2.6,17.0,330.0,366.11,290.95
2016,9,8,15,15,65.5,254.5,2.75,16.5,295.0,326.52,261.18
2016,9,8,15,30,52.0,230.0,2.9,16.0,260.0,287.14,231.07
2016,9,8,15,45,49.5,210.0,3.1,16.0,236.5,263.27,212.86
2016,9,8,16,0,47.0,190.0,3.3,16.0,213.0,239.33,194.27
