Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,15,42.5,170.0,3.4,15.5,189.0,213.74,174.26
2016,9,8,16,30,38.0,150.0,3.5,15.0,165.0,188.32,154.0
2016,9,8,16,45,299.0,111.5,3.6,15.0,201.0,357.62,299.89
2016,9,8,17,0,560.0,73.0,3.7,15.0,237.0,495.6,413.21
2016,9,8,17,15,495.0,64.5,3.7,14.5,188.0,416.23,346.49
2016,9,8,17,30,430.0,56.0,3.7,14.0,139.0,341.92,282.36
2016,9,8,17,45,332.0,43.5,3.7,14.0,95.5,251.95,202.8
2016,9,8,18,0,234.0,31.0,3.7,14.0,52.0,172.07,123.57
2016,9,8,18,15,117.0,15.5,3.65,14.0,26.0,61.83,0.0
2016,9,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,19.5,4.5,1.2,13.0,4.5,0.0,0.0
2016,9,9,6,0,39.0,9.0,1.2,13.0,9.0,8.19,0.0
2016,9,9,6,15,158.0,25.0,1.15,13.0,42.0,19.69,4.31
2016,9,9,6,30,277.0,41.0,1.1,13.0,75.0,31.91,21.67
2016,9,9,6,45,366.0,53.0,1.1,13.5,120.5,40.63,30.24
2016,9,9,7,0,455.0,65.0,1.1,14.0,166.0,50.65,39.52
2016,9,9,7,15,514.0,73.0,1.05,14.0,216.0,55.04,43.66
2016,9,9,7,30,573.0,81.0,1.0,14.0,266.0,59.31,47.51
2016,9,9,7,45,295.0,115.0,1.0,14.5,211.0,85.89,70.8
2016,9,9,8,0,17.0,149.0,1.0,15.0,156.0,125.35,99.46
2016,9,9,8,15,18.5,166.0,1.05,15.0,174.5,142.09,112.63
2016,9,9,8,30,20.0,183.0,1.1,15.0,193.0,159.09,126.12
2016,9,9,8,45,19.0,196.0,1.15,15.0,206.0,172.51,136.78
2016,9,9,9,0,18.0,209.0,1.2,15.0,219.0,185.76,147.25
2016,9,9,9,15,20.5,226.0,1.3,15.0,239.0,203.55,161.26
2016,9,9,9,30,23.0,243.0,1.4,15.0,259.0,221.77,175.53
2016,9,9,9,45,27.0,262.5,1.5,15.5,281.5,243.84,192.42
2016,9,9,10,0,31.0,282.0,1.6,16.0,304.0,267.14,210.12
2016,9,9,10,15,49.0,312.5,1.65,16.0,349.5,309.58,243.01
2016,9,9,10,30,67.0,343.0,1.7,16.0,395.0,354.62,277.53
2016,9,9,10,45,49.0,330.5,1.8,16.0,369.0,336.83,263.44
2016,9,9,11,0,31.0,318.0,1.9,16.0,343.0,316.64,247.63
2016,9,9,11,15,27.0,312.5,1.95,16.0,334.5,312.13,244.11
2016,9,9,11,30,23.0,307.0,2.0,16.0,326.0,297.81,232.96
2016,9,9,11,45,23.0,308.5,2.15,16.0,328.0,301.17,235.73
2016,9,9,12,0,23.0,310.0,2.3,16.0,330.0,304.45,238.39
2016,9,9,12,15,24.0,314.5,2.4,16.0,335.5,311.46,243.95
2016,9,9,12,30,25.0,319.0,2.5,16.0,341.0,318.52,249.57
2016,9,9,12,45,20.0,296.0,2.6,16.0,313.5,292.92,229.8
2016,9,9,13,0,15.0,273.0,2.7,16.0,286.0,266.86,209.64
2016,9,9,13,15,15.5,271.0,2.75,16.0,284.5,266.48,209.65
2016,9,9,13,30,16.0,269.0,2.8,16.0,283.0,266.08,209.61
2016,9,9,13,45,16.0,263.0,2.85,16.0,276.0,261.18,206.06
2016,9,9,14,0,16.0,257.0,2.9,16.0,269.0,256.24,202.52
2016,9,9,14,15,13.0,238.5,2.95,16.0,248.0,235.63,186.48
2016,9,9,14,30,10.0,220.0,3.0,16.0,227.0,214.94,170.31
2016,9,9,14,45,15.0,225.0,3.05,16.0,235.0,226.01,179.81
2016,9,9,15,0,20.0,230.0,3.1,16.0,243.0,237.38,189.52
2016,9,9,15,15,10.0,193.0,3.1,15.5,199.5,190.58,152.22
2016,9,9,15,30,0.0,156.0,3.1,15.0,156.0,144.44,114.89
2016,9,9,15,45,0.0,131.5,3.1,15.0,131.5,120.61,95.62
2016,9,9,16,0,0.0,107.0,3.1,15.0,107.0,96.87,76.18
2016,9,9,16,15,0.0,85.0,3.1,14.5,85.0,75.78,58.83
2016,9,9,16,30,0.0,63.0,3.1,14.0,63.0,55.66,42.04
2016,9,9,16,45,0.0,53.5,3.15,14.0,53.5,47.23,34.93
2016,9,9,17,0,0.0,44.0,3.2,14.0,44.0,38.8,27.72
2016,9,9,17,15,197.5,51.0,3.2,14.0,88.5,204.5,171.32
2016,9,9,17,30,395.0,58.0,3.2,14.0,133.0,322.88,266.54
2016,9,9,17,45,293.5,44.5,3.2,14.0,90.0,230.87,184.81
2016,9,9,18,0,192.0,31.0,3.2,14.0,47.0,153.23,105.62
2016,9,9,18,15,96.0,15.5,3.1,13.5,23.5,53.06,0.0
2016,9,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,128.0,20.0,2.0,13.0,35.5,15.69,1.07
2016,9,10,6,30,256.0,40.0,2.0,13.0,71.0,31.12,20.86
2016,9,10,6,45,341.0,52.5,2.05,13.5,115.0,40.22,29.81
2016,9,10,7,0,426.0,65.0,2.1,14.0,159.0,50.7,39.52
2016,9,10,7,15,213.0,65.5,2.05,14.0,112.5,47.45,36.88
2016,9,10,7,30,0.0,66.0,2.0,14.0,66.0,58.12,46.45
2016,9,10,7,45,0.0,78.5,2.0,14.0,78.5,68.75,55.83
2016,9,10,8,0,0.0,91.0,2.0,14.0,91.0,79.52,62.2
2016,9,10,8,15,0.0,108.5,1.95,14.0,108.5,94.45,74.55
2016,9,10,8,30,0.0,126.0,1.9,14.0,126.0,109.55,86.88
2016,9,10,8,45,0.0,143.5,1.85,14.5,143.5,124.81,99.03
2016,9,10,9,0,0.0,161.0,1.8,15.0,161.0,140.24,111.15
2016,9,10,9,15,4.5,185.5,1.8,15.0,188.5,163.5,129.67
2016,9,10,9,30,9.0,210.0,1.8,15.0,216.0,187.6,148.73
2016,9,10,9,45,12.0,226.5,1.85,15.0,235.0,204.89,162.26
2016,9,10,10,0,15.0,243.0,1.9,15.0,254.0,222.67,176.16
2016,9,10,10,15,15.0,249.5,1.95,15.0,261.0,230.26,181.93
2016,9,10,10,30,15.0,256.0,2.0,15.0,268.0,237.82,187.7
2016,9,10,10,45,31.0,299.5,2.05,15.5,324.5,295.71,232.78
2016,9,10,11,0,47.0,343.0,2.1,16.0,381.0,352.54,276.05
2016,9,10,11,15,34.5,323.5,2.15,16.0,352.0,328.89,257.35
2016,9,10,11,30,22.0,304.0,2.2,16.0,323.0,294.32,230.44
2016,9,10,11,45,23.5,311.0,2.25,16.0,331.0,304.12,238.19
2016,9,10,12,0,25.0,318.0,2.3,16.0,339.0,314.04,245.89
2016,9,10,12,15,29.0,327.0,2.35,16.0,351.5,341.93,267.47
2016,9,10,12,30,33.0,336.0,2.4,16.0,364.0,358.11,279.99
2016,9,10,12,45,25.5,310.0,2.45,16.0,331.5,327.02,256.08
2016,9,10,13,0,18.0,284.0,2.5,16.0,299.0,280.71,220.34
2016,9,10,13,15,32.0,309.5,2.5,16.0,335.5,338.09,265.63
2016,9,10,13,30,46.0,335.0,2.5,16.0,372.0,382.33,300.04
2016,9,10,13,45,36.0,310.0,2.55,16.0,338.5,347.72,273.44
2016,9,10,14,0,26.0,285.0,2.6,16.0,305.0,294.97,232.83
2016,9,10,14,15,19.5,258.5,2.6,16.0,273.0,262.65,207.83
2016,9,10,14,30,13.0,232.0,2.6,16.0,241.0,230.28,182.45
2016,9,10,14,45,23.5,239.5,2.65,16.0,255.0,249.57,198.75
2016,9,10,15,0,34.0,247.0,2.7,16.0,269.0,286.56,228.9
2016,9,10,15,15,18.5,208.5,2.7,15.5,220.5,215.03,172.12
2016,9,10,15,30,3.0,170.0,2.7,15.0,172.0,161.78,129.15
2016,9,10,15,45,1.5,153.5,2.7,15.0,154.5,144.71,115.56
2016,9,10,16,0,0.0,137.0,2.7,15.0,137.0,127.72,101.83
2016,9,10,16,15,0.0,106.5,2.7,15.0,106.5,97.44,76.89
2016,9,10,16,30,0.0,76.0,2.7,15.0,76.0,67.58,51.96
2016,9,10,16,45,229.5,80.0,2.75,15.0,145.0,282.41,237.32
2016,9,10,17,0,459.0,84.0,2.8,15.0,214.0,433.42,360.97
2016,9,10,17,15,392.0,72.5,2.85,14.5,167.0,355.68,295.26
2016,9,10,17,30,325.0,61.0,2.9,14.0,120.0,284.09,233.38
2016,9,10,17,45,233.0,44.5,2.95,14.0,80.0,199.66,158.73
2016,9,10,18,0,141.0,28.0,3.0,14.0,40.0,123.3,79.73
2016,9,10,18,15,70.5,14.0,2.95,14.0,20.0,41.2,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,6,15,85.0,21.5,2.95,13.0,31.0,17.54,0.2
2016,9,11,6,30,170.0,43.0,3.0,13.0,62.0,34.12,23.25
2016,9,11,6,45,246.0,60.0,3.05,13.0,104.5,45.78,34.7
2016,9,11,7,0,322.0,77.0,3.1,13.0,147.0,57.76,45.91
2016,9,11,7,15,161.0,82.5,3.05,13.0,117.5,63.03,50.92
2016,9,11,7,30,0.0,88.0,3.0,13.0,88.0,75.22,61.87
2016,9,11,7,45,0.0,105.5,2.95,13.5,105.5,89.52,74.34
2016,9,11,8,0,0.0,123.0,2.9,14.0,123.0,104.63,83.37
2016,9,11,8,15,9.0,151.0,2.85,14.0,155.5,129.29,103.31
2016,9,11,8,30,18.0,179.0,2.8,14.0,188.0,155.55,124.34
2016,9,11,8,45,19.0,194.5,2.75,14.0,204.5,171.33,136.99
2016,9,11,9,0,20.0,210.0,2.7,14.0,221.0,187.29,149.73
2016,9,11,9,15,42.0,245.0,2.7,14.0,271.5,226.33,180.77
2016,9,11,9,30,64.0,280.0,2.7,14.0,322.0,270.76,216.0
2016,9,11,9,45,43.0,270.5,2.7,14.5,299.0,259.12,206.18
2016,9,11,10,0,22.0,261.0,2.7,15.0,276.0,242.37,192.21
2016,9,11,10,15,43.5,299.5,2.75,15.0,332.0,295.19,234.05
2016,9,11,10,30,65.0,338.0,2.8,15.0,388.0,349.42,276.34
2016,9,11,10,45,168.5,355.0,2.85,15.0,488.0,451.65,356.76
2016,9,11,11,0,272.0,372.0,2.9,15.0,588.0,565.76,444.22
2016,9,11,11,15,168.0,371.5,2.95,15.0,505.5,490.84,385.56
2016,9,11,11,30,64.0,371.0,3.0,15.0,423.0,404.15,317.38
2016,9,11,11,45,56.5,366.5,3.1,15.0,413.0,398.62,313.42
2016,9,11,12,0,49.0,362.0,3.2,15.0,403.0,392.18,308.41
2016,9,11,12,15,54.5,367.0,3.25,15.0,412.5,406.75,319.89
2016,9,11,12,30,60.0,372.0,3.3,15.0,422.0,421.52,331.47
2016,9,11,12,45,53.0,360.5,3.4,15.0,404.0,406.85,320.29
2016,9,11,13,0,46.0,349.0,3.5,15.0,386.0,391.44,308.63
2016,9,11,13,15,37.0,327.0,3.6,15.0,356.5,362.13,286.16
2016,9,11,13,30,28.0,305.0,3.7,15.0,327.0,332.12,263.0
2016,9,11,13,45,27.0,294.0,3.8,15.0,315.0,321.58,255.23
2016,9,11,14,0,26.0,283.0,3.9,15.0,303.0,293.17,233.36
2016,9,11,14,15,38.0,286.5,3.95,15.0,313.5,328.99,262.57
2016,9,11,14,30,50.0,290.0,4.0,15.0,324.0,347.35,277.91
2016,9,11,14,45,41.0,266.5,4.1,15.0,294.0,313.96,251.87
2016,9,11,15,0,32.0,243.0,4.2,15.0,264.0,280.48,225.66
2016,9,11,15,15,16.0,181.0,4.25,14.5,191.5,184.15,148.18
2016,9,11,15,30,0.0,119.0,4.3,14.0,119.0,107.66,85.04
2016,9,11,15,45,0.0,123.5,4.35,14.0,123.5,112.8,89.67
2016,9,11,16,0,0.0,128.0,4.4,14.0,128.0,118.52,94.75
2016,9,11,16,15,0.0,113.0,4.45,14.0,113.0,104.35,83.13
2016,9,11,16,30,0.0,98.0,4.5,14.0,98.0,90.18,71.38
2016,9,11,16,45,263.5,86.0,4.55,14.0,159.5,314.74,266.46
2016,9,11,17,0,527.0,74.0,4.6,14.0,221.0,471.66,396.63
2016,9,11,17,15,457.0,65.0,4.6,13.5,172.5,390.29,326.91
2016,9,11,17,30,387.0,56.0,4.6,13.0,124.0,314.42,260.21
2016,9,11,17,45,279.0,42.0,4.6,13.0,82.5,219.99,175.61
2016,9,11,18,0,171.0,28.0,4.6,13.0,41.0,135.68,81.74
2016,9,11,18,15,85.5,14.0,4.55,13.0,20.5,47.08,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,6,15,110.5,22.0,4.9,13.0,34.5,17.32,0.0
2016,9,12,6,30,221.0,44.0,5.0,13.0,69.0,34.31,23.23
2016,9,12,6,45,326.0,56.5,5.15,13.0,115.0,43.37,32.51
2016,9,12,7,0,431.0,69.0,5.3,13.0,161.0,52.2,40.93
2016,9,12,7,15,215.5,68.0,5.35,13.0,114.0,49.41,38.73
2016,9,12,7,30,0.0,67.0,5.4,13.0,67.0,58.85,47.27
2016,9,12,7,45,0.0,80.0,5.45,13.5,80.0,69.87,56.95
2016,9,12,8,0,0.0,93.0,5.5,14.0,93.0,81.07,63.58
2016,9,12,8,15,0.0,120.0,5.5,14.0,120.0,103.69,82.47
2016,9,12,8,30,0.0,147.0,5.5,14.0,147.0,126.57,101.36
2016,9,12,8,45,0.0,155.0,5.5,14.5,155.5,134.29,107.24
2016,9,12,9,0,0.0,163.0,5.5,15.0,164.0,141.93,113.03
2016,9,12,9,15,0.0,165.0,5.5,15.0,166.0,144.44,114.78
2016,9,12,9,30,0.0,167.0,5.5,15.0,168.0,146.81,116.43
2016,9,12,9,45,11.5,214.5,5.55,15.0,223.5,194.38,155.04
2016,9,12,10,0,23.0,262.0,5.6,15.0,279.0,243.89,194.84
2016,9,12,10,15,25.0,276.5,5.6,15.0,295.5,260.45,207.86
2016,9,12,10,30,27.0,291.0,5.6,15.0,312.0,281.76,224.67
2016,9,12,10,45,35.5,314.0,5.7,15.0,342.0,312.86,249.4
2016,9,12,11,0,44.0,337.0,5.8,15.0,372.0,345.28,275.04
2016,9,12,11,15,84.5,366.5,5.8,15.0,435.0,410.76,327.33
2016,9,12,11,30,125.0,396.0,5.8,15.0,498.0,490.45,389.92
2016,9,12,11,45,91.0,382.5,5.8,15.0,457.0,445.04,353.74
2016,9,12,12,0,57.0,369.0,5.8,15.0,416.0,406.88,323.12
2016,9,12,12,15,48.0,357.0,5.8,15.0,396.5,390.86,310.51
2016,9,12,12,30,39.0,345.0,5.8,15.0,377.0,373.86,297.05
2016,9,12,12,45,44.5,348.5,5.8,15.0,384.5,386.37,307.23
2016,9,12,13,0,50.0,352.0,5.8,15.0,392.0,399.02,317.51
2016,9,12,13,15,59.5,352.5,5.7,15.0,399.5,412.54,328.59
2016,9,12,13,30,69.0,353.0,5.6,15.0,407.0,426.14,339.77
2016,9,12,13,45,52.0,325.5,5.6,15.0,365.5,381.78,304.92
2016,9,12,14,0,35.0,298.0,5.6,15.0,324.0,336.83,269.4
2016,9,12,14,15,32.5,282.5,5.5,14.5,306.0,319.44,256.5
2016,9,12,14,30,30.0,267.0,5.4,14.0,288.0,301.82,243.28
2016,9,12,14,45,28.0,250.5,5.3,14.0,269.0,283.38,228.91
2016,9,12,15,0,26.0,234.0,5.2,14.0,250.0,248.24,200.98
2016,9,12,15,15,17.5,207.5,5.1,14.0,218.0,213.61,172.94
2016,9,12,15,30,9.0,181.0,5.0,14.0,186.0,179.27,144.87
2016,9,12,15,45,4.5,160.0,4.9,14.0,162.5,154.68,124.77
2016,9,12,16,0,0.0,139.0,4.8,14.0,139.0,130.32,104.65
2016,9,12,16,15,0.0,107.5,4.65,13.5,107.5,98.8,78.63
2016,9,12,16,30,0.0,76.0,4.5,13.0,76.0,67.74,52.55
2016,9,12,16,45,0.0,63.5,4.4,13.0,63.5,56.11,42.69
2016,9,12,17,0,0.0,51.0,4.3,13.0,51.0,45.02,33.14
2016,9,12,17,15,0.0,39.5,4.2,13.0,39.5,34.83,24.24
2016,9,12,17,30,0.0,28.0,4.1,13.0,28.0,24.66,15.28
2016,9,12,17,45,0.0,18.0,4.05,13.0,18.0,15.83,7.39
2016,9,12,18,0,0.0,8.0,4.0,13.0,8.0,7.02,0.0
2016,9,12,18,15,0.0,4.0,3.85,13.0,4.0,3.64,0.0
2016,9,12,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,20.0,2.55,14.0,32.0,15.74,0.0
2016,9,13,6,30,216.0,40.0,2.6,14.0,64.0,31.18,20.37
2016,9,13,6,45,302.5,55.0,2.7,14.5,108.0,42.2,31.27
2016,9,13,7,0,389.0,70.0,2.8,15.0,152.0,52.86,41.17
2016,9,13,7,15,452.0,80.0,2.8,15.0,201.0,59.37,47.26
2016,9,13,7,30,515.0,90.0,2.8,15.0,250.0,67.19,54.28
2016,9,13,7,45,558.5,98.0,2.8,15.0,299.5,72.37,58.81
2016,9,13,8,0,602.0,106.0,2.8,15.0,349.0,121.68,75.53
2016,9,13,8,15,635.0,111.5,2.8,15.0,397.0,173.2,111.45
2016,9,13,8,30,668.0,117.0,2.8,15.0,445.0,228.79,157.32
2016,9,13,8,45,693.0,121.5,2.85,15.5,490.5,285.21,206.59
2016,9,13,9,0,718.0,126.0,2.9,16.0,536.0,344.11,258.23
2016,9,13,9,15,736.5,129.5,2.95,16.0,576.5,401.82,308.89
2016,9,13,9,30,755.0,133.0,3.0,16.0,617.0,460.63,359.26
2016,9,13,9,45,762.5,138.5,3.1,16.5,651.0,516.52,405.43
2016,9,13,10,0,770.0,144.0,3.2,17.0,685.0,571.8,449.65
2016,9,13,10,15,780.5,146.5,3.2,17.0,714.0,625.3,491.88
2016,9,13,10,30,791.0,149.0,3.2,17.0,743.0,677.2,531.84
2016,9,13,10,45,802.0,148.5,3.25,17.0,765.5,725.48,568.54
2016,9,13,11,0,813.0,148.0,3.3,17.0,788.0,772.34,603.52
2016,9,13,11,15,817.5,149.0,3.25,17.0,802.5,813.78,632.12
2016,9,13,11,30,822.0,150.0,3.2,17.0,817.0,852.83,658.78
2016,9,13,11,45,830.0,147.0,3.2,17.5,825.0,888.28,681.77
2016,9,13,12,0,838.0,144.0,3.2,18.0,833.0,921.04,702.72
2016,9,13,12,15,837.5,144.0,3.1,18.0,831.0,946.16,718.95
2016,9,13,12,30,837.0,144.0,3.0,18.0,829.0,967.87,732.87
2016,9,13,12,45,838.5,141.0,2.95,18.0,820.5,984.8,743.99
2016,9,13,13,0,840.0,138.0,2.9,18.0,812.0,998.13,752.8
2016,9,13,13,15,835.0,137.0,2.8,18.0,794.5,1003.53,755.96
2016,9,13,13,30,830.0,136.0,2.7,18.0,777.0,1005.15,756.77
2016,9,13,13,45,825.5,132.5,2.65,18.0,753.0,1000.72,754.19
2016,9,13,14,0,821.0,129.0,2.6,18.0,729.0,992.54,749.3
2016,9,13,14,15,810.0,127.0,2.5,17.5,697.5,975.92,739.81
2016,9,13,14,30,799.0,125.0,2.4,17.0,666.0,955.85,728.12
2016,9,13,14,45,788.0,120.5,2.35,17.0,629.0,929.63,711.44
2016,9,13,15,0,777.0,116.0,2.3,17.0,592.0,900.29,692.67
2016,9,13,15,15,757.5,112.5,2.2,17.0,549.0,861.27,666.66
2016,9,13,15,30,738.0,109.0,2.1,17.0,506.0,825.58,642.9
2016,9,13,15,45,714.5,104.0,2.05,17.0,459.0,777.23,610.27
2016,9,13,16,0,691.0,99.0,2.0,17.0,412.0,727.57,576.25
2016,9,13,16,15,655.5,93.5,1.95,16.5,362.5,666.72,534.24
2016,9,13,16,30,620.0,88.0,1.9,16.0,313.0,606.22,491.23
2016,9,13,16,45,571.0,80.5,1.85,16.0,262.5,534.46,436.43
2016,9,13,17,0,522.0,73.0,1.8,16.0,212.0,465.17,380.93
2016,9,13,17,15,448.0,63.0,1.65,15.5,163.5,380.63,311.33
2016,9,13,17,30,374.0,53.0,1.5,15.0,115.0,302.17,244.16
2016,9,13,17,45,264.5,38.5,1.4,15.0,74.5,207.78,160.9
2016,9,13,18,0,155.0,24.0,1.3,15.0,34.0,119.18,48.94
2016,9,13,18,15,77.5,12.0,1.25,15.0,17.0,41.72,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,19.5,1.3,14.0,31.0,15.37,0.0
2016,9,14,6,30,221.0,39.0,1.3,14.0,62.0,30.44,19.6
2016,9,14,6,45,310.5,53.0,1.3,14.5,106.0,40.73,29.97
2016,9,14,7,0,400.0,67.0,1.3,15.0,150.0,50.7,39.27
2016,9,14,7,15,462.5,77.0,1.3,15.0,199.0,57.28,45.41
2016,9,14,7,30,525.0,87.0,1.3,15.0,248.0,64.88,52.24
2016,9,14,7,45,568.0,95.0,1.3,15.5,298.0,70.39,56.95
2016,9,14,8,0,611.0,103.0,1.3,16.0,348.0,120.32,73.62
2016,9,14,8,15,643.5,108.5,1.3,16.0,396.0,172.37,109.61
2016,9,14,8,30,676.0,114.0,1.3,16.0,444.0,228.4,155.34
2016,9,14,8,45,698.5,119.0,1.3,16.0,489.0,285.06,204.55
2016,9,14,9,0,721.0,124.0,1.3,16.0,534.0,343.89,255.78
2016,9,14,9,15,739.0,128.0,1.3,16.0,574.5,402.0,305.72
2016,9,14,9,30,757.0,132.0,1.3,16.0,615.0,461.15,355.11
2016,9,14,9,45,800.5,121.0,1.3,16.5,657.0,521.78,403.42
2016,9,14,10,0,844.0,110.0,1.3,17.0,699.0,583.04,450.77
2016,9,14,10,15,853.0,111.5,1.35,17.0,728.0,635.8,491.51
2016,9,14,10,30,862.0,113.0,1.4,17.0,757.0,687.9,530.71
2016,9,14,10,45,869.5,113.5,1.45,17.0,779.0,736.46,566.48
2016,9,14,11,0,877.0,114.0,1.5,17.0,801.0,783.09,598.57
2016,9,14,11,15,881.0,114.5,1.55,17.0,815.0,824.77,626.8
2016,9,14,11,30,885.0,115.0,1.6,17.0,829.0,863.81,653.1
2016,9,14,11,45,887.5,114.5,1.65,17.5,836.0,897.72,674.59
2016,9,14,12,0,890.0,114.0,1.7,18.0,843.0,928.53,693.95
2016,9,14,12,15,890.0,114.0,1.7,18.0,841.0,954.28,710.62
2016,9,14,12,30,890.0,114.0,1.7,18.0,839.0,976.54,725.08
2016,9,14,12,45,889.5,112.5,1.75,18.0,830.0,993.13,736.62
2016,9,14,13,0,889.0,111.0,1.8,18.0,821.0,1006.01,745.94
2016,9,14,13,15,884.5,110.0,1.8,18.0,803.5,1011.68,750.06
2016,9,14,13,30,880.0,109.0,1.8,18.0,786.0,1013.5,751.91
2016,9,14,13,45,875.5,106.5,1.85,18.0,761.5,1009.8,751.06
2016,9,14,14,0,871.0,104.0,1.9,18.0,737.0,1002.28,747.9
2016,9,14,14,15,861.0,102.5,1.95,18.0,705.0,986.7,739.56
2016,9,14,14,30,851.0,101.0,2.0,18.0,673.0,967.6,729.02
2016,9,14,14,45,840.0,98.0,2.05,18.0,635.5,952.5,721.22
2016,9,14,15,0,829.0,95.0,2.1,18.0,598.0,923.81,704.17
2016,9,14,15,15,811.5,92.0,2.1,17.5,555.0,886.04,681.64
2016,9,14,15,30,794.0,89.0,2.1,17.0,512.0,845.78,657.1
2016,9,14,15,45,772.0,85.0,2.15,17.0,465.0,798.17,626.09
2016,9,14,16,0,750.0,81.0,2.2,17.0,418.0,748.96,593.26
2016,9,14,16,15,716.5,76.5,2.25,17.0,367.5,688.69,551.37
2016,9,14,16,30,683.0,72.0,2.3,17.0,317.0,632.78,511.48
2016,9,14,16,45,636.5,66.0,2.4,17.0,266.0,562.21,458.96
2016,9,14,17,0,590.0,60.0,2.5,17.0,215.0,493.91,404.67
2016,9,14,17,15,517.5,52.0,2.55,16.5,165.5,409.87,335.47
2016,9,14,17,30,445.0,44.0,2.6,16.0,116.0,331.92,268.16
2016,9,14,17,45,328.0,32.5,2.65,16.0,74.5,234.35,180.31
2016,9,14,18,0,211.0,21.0,2.7,16.0,33.0,139.86,36.31
2016,9,14,18,15,105.5,10.5,2.75,15.5,16.5,51.28,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,171.0,16.0,2.9,13.0,34.0,12.95,0.0
2016,9,15,6,30,342.0,32.0,2.9,13.0,68.0,26.23,15.98
2016,9,15,6,45,436.5,41.5,2.95,13.5,114.5,32.98,23.26
2016,9,15,7,0,531.0,51.0,3.0,14.0,161.0,39.54,29.51
2016,9,15,7,15,265.5,57.5,2.95,14.0,112.5,42.17,32.12
2016,9,15,7,30,0.0,64.0,2.9,14.0,64.0,56.33,44.85
2016,9,15,7,45,0.0,76.0,2.9,14.5,76.0,66.57,53.82
2016,9,15,8,0,0.0,88.0,2.9,15.0,88.0,76.95,59.85
2016,9,15,8,15,0.0,101.0,2.9,15.0,101.0,88.22,69.14
2016,9,15,8,30,0.0,114.0,2.9,15.0,114.0,99.58,78.41
2016,9,15,8,45,0.0,128.5,2.95,15.5,128.5,112.29,88.55
2016,9,15,9,0,0.0,143.0,3.0,16.0,143.0,125.13,98.66
2016,9,15,9,15,0.0,151.0,3.0,16.0,151.0,132.53,104.43
2016,9,15,9,30,0.0,159.0,3.0,16.0,159.0,139.95,110.21
2016,9,15,9,45,0.5,165.0,3.0,16.5,165.5,145.91,114.57
2016,9,15,10,0,1.0,171.0,3.0,17.0,172.0,151.94,118.98
2016,9,15,10,15,3.0,184.0,3.05,17.0,187.0,165.17,129.45
2016,9,15,10,30,5.0,197.0,3.1,17.0,202.0,178.74,140.15
2016,9,15,10,45,6.5,209.0,3.2,17.0,215.0,191.36,150.1
2016,9,15,11,0,8.0,221.0,3.3,17.0,228.0,204.24,160.24
2016,9,15,11,15,12.0,247.0,3.4,17.0,257.0,232.26,182.39
2016,9,15,11,30,16.0,273.0,3.5,17.0,286.0,261.01,204.99
2016,9,15,11,45,16.5,274.5,3.65,17.0,288.0,264.3,207.53
2016,9,15,12,0,17.0,276.0,3.8,17.0,290.0,267.57,210.16
2016,9,15,12,15,18.0,282.0,3.9,17.0,297.0,275.61,216.54
2016,9,15,12,30,19.0,288.0,4.0,17.0,304.0,283.75,223.02
2016,9,15,12,45,19.0,284.0,4.15,17.0,299.5,281.22,221.23
2016,9,15,13,0,19.0,280.0,4.3,17.0,295.0,278.61,219.44
2016,9,15,13,15,20.5,281.0,4.4,17.0,297.0,282.38,222.74
2016,9,15,13,30,22.0,282.0,4.5,17.0,299.0,286.23,226.12
2016,9,15,13,45,15.0,249.0,4.65,17.0,261.0,247.21,195.42
2016,9,15,14,0,8.0,216.0,4.8,17.0,223.0,208.13,164.41
2016,9,15,14,15,9.0,216.5,4.9,17.0,223.5,210.48,166.71
2016,9,15,14,30,10.0,217.0,5.0,17.0,224.0,212.99,169.12
2016,9,15,14,45,11.0,210.5,5.15,17.0,217.5,208.46,165.94
2016,9,15,15,0,12.0,204.0,5.3,17.0,211.0,203.99,162.82
2016,9,15,15,15,11.5,192.5,5.35,17.0,199.5,192.92,154.27
2016,9,15,15,30,11.0,181.0,5.4,17.0,188.0,181.93,145.75
2016,9,15,15,45,8.5,165.5,5.45,17.0,170.0,164.97,132.18
2016,9,15,16,0,6.0,150.0,5.5,17.0,152.0,148.17,118.64
2016,9,15,16,15,333.5,113.0,5.5,16.5,230.5,424.09,355.02
2016,9,15,16,30,661.0,76.0,5.5,16.0,309.0,620.24,516.24
2016,9,15,16,45,609.0,70.0,5.55,16.0,258.0,546.7,457.12
2016,9,15,17,0,557.0,64.0,5.6,16.0,207.0,475.92,397.8
2016,9,15,17,15,479.0,55.0,5.55,15.5,158.0,388.89,323.4
2016,9,15,17,30,401.0,46.0,5.5,15.0,109.0,308.51,252.04
2016,9,15,17,45,274.5,33.0,5.5,15.0,69.0,207.15,158.83
2016,9,15,18,0,148.0,20.0,5.5,15.0,29.0,107.09,1.72
2016,9,15,18,15,74.0,10.0,5.5,14.5,14.5,38.22,0.0
2016,9,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,152.0,16.0,2.05,13.0,31.5,13.02,0.0
2016,9,16,6,30,304.0,32.0,1.9,13.0,63.0,26.3,15.82
2016,9,16,6,45,405.0,42.0,1.75,13.5,109.0,33.47,23.66
2016,9,16,7,0,506.0,52.0,1.6,14.0,155.0,40.43,30.3
2016,9,16,7,15,567.5,59.0,1.45,14.0,205.0,44.53,34.24
2016,9,16,7,30,629.0,66.0,1.3,14.0,255.0,48.54,37.92
2016,9,16,7,45,316.5,100.0,1.15,14.5,195.0,71.73,58.4
2016,9,16,8,0,4.0,134.0,1.0,15.0,135.0,112.91,89.75
2016,9,16,8,15,7.5,150.5,0.9,15.5,154.0,128.52,101.89
2016,9,16,8,30,11.0,167.0,0.8,16.0,173.0,144.66,114.36
2016,9,16,8,45,25.5,195.5,0.7,16.5,210.0,173.92,136.88
2016,9,16,9,0,40.0,224.0,0.6,17.0,247.0,203.63,159.48
2016,9,16,9,15,35.0,235.0,0.6,17.0,256.0,216.2,169.21
2016,9,16,9,30,30.0,246.0,0.6,17.0,265.0,228.1,178.33
2016,9,16,9,45,38.5,269.0,0.65,17.5,295.0,256.59,199.91
2016,9,16,10,0,47.0,292.0,0.7,18.0,325.0,286.5,222.25
2016,9,16,10,15,43.5,299.5,0.85,18.0,331.0,296.5,229.86
2016,9,16,10,30,40.0,307.0,1.0,18.0,337.0,306.05,237.18
2016,9,16,10,45,37.5,312.0,1.15,18.0,341.0,313.59,242.97
2016,9,16,11,0,35.0,317.0,1.3,18.0,345.0,320.8,248.5
2016,9,16,11,15,40.0,330.0,1.45,18.0,362.0,341.44,264.38
2016,9,16,11,30,45.0,343.0,1.6,18.0,379.0,362.68,280.62
2016,9,16,11,45,36.0,329.0,1.75,18.0,358.0,345.28,267.42
2016,9,16,12,0,27.0,315.0,1.9,18.0,337.0,326.75,253.43
2016,9,16,12,15,27.5,313.5,2.05,18.0,336.0,328.78,255.34
2016,9,16,12,30,28.0,312.0,2.2,18.0,335.0,330.67,257.08
2016,9,16,12,45,37.0,325.5,2.35,18.0,355.0,356.43,277.33
2016,9,16,13,0,46.0,339.0,2.5,18.0,375.0,382.87,297.99
2016,9,16,13,15,56.5,341.0,2.55,18.0,384.5,398.86,310.72
2016,9,16,13,30,67.0,343.0,2.6,18.0,394.0,415.02,323.67
2016,9,16,13,45,68.0,331.0,2.7,18.0,381.5,405.93,317.43
2016,9,16,14,0,69.0,319.0,2.8,18.0,369.0,396.45,311.01
2016,9,16,14,15,72.5,306.5,2.85,18.0,357.0,388.52,305.82
2016,9,16,14,30,76.0,294.0,2.9,18.0,345.0,380.21,300.34
2016,9,16,14,45,75.5,277.5,3.0,18.0,325.5,362.91,287.88
2016,9,16,15,0,75.0,261.0,3.1,18.0,306.0,345.29,275.1
2016,9,16,15,15,41.0,217.0,3.15,18.0,241.5,263.21,210.18
2016,9,16,15,30,7.0,173.0,3.2,18.0,177.0,170.05,134.86
2016,9,16,15,45,4.0,157.5,3.3,18.0,159.5,152.7,121.19
2016,9,16,16,0,1.0,142.0,3.4,18.0,142.0,135.55,107.41
2016,9,16,16,15,0.5,124.5,3.5,17.5,124.5,118.42,93.76
2016,9,16,16,30,0.0,107.0,3.6,17.0,107.0,101.29,79.87
2016,9,16,16,45,287.5,83.5,3.7,17.0,156.0,327.87,273.83
2016,9,16,17,0,575.0,60.0,3.8,17.0,205.0,481.85,398.56
2016,9,16,17,15,497.0,51.5,3.95,16.5,156.0,394.8,324.57
2016,9,16,17,30,419.0,43.0,4.1,16.0,107.0,314.44,254.1
2016,9,16,17,45,287.5,30.5,4.25,16.0,66.5,210.61,158.07
2016,9,16,18,0,156.0,18.0,4.4,16.0,26.0,107.86,0.0
2016,9,16,18,15,78.0,9.0,4.5,15.5,13.0,38.74,0.0
2016,9,16,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,162.0,15.0,1.95,13.0,31.0,12.18,0.0
2016,9,17,6,30,324.0,30.0,1.8,13.0,62.0,24.58,14.17
2016,9,17,6,45,425.0,39.0,1.7,13.5,108.0,30.95,21.43
2016,9,17,7,0,526.0,48.0,1.6,14.0,154.0,37.19,27.41
2016,9,17,7,15,263.0,56.5,1.45,14.0,109.5,41.54,31.56
2016,9,17,7,30,0.0,65.0,1.3,14.0,65.0,57.05,45.51
2016,9,17,7,45,0.0,78.0,1.2,14.5,78.0,68.08,55.16
2016,9,17,8,0,0.0,91.0,1.1,15.0,91.0,79.3,61.83
2016,9,17,8,15,0.5,121.5,1.05,15.5,122.0,104.82,82.75
2016,9,17,8,30,1.0,152.0,1.0,16.0,153.0,130.7,103.55
2016,9,17,8,45,6.0,171.0,1.0,16.5,175.0,148.97,117.66
2016,9,17,9,0,11.0,190.0,1.0,17.0,197.0,168.06,132.34
2016,9,17,9,15,50.5,235.5,1.05,17.0,267.5,222.8,175.06
2016,9,17,9,30,90.0,281.0,1.1,17.0,338.0,284.57,222.9
2016,9,17,9,45,98.5,299.5,1.2,17.5,365.0,313.39,244.66
2016,9,17,10,0,107.0,318.0,1.3,18.0,392.0,343.31,267.19
2016,9,17,10,15,120.5,334.0,1.5,18.0,420.5,379.6,295.14
2016,9,17,10,30,134.0,350.0,1.7,18.0,449.0,414.0,321.49
2016,9,17,10,45,128.5,360.5,1.9,18.0,457.5,431.08,334.45
2016,9,17,11,0,123.0,371.0,2.1,18.0,466.0,447.46,346.9
2016,9,17,11,15,112.0,375.5,2.25,18.0,463.5,443.5,343.98
2016,9,17,11,30,101.0,380.0,2.4,18.0,461.0,446.51,346.25
2016,9,17,11,45,103.5,380.5,2.6,18.0,464.0,456.11,353.95
2016,9,17,12,0,106.0,381.0,2.8,18.0,467.0,465.45,361.45
2016,9,17,12,15,111.0,384.0,2.9,18.0,474.0,479.45,372.31
2016,9,17,12,30,116.0,387.0,3.0,18.0,481.0,508.66,394.34
2016,9,17,12,45,116.5,380.0,3.2,18.0,473.0,508.2,394.61
2016,9,17,13,0,117.0,373.0,3.4,18.0,465.0,507.0,394.52
2016,9,17,13,15,117.0,364.5,3.55,18.0,455.0,502.93,392.21
2016,9,17,13,30,117.0,356.0,3.7,18.0,445.0,498.12,389.41
2016,9,17,13,45,116.0,345.0,3.85,18.0,430.5,488.78,383.22
2016,9,17,14,0,115.0,334.0,4.0,18.0,416.0,478.73,376.52
2016,9,17,14,15,115.5,318.0,4.1,18.0,397.5,463.69,366.08
2016,9,17,14,30,116.0,302.0,4.2,18.0,379.0,447.91,355.06
2016,9,17,14,45,462.0,199.5,4.3,18.0,477.5,701.01,558.57
2016,9,17,15,0,808.0,97.0,4.4,18.0,576.0,903.25,709.01
2016,9,17,15,15,789.0,94.0,4.5,18.0,533.0,864.39,682.17
2016,9,17,15,30,770.0,91.0,4.6,18.0,490.0,823.21,654.91
2016,9,17,15,45,745.5,87.0,4.7,18.0,443.0,774.03,621.18
2016,9,17,16,0,721.0,83.0,4.8,18.0,396.0,723.49,585.68
2016,9,17,16,15,685.0,78.5,4.85,18.0,346.0,666.91,544.39
2016,9,17,16,30,649.0,74.0,4.9,18.0,296.0,606.39,498.83
2016,9,17,16,45,598.5,67.0,5.0,18.0,246.0,533.31,441.62
2016,9,17,17,0,548.0,60.0,5.1,18.0,196.0,462.98,383.16
2016,9,17,17,15,467.0,51.5,5.1,17.5,147.5,375.57,308.85
2016,9,17,17,30,386.0,43.0,5.1,17.0,99.0,295.17,237.7
2016,9,17,17,45,257.0,30.0,5.2,17.0,60.5,194.27,142.22
2016,9,17,18,0,128.0,17.0,5.3,17.0,22.0,91.09,0.0
2016,9,17,18,15,64.0,8.5,5.35,16.5,11.0,7.73,0.0
2016,9,17,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,155.0,14.5,1.95,16.5,29.0,13.19,0.0
2016,9,18,6,30,310.0,29.0,1.9,17.0,58.0,23.74,12.93
2016,9,18,6,45,411.5,38.0,1.9,17.5,103.0,30.14,20.29
2016,9,18,7,0,513.0,47.0,1.9,18.0,148.0,36.4,26.21
2016,9,18,7,15,574.0,53.5,1.8,18.0,197.5,40.29,29.9
2016,9,18,7,30,635.0,60.0,1.7,18.0,247.0,44.09,33.36
2016,9,18,7,45,677.0,64.0,1.6,18.5,297.5,52.93,41.04
2016,9,18,8,0,719.0,68.0,1.5,19.0,348.0,106.03,56.98
2016,9,18,8,15,747.5,71.5,1.45,19.0,396.5,162.09,95.66
2016,9,18,8,30,776.0,75.0,1.4,19.0,445.0,221.39,144.42
2016,9,18,8,45,798.0,77.5,1.4,19.5,490.0,281.06,196.21
2016,9,18,9,0,820.0,80.0,1.4,20.0,535.0,342.59,249.57
2016,9,18,9,15,835.0,82.0,1.45,20.0,575.5,404.77,303.08
2016,9,18,9,30,850.0,84.0,1.5,20.0,616.0,464.35,353.18
2016,9,18,9,45,869.5,82.0,1.55,20.5,652.5,522.57,400.02
2016,9,18,10,0,889.0,80.0,1.6,21.0,689.0,580.94,445.37
2016,9,18,10,15,896.5,81.0,1.8,21.0,717.5,634.71,487.67
2016,9,18,10,30,904.0,82.0,2.0,21.0,746.0,686.9,527.88
2016,9,18,10,45,909.5,83.0,2.2,21.5,767.0,735.86,563.0
2016,9,18,11,0,915.0,84.0,2.4,22.0,788.0,782.58,594.86
2016,9,18,11,15,918.0,84.5,2.65,22.0,801.5,824.35,624.57
2016,9,18,11,30,921.0,85.0,2.9,22.0,815.0,863.26,652.29
2016,9,18,11,45,922.0,85.5,3.2,22.0,820.5,897.41,677.07
2016,9,18,12,0,923.0,86.0,3.5,22.0,826.0,928.23,699.63
2016,9,18,12,15,922.0,86.0,3.7,22.0,824.0,953.21,717.65
2016,9,18,12,30,921.0,86.0,3.9,22.0,822.0,974.51,733.32
2016,9,18,12,45,919.0,85.5,4.1,22.0,811.5,990.53,745.54
2016,9,18,13,0,917.0,85.0,4.3,22.0,801.0,1002.7,755.32
2016,9,18,13,15,912.5,84.5,4.4,21.5,783.0,1008.49,761.82
2016,9,18,13,30,908.0,84.0,4.5,21.0,765.0,1010.33,766.05
2016,9,18,13,45,901.0,83.0,4.65,21.0,740.0,1005.17,764.81
2016,9,18,14,0,894.0,82.0,4.8,21.0,715.0,996.15,761.03
2016,9,18,14,15,884.5,80.5,4.9,21.0,683.0,980.29,752.17
2016,9,18,14,30,875.0,79.0,5.0,21.0,651.0,960.82,740.86
2016,9,18,14,45,862.0,77.5,5.1,21.0,613.0,934.53,724.73
2016,9,18,15,0,849.0,76.0,5.2,21.0,575.0,905.13,706.31
2016,9,18,15,15,831.5,74.0,5.25,21.0,532.0,868.07,681.88
2016,9,18,15,30,814.0,72.0,5.3,21.0,489.0,828.6,655.45
2016,9,18,15,45,790.5,69.0,5.35,21.0,442.0,788.88,628.43
2016,9,18,16,0,767.0,66.0,5.4,21.0,395.0,739.02,593.3
2016,9,18,16,15,733.5,62.5,5.45,20.5,345.0,679.51,551.06
2016,9,18,16,30,700.0,59.0,5.5,20.0,295.0,620.08,507.46
2016,9,18,16,45,651.0,54.0,5.55,20.0,245.0,548.32,451.48
2016,9,18,17,0,602.0,49.0,5.6,20.0,195.0,478.95,394.28
2016,9,18,17,15,524.0,42.5,5.6,19.5,146.5,397.76,324.82
2016,9,18,17,30,446.0,36.0,5.6,19.0,98.0,319.48,254.96
2016,9,18,17,45,308.5,25.5,5.6,18.5,59.5,214.62,152.16
