Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,0,171.0,15.0,5.6,18.0,21.0,89.14,0.0
2016,9,18,18,15,85.5,7.5,5.55,18.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,173.0,13.0,4.4,16.0,29.0,11.82,0.0
2016,9,19,6,30,346.0,26.0,4.5,16.0,58.0,21.13,10.62
2016,9,19,6,45,444.5,34.5,4.6,16.5,103.0,27.25,17.82
2016,9,19,7,0,543.0,43.0,4.7,17.0,148.0,33.23,23.5
2016,9,19,7,15,602.5,48.5,4.7,17.0,197.5,39.81,29.57
2016,9,19,7,30,662.0,54.0,4.7,17.0,247.0,43.33,32.8
2016,9,19,7,45,701.5,58.0,4.75,17.5,297.5,48.54,37.33
2016,9,19,8,0,741.0,62.0,4.8,18.0,348.0,103.02,53.97
2016,9,19,8,15,768.5,65.0,4.8,18.0,396.5,159.88,93.79
2016,9,19,8,30,796.0,68.0,4.8,18.0,445.0,219.8,144.14
2016,9,19,8,45,816.5,70.5,4.8,18.5,490.0,283.84,200.93
2016,9,19,9,0,837.0,73.0,4.8,19.0,535.0,345.27,255.97
2016,9,19,9,15,852.0,74.5,4.8,19.0,575.5,404.93,309.43
2016,9,19,9,30,867.0,76.0,4.8,19.0,616.0,464.89,361.84
2016,9,19,9,45,878.5,77.5,4.85,19.5,651.0,523.13,410.76
2016,9,19,10,0,890.0,79.0,4.9,20.0,686.0,580.74,457.62
2016,9,19,10,15,898.5,80.0,4.9,20.0,714.5,635.12,501.4
2016,9,19,10,30,907.0,81.0,4.9,20.0,743.0,688.02,542.93
2016,9,19,10,45,912.0,82.0,4.9,20.5,764.0,736.69,578.25
2016,9,19,11,0,917.0,83.0,4.9,21.0,785.0,783.07,610.06
2016,9,19,11,15,920.5,83.5,4.9,21.0,799.0,825.24,639.7
2016,9,19,11,30,924.0,84.0,4.9,21.0,813.0,864.58,667.16
2016,9,19,11,45,924.5,85.0,4.95,21.0,818.5,898.84,691.23
2016,9,19,12,0,925.0,86.0,5.0,21.0,824.0,929.74,712.96
2016,9,19,12,15,925.0,86.0,5.05,21.0,822.5,955.62,731.22
2016,9,19,12,30,925.0,86.0,5.1,21.0,821.0,977.86,747.07
2016,9,19,12,45,914.5,90.0,5.2,21.0,808.5,990.71,756.91
2016,9,19,13,0,904.0,94.0,5.3,21.0,796.0,999.55,764.18
2016,9,19,13,15,900.0,93.0,5.4,20.5,778.5,1005.18,770.92
2016,9,19,13,30,896.0,92.0,5.5,20.0,761.0,1006.92,775.14
2016,9,19,13,45,889.5,91.0,5.6,20.0,736.0,1002.28,773.54
2016,9,19,14,0,883.0,90.0,5.7,20.0,711.0,993.82,769.43
2016,9,19,14,15,873.5,88.5,5.75,20.0,679.5,978.08,759.94
2016,9,19,14,30,864.0,87.0,5.8,20.0,648.0,958.78,748.03
2016,9,19,14,45,851.5,85.0,5.85,20.0,610.0,932.58,731.21
2016,9,19,15,0,839.0,83.0,5.9,20.0,572.0,903.28,712.12
2016,9,19,15,15,821.0,80.5,5.9,19.5,529.0,874.56,694.45
2016,9,19,15,30,803.0,78.0,5.9,19.0,486.0,833.98,667.76
2016,9,19,15,45,779.0,74.5,5.9,19.0,438.5,784.81,632.93
2016,9,19,16,0,755.0,71.0,5.9,19.0,391.0,734.24,596.43
2016,9,19,16,15,720.5,67.0,5.85,18.5,341.0,673.69,552.3
2016,9,19,16,30,686.0,63.0,5.8,18.0,291.0,613.29,506.94
2016,9,19,16,45,634.0,58.0,5.75,18.0,240.5,544.21,452.06
2016,9,19,17,0,582.0,53.0,5.7,18.0,190.0,474.23,392.96
2016,9,19,17,15,500.0,45.0,5.65,17.5,142.0,385.68,316.87
2016,9,19,17,30,418.0,37.0,5.6,17.0,94.0,304.48,243.85
2016,9,19,17,45,272.5,25.5,5.6,17.0,56.0,195.53,133.32
2016,9,19,18,0,127.0,14.0,5.6,17.0,18.0,68.51,0.0
2016,9,19,18,15,63.5,7.0,5.5,16.5,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,6,15,101.0,17.0,3.9,14.0,26.0,15.46,0.0
2016,9,20,6,30,202.0,34.0,4.0,14.0,52.0,26.7,14.6
2016,9,20,6,45,311.0,46.5,4.15,14.0,95.5,35.99,25.55
2016,9,20,7,0,420.0,59.0,4.3,14.0,139.0,46.98,35.93
2016,9,20,7,15,489.5,67.5,4.35,14.0,188.0,51.97,40.76
2016,9,20,7,30,559.0,76.0,4.4,14.0,237.0,56.86,45.29
2016,9,20,7,45,611.5,80.5,4.5,14.5,288.0,61.35,49.2
2016,9,20,8,0,664.0,85.0,4.6,15.0,339.0,112.1,65.06
2016,9,20,8,15,342.0,128.5,4.65,15.0,260.5,147.49,103.54
2016,9,20,8,30,20.0,172.0,4.7,15.0,182.0,150.37,120.0
2016,9,20,8,45,30.5,196.0,4.8,15.5,212.5,173.65,138.42
2016,9,20,9,0,41.0,220.0,4.9,16.0,243.0,201.24,160.35
2016,9,20,9,15,85.0,251.0,5.0,16.0,302.5,249.44,198.75
2016,9,20,9,30,129.0,282.0,5.1,16.0,362.0,305.1,243.34
2016,9,20,9,45,89.0,284.5,5.2,16.0,341.0,296.42,236.66
2016,9,20,10,0,49.0,287.0,5.3,16.0,320.0,284.21,226.68
2016,9,20,10,15,35.5,278.5,5.4,16.0,303.0,273.65,218.03
2016,9,20,10,30,22.0,270.0,5.5,16.0,286.0,256.07,203.64
2016,9,20,10,45,53.0,311.5,5.6,16.5,351.5,325.34,258.74
2016,9,20,11,0,84.0,353.0,5.7,17.0,417.0,393.67,312.2
2016,9,20,11,15,92.5,363.0,5.8,17.0,434.5,416.95,330.38
2016,9,20,11,30,101.0,373.0,5.9,17.0,452.0,440.82,349.11
2016,9,20,11,45,220.5,365.0,6.0,17.0,539.5,555.46,440.85
2016,9,20,12,0,340.0,357.0,6.1,17.0,627.0,678.91,537.35
2016,9,20,12,15,616.0,233.0,6.2,17.0,720.5,838.61,664.56
2016,9,20,12,30,892.0,109.0,6.3,17.0,814.0,971.29,762.76
2016,9,20,12,45,738.0,180.0,6.45,17.0,758.5,934.37,736.39
2016,9,20,13,0,584.0,251.0,6.6,17.0,703.0,867.2,686.7
2016,9,20,13,15,730.5,178.5,6.65,17.0,730.0,949.72,750.16
2016,9,20,13,30,877.0,106.0,6.7,17.0,757.0,1003.28,789.78
2016,9,20,13,45,871.0,104.0,6.8,17.0,732.0,998.09,787.28
2016,9,20,14,0,865.0,102.0,6.9,17.0,707.0,989.12,782.46
2016,9,20,14,15,854.5,100.5,6.9,17.0,674.5,972.61,771.76
2016,9,20,14,30,844.0,99.0,6.9,17.0,642.0,962.9,766.21
2016,9,20,14,45,831.5,96.0,6.95,17.0,604.0,935.66,748.02
2016,9,20,15,0,819.0,93.0,7.0,17.0,566.0,905.28,727.51
2016,9,20,15,15,799.5,90.0,7.0,16.5,522.5,865.55,701.0
2016,9,20,15,30,780.0,87.0,7.0,16.0,479.0,823.51,672.37
2016,9,20,15,45,757.5,82.5,7.05,16.0,432.0,775.04,637.2
2016,9,20,16,0,735.0,78.0,7.1,16.0,385.0,725.09,600.24
2016,9,20,16,15,698.0,73.5,7.1,16.0,335.0,667.0,555.86
2016,9,20,16,30,661.0,69.0,7.1,16.0,285.0,605.33,507.42
2016,9,20,16,45,606.5,62.5,7.1,16.0,234.5,529.81,445.91
2016,9,20,17,0,552.0,56.0,7.1,16.0,184.0,457.44,383.48
2016,9,20,17,15,465.0,47.5,7.05,15.5,136.0,366.78,304.22
2016,9,20,17,30,378.0,39.0,7.0,15.0,88.0,283.87,228.53
2016,9,20,17,45,230.5,26.0,7.0,15.0,51.5,172.48,110.95
2016,9,20,18,0,83.0,13.0,7.0,15.0,15.0,48.09,0.0
2016,9,20,18,15,41.5,6.5,6.9,14.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,117.0,15.5,7.15,14.0,26.0,14.1,0.0
2016,9,21,6,30,234.0,31.0,7.3,14.0,52.0,24.39,12.32
2016,9,21,6,45,338.5,43.5,7.45,14.0,95.5,35.4,24.94
2016,9,21,7,0,443.0,56.0,7.6,14.0,139.0,44.49,33.67
2016,9,21,7,15,513.0,64.0,7.7,14.0,189.0,49.19,38.25
2016,9,21,7,30,583.0,72.0,7.8,14.0,239.0,53.81,42.55
2016,9,21,7,45,629.0,78.0,7.9,14.0,289.5,59.88,47.99
2016,9,21,8,0,675.0,84.0,8.0,14.0,340.0,112.49,65.28
2016,9,21,8,15,708.5,88.5,8.05,14.0,389.5,167.96,105.0
2016,9,21,8,30,742.0,93.0,8.1,14.0,439.0,227.37,155.53
2016,9,21,8,45,769.5,95.5,8.15,14.0,486.0,290.38,212.56
2016,9,21,9,0,797.0,98.0,8.2,14.0,533.0,352.19,269.45
2016,9,21,9,15,815.5,100.5,8.2,14.0,575.0,412.77,325.1
2016,9,21,9,30,834.0,103.0,8.2,14.0,617.0,474.24,380.38
2016,9,21,9,45,854.5,102.5,8.25,14.5,654.5,534.47,432.68
2016,9,21,10,0,875.0,102.0,8.3,15.0,692.0,594.36,483.31
2016,9,21,10,15,885.0,103.5,8.3,15.0,721.5,649.64,529.83
2016,9,21,10,30,895.0,105.0,8.3,15.0,751.0,703.61,574.29
2016,9,21,10,45,902.5,105.5,8.35,15.0,773.5,753.26,614.47
2016,9,21,11,0,910.0,106.0,8.4,15.0,796.0,800.85,650.58
2016,9,21,11,15,915.0,106.5,8.4,15.0,810.5,844.15,683.08
2016,9,21,11,30,920.0,107.0,8.4,15.0,825.0,884.73,713.4
2016,9,21,11,45,921.0,108.0,8.45,15.0,831.5,919.46,739.39
2016,9,21,12,0,922.0,109.0,8.5,15.0,838.0,950.88,762.92
2016,9,21,12,15,921.5,109.0,8.6,15.0,835.5,976.4,782.28
2016,9,21,12,30,921.0,109.0,8.7,15.0,833.0,998.26,799.05
2016,9,21,12,45,919.0,108.0,8.8,15.0,822.5,1013.84,811.3
2016,9,21,13,0,917.0,107.0,8.9,15.0,812.0,1025.53,820.83
2016,9,21,13,15,912.0,106.0,8.9,15.0,793.0,1030.33,825.05
2016,9,21,13,30,907.0,105.0,8.9,15.0,774.0,1031.17,826.52
2016,9,21,13,45,902.0,102.5,8.95,15.0,748.0,1026.33,824.14
2016,9,21,14,0,897.0,100.0,9.0,15.0,722.0,1017.58,819.02
2016,9,21,14,15,886.0,98.0,9.0,15.0,688.5,999.67,807.0
2016,9,21,14,30,875.0,96.0,9.0,15.0,655.0,978.15,792.39
2016,9,21,14,45,861.5,93.5,9.0,15.0,616.0,960.16,780.54
2016,9,21,15,0,848.0,91.0,9.0,15.0,577.0,928.8,758.53
2016,9,21,15,15,828.0,88.0,8.95,15.0,532.0,887.89,728.95
2016,9,21,15,30,808.0,85.0,8.9,15.0,487.0,844.59,697.31
2016,9,21,15,45,781.0,81.5,8.85,15.0,438.5,792.6,658.46
2016,9,21,16,0,754.0,78.0,8.8,15.0,390.0,739.31,617.98
2016,9,21,16,15,715.0,73.5,8.7,14.5,338.5,674.5,568.37
2016,9,21,16,30,676.0,69.0,8.6,14.0,287.0,615.24,521.86
2016,9,21,16,45,618.5,63.0,8.5,14.0,235.0,537.66,457.38
2016,9,21,17,0,561.0,57.0,8.4,14.0,183.0,463.41,392.13
2016,9,21,17,15,467.5,48.0,8.35,14.0,134.5,367.89,306.97
2016,9,21,17,30,374.0,39.0,8.3,14.0,86.0,280.72,226.0
2016,9,21,17,45,218.5,25.5,8.25,14.0,49.5,163.25,95.42
2016,9,21,18,0,63.0,12.0,8.2,14.0,13.0,38.3,0.0
2016,9,21,18,15,31.5,6.0,8.1,14.0,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,14.5,8.4,13.0,26.0,13.19,0.0
2016,9,22,6,30,267.0,29.0,8.3,13.0,52.0,24.21,11.62
2016,9,22,6,45,382.5,39.5,8.25,13.5,97.0,31.93,21.92
2016,9,22,7,0,498.0,50.0,8.2,14.0,142.0,39.44,29.19
2016,9,22,7,15,565.5,57.0,7.95,14.0,192.5,43.59,33.25
2016,9,22,7,30,633.0,64.0,7.7,14.0,243.0,47.68,37.07
2016,9,22,7,45,683.5,67.5,7.5,14.5,295.5,52.59,41.4
2016,9,22,8,0,734.0,71.0,7.3,15.0,348.0,111.02,61.58
2016,9,22,8,15,764.0,74.5,7.1,15.0,397.0,168.31,102.4
2016,9,22,8,30,794.0,78.0,6.9,15.0,446.0,229.04,154.11
2016,9,22,8,45,817.5,80.0,6.75,15.5,492.0,289.84,209.1
2016,9,22,9,0,841.0,82.0,6.6,16.0,538.0,352.63,266.2
2016,9,22,9,15,856.0,84.5,6.45,16.0,579.0,416.22,323.79
2016,9,22,9,30,871.0,87.0,6.3,16.0,620.0,477.45,378.15
2016,9,22,9,45,882.0,88.5,6.2,16.0,655.0,535.77,428.79
2016,9,22,10,0,893.0,90.0,6.1,16.0,690.0,593.35,477.36
2016,9,22,10,15,901.5,91.5,6.1,16.0,718.5,648.42,522.85
2016,9,22,10,30,910.0,93.0,6.1,16.0,747.0,701.98,566.06
2016,9,22,10,45,911.5,96.0,6.1,16.5,767.0,750.31,602.61
2016,9,22,11,0,913.0,99.0,6.1,17.0,787.0,796.06,634.98
2016,9,22,11,15,916.5,99.5,6.2,17.0,800.5,838.11,665.97
2016,9,22,11,30,920.0,100.0,6.3,17.0,814.0,877.32,694.8
2016,9,22,11,45,918.5,101.5,6.4,17.0,819.0,910.24,718.99
2016,9,22,12,0,917.0,103.0,6.5,17.0,824.0,939.7,740.72
2016,9,22,12,15,916.5,103.0,6.55,17.0,821.5,964.92,759.2
2016,9,22,12,30,916.0,103.0,6.6,17.0,819.0,986.5,775.16
2016,9,22,12,45,912.5,103.0,6.65,17.0,808.0,1001.46,786.48
2016,9,22,13,0,909.0,103.0,6.7,17.0,797.0,1012.54,795.18
2016,9,22,13,15,904.0,102.0,6.8,17.0,778.5,1017.12,799.66
2016,9,22,13,30,899.0,101.0,6.9,17.0,760.0,1017.77,801.5
2016,9,22,13,45,890.5,100.0,7.0,17.0,734.0,1011.04,798.17
2016,9,22,14,0,882.0,99.0,7.1,17.0,708.0,1000.49,792.23
2016,9,22,14,15,871.5,97.5,7.2,16.5,675.0,983.69,783.33
2016,9,22,14,30,861.0,96.0,7.3,16.0,642.0,973.5,779.4
2016,9,22,14,45,845.5,94.0,7.4,16.0,602.5,944.22,759.78
2016,9,22,15,0,830.0,92.0,7.5,16.0,563.0,911.86,737.83
2016,9,22,15,15,809.5,89.0,7.55,16.0,519.0,870.87,708.95
2016,9,22,15,30,789.0,86.0,7.6,16.0,475.0,827.58,678.01
2016,9,22,15,45,698.5,90.5,7.7,16.0,409.0,736.55,609.4
2016,9,22,16,0,608.0,95.0,7.8,16.0,343.0,644.35,538.27
2016,9,22,16,15,631.5,82.5,7.75,15.5,310.0,624.17,524.35
2016,9,22,16,30,655.0,70.0,7.7,15.0,277.0,599.73,506.02
2016,9,22,16,45,600.5,63.0,7.7,15.0,226.5,523.95,443.15
2016,9,22,17,0,546.0,56.0,7.7,15.0,176.0,451.33,379.66
2016,9,22,17,15,452.0,47.0,7.6,14.5,128.0,356.47,295.91
2016,9,22,17,30,358.0,38.0,7.5,14.0,80.0,270.06,215.71
2016,9,22,17,45,179.0,19.0,7.45,14.0,40.0,134.3,65.85
2016,9,22,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,6,15,139.0,13.0,4.55,13.0,24.0,11.82,0.0
2016,9,23,6,30,278.0,26.0,4.6,13.0,48.0,21.48,9.01
2016,9,23,6,45,388.5,35.5,4.65,13.5,92.0,28.42,18.86
2016,9,23,7,0,499.0,45.0,4.7,14.0,136.0,35.19,25.44
2016,9,23,7,15,563.5,51.0,4.6,14.0,184.5,38.72,28.93
2016,9,23,7,30,628.0,57.0,4.5,14.0,233.0,42.21,32.21
2016,9,23,7,45,673.0,61.0,4.4,14.5,283.0,51.9,40.8
2016,9,23,8,0,718.0,65.0,4.3,15.0,333.0,105.02,57.01
2016,9,23,8,15,747.0,68.5,4.15,15.0,381.0,161.09,96.88
2016,9,23,8,30,776.0,72.0,4.0,15.0,429.0,220.44,147.14
2016,9,23,8,45,798.5,74.0,3.9,15.5,473.5,279.72,200.31
2016,9,23,9,0,821.0,76.0,3.8,16.0,518.0,343.61,257.46
2016,9,23,9,15,836.0,78.0,3.7,16.0,558.0,402.74,310.51
2016,9,23,9,30,851.0,80.0,3.6,16.0,598.0,462.19,362.41
2016,9,23,9,45,862.0,81.5,3.5,16.5,632.0,519.2,410.06
2016,9,23,10,0,873.0,83.0,3.4,17.0,666.0,575.53,455.43
2016,9,23,10,15,881.0,84.0,3.5,17.0,693.5,628.59,498.27
2016,9,23,10,30,889.0,85.0,3.6,17.0,721.0,680.14,538.92
2016,9,23,10,45,895.0,85.5,3.7,17.5,741.5,728.0,574.13
2016,9,23,11,0,901.0,86.0,3.8,18.0,762.0,773.68,605.8
2016,9,23,11,15,904.5,87.0,4.05,18.0,775.5,815.5,636.22
2016,9,23,11,30,908.0,88.0,4.3,18.0,789.0,854.53,664.62
2016,9,23,11,45,907.5,89.0,4.55,18.0,794.0,887.14,689.05
2016,9,23,12,0,907.0,90.0,4.8,18.0,799.0,916.39,711.28
2016,9,23,12,15,906.5,89.5,5.05,17.5,796.5,940.51,731.43
2016,9,23,12,30,906.0,89.0,5.3,17.0,794.0,961.03,749.23
2016,9,23,12,45,903.5,89.0,5.55,17.0,783.5,976.48,762.17
2016,9,23,13,0,901.0,89.0,5.8,17.0,773.0,988.13,772.55
2016,9,23,13,15,896.0,88.0,5.9,17.0,754.5,992.33,776.79
2016,9,23,13,30,891.0,87.0,6.0,17.0,736.0,992.63,778.45
2016,9,23,13,45,884.5,85.5,6.15,17.0,711.0,986.99,776.31
2016,9,23,14,0,878.0,84.0,6.3,17.0,686.0,977.56,771.57
2016,9,23,14,15,867.5,82.5,6.3,17.0,653.5,960.49,760.53
2016,9,23,14,30,857.0,81.0,6.3,17.0,621.0,939.93,747.07
2016,9,23,14,45,651.0,140.5,6.35,17.0,536.0,818.94,659.02
2016,9,23,15,0,445.0,200.0,6.4,17.0,451.0,675.86,549.19
2016,9,23,15,15,616.0,136.5,6.35,16.5,454.0,755.85,616.61
2016,9,23,15,30,787.0,73.0,6.3,16.0,457.0,807.91,658.97
2016,9,23,15,45,759.5,70.0,6.3,16.0,409.5,756.83,621.3
2016,9,23,16,0,732.0,67.0,6.3,16.0,362.0,704.67,582.51
2016,9,23,16,15,694.0,63.0,6.25,16.0,312.5,642.37,534.62
2016,9,23,16,30,656.0,59.0,6.2,16.0,263.0,580.62,485.86
2016,9,23,16,45,602.5,53.0,6.2,16.0,214.0,510.86,428.95
2016,9,23,17,0,549.0,47.0,6.2,16.0,165.0,440.56,367.83
2016,9,23,17,15,458.5,39.0,6.1,15.5,119.0,349.52,287.77
2016,9,23,17,30,368.0,31.0,6.0,15.0,73.0,267.17,210.53
2016,9,23,17,45,184.0,15.5,5.95,15.0,36.5,129.58,46.49
2016,9,23,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,166.0,11.5,3.05,14.0,24.5,10.46,0.0
2016,9,24,6,30,332.0,23.0,3.0,14.0,49.0,18.84,6.44
2016,9,24,6,45,439.5,31.5,2.95,14.5,93.5,25.08,15.86
2016,9,24,7,0,547.0,40.0,2.9,15.0,138.0,34.01,24.29
2016,9,24,7,15,610.0,45.5,2.75,15.0,188.0,37.66,27.87
2016,9,24,7,30,673.0,51.0,2.6,15.0,238.0,41.29,31.27
2016,9,24,7,45,714.0,55.0,2.5,15.5,288.5,47.63,36.87
2016,9,24,8,0,755.0,59.0,2.4,16.0,339.0,103.07,53.71
2016,9,24,8,15,783.5,62.0,2.4,16.5,387.5,160.95,94.41
2016,9,24,8,30,812.0,65.0,2.4,17.0,436.0,225.88,148.6
2016,9,24,8,45,833.0,67.5,2.4,17.5,481.5,286.82,202.6
2016,9,24,9,0,854.0,70.0,2.4,18.0,527.0,349.31,258.04
2016,9,24,9,15,869.0,72.0,2.4,18.0,567.5,410.29,311.89
2016,9,24,9,30,884.0,74.0,2.4,18.0,608.0,471.54,364.42
2016,9,24,9,45,897.5,74.0,2.4,18.5,643.5,530.11,412.53
2016,9,24,10,0,911.0,74.0,2.4,19.0,679.0,588.15,458.48
2016,9,24,10,15,918.5,75.0,2.4,19.0,707.0,642.7,501.16
2016,9,24,10,30,926.0,76.0,2.4,19.0,735.0,695.58,541.39
2016,9,24,10,45,931.0,77.0,2.4,19.5,756.0,744.78,575.65
2016,9,24,11,0,936.0,78.0,2.4,20.0,777.0,791.6,606.53
2016,9,24,11,15,939.0,78.5,2.45,20.0,790.0,833.72,635.29
2016,9,24,11,30,942.0,79.0,2.5,20.0,803.0,872.89,661.89
2016,9,24,11,45,942.5,79.0,2.65,20.0,808.0,906.22,685.25
2016,9,24,12,0,943.0,79.0,2.8,20.0,813.0,936.09,706.34
2016,9,24,12,15,942.0,79.0,2.95,20.0,810.0,960.99,724.16
2016,9,24,12,30,941.0,79.0,3.1,20.0,807.0,982.12,739.58
2016,9,24,12,45,932.0,82.0,3.3,20.0,794.5,995.16,750.09
2016,9,24,13,0,923.0,85.0,3.5,20.0,782.0,1004.15,758.06
2016,9,24,13,15,918.0,84.5,3.65,20.0,763.0,1009.0,763.01
2016,9,24,13,30,913.0,84.0,3.8,20.0,744.0,1009.88,765.44
2016,9,24,13,45,904.0,83.5,3.95,20.0,718.0,1002.86,762.64
2016,9,24,14,0,895.0,83.0,4.1,20.0,692.0,992.0,757.36
2016,9,24,14,15,884.5,82.0,4.2,20.0,659.0,975.35,747.86
2016,9,24,14,30,874.0,81.0,4.3,20.0,626.0,955.14,735.97
2016,9,24,14,45,857.5,79.5,4.45,20.0,587.0,925.23,717.67
2016,9,24,15,0,841.0,78.0,4.6,20.0,548.0,892.37,697.42
2016,9,24,15,15,821.5,76.0,4.7,19.5,504.0,862.49,679.99
2016,9,24,15,30,802.0,74.0,4.8,19.0,460.0,821.03,653.66
2016,9,24,15,45,769.5,72.0,4.9,19.0,411.5,766.51,615.73
2016,9,24,16,0,737.0,70.0,5.0,19.0,363.0,711.15,576.25
2016,9,24,16,15,698.0,65.5,5.05,18.5,313.0,647.21,529.77
2016,9,24,16,30,659.0,61.0,5.1,18.0,263.0,588.18,485.41
2016,9,24,16,45,588.5,56.5,5.2,17.5,212.0,504.86,419.34
2016,9,24,17,0,518.0,52.0,5.3,17.0,161.0,426.18,352.83
2016,9,24,17,15,422.5,42.5,5.3,16.5,115.0,331.86,270.83
2016,9,24,17,30,327.0,33.0,5.3,16.0,69.0,246.7,191.2
2016,9,24,17,45,163.5,16.5,5.35,16.0,34.5,119.49,19.74
2016,9,24,18,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,127.5,12.0,1.7,17.0,21.5,10.91,0.0
2016,9,25,6,30,255.0,24.0,1.7,17.0,43.0,19.8,5.96
2016,9,25,6,45,365.0,35.5,1.75,17.5,87.0,28.61,18.56
2016,9,25,7,0,475.0,47.0,1.8,18.0,131.0,37.11,26.63
2016,9,25,7,15,543.0,55.0,1.75,18.5,181.0,42.19,31.4
2016,9,25,7,30,611.0,63.0,1.7,19.0,231.0,47.14,35.85
2016,9,25,7,45,657.5,68.5,1.7,19.5,281.5,53.94,41.76
2016,9,25,8,0,704.0,74.0,1.7,20.0,332.0,107.97,58.67
2016,9,25,8,15,735.5,78.5,1.75,20.0,381.0,168.66,101.37
2016,9,25,8,30,767.0,83.0,1.8,20.0,430.0,228.77,150.69
2016,9,25,8,45,789.0,86.5,1.85,20.5,475.5,288.82,202.75
2016,9,25,9,0,811.0,90.0,1.9,21.0,521.0,350.74,256.43
2016,9,25,9,15,827.5,92.5,1.85,21.5,562.0,411.18,307.8
2016,9,25,9,30,844.0,95.0,1.8,22.0,603.0,472.2,357.87
2016,9,25,9,45,878.0,88.0,1.8,22.5,643.0,533.56,406.57
2016,9,25,10,0,912.0,81.0,1.8,23.0,683.0,595.52,454.1
2016,9,25,10,15,920.0,82.0,1.75,23.0,711.5,650.48,495.5
2016,9,25,10,30,928.0,83.0,1.7,23.0,740.0,703.82,534.41
2016,9,25,10,45,923.5,88.5,1.7,23.5,758.0,750.97,566.26
2016,9,25,11,0,919.0,94.0,1.7,24.0,776.0,795.0,594.14
2016,9,25,11,15,922.5,94.5,1.6,24.5,789.0,837.01,619.22
2016,9,25,11,30,926.0,95.0,1.5,25.0,802.0,876.14,641.86
2016,9,25,11,45,914.5,101.0,1.45,25.5,803.5,905.08,658.09
2016,9,25,12,0,903.0,107.0,1.4,26.0,805.0,930.03,671.69
2016,9,25,12,15,902.0,107.0,1.25,26.0,802.0,954.24,684.56
2016,9,25,12,30,901.0,107.0,1.1,26.0,799.0,974.84,694.84
2016,9,25,12,45,903.0,104.0,0.95,26.0,789.0,991.3,702.32
2016,9,25,13,0,905.0,101.0,0.8,26.0,779.0,1004.0,707.31
2016,9,25,13,15,899.5,100.0,0.75,25.5,760.0,1007.77,710.35
2016,9,25,13,30,894.0,99.0,0.7,25.0,741.0,1007.62,711.26
2016,9,25,13,45,869.0,104.5,0.7,25.0,710.5,991.89,702.55
2016,9,25,14,0,844.0,110.0,0.7,25.0,680.0,983.27,698.56
2016,9,25,14,15,831.5,108.0,0.95,24.5,646.5,964.02,694.32
2016,9,25,14,30,819.0,106.0,1.2,24.0,613.0,941.33,687.25
2016,9,25,14,45,785.0,109.0,1.45,24.0,570.0,900.86,666.42
2016,9,25,15,0,751.0,112.0,1.7,24.0,527.0,863.92,647.0
2016,9,25,15,15,727.5,108.0,1.95,23.5,483.5,820.86,623.55
2016,9,25,15,30,704.0,104.0,2.2,23.0,440.0,775.97,597.67
2016,9,25,15,45,661.0,101.0,2.5,22.5,390.5,714.28,558.72
2016,9,25,16,0,618.0,98.0,2.8,22.0,341.0,652.68,517.98
2016,9,25,16,15,574.5,90.5,2.9,21.5,292.0,585.99,470.65
2016,9,25,16,30,531.0,83.0,3.0,21.0,243.0,520.57,421.72
2016,9,25,16,45,467.5,73.0,3.2,20.5,194.0,440.39,358.58
2016,9,25,17,0,404.0,63.0,3.4,20.0,145.0,361.8,293.95
2016,9,25,17,15,315.5,48.5,3.35,19.5,101.5,272.5,217.87
2016,9,25,17,30,227.0,34.0,3.3,19.0,58.0,192.25,144.08
2016,9,25,17,45,113.5,17.0,3.3,18.5,29.0,91.36,0.0
2016,9,25,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,98.5,12.5,0.95,16.0,19.5,11.37,0.0
2016,9,26,6,30,197.0,25.0,1.0,16.0,39.0,19.72,4.8
2016,9,26,6,45,307.0,38.0,1.05,16.5,81.0,30.95,20.55
2016,9,26,7,0,417.0,51.0,1.1,17.0,123.0,40.68,29.83
2016,9,26,7,15,488.0,60.0,1.1,17.0,172.0,46.41,35.3
2016,9,26,7,30,559.0,69.0,1.1,17.0,221.0,51.98,40.42
2016,9,26,7,45,608.0,75.5,1.15,17.5,271.0,59.21,46.75
2016,9,26,8,0,657.0,82.0,1.2,18.0,321.0,111.12,63.43
2016,9,26,8,15,691.0,86.5,1.15,18.5,369.5,165.49,101.16
2016,9,26,8,30,725.0,91.0,1.1,19.0,418.0,223.84,148.56
2016,9,26,8,45,750.0,95.0,1.1,19.5,463.0,286.2,201.8
2016,9,26,9,0,775.0,99.0,1.1,20.0,508.0,347.23,253.96
2016,9,26,9,15,793.0,102.0,1.05,20.0,548.5,406.63,304.3
2016,9,26,9,30,811.0,105.0,1.0,20.0,589.0,466.87,353.67
2016,9,26,9,45,823.5,107.0,1.0,20.5,624.0,523.94,398.54
2016,9,26,10,0,836.0,109.0,1.0,21.0,659.0,580.61,441.42
2016,9,26,10,15,846.0,111.0,1.0,21.0,687.0,635.09,482.05
2016,9,26,10,30,856.0,113.0,1.0,21.0,715.0,688.38,520.61
2016,9,26,10,45,862.0,114.5,1.0,21.5,736.0,736.87,553.75
2016,9,26,11,0,868.0,116.0,1.0,22.0,757.0,778.36,580.05
2016,9,26,11,15,872.0,116.5,1.05,22.0,770.5,818.97,606.84
2016,9,26,11,30,876.0,117.0,1.1,22.0,784.0,856.91,631.73
2016,9,26,11,45,878.5,117.0,1.15,22.5,789.5,890.2,652.27
2016,9,26,12,0,881.0,117.0,1.2,23.0,795.0,920.37,670.75
2016,9,26,12,15,880.5,117.0,1.25,23.0,792.0,944.54,686.69
2016,9,26,12,30,880.0,117.0,1.3,23.0,789.0,965.2,700.54
2016,9,26,12,45,906.5,102.5,1.4,23.0,786.0,992.2,719.37
2016,9,26,13,0,933.0,88.0,1.5,23.0,783.0,1015.5,735.88
2016,9,26,13,15,928.0,87.0,1.55,22.5,764.5,1019.74,741.12
2016,9,26,13,30,923.0,86.0,1.6,22.0,746.0,1019.95,744.22
2016,9,26,13,45,917.0,84.5,1.7,22.0,720.0,1014.6,743.25
2016,9,26,14,0,911.0,83.0,1.8,22.0,694.0,1005.31,739.88
2016,9,26,14,15,900.5,81.5,1.85,21.5,660.5,987.79,731.99
2016,9,26,14,30,890.0,80.0,1.9,21.0,627.0,966.65,721.78
2016,9,26,14,45,877.0,78.0,1.95,21.0,588.0,939.07,705.88
2016,9,26,15,0,864.0,76.0,2.0,21.0,549.0,908.34,687.78
2016,9,26,15,15,845.0,73.5,2.05,21.0,504.5,868.64,663.31
2016,9,26,15,30,826.0,71.0,2.1,21.0,460.0,835.2,642.85
2016,9,26,15,45,801.0,67.5,2.15,21.0,412.0,784.33,609.56
2016,9,26,16,0,776.0,64.0,2.2,21.0,364.0,732.11,574.5
2016,9,26,16,15,737.5,60.0,2.2,20.5,313.0,667.84,530.1
2016,9,26,16,30,699.0,56.0,2.2,20.0,262.0,604.05,484.24
2016,9,26,16,45,642.5,50.0,2.2,20.0,211.0,526.41,424.65
2016,9,26,17,0,586.0,44.0,2.2,20.0,160.0,451.91,363.2
2016,9,26,17,15,490.0,35.5,2.2,19.5,113.0,360.85,285.96
2016,9,26,17,30,394.0,27.0,2.2,19.0,66.0,274.38,202.22
2016,9,26,17,45,197.0,13.5,2.25,18.5,33.0,127.75,0.0
2016,9,26,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,136.0,11.0,0.55,17.0,20.5,10.01,0.0
2016,9,27,6,30,272.0,22.0,0.5,17.0,41.0,18.16,2.59
2016,9,27,6,45,384.0,32.5,0.5,17.5,84.0,26.16,16.36
2016,9,27,7,0,496.0,43.0,0.5,18.0,127.0,33.91,23.84
2016,9,27,7,15,564.0,49.5,0.45,18.0,176.5,37.91,27.74
2016,9,27,7,30,632.0,56.0,0.4,18.0,226.0,41.85,31.4
2016,9,27,7,45,323.5,92.5,0.35,18.5,180.5,68.73,54.88
2016,9,27,8,0,15.0,129.0,0.3,19.0,135.0,109.25,84.91
2016,9,27,8,15,22.5,149.5,0.25,19.0,159.5,129.39,100.43
2016,9,27,8,30,30.0,170.0,0.2,19.0,184.0,148.63,115.24
2016,9,27,8,45,37.5,191.0,0.2,19.5,210.5,172.11,133.22
2016,9,27,9,0,45.0,212.0,0.2,20.0,237.0,196.91,152.04
2016,9,27,9,15,56.0,234.0,0.3,20.0,266.5,225.2,173.89
2016,9,27,9,30,67.0,256.0,0.4,20.0,296.0,255.19,196.96
2016,9,27,9,45,73.5,274.0,0.5,20.0,320.0,281.05,216.76
2016,9,27,10,0,80.0,292.0,0.6,20.0,344.0,307.85,237.17
2016,9,27,10,15,63.5,294.5,0.7,20.0,337.0,307.21,236.58
2016,9,27,10,30,47.0,297.0,0.8,20.0,330.0,304.56,234.47
2016,9,27,10,45,55.5,313.0,0.9,20.5,353.0,330.7,253.94
2016,9,27,11,0,64.0,329.0,1.0,21.0,376.0,357.86,273.84
2016,9,27,11,15,65.5,334.0,1.1,21.0,382.5,369.5,282.55
2016,9,27,11,30,67.0,339.0,1.2,21.0,389.0,381.11,291.36
2016,9,27,11,45,66.0,342.5,1.35,21.0,392.5,389.0,297.52
2016,9,27,12,0,65.0,346.0,1.5,21.0,396.0,396.68,303.56
2016,9,27,12,15,71.5,348.5,1.65,21.0,403.0,410.0,314.07
2016,9,27,12,30,78.0,351.0,1.8,21.0,410.0,423.49,324.71
2016,9,27,12,45,79.0,346.0,2.0,21.0,405.5,423.57,325.49
2016,9,27,13,0,80.0,341.0,2.2,21.0,401.0,423.33,326.11
2016,9,27,13,15,81.5,331.5,2.35,21.0,391.0,418.19,323.06
2016,9,27,13,30,83.0,322.0,2.5,21.0,381.0,412.66,319.75
2016,9,27,13,45,93.5,314.0,2.7,21.0,378.5,417.38,324.59
2016,9,27,14,0,104.0,306.0,2.9,21.0,376.0,421.78,329.18
2016,9,27,14,15,109.5,291.0,3.0,20.5,361.5,412.5,323.85
2016,9,27,14,30,115.0,276.0,3.1,20.0,347.0,420.86,331.85
2016,9,27,14,45,99.0,255.0,3.25,20.0,313.5,364.37,289.1
2016,9,27,15,0,83.0,234.0,3.4,20.0,280.0,326.16,259.95
2016,9,27,15,15,56.0,206.0,3.45,19.5,235.5,269.47,215.64
2016,9,27,15,30,29.0,178.0,3.5,19.0,191.0,213.74,171.16
2016,9,27,15,45,28.0,160.5,3.6,19.0,172.0,194.47,156.14
2016,9,27,16,0,27.0,143.0,3.7,19.0,153.0,175.18,140.82
2016,9,27,16,15,343.5,100.5,3.75,18.5,201.5,411.9,341.22
2016,9,27,16,30,660.0,58.0,3.8,18.0,250.0,576.6,473.7
2016,9,27,16,45,598.5,52.0,3.85,18.0,200.0,502.18,412.85
2016,9,27,17,0,537.0,46.0,3.9,18.0,150.0,427.42,349.07
2016,9,27,17,15,437.0,37.0,3.9,17.5,104.5,331.06,265.63
2016,9,27,17,30,337.0,28.0,3.9,17.0,59.0,244.74,178.23
2016,9,27,17,45,168.5,14.0,3.95,17.0,29.5,113.21,0.0
2016,9,27,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,12.0,3.4,14.0,18.5,10.91,0.0
2016,9,28,6,30,210.0,24.0,3.5,14.0,37.0,20.14,1.68
2016,9,28,6,45,330.0,35.0,3.65,14.0,79.5,28.48,18.41
2016,9,28,7,0,450.0,46.0,3.8,14.0,122.0,36.56,26.48
2016,9,28,7,15,523.0,54.0,3.8,14.0,170.5,41.66,31.45
2016,9,28,7,30,596.0,62.0,3.8,14.0,219.0,46.64,36.13
2016,9,28,7,45,298.0,74.5,3.8,14.5,153.0,55.66,44.16
2016,9,28,8,0,0.0,87.0,3.8,15.0,87.0,75.69,58.92
2016,9,28,8,15,0.0,108.5,3.8,15.0,108.5,93.97,74.19
2016,9,28,8,30,0.0,130.0,3.8,15.0,130.0,112.53,89.51
2016,9,28,8,45,0.5,145.5,3.85,15.5,145.5,126.53,100.67
2016,9,28,9,0,1.0,161.0,3.9,16.0,161.0,140.74,111.88
2016,9,28,9,15,6.0,180.5,4.0,16.0,184.0,160.32,127.56
2016,9,28,9,30,11.0,200.0,4.1,16.0,207.0,180.74,143.89
2016,9,28,9,45,19.5,225.5,4.2,16.0,238.0,209.0,166.54
2016,9,28,10,0,28.0,251.0,4.3,16.0,269.0,242.05,192.93
2016,9,28,10,15,22.5,249.5,4.45,16.0,264.5,236.53,188.25
2016,9,28,10,30,17.0,248.0,4.6,16.0,260.0,233.67,185.75
2016,9,28,10,45,16.5,251.0,4.75,16.5,263.0,237.79,188.57
2016,9,28,11,0,16.0,254.0,4.9,17.0,266.0,241.8,191.3
2016,9,28,11,15,16.5,260.0,5.0,17.0,272.5,249.33,197.21
2016,9,28,11,30,17.0,266.0,5.1,17.0,279.0,256.93,203.2
2016,9,28,11,45,16.5,264.5,5.25,17.0,277.5,256.53,202.88
2016,9,28,12,0,16.0,263.0,5.4,17.0,276.0,256.01,202.52
2016,9,28,12,15,16.0,262.0,5.5,17.0,274.5,256.34,202.86
2016,9,28,12,30,16.0,261.0,5.6,17.0,273.0,256.63,203.2
2016,9,28,12,45,24.5,279.0,5.7,17.0,297.5,283.98,225.39
2016,9,28,13,0,33.0,297.0,5.8,17.0,322.0,329.57,261.86
2016,9,28,13,15,33.0,289.5,5.8,16.5,314.0,324.15,258.28
2016,9,28,13,30,33.0,282.0,5.8,16.0,306.0,318.55,254.67
2016,9,28,13,45,21.5,248.5,5.85,16.0,264.0,255.86,204.65
2016,9,28,14,0,10.0,215.0,5.9,16.0,222.0,211.29,168.67
2016,9,28,14,15,6.0,196.0,5.9,16.0,200.5,189.0,150.77
2016,9,28,14,30,2.0,177.0,5.9,16.0,179.0,166.72,132.74
2016,9,28,14,45,1.5,170.0,5.95,16.0,171.5,160.18,127.69
2016,9,28,15,0,1.0,163.0,6.0,16.0,164.0,153.77,122.74
2016,9,28,15,15,0.5,147.5,6.0,16.0,148.0,138.51,110.44
2016,9,28,15,30,0.0,132.0,6.0,16.0,132.0,123.26,98.07
2016,9,28,15,45,340.5,106.0,6.0,16.0,234.0,438.01,368.23
2016,9,28,16,0,681.0,80.0,6.0,16.0,336.0,677.45,562.26
2016,9,28,16,15,635.5,74.5,5.95,15.5,286.5,609.72,509.32
2016,9,28,16,30,590.0,69.0,5.9,15.0,237.0,543.38,456.88
2016,9,28,16,45,514.5,62.5,5.9,15.0,187.5,457.27,384.08
2016,9,28,17,0,439.0,56.0,5.9,15.0,138.0,376.1,312.84
2016,9,28,17,15,329.5,44.0,5.85,14.5,94.5,275.3,223.64
2016,9,28,17,30,220.0,32.0,5.8,14.0,51.0,187.19,132.88
2016,9,28,17,45,110.0,16.0,5.75,14.0,25.5,66.52,0.0
2016,9,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
