Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,73.5,12.0,4.95,13.0,17.0,10.91,0.0
2016,9,29,6,30,147.0,24.0,5.0,13.0,34.0,18.96,0.0
2016,9,29,6,45,266.5,38.0,5.05,13.0,74.5,29.65,19.32
2016,9,29,7,0,386.0,52.0,5.1,13.0,115.0,42.04,31.35
2016,9,29,7,15,461.5,61.0,5.1,13.0,163.0,47.68,36.91
2016,9,29,7,30,537.0,70.0,5.1,13.0,211.0,53.22,42.13
2016,9,29,7,45,268.5,67.5,5.1,13.5,138.0,50.44,39.66
2016,9,29,8,0,0.0,65.0,5.1,14.0,65.0,57.44,43.63
2016,9,29,8,15,0.0,77.0,5.05,14.0,77.0,67.98,52.51
2016,9,29,8,30,0.0,89.0,5.0,14.0,89.0,78.41,61.19
2016,9,29,8,45,0.0,103.0,5.0,14.5,103.0,90.64,71.17
2016,9,29,9,0,0.0,117.0,5.0,15.0,117.0,102.97,81.12
2016,9,29,9,15,0.0,135.5,5.0,15.0,135.5,119.32,94.47
2016,9,29,9,30,0.0,154.0,5.0,15.0,154.0,135.86,107.89
2016,9,29,9,45,2.0,171.0,5.05,15.0,172.5,152.3,121.15
2016,9,29,10,0,4.0,188.0,5.1,15.0,191.0,169.16,134.72
2016,9,29,10,15,6.5,202.0,5.1,15.0,206.5,184.04,146.65
2016,9,29,10,30,9.0,216.0,5.1,15.0,222.0,199.33,158.89
2016,9,29,10,45,18.5,250.0,5.2,15.0,263.0,238.4,190.46
2016,9,29,11,0,28.0,284.0,5.3,15.0,304.0,287.59,229.88
2016,9,29,11,15,22.5,273.0,5.35,15.0,289.5,266.48,212.73
2016,9,29,11,30,17.0,262.0,5.4,15.0,275.0,253.26,201.97
2016,9,29,11,45,17.0,263.0,5.45,15.0,276.5,255.66,203.9
2016,9,29,12,0,17.0,264.0,5.5,15.0,278.0,258.02,205.8
2016,9,29,12,15,45.5,303.5,5.55,15.0,338.0,339.33,271.55
2016,9,29,12,30,74.0,343.0,5.6,15.0,398.0,411.95,329.53
2016,9,29,12,45,74.5,337.0,5.7,15.0,392.5,410.28,328.43
2016,9,29,13,0,75.0,331.0,5.8,15.0,387.0,408.26,327.29
2016,9,29,13,15,57.5,310.0,5.85,15.0,352.0,371.4,298.08
2016,9,29,13,30,40.0,289.0,5.9,15.0,317.0,333.74,268.05
2016,9,29,13,45,42.0,281.0,6.0,15.0,309.5,329.52,265.33
2016,9,29,14,0,44.0,273.0,6.1,15.0,302.0,325.17,262.47
2016,9,29,14,15,28.5,240.0,6.1,15.0,258.5,274.46,221.63
2016,9,29,14,30,13.0,207.0,6.1,15.0,215.0,208.77,168.16
2016,9,29,14,45,11.0,194.0,6.2,15.0,200.5,194.66,157.01
2016,9,29,15,0,9.0,181.0,6.3,15.0,186.0,180.62,145.8
2016,9,29,15,15,4.5,159.0,6.35,14.5,161.5,154.66,124.75
2016,9,29,15,30,0.0,137.0,6.4,14.0,137.0,128.86,103.58
2016,9,29,15,45,327.5,109.5,6.45,14.0,231.0,431.25,365.58
2016,9,29,16,0,655.0,82.0,6.5,14.0,325.0,657.8,552.32
2016,9,29,16,15,609.0,76.0,6.45,14.0,276.5,590.08,497.63
2016,9,29,16,30,563.0,70.0,6.4,14.0,228.0,523.86,443.43
2016,9,29,16,45,492.5,62.0,6.35,14.0,179.5,440.63,371.99
2016,9,29,17,0,422.0,54.0,6.3,14.0,131.0,362.18,302.34
2016,9,29,17,15,313.5,41.5,6.2,13.5,88.5,262.74,213.45
2016,9,29,17,30,205.0,29.0,6.1,13.0,46.0,172.78,116.92
2016,9,29,17,45,102.5,14.5,6.0,13.0,23.0,61.38,0.0
2016,9,29,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.0,10.5,5.2,13.0,16.5,9.55,0.0
2016,9,30,6,30,186.0,21.0,5.3,13.0,33.0,17.47,0.0
2016,9,30,6,45,308.5,33.0,5.45,13.0,73.5,26.85,16.81
2016,9,30,7,0,431.0,45.0,5.6,13.0,114.0,35.89,25.9
2016,9,30,7,15,505.5,53.0,5.65,13.0,162.5,41.01,30.94
2016,9,30,7,30,580.0,61.0,5.7,13.0,211.0,46.02,35.68
2016,9,30,7,45,630.5,66.5,5.8,13.5,260.5,53.3,42.21
2016,9,30,8,0,681.0,72.0,5.9,14.0,310.0,105.86,59.24
2016,9,30,8,15,714.5,76.0,5.95,14.0,358.5,164.68,102.08
2016,9,30,8,30,748.0,80.0,6.0,14.0,407.0,223.31,152.05
2016,9,30,8,45,773.5,83.0,6.1,14.0,452.0,282.5,205.97
2016,9,30,9,0,799.0,86.0,6.2,14.0,497.0,343.96,262.51
2016,9,30,9,15,817.0,88.5,6.2,14.0,537.5,404.01,317.46
2016,9,30,9,30,835.0,91.0,6.2,14.0,578.0,464.81,371.85
2016,9,30,9,45,849.5,92.0,6.2,14.5,613.0,522.84,421.92
2016,9,30,10,0,864.0,93.0,6.2,15.0,648.0,579.72,469.58
2016,9,30,10,15,873.5,94.5,6.15,15.0,676.0,633.49,514.25
2016,9,30,10,30,883.0,96.0,6.1,15.0,704.0,685.9,556.73
2016,9,30,10,45,888.5,97.5,6.1,15.0,724.5,733.85,594.8
2016,9,30,11,0,894.0,99.0,6.1,15.0,745.0,779.58,628.78
2016,9,30,11,15,898.0,99.5,6.1,15.0,758.0,820.68,659.05
2016,9,30,11,30,902.0,100.0,6.1,15.0,771.0,859.01,687.12
2016,9,30,11,45,905.5,99.5,6.15,15.0,776.5,892.9,712.08
2016,9,30,12,0,909.0,99.0,6.2,15.0,782.0,923.62,734.73
2016,9,30,12,15,908.5,99.0,6.25,15.0,779.0,947.92,752.72
2016,9,30,12,30,908.0,99.0,6.3,15.0,776.0,968.59,768.2
2016,9,30,12,45,907.0,97.5,6.35,15.0,765.5,983.39,779.55
2016,9,30,13,0,906.0,96.0,6.4,15.0,755.0,994.37,788.31
2016,9,30,13,15,901.0,95.5,6.4,15.0,736.0,998.75,792.17
2016,9,30,13,30,896.0,95.0,6.4,15.0,717.0,999.24,793.4
2016,9,30,13,45,889.5,93.0,6.45,15.0,691.0,992.63,789.93
2016,9,30,14,0,883.0,91.0,6.5,15.0,665.0,982.2,783.85
2016,9,30,14,15,720.0,134.5,6.45,15.0,587.0,887.09,714.45
2016,9,30,14,30,557.0,178.0,6.4,15.0,509.0,766.22,624.42
2016,9,30,14,45,562.5,163.0,6.4,15.0,478.5,746.27,610.96
2016,9,30,15,0,568.0,148.0,6.4,15.0,448.0,731.37,601.01
2016,9,30,15,15,619.5,120.5,6.3,14.5,421.5,732.77,604.58
2016,9,30,15,30,671.0,93.0,6.2,14.0,395.0,726.9,602.44
2016,9,30,15,45,460.5,116.5,6.15,14.0,313.5,551.13,463.33
2016,9,30,16,0,250.0,140.0,6.1,14.0,232.0,381.52,321.42
2016,9,30,16,15,229.5,122.5,6.0,14.0,197.0,336.99,284.62
2016,9,30,16,30,209.0,105.0,5.9,14.0,162.0,293.39,247.43
2016,9,30,16,45,182.0,85.0,5.85,14.0,127.0,242.9,203.46
2016,9,30,17,0,155.0,65.0,5.8,14.0,92.0,194.13,159.94
2016,9,30,17,15,110.0,45.5,5.7,13.5,61.5,137.59,108.89
2016,9,30,17,30,65.0,26.0,5.6,13.0,31.0,81.01,48.04
2016,9,30,17,45,32.5,13.0,5.5,13.0,15.5,27.03,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,6,15,86.5,11.0,2.4,13.0,15.5,10.01,0.0
2016,10,1,6,30,173.0,22.0,2.4,13.0,31.0,17.44,0.0
2016,10,1,6,45,300.0,34.0,2.45,13.5,72.0,27.93,17.51
2016,10,1,7,0,427.0,46.0,2.5,14.0,113.0,36.94,26.7
2016,10,1,7,15,504.5,54.0,2.5,14.0,162.0,42.01,31.71
2016,10,1,7,30,582.0,62.0,2.5,14.0,211.0,46.99,36.42
2016,10,1,7,45,631.0,68.0,2.55,14.5,260.5,54.7,43.31
2016,10,1,8,0,680.0,74.0,2.6,15.0,310.0,107.6,60.44
2016,10,1,8,15,714.5,78.5,2.65,15.0,358.5,163.35,100.21
2016,10,1,8,30,749.0,83.0,2.7,15.0,407.0,226.33,153.05
2016,10,1,8,45,773.5,86.0,2.75,15.0,452.0,285.31,205.83
2016,10,1,9,0,798.0,89.0,2.8,15.0,497.0,346.45,260.84
2016,10,1,9,15,815.5,91.5,2.85,15.0,537.0,406.25,314.17
2016,10,1,9,30,833.0,94.0,2.9,15.0,577.0,466.74,366.72
2016,10,1,9,45,853.0,93.0,2.95,15.5,613.0,525.5,415.74
2016,10,1,10,0,873.0,92.0,3.0,16.0,649.0,583.6,462.69
2016,10,1,10,15,882.0,93.5,3.1,16.0,677.0,637.46,506.06
2016,10,1,10,30,891.0,95.0,3.2,16.0,705.0,689.86,547.29
2016,10,1,10,45,897.5,96.0,3.3,16.5,725.5,738.31,583.34
2016,10,1,11,0,904.0,97.0,3.4,17.0,746.0,784.57,615.38
2016,10,1,11,15,908.0,97.5,3.55,17.0,759.0,825.96,645.07
2016,10,1,11,30,912.0,98.0,3.7,17.0,772.0,864.54,672.71
2016,10,1,11,45,913.5,98.5,3.85,17.0,777.0,898.0,696.71
2016,10,1,12,0,915.0,99.0,4.0,17.0,782.0,928.16,718.45
2016,10,1,12,15,914.0,98.5,4.2,17.0,778.5,951.52,735.78
2016,10,1,12,30,913.0,98.0,4.4,17.0,775.0,971.19,750.93
2016,10,1,12,45,913.5,96.0,4.6,17.0,764.5,986.84,763.88
2016,10,1,13,0,914.0,94.0,4.8,17.0,754.0,998.67,774.32
2016,10,1,13,15,908.5,93.0,4.9,17.0,734.5,1001.95,778.1
2016,10,1,13,30,903.0,92.0,5.0,17.0,715.0,1001.29,779.32
2016,10,1,13,45,896.0,90.5,5.15,17.0,689.0,994.67,776.9
2016,10,1,14,0,889.0,89.0,5.3,17.0,663.0,984.22,771.87
2016,10,1,14,15,877.5,87.0,5.4,16.5,629.5,965.1,761.81
2016,10,1,14,30,866.0,85.0,5.5,16.0,596.0,942.48,749.21
2016,10,1,14,45,850.5,83.0,5.6,16.0,556.5,922.35,736.93
2016,10,1,15,0,835.0,81.0,5.7,16.0,517.0,889.5,715.14
2016,10,1,15,15,813.0,78.0,5.8,16.0,472.0,846.78,685.72
2016,10,1,15,30,791.0,75.0,5.9,16.0,427.0,801.92,654.2
2016,10,1,15,45,759.5,71.5,6.0,16.0,379.0,746.69,613.98
2016,10,1,16,0,728.0,68.0,6.1,16.0,331.0,690.65,572.08
2016,10,1,16,15,683.0,63.0,6.05,15.5,280.5,622.1,519.48
2016,10,1,16,30,638.0,58.0,6.0,15.0,230.0,559.89,470.04
2016,10,1,16,45,566.5,51.5,6.0,15.0,180.0,475.21,398.42
2016,10,1,17,0,495.0,45.0,6.0,15.0,130.0,395.53,327.55
2016,10,1,17,15,375.0,35.0,5.85,14.5,86.5,289.66,232.19
2016,10,1,17,30,255.0,25.0,5.7,14.0,43.0,189.31,105.91
2016,10,1,17,45,127.5,12.5,5.6,14.0,21.5,70.73,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,3.7,13.0,5.5,5.0,0.0
2016,10,2,6,30,0.0,11.0,3.8,13.0,11.0,9.67,0.0
2016,10,2,6,45,0.0,26.5,3.95,13.5,26.5,23.25,13.44
2016,10,2,7,0,0.0,42.0,4.1,14.0,42.0,36.37,26.13
2016,10,2,7,15,0.0,60.5,4.1,14.0,60.5,51.65,40.18
2016,10,2,7,30,0.0,79.0,4.1,14.0,79.0,66.76,53.95
2016,10,2,7,45,0.5,97.5,4.15,14.5,97.5,81.84,67.36
2016,10,2,8,0,1.0,116.0,4.2,15.0,116.0,98.09,77.81
2016,10,2,8,15,86.5,148.0,4.25,15.0,185.0,134.67,104.49
2016,10,2,8,30,172.0,180.0,4.3,15.0,254.0,184.38,142.29
2016,10,2,8,45,461.0,138.5,4.35,15.0,365.5,242.55,181.9
2016,10,2,9,0,750.0,97.0,4.4,15.0,477.0,338.03,256.69
2016,10,2,9,15,564.5,161.0,4.35,15.0,460.5,366.67,287.77
2016,10,2,9,30,379.0,225.0,4.3,15.0,444.0,374.09,298.16
2016,10,2,9,45,611.0,161.5,4.3,15.0,538.0,466.9,373.78
2016,10,2,10,0,843.0,98.0,4.3,15.0,632.0,573.49,460.31
2016,10,2,10,15,854.0,99.5,4.3,15.0,660.5,627.89,504.3
2016,10,2,10,30,865.0,101.0,4.3,15.0,689.0,678.29,544.46
2016,10,2,10,45,877.0,100.0,4.35,15.5,711.5,727.43,581.92
2016,10,2,11,0,889.0,99.0,4.4,16.0,734.0,774.88,615.33
2016,10,2,11,15,893.5,100.0,4.4,16.0,747.0,816.53,645.07
2016,10,2,11,30,898.0,101.0,4.4,16.0,760.0,855.48,672.69
2016,10,2,11,45,900.5,101.0,4.45,16.0,765.5,888.77,696.5
2016,10,2,12,0,903.0,101.0,4.5,16.0,771.0,918.85,718.05
2016,10,2,12,15,902.0,100.5,4.6,16.0,767.5,941.85,735.05
2016,10,2,12,30,901.0,100.0,4.7,16.0,764.0,961.22,749.65
2016,10,2,12,45,896.0,100.0,4.85,16.0,752.0,973.65,759.91
2016,10,2,13,0,891.0,100.0,5.0,16.0,740.0,982.22,767.65
2016,10,2,13,15,885.0,99.0,5.1,16.0,720.0,984.83,770.94
2016,10,2,13,30,879.0,98.0,5.2,16.0,700.0,983.59,771.68
2016,10,2,13,45,867.5,98.0,5.3,16.0,672.5,974.37,766.88
2016,10,2,14,0,856.0,98.0,5.4,16.0,645.0,971.71,766.97
2016,10,2,14,15,843.0,96.0,5.4,15.5,612.0,951.4,755.16
2016,10,2,14,30,830.0,94.0,5.4,15.0,579.0,927.69,740.95
2016,10,2,14,45,813.0,91.5,5.45,15.0,539.5,896.38,720.0
2016,10,2,15,0,796.0,89.0,5.5,15.0,500.0,862.23,696.8
2016,10,2,15,15,772.5,85.5,5.5,15.0,456.0,818.46,665.82
2016,10,2,15,30,749.0,82.0,5.5,15.0,412.0,772.74,632.94
2016,10,2,15,45,719.5,77.0,5.55,15.0,365.0,718.59,593.09
2016,10,2,16,0,690.0,72.0,5.6,15.0,318.0,668.59,555.5
2016,10,2,16,15,643.0,67.0,5.55,15.0,268.5,600.42,501.93
2016,10,2,16,30,596.0,62.0,5.5,15.0,219.0,533.83,447.88
2016,10,2,16,45,526.5,54.0,5.5,15.0,170.5,450.48,376.85
2016,10,2,17,0,457.0,46.0,5.5,15.0,122.0,372.02,307.09
2016,10,2,17,15,335.5,35.0,5.4,14.5,80.0,266.32,211.64
2016,10,2,17,30,214.0,24.0,5.3,14.0,38.0,164.24,75.03
2016,10,2,17,45,107.0,12.0,5.2,14.0,19.0,60.5,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.8,13.0,8.0,7.28,0.0
2016,10,3,6,30,0.0,16.0,1.9,13.0,16.0,13.99,0.0
2016,10,3,6,45,28.0,34.5,2.0,13.5,39.0,28.96,17.86
2016,10,3,7,0,56.0,53.0,2.1,14.0,62.0,42.7,31.59
2016,10,3,7,15,72.5,74.0,2.15,14.0,89.5,58.39,46.1
2016,10,3,7,30,89.0,95.0,2.2,14.0,117.0,73.67,60.03
2016,10,3,7,45,99.5,116.0,2.3,14.0,145.5,89.63,74.33
2016,10,3,8,0,110.0,137.0,2.4,14.0,174.0,116.45,89.4
2016,10,3,8,15,55.0,126.0,2.5,14.0,144.5,113.82,88.68
2016,10,3,8,30,0.0,115.0,2.6,14.0,115.0,100.11,79.45
2016,10,3,8,45,0.0,107.5,2.75,14.5,107.5,94.43,74.35
2016,10,3,9,0,0.0,100.0,2.9,15.0,100.0,88.29,68.88
2016,10,3,9,15,0.0,84.5,3.05,15.0,84.5,74.83,57.45
2016,10,3,9,30,0.0,69.0,3.2,15.0,69.0,61.06,45.81
2016,10,3,9,45,37.5,173.5,3.35,15.0,197.0,174.7,139.72
2016,10,3,10,0,75.0,278.0,3.5,15.0,325.0,293.87,235.56
2016,10,3,10,15,37.5,219.0,3.65,15.0,242.5,222.92,178.2
2016,10,3,10,30,0.0,160.0,3.8,15.0,160.0,142.78,112.58
2016,10,3,10,45,4.5,191.0,3.95,15.0,194.5,174.55,138.51
2016,10,3,11,0,9.0,222.0,4.1,15.0,229.0,207.27,164.9
2016,10,3,11,15,4.5,170.5,4.25,15.0,174.0,156.77,123.85
2016,10,3,11,30,0.0,119.0,4.4,15.0,119.0,106.14,82.37
2016,10,3,11,45,0.0,130.5,4.55,15.0,130.5,116.75,91.09
2016,10,3,12,0,0.0,142.0,4.7,15.0,142.0,127.49,99.87
2016,10,3,12,15,0.0,144.0,4.75,15.0,144.0,129.5,101.51
2016,10,3,12,30,0.0,146.0,4.8,15.0,146.0,131.53,103.2
2016,10,3,12,45,3.5,177.5,4.9,15.0,180.0,164.96,130.69
2016,10,3,13,0,7.0,209.0,5.0,15.0,214.0,199.49,158.92
2016,10,3,13,15,22.5,244.0,4.95,15.0,259.5,250.56,200.84
2016,10,3,13,30,38.0,279.0,4.9,15.0,305.0,322.22,258.74
2016,10,3,13,45,19.0,199.5,4.85,15.0,212.5,204.14,163.6
2016,10,3,14,0,0.0,120.0,4.8,15.0,120.0,107.88,84.34
2016,10,3,14,15,0.0,87.5,4.7,15.0,87.5,77.54,59.4
2016,10,3,14,30,0.0,55.0,4.6,15.0,55.0,48.64,35.36
2016,10,3,14,45,0.0,60.5,4.5,15.0,60.5,53.5,39.55
2016,10,3,15,0,0.0,66.0,4.4,15.0,66.0,58.36,43.76
2016,10,3,15,15,339.0,80.0,4.2,15.0,227.5,428.02,359.31
2016,10,3,15,30,678.0,94.0,4.0,15.0,389.0,730.32,596.06
2016,10,3,15,45,641.5,89.5,3.85,15.0,342.5,673.43,551.6
2016,10,3,16,0,605.0,85.0,3.7,15.0,296.0,616.45,508.39
2016,10,3,16,15,554.0,78.0,3.4,15.0,248.5,545.81,452.82
2016,10,3,16,30,503.0,71.0,3.1,15.0,201.0,477.18,396.36
2016,10,3,16,45,429.5,61.5,2.85,15.0,155.0,393.27,325.39
2016,10,3,17,0,356.0,52.0,2.6,15.0,109.0,313.34,255.59
2016,10,3,17,15,239.0,38.0,2.35,14.5,70.0,213.52,166.38
2016,10,3,17,30,122.0,24.0,2.1,14.0,31.0,114.81,34.3
2016,10,3,17,45,61.0,12.0,1.9,14.0,15.5,39.05,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,9.0,3.75,13.0,13.0,8.19,0.0
2016,10,4,6,30,156.0,18.0,3.8,13.0,26.0,15.03,0.0
2016,10,4,6,45,292.5,30.0,3.85,13.5,65.5,24.57,14.0
2016,10,4,7,0,429.0,42.0,3.9,14.0,105.0,33.75,23.74
2016,10,4,7,15,508.5,49.5,3.9,14.0,153.0,38.54,28.54
2016,10,4,7,30,588.0,57.0,3.9,14.0,201.0,43.28,33.06
2016,10,4,7,45,644.5,61.5,3.9,14.0,251.5,50.21,39.37
2016,10,4,8,0,701.0,66.0,3.9,14.0,302.0,106.89,59.36
2016,10,4,8,15,735.5,69.5,3.85,14.0,350.5,162.46,99.14
2016,10,4,8,30,770.0,73.0,3.8,14.0,399.0,221.98,149.64
2016,10,4,8,45,797.0,75.5,3.8,14.5,444.5,282.25,203.72
2016,10,4,9,0,824.0,78.0,3.8,15.0,490.0,344.9,260.09
2016,10,4,9,15,842.0,80.0,3.75,15.0,530.5,405.64,314.73
2016,10,4,9,30,860.0,82.0,3.7,15.0,571.0,467.75,369.04
2016,10,4,9,45,875.0,83.0,3.7,15.5,606.0,526.29,418.34
2016,10,4,10,0,890.0,84.0,3.7,16.0,641.0,584.49,465.72
2016,10,4,10,15,899.0,85.5,3.7,16.0,669.0,638.89,509.62
2016,10,4,10,30,908.0,87.0,3.7,16.0,697.0,691.79,551.21
2016,10,4,10,45,915.5,87.0,3.75,16.0,718.0,740.34,588.28
2016,10,4,11,0,923.0,87.0,3.8,16.0,739.0,786.71,621.58
2016,10,4,11,15,927.0,87.5,3.95,16.0,751.5,828.45,651.76
2016,10,4,11,30,931.0,88.0,4.1,16.0,764.0,867.33,679.81
2016,10,4,11,45,932.5,88.0,4.3,16.5,768.5,900.46,702.66
2016,10,4,12,0,934.0,88.0,4.5,17.0,773.0,930.22,723.67
2016,10,4,12,15,932.5,88.0,4.75,17.0,769.0,953.73,742.15
2016,10,4,12,30,931.0,88.0,5.0,17.0,765.0,973.48,758.15
2016,10,4,12,45,925.0,89.0,5.25,17.0,752.5,986.3,769.4
2016,10,4,13,0,919.0,90.0,5.5,17.0,740.0,995.16,777.99
2016,10,4,13,15,913.5,89.0,5.65,17.0,720.5,998.2,781.9
2016,10,4,13,30,908.0,88.0,5.8,17.0,701.0,997.29,783.16
2016,10,4,13,45,897.5,87.5,5.95,17.0,673.5,988.22,778.71
2016,10,4,14,0,887.0,87.0,6.1,17.0,646.0,975.38,771.65
2016,10,4,14,15,875.0,85.5,6.15,16.5,612.5,956.25,760.96
2016,10,4,14,30,863.0,84.0,6.2,16.0,579.0,933.67,747.75
2016,10,4,14,45,843.0,82.5,6.3,16.0,538.5,909.88,732.44
2016,10,4,15,0,823.0,81.0,6.4,16.0,498.0,873.63,707.64
2016,10,4,15,15,800.0,78.5,6.4,16.0,453.5,830.92,677.25
2016,10,4,15,30,777.0,76.0,6.4,16.0,409.0,786.17,644.86
2016,10,4,15,45,737.0,73.5,6.45,16.0,360.0,725.63,599.7
2016,10,4,16,0,697.0,71.0,6.5,16.0,311.0,669.95,557.27
2016,10,4,16,15,647.5,65.5,6.4,15.5,261.0,599.14,501.95
2016,10,4,16,30,598.0,60.0,6.3,15.0,211.0,530.13,446.06
2016,10,4,16,45,510.5,53.0,6.25,15.0,161.5,436.32,365.31
2016,10,4,17,0,423.0,46.0,6.2,15.0,112.0,348.86,287.23
2016,10,4,17,15,292.0,34.0,6.1,14.5,71.5,239.06,186.27
2016,10,4,17,30,161.0,22.0,6.0,14.0,31.0,130.09,12.72
2016,10,4,17,45,80.5,11.0,5.95,14.0,15.5,46.97,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,8.5,4.85,12.0,12.5,7.73,0.0
2016,10,5,6,30,185.0,17.0,4.9,12.0,25.0,15.46,0.0
2016,10,5,6,45,330.0,28.0,4.95,12.5,66.0,22.89,12.39
2016,10,5,7,0,475.0,39.0,5.0,13.0,107.0,31.29,21.64
2016,10,5,7,15,553.5,45.5,4.95,13.0,156.0,35.4,25.84
2016,10,5,7,30,632.0,52.0,4.9,13.0,205.0,43.16,33.06
2016,10,5,7,45,683.5,56.5,4.85,13.5,255.5,50.65,39.83
2016,10,5,8,0,735.0,61.0,4.8,14.0,306.0,105.21,56.71
2016,10,5,8,15,767.5,64.5,4.7,14.5,355.0,162.62,97.78
2016,10,5,8,30,800.0,68.0,4.6,15.0,404.0,223.66,149.5
2016,10,5,8,45,824.0,70.5,4.6,15.5,449.0,284.88,204.69
2016,10,5,9,0,848.0,73.0,4.6,16.0,494.0,350.15,263.51
2016,10,5,9,15,864.5,75.0,4.5,16.0,534.5,410.96,318.42
2016,10,5,9,30,881.0,77.0,4.4,16.0,575.0,472.15,372.17
2016,10,5,9,45,893.5,78.5,4.3,16.5,609.0,530.94,421.62
2016,10,5,10,0,906.0,80.0,4.2,17.0,643.0,589.08,468.73
2016,10,5,10,15,914.5,81.0,4.2,17.0,670.5,643.36,512.67
2016,10,5,10,30,923.0,82.0,4.2,17.0,698.0,696.03,554.21
2016,10,5,10,45,928.5,83.0,4.25,17.0,718.0,744.74,591.24
2016,10,5,11,0,934.0,84.0,4.3,17.0,738.0,791.08,624.65
2016,10,5,11,15,937.0,84.5,4.45,17.0,750.5,832.34,654.82
2016,10,5,11,30,940.0,85.0,4.6,17.0,763.0,870.62,682.84
2016,10,5,11,45,940.5,85.0,4.8,17.0,767.0,903.06,707.05
2016,10,5,12,0,941.0,85.0,5.0,17.0,771.0,932.03,728.9
2016,10,5,12,15,939.5,85.0,5.15,17.0,767.0,955.59,746.68
2016,10,5,12,30,938.0,85.0,5.3,17.0,763.0,975.36,761.93
2016,10,5,12,45,927.0,88.0,5.5,17.0,749.0,985.78,771.05
2016,10,5,13,0,916.0,91.0,5.7,17.0,735.0,992.13,777.46
2016,10,5,13,15,910.0,90.0,5.8,17.0,715.0,994.61,780.61
2016,10,5,13,30,904.0,89.0,5.9,17.0,695.0,993.15,781.12
2016,10,5,13,45,892.5,89.0,6.05,17.0,667.5,983.67,776.33
2016,10,5,14,0,881.0,89.0,6.2,17.0,640.0,970.47,768.96
2016,10,5,14,15,868.5,87.0,6.25,17.0,606.0,950.28,755.98
2016,10,5,14,30,856.0,85.0,6.3,17.0,572.0,936.35,747.69
2016,10,5,14,45,835.0,84.0,6.4,17.0,531.5,902.71,725.04
2016,10,5,15,0,814.0,83.0,6.5,17.0,491.0,866.32,700.17
2016,10,5,15,15,789.5,80.0,6.5,16.5,446.5,821.86,669.72
2016,10,5,15,30,765.0,77.0,6.5,16.0,402.0,775.47,637.21
2016,10,5,15,45,726.5,74.0,6.55,16.0,353.0,715.93,592.61
2016,10,5,16,0,688.0,71.0,6.6,16.0,304.0,661.4,550.86
2016,10,5,16,15,637.0,65.5,6.6,15.5,254.5,589.91,494.93
2016,10,5,16,30,586.0,60.0,6.6,15.0,205.0,520.36,438.39
2016,10,5,16,45,500.5,52.5,6.65,15.0,156.0,427.95,358.38
2016,10,5,17,0,415.0,45.0,6.7,15.0,107.0,341.8,281.03
2016,10,5,17,15,207.5,36.0,6.7,14.5,67.0,193.53,147.84
2016,10,5,17,30,0.0,27.0,6.7,14.0,27.0,33.7,0.0
2016,10,5,17,45,0.0,13.5,6.7,14.0,13.5,12.28,0.0
2016,10,5,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,15,82.0,8.0,2.2,13.0,11.5,0.0,0.0
2016,10,6,6,30,164.0,16.0,2.2,13.0,23.0,14.55,0.0
2016,10,6,6,45,308.5,27.0,2.25,13.5,62.5,22.05,11.31
2016,10,6,7,0,453.0,38.0,2.3,14.0,102.0,30.47,20.8
2016,10,6,7,15,532.0,45.0,2.35,14.0,150.0,35.01,25.39
2016,10,6,7,30,611.0,52.0,2.4,14.0,198.0,39.52,29.7
2016,10,6,7,45,663.5,56.5,2.45,14.5,247.5,50.52,39.57
2016,10,6,8,0,716.0,61.0,2.5,15.0,297.0,103.83,55.99
2016,10,6,8,15,749.0,64.5,2.5,15.0,345.0,160.05,96.05
2016,10,6,8,30,782.0,68.0,2.5,15.0,393.0,219.98,146.63
2016,10,6,8,45,806.0,70.5,2.5,15.5,437.5,280.02,200.24
2016,10,6,9,0,830.0,73.0,2.5,16.0,482.0,342.04,255.66
2016,10,6,9,15,847.0,75.5,2.4,16.0,522.0,404.42,310.83
2016,10,6,9,30,864.0,78.0,2.3,16.0,562.0,465.23,363.18
2016,10,6,9,45,880.0,77.5,2.25,16.5,596.5,522.83,410.76
2016,10,6,10,0,896.0,77.0,2.2,17.0,631.0,580.11,456.33
2016,10,6,10,15,904.5,78.5,2.15,17.0,658.0,634.26,498.78
2016,10,6,10,30,913.0,80.0,2.1,17.0,685.0,686.84,538.75
2016,10,6,10,45,918.5,80.5,2.1,17.0,705.0,734.45,573.67
2016,10,6,11,0,924.0,81.0,2.1,17.0,725.0,779.71,604.88
2016,10,6,11,15,927.5,81.5,2.2,17.0,737.0,820.84,633.73
2016,10,6,11,30,931.0,82.0,2.3,17.0,749.0,859.06,660.48
2016,10,6,11,45,932.0,82.0,2.4,17.5,753.0,891.5,681.93
2016,10,6,12,0,933.0,82.0,2.5,18.0,757.0,920.53,701.03
2016,10,6,12,15,932.0,82.0,2.65,17.5,753.5,944.22,719.66
2016,10,6,12,30,931.0,82.0,2.8,17.0,750.0,964.17,735.98
2016,10,6,12,45,918.5,85.5,3.0,17.0,735.5,973.55,744.3
2016,10,6,13,0,906.0,89.0,3.2,17.0,721.0,978.87,750.02
2016,10,6,13,15,900.0,88.0,3.35,17.0,701.5,981.16,753.43
2016,10,6,13,30,894.0,87.0,3.5,17.0,682.0,979.57,754.31
2016,10,6,13,45,884.0,86.5,3.65,17.0,655.0,970.87,750.4
2016,10,6,14,0,874.0,86.0,3.8,17.0,628.0,958.46,744.03
2016,10,6,14,15,861.5,84.0,3.95,17.0,594.5,938.24,732.19
2016,10,6,14,30,849.0,82.0,4.1,17.0,561.0,914.65,717.95
2016,10,6,14,45,782.0,89.0,4.25,17.0,506.0,858.17,679.79
2016,10,6,15,0,715.0,96.0,4.4,17.0,451.0,795.97,637.09
2016,10,6,15,15,673.5,95.0,4.55,17.0,405.0,741.76,599.44
2016,10,6,15,30,632.0,94.0,4.7,17.0,359.0,686.9,560.23
2016,10,6,15,45,587.5,92.0,4.85,17.0,315.0,628.1,516.82
2016,10,6,16,0,543.0,90.0,5.0,17.0,271.0,569.61,472.29
2016,10,6,16,15,502.0,80.0,5.05,16.5,226.0,505.45,421.81
2016,10,6,16,30,461.0,70.0,5.1,16.0,181.0,442.74,370.01
2016,10,6,16,45,395.0,58.0,5.2,16.0,137.5,363.42,301.67
2016,10,6,17,0,329.0,46.0,5.3,16.0,94.0,287.35,233.81
2016,10,6,17,15,164.5,34.0,5.35,15.5,58.0,166.8,123.67
2016,10,6,17,30,0.0,22.0,5.4,15.0,22.0,24.88,0.0
2016,10,6,17,45,0.0,11.0,5.45,14.5,11.0,10.01,0.0
2016,10,6,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.0,2.0,14.0,8.0,0.0,0.0
2016,10,7,6,30,0.0,16.0,2.0,14.0,16.0,14.55,0.0
2016,10,7,6,45,107.0,31.0,2.0,14.5,46.0,24.91,12.9
2016,10,7,7,0,214.0,46.0,2.0,15.0,76.0,35.42,24.9
2016,10,7,7,15,254.0,63.5,2.0,15.0,113.0,48.03,36.67
2016,10,7,7,30,294.0,81.0,2.0,15.0,150.0,60.16,47.8
2016,10,7,7,45,320.5,97.5,2.0,15.0,188.5,73.77,60.05
2016,10,7,8,0,347.0,114.0,2.0,15.0,227.0,113.77,78.04
2016,10,7,8,15,364.0,129.0,1.95,15.5,264.0,154.87,108.53
2016,10,7,8,30,381.0,144.0,1.9,16.0,301.0,198.18,144.16
2016,10,7,8,45,594.5,109.5,1.85,16.5,385.5,255.92,186.42
2016,10,7,9,0,808.0,75.0,1.8,17.0,470.0,336.56,250.12
2016,10,7,9,15,825.0,77.0,1.75,17.0,509.0,395.73,302.04
2016,10,7,9,30,842.0,79.0,1.7,17.0,548.0,456.07,353.43
2016,10,7,9,45,727.0,124.5,1.65,17.5,546.5,490.53,382.62
2016,10,7,10,0,612.0,170.0,1.6,18.0,545.0,512.7,400.22
2016,10,7,10,15,573.0,193.0,1.55,18.0,557.0,542.91,423.62
2016,10,7,10,30,534.0,216.0,1.5,18.0,569.0,571.87,444.95
2016,10,7,10,45,506.0,235.0,1.45,18.5,577.0,599.93,464.15
2016,10,7,11,0,478.0,254.0,1.4,19.0,585.0,624.32,480.06
2016,10,7,11,15,677.5,177.5,1.45,19.0,655.5,732.95,561.63
2016,10,7,11,30,877.0,101.0,1.5,19.0,726.0,834.34,631.91
2016,10,7,11,45,878.5,101.0,1.6,19.5,730.0,865.68,651.7
2016,10,7,12,0,880.0,101.0,1.7,20.0,734.0,893.84,670.1
2016,10,7,12,15,879.0,100.5,1.85,20.0,730.0,915.87,686.32
2016,10,7,12,30,878.0,100.0,2.0,20.0,726.0,934.36,700.33
2016,10,7,12,45,867.5,103.0,2.15,20.0,712.5,944.27,708.75
2016,10,7,13,0,857.0,106.0,2.3,20.0,699.0,950.36,714.81
2016,10,7,13,15,850.5,105.0,2.45,20.0,680.0,961.95,724.73
2016,10,7,13,30,844.0,104.0,2.6,20.0,661.0,960.02,725.6
2016,10,7,13,45,830.5,103.5,2.8,20.0,633.5,948.2,720.4
2016,10,7,14,0,817.0,103.0,3.0,20.0,606.0,932.79,712.75
2016,10,7,14,15,628.0,153.0,3.1,20.0,527.0,812.33,630.56
2016,10,7,14,30,439.0,203.0,3.2,20.0,448.0,678.47,533.55
2016,10,7,14,45,492.0,173.0,3.35,20.0,429.5,686.84,544.12
2016,10,7,15,0,545.0,143.0,3.5,20.0,411.0,689.86,549.27
2016,10,7,15,15,480.5,141.0,3.6,19.5,361.5,618.92,498.11
2016,10,7,15,30,416.0,139.0,3.7,19.0,312.0,549.46,446.39
2016,10,7,15,45,387.0,127.5,3.8,19.0,273.0,499.64,408.56
2016,10,7,16,0,358.0,116.0,3.9,19.0,234.0,450.32,369.96
2016,10,7,16,15,327.0,100.0,4.0,18.5,194.0,394.76,325.87
2016,10,7,16,30,296.0,84.0,4.1,18.0,154.0,340.6,281.25
2016,10,7,16,45,248.0,66.5,4.2,17.5,116.0,275.12,225.51
2016,10,7,17,0,200.0,49.0,4.3,17.0,78.0,213.49,171.09
2016,10,7,17,15,100.0,32.5,4.3,16.5,47.0,116.22,82.06
2016,10,7,17,30,0.0,16.0,4.3,16.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,4.35,16.0,8.0,7.28,0.0
2016,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,7.0,1.55,15.0,9.0,0.0,0.0
2016,10,8,6,30,111.0,14.0,1.6,15.0,18.0,12.73,0.0
2016,10,8,6,45,244.0,27.0,1.65,15.0,54.0,22.22,10.29
2016,10,8,7,0,377.0,40.0,1.7,15.0,90.0,32.39,22.24
2016,10,8,7,15,460.5,48.5,1.7,15.0,136.5,38.07,27.91
2016,10,8,7,30,544.0,57.0,1.7,15.0,183.0,43.65,33.2
2016,10,8,7,45,593.5,64.0,1.7,15.5,230.5,52.07,40.77
2016,10,8,8,0,643.0,71.0,1.7,16.0,278.0,103.21,57.97
2016,10,8,8,15,679.5,75.5,1.6,16.5,325.0,156.62,95.6
2016,10,8,8,30,716.0,80.0,1.5,17.0,372.0,214.23,143.07
2016,10,8,8,45,740.5,84.0,1.4,17.5,415.5,274.77,195.66
2016,10,8,9,0,765.0,88.0,1.3,18.0,459.0,334.44,247.46
2016,10,8,9,15,784.0,90.5,1.2,18.0,498.0,392.45,297.44
2016,10,8,9,30,803.0,93.0,1.1,18.0,537.0,451.35,346.45
2016,10,8,9,45,837.0,87.5,1.0,18.5,575.0,510.5,393.14
2016,10,8,10,0,871.0,82.0,0.9,19.0,613.0,570.24,438.35
2016,10,8,10,15,880.0,83.5,0.8,19.0,640.0,623.34,477.61
2016,10,8,10,30,889.0,85.0,0.7,19.0,667.0,674.98,514.26
2016,10,8,10,45,895.5,86.0,0.6,19.5,687.0,722.63,545.39
2016,10,8,11,0,902.0,87.0,0.5,20.0,707.0,768.11,572.28
2016,10,8,11,15,905.5,87.5,0.5,20.0,719.0,808.3,597.83
2016,10,8,11,30,909.0,88.0,0.5,20.0,731.0,845.65,621.36
2016,10,8,11,45,910.0,88.0,0.55,20.0,735.0,877.32,642.06
2016,10,8,12,0,911.0,88.0,0.6,20.0,739.0,905.65,660.71
2016,10,8,12,15,910.0,88.0,0.8,20.0,735.5,928.73,679.09
2016,10,8,12,30,909.0,88.0,1.0,20.0,732.0,948.16,695.21
2016,10,8,12,45,906.0,87.5,1.2,20.0,720.0,961.42,707.36
2016,10,8,13,0,903.0,87.0,1.4,20.0,708.0,970.85,717.07
2016,10,8,13,15,897.5,86.0,1.6,20.0,688.5,973.45,722.33
2016,10,8,13,30,892.0,85.0,1.8,20.0,669.0,972.17,725.06
2016,10,8,13,45,882.0,84.0,2.05,20.0,642.0,962.74,722.93
2016,10,8,14,0,872.0,83.0,2.3,20.0,615.0,949.62,718.14
2016,10,8,14,15,859.5,81.5,2.5,20.0,581.5,929.93,708.2
2016,10,8,14,30,847.0,80.0,2.7,20.0,548.0,906.91,695.79
2016,10,8,14,45,828.5,78.0,2.9,20.0,508.5,883.91,683.14
2016,10,8,15,0,810.0,76.0,3.1,20.0,469.0,848.64,661.48
2016,10,8,15,15,785.5,73.0,3.2,19.5,425.0,804.33,633.49
2016,10,8,15,30,761.0,70.0,3.3,19.0,381.0,758.17,603.38
2016,10,8,15,45,725.0,66.5,3.45,19.0,333.5,700.47,562.76
2016,10,8,16,0,689.0,63.0,3.6,19.0,286.0,642.42,520.47
2016,10,8,16,15,638.0,57.5,3.7,18.5,237.5,575.79,470.53
2016,10,8,16,30,587.0,52.0,3.8,18.0,189.0,506.79,416.29
2016,10,8,16,45,505.0,44.5,3.95,17.5,141.5,417.57,341.73
2016,10,8,17,0,423.0,37.0,4.1,17.0,94.0,334.77,268.64
2016,10,8,17,15,284.5,25.5,4.1,16.5,56.5,223.52,156.45
2016,10,8,17,30,146.0,14.0,4.1,16.0,19.0,85.95,0.0
2016,10,8,17,45,73.0,7.0,4.2,16.0,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
