Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,67.0,6.5,0.75,14.0,8.5,0.0,0.0
2016,10,9,6,30,134.0,13.0,0.8,14.0,17.0,11.82,0.0
2016,10,9,6,45,274.5,25.0,0.9,14.5,54.0,20.51,8.43
2016,10,9,7,0,415.0,37.0,1.0,15.0,91.0,29.87,20.02
2016,10,9,7,15,498.0,45.0,1.05,15.0,138.0,35.27,25.44
2016,10,9,7,30,581.0,53.0,1.1,15.0,185.0,40.58,30.49
2016,10,9,7,45,631.5,58.5,1.2,15.5,233.5,48.12,37.28
2016,10,9,8,0,682.0,64.0,1.3,16.0,282.0,104.0,57.21
2016,10,9,8,15,717.5,68.0,1.25,16.0,329.5,158.72,95.78
2016,10,9,8,30,753.0,72.0,1.2,16.0,377.0,217.51,144.61
2016,10,9,8,45,776.0,76.0,1.2,16.5,421.0,276.76,196.61
2016,10,9,9,0,799.0,80.0,1.2,17.0,465.0,337.94,250.19
2016,10,9,9,15,817.5,82.5,1.15,17.0,504.0,397.59,301.91
2016,10,9,9,30,836.0,85.0,1.1,17.0,543.0,458.0,352.59
2016,10,9,9,45,853.0,85.0,1.1,17.5,577.5,515.33,398.78
2016,10,9,10,0,870.0,85.0,1.1,18.0,612.0,572.13,442.87
2016,10,9,10,15,879.0,86.5,1.1,18.0,639.0,625.15,483.5
2016,10,9,10,30,888.0,88.0,1.1,18.0,666.0,676.71,521.85
2016,10,9,10,45,892.0,90.0,1.15,18.5,685.5,723.57,555.18
2016,10,9,11,0,896.0,92.0,1.2,19.0,705.0,768.07,584.4
2016,10,9,11,15,899.5,92.5,1.2,19.0,717.0,808.03,610.74
2016,10,9,11,30,903.0,93.0,1.2,19.0,729.0,845.16,634.99
2016,10,9,11,45,901.5,94.5,1.25,19.0,732.0,876.15,655.74
2016,10,9,12,0,900.0,96.0,1.3,19.0,735.0,903.73,674.31
2016,10,9,12,15,898.5,96.0,1.35,19.0,731.0,926.13,689.55
2016,10,9,12,30,897.0,96.0,1.4,19.0,727.0,944.91,702.58
2016,10,9,12,45,896.0,94.5,1.45,19.0,715.5,958.76,712.55
2016,10,9,13,0,895.0,93.0,1.5,19.0,704.0,968.84,720.27
2016,10,9,13,15,889.0,92.0,1.55,19.0,684.5,970.92,722.96
2016,10,9,13,30,883.0,91.0,1.6,19.0,665.0,969.17,723.38
2016,10,9,13,45,872.5,90.0,1.65,19.0,638.0,959.31,718.63
2016,10,9,14,0,862.0,89.0,1.7,19.0,611.0,945.79,711.64
2016,10,9,14,15,849.0,87.0,1.75,18.5,577.0,934.91,707.85
2016,10,9,14,30,836.0,85.0,1.8,18.0,543.0,910.84,695.11
2016,10,9,14,45,818.0,82.5,1.85,18.0,504.0,878.34,675.28
2016,10,9,15,0,800.0,80.0,1.9,18.0,465.0,843.08,653.32
2016,10,9,15,15,775.0,76.5,1.9,18.0,420.5,797.93,623.5
2016,10,9,15,30,750.0,73.0,1.9,18.0,376.0,750.99,591.85
2016,10,9,15,45,714.5,69.0,1.95,18.0,329.0,693.41,551.92
2016,10,9,16,0,679.0,65.0,2.0,18.0,282.0,640.45,514.07
2016,10,9,16,15,626.5,59.5,2.0,17.5,233.0,568.72,460.88
2016,10,9,16,30,574.0,54.0,2.0,17.0,184.0,499.19,406.74
2016,10,9,16,45,491.5,45.5,2.0,16.5,137.5,409.06,332.2
2016,10,9,17,0,409.0,37.0,2.0,16.0,91.0,325.44,258.94
2016,10,9,17,15,204.5,27.0,1.95,15.5,54.0,176.39,116.35
2016,10,9,17,30,0.0,17.0,1.9,15.0,17.0,15.46,0.0
2016,10,9,17,45,0.0,8.5,1.85,15.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,1.05,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,1.0,13.0,2.0,1.82,0.0
2016,10,10,6,45,0.0,8.5,1.0,13.5,8.5,7.46,0.0
2016,10,10,7,0,0.0,15.0,1.0,14.0,15.0,13.18,5.7
2016,10,10,7,15,0.0,23.0,1.0,14.0,23.0,20.23,12.27
2016,10,10,7,30,0.0,31.0,1.0,14.0,31.0,27.3,18.79
2016,10,10,7,45,0.0,39.0,1.0,14.0,39.0,34.38,25.25
2016,10,10,8,0,0.0,47.0,1.0,14.0,47.0,41.46,30.06
2016,10,10,8,15,0.0,55.5,1.0,14.0,55.5,49.0,36.47
2016,10,10,8,30,0.0,64.0,1.0,14.0,64.0,56.55,42.81
2016,10,10,8,45,0.0,69.0,1.0,14.5,69.0,61.0,46.36
2016,10,10,9,0,0.0,74.0,1.0,15.0,74.0,65.46,49.87
2016,10,10,9,15,0.0,98.0,1.05,15.0,98.0,86.68,67.46
2016,10,10,9,30,0.0,122.0,1.1,15.0,122.0,107.95,84.86
2016,10,10,9,45,0.0,138.5,1.15,15.0,138.5,122.82,96.83
2016,10,10,10,0,0.0,155.0,1.2,15.0,155.0,137.87,108.9
2016,10,10,10,15,1.5,169.0,1.25,15.0,170.0,151.77,119.98
2016,10,10,10,30,3.0,183.0,1.3,15.0,185.0,165.98,131.3
2016,10,10,10,45,5.0,195.5,1.4,15.5,199.0,179.49,141.78
2016,10,10,11,0,7.0,208.0,1.5,16.0,213.0,193.33,152.49
2016,10,10,11,15,8.5,217.0,1.55,16.0,223.5,203.81,160.74
2016,10,10,11,30,10.0,226.0,1.6,16.0,234.0,214.52,169.21
2016,10,10,11,45,32.0,267.0,1.65,16.0,290.0,286.24,226.21
2016,10,10,12,0,54.0,308.0,1.7,16.0,346.0,351.86,277.29
2016,10,10,12,15,54.0,306.0,1.75,16.0,344.0,353.68,278.55
2016,10,10,12,30,54.0,304.0,1.8,16.0,342.0,355.33,280.05
2016,10,10,12,45,52.0,298.5,1.9,16.0,334.5,351.03,277.08
2016,10,10,13,0,50.0,293.0,2.0,16.0,327.0,346.45,273.95
2016,10,10,13,15,179.5,289.5,2.05,15.5,406.5,487.51,387.31
2016,10,10,13,30,309.0,286.0,2.1,15.0,486.0,630.56,497.9
2016,10,10,13,45,304.0,275.0,2.2,15.0,465.0,616.55,487.76
2016,10,10,14,0,299.0,264.0,2.3,15.0,444.0,601.03,477.69
2016,10,10,14,15,306.0,244.0,2.3,15.0,419.0,584.49,466.93
2016,10,10,14,30,313.0,224.0,2.3,15.0,394.0,566.06,454.72
2016,10,10,14,45,214.0,214.5,2.35,15.0,327.0,443.66,360.0
2016,10,10,15,0,115.0,205.0,2.4,15.0,260.0,342.72,279.16
2016,10,10,15,15,106.5,185.0,2.45,14.5,232.0,311.25,255.51
2016,10,10,15,30,98.0,165.0,2.5,14.0,204.0,264.26,218.54
2016,10,10,15,45,86.0,146.0,2.55,14.0,177.0,232.05,192.32
2016,10,10,16,0,74.0,127.0,2.6,14.0,150.0,200.39,165.99
2016,10,10,16,15,62.5,106.0,2.6,14.0,123.0,166.76,137.49
2016,10,10,16,30,51.0,85.0,2.6,14.0,96.0,133.58,108.8
2016,10,10,16,45,161.0,65.0,2.65,14.0,87.5,203.84,167.58
2016,10,10,17,0,271.0,45.0,2.7,14.0,79.0,251.02,201.18
2016,10,10,17,15,153.5,28.0,2.65,13.5,45.5,148.49,91.03
2016,10,10,17,30,36.0,11.0,2.6,13.0,12.0,27.9,0.0
2016,10,10,17,45,18.0,5.5,2.6,13.0,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.2,13.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,10,11,6,45,39.0,26.0,1.3,13.5,31.0,21.58,7.19
2016,10,11,7,0,78.0,44.0,1.4,14.0,54.0,35.75,24.93
2016,10,11,7,15,105.0,64.5,1.4,14.0,84.0,51.31,39.52
2016,10,11,7,30,132.0,85.0,1.4,14.0,114.0,66.49,53.47
2016,10,11,7,45,149.5,105.5,1.45,14.0,146.5,82.58,67.99
2016,10,11,8,0,167.0,126.0,1.5,14.0,179.0,112.78,84.2
2016,10,11,8,15,175.5,147.0,1.45,14.0,210.0,144.71,109.07
2016,10,11,8,30,184.0,168.0,1.4,14.0,241.0,178.06,136.6
2016,10,11,8,45,195.0,184.5,1.4,14.5,270.0,209.83,163.0
2016,10,11,9,0,206.0,201.0,1.4,15.0,299.0,242.92,190.44
2016,10,11,9,15,500.5,149.0,1.35,15.0,413.0,331.64,258.24
2016,10,11,9,30,795.0,97.0,1.3,15.0,527.0,450.67,351.31
2016,10,11,9,45,718.0,125.5,1.3,15.0,532.0,486.03,381.57
2016,10,11,10,0,641.0,154.0,1.3,15.0,537.0,513.02,404.16
2016,10,11,10,15,760.0,122.0,1.3,15.0,595.5,589.7,464.15
2016,10,11,10,30,879.0,90.0,1.3,15.0,654.0,671.41,526.3
2016,10,11,10,45,587.5,196.0,1.3,15.5,577.5,621.98,485.44
2016,10,11,11,0,296.0,302.0,1.3,16.0,501.0,527.18,410.76
2016,10,11,11,15,365.5,288.5,1.3,16.0,539.0,583.86,454.82
2016,10,11,11,30,435.0,275.0,1.3,16.0,577.0,655.65,507.55
2016,10,11,11,45,437.5,274.5,1.35,16.0,580.0,676.41,522.4
2016,10,11,12,0,440.0,274.0,1.4,16.0,583.0,695.46,536.51
2016,10,11,12,15,524.5,240.5,1.45,16.0,606.0,751.71,579.07
2016,10,11,12,30,609.0,207.0,1.5,16.0,629.0,813.71,624.69
2016,10,11,12,45,591.0,208.5,1.6,16.0,612.5,811.9,624.05
2016,10,11,13,0,573.0,210.0,1.7,16.0,596.0,801.23,618.12
2016,10,11,13,15,586.0,198.0,1.85,16.0,583.0,807.79,625.55
2016,10,11,13,30,599.0,186.0,2.0,16.0,570.0,818.9,635.58
2016,10,11,13,45,488.5,212.0,2.15,16.0,516.5,738.13,577.96
2016,10,11,14,0,378.0,238.0,2.3,16.0,463.0,644.99,510.19
2016,10,11,14,15,279.0,238.5,2.4,16.0,399.5,552.09,440.61
2016,10,11,14,30,180.0,239.0,2.5,16.0,336.0,442.43,356.06
2016,10,11,14,45,295.0,203.0,2.65,16.0,348.0,521.38,422.25
2016,10,11,15,0,410.0,167.0,2.8,16.0,360.0,594.39,481.98
2016,10,11,15,15,256.0,165.0,2.85,15.5,281.5,432.41,354.87
2016,10,11,15,30,102.0,163.0,2.9,15.0,203.0,280.9,231.23
2016,10,11,15,45,92.5,143.5,3.0,15.0,176.5,234.55,194.11
2016,10,11,16,0,83.0,124.0,3.1,15.0,150.0,203.85,168.7
2016,10,11,16,15,294.0,91.5,3.1,14.5,159.0,357.97,300.04
2016,10,11,16,30,505.0,59.0,3.1,14.0,168.0,455.12,379.07
2016,10,11,16,45,413.0,49.0,3.15,14.0,123.0,360.28,296.8
2016,10,11,17,0,321.0,39.0,3.2,14.0,78.0,272.84,217.68
2016,10,11,17,15,187.5,24.5,3.2,14.0,44.5,159.35,87.35
2016,10,11,17,30,54.0,10.0,3.2,14.0,11.0,35.82,0.0
2016,10,11,17,45,27.0,5.0,3.25,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.0,5.0,2.8,13.0,5.5,0.0,0.0
2016,10,12,6,30,66.0,10.0,2.6,13.0,11.0,9.1,0.0
2016,10,12,6,45,198.0,24.5,2.4,13.0,45.0,19.33,4.58
2016,10,12,7,0,330.0,39.0,2.2,13.0,79.0,32.02,21.71
2016,10,12,7,15,417.0,49.0,2.05,13.0,124.0,39.02,28.82
2016,10,12,7,30,504.0,59.0,1.9,13.0,169.0,45.84,35.35
2016,10,12,7,45,252.0,81.0,1.8,13.5,136.0,64.28,51.93
2016,10,12,8,0,0.0,103.0,1.7,14.0,103.0,87.38,69.06
2016,10,12,8,15,3.5,120.0,1.75,14.0,121.5,103.06,82.05
2016,10,12,8,30,7.0,137.0,1.8,14.0,140.0,119.34,95.39
2016,10,12,8,45,24.0,162.0,1.85,14.0,173.0,146.4,117.15
2016,10,12,9,0,41.0,187.0,1.9,14.0,206.0,176.38,141.34
2016,10,12,9,15,81.5,212.5,2.1,14.0,255.0,218.76,175.41
2016,10,12,9,30,122.0,238.0,2.3,14.0,304.0,269.68,216.51
2016,10,12,9,45,118.5,253.5,2.5,14.0,320.5,292.5,235.12
2016,10,12,10,0,115.0,269.0,2.7,14.0,337.0,309.65,249.08
2016,10,12,10,15,97.5,277.5,2.75,14.0,337.0,315.69,253.75
2016,10,12,10,30,80.0,286.0,2.8,14.0,337.0,319.81,256.72
2016,10,12,10,45,254.0,275.0,2.9,14.5,444.5,453.89,364.49
2016,10,12,11,0,428.0,264.0,3.0,15.0,552.0,596.19,474.91
2016,10,12,11,15,467.0,253.0,3.0,15.0,572.0,637.71,506.34
2016,10,12,11,30,506.0,242.0,3.0,15.0,592.0,679.87,538.6
2016,10,12,11,45,451.5,265.0,3.05,15.0,578.0,678.3,536.26
2016,10,12,12,0,397.0,288.0,3.1,15.0,564.0,658.89,521.2
2016,10,12,12,15,255.5,306.0,3.15,15.0,483.0,565.6,448.64
2016,10,12,12,30,114.0,324.0,3.2,15.0,402.0,433.52,344.95
2016,10,12,12,45,190.0,314.0,3.3,15.0,442.0,514.83,410.71
2016,10,12,13,0,266.0,304.0,3.4,15.0,482.0,598.77,476.52
2016,10,12,13,15,381.5,262.5,3.55,15.0,509.5,667.11,532.07
2016,10,12,13,30,497.0,221.0,3.7,15.0,537.0,753.13,599.78
2016,10,12,13,45,415.5,233.0,3.9,15.0,490.0,691.26,552.9
2016,10,12,14,0,334.0,245.0,4.1,15.0,443.0,611.21,492.53
2016,10,12,14,15,572.5,164.5,4.15,15.0,479.5,759.08,611.69
2016,10,12,14,30,811.0,84.0,4.2,15.0,516.0,881.1,702.44
2016,10,12,14,45,795.0,80.5,4.3,15.0,477.5,849.56,680.67
2016,10,12,15,0,779.0,77.0,4.4,15.0,439.0,815.29,657.84
2016,10,12,15,15,752.5,73.5,4.2,15.0,396.0,769.44,624.1
2016,10,12,15,30,726.0,70.0,4.0,15.0,353.0,721.98,589.1
2016,10,12,15,45,687.5,66.5,3.8,15.0,306.5,663.58,544.95
2016,10,12,16,0,649.0,63.0,3.6,15.0,260.0,610.27,503.63
2016,10,12,16,15,594.0,57.0,3.5,14.5,212.5,537.61,446.62
2016,10,12,16,30,539.0,51.0,3.4,14.0,165.0,467.51,388.78
2016,10,12,16,45,452.0,42.5,3.3,14.0,120.5,376.79,310.01
2016,10,12,17,0,365.0,34.0,3.2,14.0,76.0,293.22,232.53
2016,10,12,17,15,182.5,17.0,3.05,13.5,38.0,146.28,66.27
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,2.5,2.6,13.0,2.5,0.0,0.0
2016,10,13,6,30,0.0,5.0,2.6,13.0,5.0,4.55,0.0
2016,10,13,6,45,3.5,22.0,2.6,13.5,22.5,19.01,2.8
2016,10,13,7,0,7.0,39.0,2.6,14.0,40.0,33.12,22.39
2016,10,13,7,15,21.0,58.5,2.65,14.0,62.5,48.04,36.53
2016,10,13,7,30,35.0,78.0,2.7,14.0,85.0,63.12,50.43
2016,10,13,7,45,42.5,97.5,2.8,14.5,109.0,78.39,64.16
2016,10,13,8,0,50.0,117.0,2.9,15.0,133.0,99.35,77.04
2016,10,13,8,15,55.0,136.5,2.9,15.0,156.5,121.27,94.75
2016,10,13,8,30,60.0,156.0,2.9,15.0,180.0,144.12,113.6
2016,10,13,8,45,40.0,164.5,2.95,15.0,181.0,152.39,121.31
2016,10,13,9,0,20.0,173.0,3.0,15.0,182.0,157.34,125.93
2016,10,13,9,15,24.0,189.0,3.0,15.0,201.0,175.12,140.34
2016,10,13,9,30,28.0,205.0,3.0,15.0,220.0,195.84,157.07
2016,10,13,9,45,29.5,218.5,3.0,15.5,235.5,212.37,169.98
2016,10,13,10,0,31.0,232.0,3.0,16.0,251.0,229.23,183.03
2016,10,13,10,15,25.5,233.5,3.0,16.0,249.5,225.34,179.63
2016,10,13,10,30,20.0,235.0,3.0,16.0,248.0,225.31,179.35
2016,10,13,10,45,40.0,263.0,3.05,16.0,289.5,275.74,219.79
2016,10,13,11,0,60.0,291.0,3.1,16.0,331.0,322.3,256.67
2016,10,13,11,15,54.0,292.0,3.1,16.0,328.5,323.42,257.17
2016,10,13,11,30,48.0,293.0,3.1,16.0,326.0,323.91,257.32
2016,10,13,11,45,49.5,293.5,3.15,16.0,328.0,329.63,261.9
2016,10,13,12,0,51.0,294.0,3.2,16.0,330.0,335.31,266.46
2016,10,13,12,15,60.0,300.0,3.25,16.0,342.0,353.66,281.19
2016,10,13,12,30,69.0,306.0,3.3,16.0,354.0,372.53,296.29
2016,10,13,12,45,34.5,235.5,3.4,16.0,259.5,266.25,212.21
2016,10,13,13,0,0.0,165.0,3.5,16.0,165.0,150.7,118.57
2016,10,13,13,15,31.5,220.0,3.55,16.0,240.0,250.73,200.86
2016,10,13,13,30,63.0,275.0,3.6,16.0,315.0,346.32,277.64
2016,10,13,13,45,54.0,258.5,3.65,16.0,291.5,321.52,257.99
2016,10,13,14,0,45.0,242.0,3.7,16.0,268.0,296.41,238.34
2016,10,13,14,15,37.5,223.5,3.75,16.0,244.5,270.11,217.66
2016,10,13,14,30,30.0,205.0,3.8,16.0,221.0,243.68,196.7
2016,10,13,14,45,56.0,199.5,3.85,16.0,226.5,264.02,214.77
2016,10,13,15,0,82.0,194.0,3.9,16.0,232.0,283.84,232.27
2016,10,13,15,15,78.0,175.5,3.9,16.0,208.5,259.57,212.99
2016,10,13,15,30,74.0,157.0,3.9,16.0,185.0,235.22,193.49
2016,10,13,15,45,66.0,136.5,3.95,16.0,159.5,204.84,168.58
2016,10,13,16,0,58.0,116.0,4.0,16.0,134.0,174.63,143.36
2016,10,13,16,15,46.5,96.0,3.95,16.0,108.5,142.79,116.2
2016,10,13,16,30,35.0,76.0,3.9,16.0,83.0,111.44,89.0
2016,10,13,16,45,17.5,55.5,3.9,16.0,59.0,75.7,57.73
2016,10,13,17,0,0.0,35.0,3.9,16.0,35.0,35.13,22.5
2016,10,13,17,15,0.0,17.5,3.9,15.5,17.5,15.43,0.0
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.5,3.4,16.0,11.5,10.11,0.0
2016,10,14,7,0,0.0,23.0,3.1,16.0,23.0,20.26,11.29
2016,10,14,7,15,0.0,37.5,2.8,16.0,37.5,33.02,23.13
2016,10,14,7,30,0.0,52.0,2.5,16.0,52.0,45.32,34.38
2016,10,14,7,45,0.0,68.0,2.25,16.0,68.0,58.69,46.45
2016,10,14,8,0,0.0,84.0,2.0,16.0,84.0,72.51,56.02
2016,10,14,8,15,0.0,99.5,1.85,16.0,99.5,86.12,67.44
2016,10,14,8,30,0.0,115.0,1.7,16.0,115.0,99.89,78.82
2016,10,14,8,45,0.0,66.0,1.55,16.0,66.0,58.33,43.83
2016,10,14,9,0,0.0,17.0,1.4,16.0,17.0,14.97,7.09
2016,10,14,9,15,0.0,85.0,1.25,16.0,85.0,75.25,57.85
2016,10,14,9,30,0.0,153.0,1.1,16.0,153.0,135.36,107.14
2016,10,14,9,45,0.0,107.0,1.0,16.0,107.0,94.85,73.54
2016,10,14,10,0,0.0,61.0,0.9,16.0,61.0,53.96,39.64
2016,10,14,10,15,5.0,135.0,0.85,16.0,138.5,123.22,96.72
2016,10,14,10,30,10.0,209.0,0.8,16.0,216.0,194.77,153.89
2016,10,14,10,45,18.0,232.5,0.75,16.0,245.0,223.43,176.12
2016,10,14,11,0,26.0,256.0,0.7,16.0,274.0,253.25,199.23
2016,10,14,11,15,34.5,270.5,0.65,16.0,294.5,286.65,224.85
2016,10,14,11,30,43.0,285.0,0.6,16.0,315.0,311.85,243.9
2016,10,14,11,45,22.5,230.5,0.6,16.0,246.0,230.88,180.91
2016,10,14,12,0,2.0,176.0,0.6,16.0,177.0,161.65,126.18
2016,10,14,12,15,1.5,173.0,0.65,16.0,174.0,158.73,124.2
2016,10,14,12,30,1.0,170.0,0.7,16.0,171.0,155.78,121.92
2016,10,14,12,45,8.5,202.0,0.8,16.0,208.0,194.59,153.29
2016,10,14,13,0,16.0,234.0,0.9,16.0,245.0,235.0,185.5
2016,10,14,13,15,35.5,251.5,1.0,16.0,274.5,290.18,229.46
2016,10,14,13,30,55.0,269.0,1.1,16.0,304.0,332.07,262.7
2016,10,14,13,45,124.0,266.0,1.2,16.0,339.5,415.62,329.44
2016,10,14,14,0,193.0,263.0,1.3,16.0,375.0,480.8,381.19
2016,10,14,14,15,290.5,230.5,1.3,16.0,388.0,552.8,438.08
2016,10,14,14,30,388.0,198.0,1.3,16.0,401.0,602.39,477.9
2016,10,14,14,45,304.5,194.5,1.35,16.0,346.5,518.84,414.81
2016,10,14,15,0,221.0,191.0,1.4,16.0,292.0,420.41,339.79
2016,10,14,15,15,212.5,173.0,1.4,16.0,262.5,388.77,316.6
2016,10,14,15,30,204.0,155.0,1.4,16.0,233.0,356.72,292.14
2016,10,14,15,45,192.5,135.0,1.4,16.0,201.0,319.18,262.7
2016,10,14,16,0,181.0,115.0,1.4,16.0,169.0,281.56,232.44
2016,10,14,16,15,336.0,84.5,1.3,15.5,161.0,378.33,312.11
2016,10,14,16,30,491.0,54.0,1.2,15.0,153.0,436.12,356.2
2016,10,14,16,45,393.5,44.0,1.15,15.0,109.5,339.31,273.54
2016,10,14,17,0,296.0,34.0,1.1,15.0,66.0,250.78,192.45
2016,10,14,17,15,148.0,17.0,1.1,14.5,33.0,124.0,15.64
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,15.5,4.0,14.5,15.5,13.65,0.0
2016,10,15,7,0,0.0,31.0,4.1,15.0,31.0,26.91,16.75
2016,10,15,7,15,0.0,50.5,4.3,15.0,50.5,42.91,31.78
2016,10,15,7,30,0.0,70.0,4.5,15.0,70.0,58.71,46.26
2016,10,15,7,45,7.0,88.5,4.75,15.0,91.0,73.81,59.97
2016,10,15,8,0,14.0,107.0,5.0,15.0,112.0,91.15,71.51
2016,10,15,8,15,19.5,125.0,5.3,15.0,132.5,108.99,86.2
2016,10,15,8,30,25.0,143.0,5.6,15.0,153.0,127.7,101.63
2016,10,15,8,45,12.5,133.5,5.9,15.5,138.5,119.61,95.07
2016,10,15,9,0,0.0,124.0,6.2,16.0,124.0,109.01,86.24
2016,10,15,9,15,87.0,178.5,6.45,16.0,224.0,191.61,153.36
2016,10,15,9,30,174.0,233.0,6.7,16.0,324.0,288.55,232.38
2016,10,15,9,45,126.0,244.0,7.0,16.0,312.5,288.13,232.68
2016,10,15,10,0,78.0,255.0,7.3,16.0,301.0,276.81,223.5
2016,10,15,10,15,44.5,233.5,7.45,16.0,260.5,242.64,195.44
2016,10,15,10,30,11.0,212.0,7.6,16.0,220.0,198.29,158.64
2016,10,15,10,45,36.0,250.0,7.75,16.0,274.5,260.64,209.78
2016,10,15,11,0,61.0,288.0,7.9,16.0,329.0,320.58,258.52
2016,10,15,11,15,54.0,288.0,7.95,16.0,324.5,319.92,257.69
2016,10,15,11,30,47.0,288.0,8.0,16.0,320.0,318.53,256.34
2016,10,15,11,45,24.5,231.5,8.1,16.0,248.0,244.45,196.12
2016,10,15,12,0,2.0,175.0,8.2,16.0,176.0,160.77,127.33
2016,10,15,12,15,17.0,223.0,8.2,16.0,234.5,221.38,177.38
2016,10,15,12,30,32.0,271.0,8.2,16.0,293.0,300.71,241.99
2016,10,15,12,45,16.0,142.0,8.25,16.0,153.0,151.14,120.25
2016,10,15,13,0,0.0,13.0,8.3,16.0,13.0,11.48,3.95
2016,10,15,13,15,0.0,30.5,8.35,16.0,30.5,26.96,16.93
2016,10,15,13,30,0.0,48.0,8.4,16.0,48.0,42.45,29.92
2016,10,15,13,45,0.0,31.0,8.5,16.5,31.0,27.38,17.3
2016,10,15,14,0,0.0,14.0,8.6,17.0,14.0,12.35,4.7
2016,10,15,14,15,0.0,25.5,8.45,16.5,25.5,22.5,13.29
2016,10,15,14,30,0.0,37.0,8.3,16.0,37.0,32.66,21.93
2016,10,15,14,45,0.0,28.5,8.25,16.0,28.5,25.13,15.63
2016,10,15,15,0,0.0,20.0,8.2,16.0,20.0,17.62,9.31
2016,10,15,15,15,0.0,33.5,7.9,16.0,33.5,29.53,19.47
2016,10,15,15,30,0.0,47.0,7.6,16.0,47.0,41.47,29.67
2016,10,15,15,45,0.0,40.0,7.35,16.0,40.0,35.26,24.44
2016,10,15,16,0,0.0,33.0,7.1,16.0,33.0,29.06,19.16
2016,10,15,16,15,0.0,26.5,6.8,16.0,26.5,23.32,14.2
2016,10,15,16,30,0.0,20.0,6.5,16.0,20.0,17.58,9.21
2016,10,15,16,45,0.0,14.0,6.2,16.0,14.0,12.3,4.57
2016,10,15,17,0,0.0,8.0,5.9,16.0,8.0,7.02,0.0
2016,10,15,17,15,0.0,4.0,5.6,16.0,4.0,3.5,0.0
2016,10,15,17,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,45,183.0,16.0,2.05,14.5,35.5,12.83,0.0
2016,10,16,7,0,366.0,32.0,2.1,15.0,71.0,26.15,15.96
2016,10,16,7,15,458.5,40.0,2.2,15.0,115.5,31.69,22.0
2016,10,16,7,30,551.0,48.0,2.3,15.0,160.0,37.16,27.27
2016,10,16,7,45,601.0,54.5,2.4,15.0,206.0,44.34,33.89
2016,10,16,8,0,651.0,61.0,2.5,15.0,252.0,95.09,51.51
2016,10,16,8,15,411.0,108.0,2.55,15.0,236.0,144.94,98.68
2016,10,16,8,30,171.0,155.0,2.6,15.0,220.0,165.29,126.57
2016,10,16,8,45,163.5,175.0,2.7,15.5,243.0,193.96,151.26
2016,10,16,9,0,156.0,195.0,2.8,16.0,266.0,221.96,175.09
2016,10,16,9,15,167.0,212.5,2.85,16.0,294.5,254.17,201.92
2016,10,16,9,30,178.0,230.0,2.9,16.0,323.0,287.72,229.57
2016,10,16,9,45,97.5,219.5,3.0,16.0,271.0,247.3,197.95
2016,10,16,10,0,17.0,209.0,3.1,16.0,219.0,196.33,156.51
2016,10,16,10,15,19.5,221.0,3.15,16.0,233.0,210.53,167.94
2016,10,16,10,30,22.0,233.0,3.2,16.0,247.0,225.08,179.49
2016,10,16,10,45,56.5,266.0,3.25,16.0,302.5,290.84,232.46
2016,10,16,11,0,91.0,299.0,3.3,16.0,358.0,354.02,282.63
2016,10,16,11,15,91.5,304.0,3.35,16.0,364.5,365.68,291.55
2016,10,16,11,30,92.0,309.0,3.4,16.0,371.0,377.2,300.54
2016,10,16,11,45,205.5,304.5,3.5,16.5,443.5,486.33,387.37
2016,10,16,12,0,319.0,300.0,3.6,17.0,516.0,603.49,477.61
2016,10,16,12,15,394.5,275.0,3.75,17.0,540.5,655.13,518.38
2016,10,16,12,30,470.0,250.0,3.9,17.0,565.0,723.86,571.51
2016,10,16,12,45,659.5,174.0,4.1,17.0,607.0,834.31,657.03
2016,10,16,13,0,849.0,98.0,4.3,17.0,649.0,929.97,726.32
2016,10,16,13,15,494.0,191.5,4.55,17.0,510.0,708.76,565.37
2016,10,16,13,30,139.0,285.0,4.8,17.0,371.0,449.61,359.96
2016,10,16,13,45,146.5,272.0,5.05,17.0,359.0,444.97,358.58
2016,10,16,14,0,154.0,259.0,5.3,17.0,347.0,439.55,355.75
2016,10,16,14,15,77.0,169.5,5.5,16.5,213.5,244.21,199.27
2016,10,16,14,30,0.0,80.0,5.7,16.0,80.0,70.81,53.93
2016,10,16,14,45,1.5,114.0,5.95,16.0,115.0,105.45,83.21
2016,10,16,15,0,3.0,148.0,6.2,16.0,150.0,144.54,116.07
2016,10,16,15,15,1.5,115.0,6.25,16.0,116.0,108.9,86.48
2016,10,16,15,30,0.0,82.0,6.3,16.0,82.0,73.97,57.2
2016,10,16,15,45,0.0,70.5,6.35,16.0,70.5,63.08,48.06
2016,10,16,16,0,0.0,59.0,6.4,16.0,59.0,52.18,38.81
2016,10,16,16,15,0.0,47.5,6.3,16.0,47.5,41.92,29.98
2016,10,16,16,30,0.0,36.0,6.2,16.0,36.0,31.74,21.12
2016,10,16,16,45,0.0,25.0,6.15,16.0,25.0,22.01,12.6
2016,10,16,17,0,0.0,14.0,6.1,16.0,14.0,12.3,3.83
2016,10,16,17,15,0.0,7.0,6.1,15.5,7.0,6.14,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.0,19.0,2.3,14.5,32.0,15.0,0.0
2016,10,17,7,0,256.0,38.0,2.3,15.0,64.0,29.77,18.68
2016,10,17,7,15,355.5,48.5,2.3,15.0,107.0,39.32,28.57
2016,10,17,7,30,455.0,59.0,2.3,15.0,150.0,46.6,35.55
2016,10,17,7,45,523.0,65.5,2.3,15.0,197.0,52.77,41.34
2016,10,17,8,0,591.0,72.0,2.3,15.0,244.0,99.9,57.81
2016,10,17,8,15,633.0,77.5,2.3,15.0,289.5,151.16,93.98
2016,10,17,8,30,675.0,83.0,2.3,15.0,335.0,207.35,140.58
2016,10,17,8,45,707.0,86.0,2.3,15.5,378.0,263.32,189.83
2016,10,17,9,0,739.0,89.0,2.3,16.0,421.0,322.32,241.96
2016,10,17,9,15,759.5,91.5,2.3,16.0,459.0,380.78,293.66
2016,10,17,9,30,780.0,94.0,2.3,16.0,497.0,438.28,343.4
2016,10,17,9,45,797.0,95.5,2.3,16.0,530.0,493.83,390.3
2016,10,17,10,0,814.0,97.0,2.3,16.0,563.0,549.42,435.85
2016,10,17,10,15,824.5,98.5,2.35,16.0,588.5,600.89,477.2
2016,10,17,10,30,835.0,100.0,2.4,16.0,614.0,651.16,516.63
2016,10,17,10,45,842.0,101.0,2.45,16.5,633.0,697.06,550.91
2016,10,17,11,0,849.0,102.0,2.5,17.0,652.0,740.95,582.15
2016,10,17,11,15,852.5,102.5,2.55,17.0,663.0,779.38,609.29
2016,10,17,11,30,856.0,103.0,2.6,17.0,674.0,815.12,634.43
2016,10,17,11,45,857.0,103.0,2.65,17.0,677.0,845.33,655.63
2016,10,17,12,0,858.0,103.0,2.7,17.0,680.0,872.37,674.66
2016,10,17,12,15,856.5,102.5,2.75,17.0,675.5,893.31,689.52
2016,10,17,12,30,855.0,102.0,2.8,17.0,671.0,910.73,702.09
2016,10,17,12,45,856.5,99.0,2.85,17.0,660.0,915.36,705.96
2016,10,17,13,0,858.0,96.0,2.9,17.0,649.0,925.12,713.66
2016,10,17,13,15,851.0,94.5,2.95,16.5,629.0,934.52,722.6
2016,10,17,13,30,844.0,93.0,3.0,16.0,609.0,930.92,722.66
2016,10,17,13,45,833.0,91.5,3.05,16.0,582.0,919.87,716.4
2016,10,17,14,0,822.0,90.0,3.1,16.0,555.0,905.27,707.8
2016,10,17,14,15,807.0,88.0,3.15,16.0,522.0,882.92,693.76
2016,10,17,14,30,792.0,86.0,3.2,16.0,489.0,857.44,677.48
2016,10,17,14,45,770.0,83.5,3.25,16.0,450.0,822.09,653.9
2016,10,17,15,0,748.0,81.0,3.3,16.0,411.0,784.32,628.28
2016,10,17,15,15,719.0,77.5,3.3,16.0,368.0,737.23,594.96
2016,10,17,15,30,690.0,74.0,3.3,16.0,325.0,694.06,563.9
2016,10,17,15,45,647.5,69.5,3.3,16.0,279.0,633.12,518.26
2016,10,17,16,0,605.0,65.0,3.3,16.0,233.0,572.68,471.51
2016,10,17,16,15,541.0,58.0,3.2,15.5,187.0,494.54,409.36
2016,10,17,16,30,477.0,51.0,3.1,15.0,141.0,419.74,346.11
2016,10,17,16,45,371.0,41.5,3.05,15.0,98.5,319.58,258.88
2016,10,17,17,0,265.0,32.0,3.0,15.0,56.0,228.37,167.63
2016,10,17,17,15,132.5,16.0,3.05,14.5,28.0,106.88,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,45,160.0,16.5,3.3,14.0,32.5,13.45,0.0
2016,10,18,7,0,320.0,33.0,3.3,14.0,65.0,27.33,16.47
2016,10,18,7,15,419.5,42.0,3.35,14.0,109.0,33.66,23.69
2016,10,18,7,30,519.0,51.0,3.4,14.0,153.0,39.9,29.74
2016,10,18,7,45,578.5,57.5,3.5,14.5,200.0,46.36,35.72
2016,10,18,8,0,638.0,64.0,3.6,15.0,247.0,96.3,53.18
2016,10,18,8,15,440.5,104.5,3.6,15.0,241.0,145.92,98.32
2016,10,18,8,30,243.0,145.0,3.6,15.0,235.0,171.58,129.03
2016,10,18,8,45,507.5,113.0,3.65,15.0,330.0,233.07,172.73
2016,10,18,9,0,772.0,81.0,3.7,15.0,425.0,326.93,247.05
2016,10,18,9,15,562.0,140.5,3.7,15.0,403.0,346.21,271.6
2016,10,18,9,30,352.0,200.0,3.7,15.0,381.0,340.54,272.17
2016,10,18,9,45,608.5,140.0,3.7,15.5,476.5,442.95,354.8
2016,10,18,10,0,865.0,80.0,3.7,16.0,572.0,557.83,446.85
2016,10,18,10,15,875.0,81.5,3.7,16.0,598.0,610.4,489.49
2016,10,18,10,30,885.0,83.0,3.7,16.0,624.0,661.59,530.27
2016,10,18,10,45,895.5,82.5,3.7,16.0,644.0,709.38,567.6
2016,10,18,11,0,906.0,82.0,3.7,16.0,664.0,755.27,600.85
2016,10,18,11,15,909.5,82.0,3.75,16.0,675.5,794.19,628.83
2016,10,18,11,30,913.0,82.0,3.8,16.0,687.0,830.24,654.66
2016,10,18,11,45,917.0,81.0,3.85,16.5,691.0,862.53,676.47
2016,10,18,12,0,921.0,80.0,3.9,17.0,695.0,891.63,695.93
2016,10,18,12,15,919.5,80.0,4.0,17.0,690.5,913.67,712.01
2016,10,18,12,30,918.0,80.0,4.1,17.0,686.0,932.04,725.66
2016,10,18,12,45,915.0,79.5,4.25,17.0,674.0,944.69,735.72
2016,10,18,13,0,912.0,79.0,4.4,17.0,662.0,953.52,743.51
2016,10,18,13,15,905.0,78.0,4.55,17.0,642.0,954.15,745.94
2016,10,18,13,30,898.0,77.0,4.7,17.0,622.0,950.9,745.8
2016,10,18,13,45,885.5,77.0,4.85,17.0,594.0,939.95,740.27
2016,10,18,14,0,873.0,77.0,5.0,17.0,566.0,925.39,732.2
2016,10,18,14,15,859.0,75.0,5.1,17.0,532.5,903.44,718.42
2016,10,18,14,30,845.0,73.0,5.2,17.0,499.0,878.25,702.22
2016,10,18,14,45,822.0,72.0,5.3,17.0,459.0,852.3,685.31
2016,10,18,15,0,799.0,71.0,5.4,17.0,419.0,814.65,659.36
2016,10,18,15,15,771.5,67.5,5.45,16.5,375.0,767.7,626.83
2016,10,18,15,30,744.0,64.0,5.5,16.0,331.0,719.19,592.18
2016,10,18,15,45,702.5,60.5,5.55,16.0,284.5,658.38,545.63
2016,10,18,16,0,661.0,57.0,5.6,16.0,238.0,597.64,497.54
2016,10,18,16,15,599.5,51.0,5.7,15.5,190.5,525.98,439.59
2016,10,18,16,30,538.0,45.0,5.8,15.0,143.0,452.28,376.49
2016,10,18,16,45,433.0,36.0,5.95,15.0,99.5,351.3,286.44
2016,10,18,17,0,328.0,27.0,6.1,15.0,56.0,259.87,186.94
2016,10,18,17,15,164.0,13.5,6.1,15.0,28.0,99.1,0.0
2016,10,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
