Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,45,194.5,13.5,2.6,14.0,32.5,10.82,0.0
2016,10,19,7,0,389.0,27.0,2.6,14.0,65.0,21.96,11.87
2016,10,19,7,15,482.5,35.0,2.6,14.0,109.5,27.73,18.5
2016,10,19,7,30,576.0,43.0,2.6,14.0,154.0,36.44,26.67
2016,10,19,7,45,632.5,48.0,2.65,14.5,201.0,42.1,31.92
2016,10,19,8,0,689.0,53.0,2.7,15.0,248.0,93.38,48.95
2016,10,19,8,15,725.5,56.5,2.55,15.0,293.5,147.52,86.92
2016,10,19,8,30,762.0,60.0,2.4,15.0,339.0,205.73,135.71
2016,10,19,8,45,786.0,63.0,2.3,15.5,381.5,264.01,187.79
2016,10,19,9,0,810.0,66.0,2.2,16.0,424.0,324.23,241.73
2016,10,19,9,15,828.0,68.0,2.15,16.0,462.0,383.76,294.83
2016,10,19,9,30,846.0,70.0,2.1,16.0,500.0,442.34,345.77
2016,10,19,9,45,856.0,72.5,2.05,16.5,531.5,497.77,392.0
2016,10,19,10,0,866.0,75.0,2.0,17.0,563.0,552.35,435.8
2016,10,19,10,15,874.5,76.5,1.95,17.0,588.5,603.91,476.64
2016,10,19,10,30,883.0,78.0,1.9,17.0,614.0,653.96,515.08
2016,10,19,10,45,886.5,79.5,1.9,17.0,632.0,698.82,548.99
2016,10,19,11,0,890.0,81.0,1.9,17.0,650.0,741.27,578.65
2016,10,19,11,15,893.5,81.5,1.9,17.0,661.0,780.02,605.32
2016,10,19,11,30,897.0,82.0,1.9,17.0,672.0,815.99,629.87
2016,10,19,11,45,898.5,82.0,1.95,17.5,675.5,846.76,649.97
2016,10,19,12,0,900.0,82.0,2.0,18.0,679.0,874.28,667.82
2016,10,19,12,15,898.5,82.0,2.15,18.0,674.5,895.8,683.86
2016,10,19,12,30,897.0,82.0,2.3,18.0,670.0,913.73,697.62
2016,10,19,12,45,893.5,81.0,2.45,18.0,657.5,924.97,706.96
2016,10,19,13,0,890.0,80.0,2.6,18.0,645.0,932.46,713.92
2016,10,19,13,15,883.0,79.0,2.75,18.0,625.0,932.89,716.19
2016,10,19,13,30,876.0,78.0,2.9,18.0,605.0,929.57,716.02
2016,10,19,13,45,865.5,77.0,3.1,18.0,578.0,919.26,711.47
2016,10,19,14,0,855.0,76.0,3.3,18.0,551.0,905.39,704.45
2016,10,19,14,15,841.0,74.5,3.45,18.0,518.0,884.25,691.9
2016,10,19,14,30,827.0,73.0,3.6,18.0,485.0,869.13,683.61
2016,10,19,14,45,749.0,81.5,3.75,18.0,432.0,797.29,633.88
2016,10,19,15,0,671.0,90.0,3.9,18.0,379.0,730.26,586.77
2016,10,19,15,15,686.5,76.5,3.95,17.5,345.5,710.0,574.49
2016,10,19,15,30,702.0,63.0,4.0,17.0,312.0,681.7,555.33
2016,10,19,15,45,658.0,60.0,4.1,17.0,267.0,621.03,509.51
2016,10,19,16,0,614.0,57.0,4.2,17.0,222.0,566.1,466.66
2016,10,19,16,15,552.5,51.0,4.2,16.5,177.0,491.25,406.64
2016,10,19,16,30,491.0,45.0,4.2,16.0,132.0,419.68,345.58
2016,10,19,16,45,394.5,35.0,4.25,16.0,91.0,325.17,261.83
2016,10,19,17,0,298.0,25.0,4.3,16.0,50.0,237.94,162.9
2016,10,19,17,15,149.0,12.5,4.35,15.5,25.0,89.93,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,45,188.0,13.5,1.55,15.0,31.0,12.28,0.0
2016,10,20,7,0,376.0,27.0,1.6,15.0,62.0,22.06,11.55
2016,10,20,7,15,472.5,35.0,1.6,15.0,106.5,27.82,18.45
2016,10,20,7,30,569.0,43.0,1.6,15.0,151.0,36.54,26.63
2016,10,20,7,45,628.5,48.0,1.6,15.5,198.0,41.84,31.56
2016,10,20,8,0,688.0,53.0,1.6,16.0,245.0,92.99,48.56
2016,10,20,8,15,725.5,57.0,1.6,16.0,291.0,147.58,86.52
2016,10,20,8,30,763.0,61.0,1.6,16.0,337.0,206.38,135.34
2016,10,20,8,45,789.0,63.5,1.65,16.5,380.0,264.71,186.98
2016,10,20,9,0,815.0,66.0,1.7,17.0,423.0,325.19,240.74
2016,10,20,9,15,833.5,68.0,1.7,17.0,461.0,385.08,293.73
2016,10,20,9,30,852.0,70.0,1.7,17.0,499.0,444.1,344.65
2016,10,20,9,45,868.0,70.5,1.75,17.5,532.0,500.7,391.66
2016,10,20,10,0,884.0,71.0,1.8,18.0,565.0,557.0,436.84
2016,10,20,10,15,892.5,72.0,1.9,18.0,590.5,608.79,478.35
2016,10,20,10,30,901.0,73.0,2.0,18.0,616.0,659.0,517.66
2016,10,20,10,45,906.0,74.0,2.1,18.5,634.5,705.0,551.92
2016,10,20,11,0,911.0,75.0,2.2,19.0,653.0,748.64,581.84
2016,10,20,11,15,914.5,75.5,2.35,19.0,664.0,788.03,610.0
2016,10,20,11,30,918.0,76.0,2.5,19.0,675.0,824.56,636.11
2016,10,20,11,45,918.0,76.5,2.65,19.0,678.0,855.15,658.09
2016,10,20,12,0,918.0,77.0,2.8,19.0,681.0,882.35,677.81
2016,10,20,12,15,916.5,77.0,3.0,19.0,676.5,904.16,694.27
2016,10,20,12,30,915.0,77.0,3.2,19.0,672.0,922.31,708.36
2016,10,20,12,45,911.0,76.0,3.4,19.0,659.5,933.25,717.59
2016,10,20,13,0,907.0,75.0,3.6,19.0,647.0,940.35,724.35
2016,10,20,13,15,900.5,74.5,3.75,19.0,627.0,941.89,727.07
2016,10,20,13,30,894.0,74.0,3.9,19.0,607.0,939.62,727.31
2016,10,20,13,45,884.5,72.5,4.05,19.0,580.0,929.52,722.19
2016,10,20,14,0,875.0,71.0,4.2,19.0,553.0,915.78,714.59
2016,10,20,14,15,861.0,69.5,4.3,19.0,519.5,894.37,701.29
2016,10,20,14,30,847.0,68.0,4.4,19.0,486.0,869.76,685.8
2016,10,20,14,45,827.5,66.0,4.55,19.0,447.0,836.57,664.4
2016,10,20,15,0,808.0,64.0,4.7,19.0,408.0,809.55,647.15
2016,10,20,15,15,780.5,61.5,4.8,18.5,364.5,763.85,616.33
2016,10,20,15,30,753.0,59.0,4.9,18.0,321.0,716.6,583.39
2016,10,20,15,45,711.5,55.0,5.05,18.0,275.0,655.15,537.27
2016,10,20,16,0,670.0,51.0,5.2,18.0,229.0,593.91,489.49
2016,10,20,16,15,607.5,46.0,5.25,17.5,182.0,517.13,427.69
2016,10,20,16,30,545.0,41.0,5.3,17.0,135.0,449.44,369.64
2016,10,20,16,45,434.0,32.5,5.35,17.0,92.0,345.83,277.3
2016,10,20,17,0,323.0,24.0,5.4,17.0,49.0,248.47,160.76
2016,10,20,17,15,161.5,12.0,5.45,16.5,24.5,95.73,0.0
2016,10,20,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,13.5,4.25,14.5,29.5,12.28,0.0
2016,10,21,7,0,358.0,27.0,4.3,15.0,59.0,22.16,11.16
2016,10,21,7,15,457.0,35.0,4.2,15.0,102.5,27.9,18.42
2016,10,21,7,30,556.0,43.0,4.1,15.0,146.0,33.55,23.93
2016,10,21,7,45,613.5,48.5,4.05,15.0,192.5,41.95,31.68
2016,10,21,8,0,671.0,54.0,4.0,15.0,239.0,92.37,48.99
2016,10,21,8,15,709.5,58.0,3.9,15.0,284.5,145.95,86.47
2016,10,21,8,30,748.0,62.0,3.8,15.0,330.0,203.87,135.03
2016,10,21,8,45,773.5,65.0,3.7,15.5,372.5,261.55,186.79
2016,10,21,9,0,799.0,68.0,3.6,16.0,415.0,321.37,240.8
2016,10,21,9,15,818.0,70.5,3.55,16.0,453.0,380.08,293.84
2016,10,21,9,30,837.0,73.0,3.5,16.0,491.0,439.54,346.22
2016,10,21,9,45,851.0,74.5,3.5,16.5,523.5,495.46,393.76
2016,10,21,10,0,865.0,76.0,3.5,17.0,556.0,550.8,439.28
2016,10,21,10,15,874.0,77.0,3.55,17.0,581.5,601.94,481.19
2016,10,21,10,30,883.0,78.0,3.6,17.0,607.0,651.6,520.91
2016,10,21,10,45,638.0,166.5,3.7,17.5,554.5,622.39,495.63
2016,10,21,11,0,393.0,255.0,3.8,18.0,502.0,549.42,436.44
2016,10,21,11,15,392.5,260.0,3.95,18.0,511.0,573.3,455.54
2016,10,21,11,30,392.0,265.0,4.1,18.0,520.0,595.88,473.05
2016,10,21,11,45,501.0,228.0,4.25,18.0,555.0,676.82,536.66
2016,10,21,12,0,610.0,191.0,4.4,18.0,590.0,754.27,597.12
2016,10,21,12,15,752.0,137.5,4.6,18.0,625.5,839.38,661.23
2016,10,21,12,30,894.0,84.0,4.8,18.0,661.0,909.97,713.2
2016,10,21,12,45,881.5,86.5,5.05,18.0,646.5,917.05,720.0
2016,10,21,13,0,869.0,89.0,5.3,18.0,632.0,920.28,724.52
2016,10,21,13,15,861.5,88.0,5.45,18.0,612.5,920.19,726.15
2016,10,21,13,30,854.0,87.0,5.6,18.0,593.0,916.42,725.25
2016,10,21,13,45,842.5,86.0,5.85,18.0,565.5,914.79,726.62
2016,10,21,14,0,831.0,85.0,6.1,18.0,538.0,900.25,718.52
2016,10,21,14,15,816.0,83.0,6.2,17.5,505.0,877.81,705.19
2016,10,21,14,30,801.0,81.0,6.3,17.0,472.0,852.24,689.4
2016,10,21,14,45,701.5,93.0,6.4,17.0,415.0,771.27,629.77
2016,10,21,15,0,602.0,105.0,6.5,17.0,358.0,686.1,565.69
2016,10,21,15,15,570.0,100.0,6.55,17.0,319.5,638.5,529.74
2016,10,21,15,30,538.0,95.0,6.6,17.0,281.0,590.07,492.2
2016,10,21,15,45,578.0,76.5,6.65,17.0,250.0,581.99,486.16
2016,10,21,16,0,618.0,58.0,6.7,17.0,219.0,567.97,474.2
2016,10,21,16,15,550.5,51.5,6.65,16.5,173.0,488.31,408.22
2016,10,21,16,30,483.0,45.0,6.6,16.0,127.0,412.37,341.61
2016,10,21,16,45,371.5,35.0,6.55,15.5,85.5,309.45,249.0
2016,10,21,17,0,260.0,25.0,6.5,15.0,44.0,210.61,126.46
2016,10,21,17,15,130.0,12.5,6.5,15.0,22.0,79.39,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,11.0,4.8,13.0,11.0,10.01,0.0
2016,10,22,7,0,0.0,22.0,4.8,13.0,22.0,19.38,8.68
2016,10,22,7,15,0.0,39.0,4.8,13.0,39.0,33.61,23.45
2016,10,22,7,30,0.0,56.0,4.8,13.0,56.0,47.67,36.57
2016,10,22,7,45,0.0,74.0,4.8,13.5,74.0,62.36,49.98
2016,10,22,8,0,0.0,92.0,4.8,14.0,92.0,78.11,61.17
2016,10,22,8,15,4.0,108.5,4.7,14.0,110.0,93.47,74.1
2016,10,22,8,30,8.0,125.0,4.6,14.0,128.0,109.47,87.42
2016,10,22,8,45,12.0,141.0,4.55,14.0,146.0,125.7,100.84
2016,10,22,9,0,16.0,157.0,4.5,14.0,164.0,142.54,114.71
2016,10,22,9,15,70.5,187.5,4.4,14.0,222.0,193.52,156.11
2016,10,22,9,30,125.0,218.0,4.3,14.0,280.0,254.37,205.79
2016,10,22,9,45,126.0,233.0,4.25,14.5,299.0,278.92,225.62
2016,10,22,10,0,127.0,248.0,4.2,15.0,318.0,303.63,245.3
2016,10,22,10,15,111.0,258.0,4.15,15.0,321.5,306.74,247.72
2016,10,22,10,30,95.0,268.0,4.1,15.0,325.0,313.98,253.25
2016,10,22,10,45,78.0,270.5,4.1,15.0,318.0,311.43,250.86
2016,10,22,11,0,61.0,273.0,4.1,15.0,311.0,307.17,247.03
2016,10,22,11,15,234.5,266.0,4.1,15.0,416.5,459.16,370.98
2016,10,22,11,30,408.0,259.0,4.1,15.0,522.0,601.86,484.07
2016,10,22,11,45,349.5,274.5,4.15,15.5,501.0,586.92,470.11
2016,10,22,12,0,291.0,290.0,4.2,16.0,480.0,567.72,453.56
2016,10,22,12,15,245.5,294.5,4.25,16.0,454.0,528.72,423.41
2016,10,22,12,30,200.0,299.0,4.3,16.0,428.0,501.55,401.85
2016,10,22,12,45,194.5,293.5,4.35,16.0,416.5,497.11,398.95
2016,10,22,13,0,189.0,288.0,4.4,16.0,405.0,491.69,395.23
2016,10,22,13,15,283.0,262.0,4.4,16.0,431.0,571.17,459.76
2016,10,22,13,30,377.0,236.0,4.4,16.0,457.0,632.62,509.77
2016,10,22,13,45,470.5,198.0,4.45,16.0,461.0,696.07,561.03
2016,10,22,14,0,564.0,160.0,4.5,16.0,465.0,737.99,595.74
2016,10,22,14,15,688.0,116.0,4.5,16.0,465.0,804.76,646.65
2016,10,22,14,30,812.0,72.0,4.5,16.0,465.0,848.69,680.13
2016,10,22,14,45,810.5,72.0,4.55,16.0,436.5,834.7,671.33
2016,10,22,15,0,809.0,72.0,4.6,16.0,408.0,817.39,660.32
2016,10,22,15,15,779.5,68.5,4.55,15.5,364.0,768.71,626.04
2016,10,22,15,30,750.0,65.0,4.5,15.0,320.0,718.51,589.81
2016,10,22,15,45,709.5,60.0,4.5,15.0,273.0,656.72,542.46
2016,10,22,16,0,669.0,55.0,4.5,15.0,226.0,594.95,493.38
2016,10,22,16,15,601.0,49.0,4.45,14.5,178.0,519.49,431.86
2016,10,22,16,30,533.0,43.0,4.4,14.0,130.0,442.07,364.84
2016,10,22,16,45,416.5,33.0,4.35,14.0,87.0,334.22,267.29
2016,10,22,17,0,300.0,23.0,4.3,14.0,44.0,228.91,122.64
2016,10,22,17,15,150.0,11.5,4.3,14.0,22.0,88.66,0.0
2016,10,22,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,45,158.5,13.5,1.55,13.0,27.0,12.28,0.0
2016,10,23,7,0,317.0,27.0,1.6,13.0,54.0,22.38,10.24
2016,10,23,7,15,423.5,36.0,1.6,13.0,97.0,28.97,19.42
2016,10,23,7,30,530.0,45.0,1.6,13.0,140.0,35.44,25.78
2016,10,23,7,45,391.0,72.5,1.65,13.0,154.0,55.08,43.62
2016,10,23,8,0,252.0,100.0,1.7,13.0,168.0,97.21,68.59
2016,10,23,8,15,273.0,115.5,1.75,13.0,201.0,132.12,94.81
2016,10,23,8,30,294.0,131.0,1.8,13.0,234.0,169.69,125.96
2016,10,23,8,45,263.0,153.0,1.9,13.5,254.0,202.09,155.57
2016,10,23,9,0,232.0,175.0,2.0,14.0,274.0,231.03,181.78
2016,10,23,9,15,259.5,188.5,2.1,14.0,309.0,270.85,215.34
2016,10,23,9,30,287.0,202.0,2.2,14.0,344.0,313.63,251.08
2016,10,23,9,45,428.0,181.0,2.3,14.0,407.5,387.56,311.21
2016,10,23,10,0,569.0,160.0,2.4,14.0,471.0,470.12,378.13
2016,10,23,10,15,726.5,121.5,2.5,14.0,538.0,561.37,451.47
2016,10,23,10,30,884.0,83.0,2.6,14.0,605.0,654.97,525.81
2016,10,23,10,45,657.5,161.5,2.75,14.0,556.5,628.99,504.33
2016,10,23,11,0,431.0,240.0,2.9,14.0,508.0,571.11,457.99
2016,10,23,11,15,456.5,236.0,2.95,14.0,524.0,607.79,487.26
2016,10,23,11,30,482.0,232.0,3.0,14.0,540.0,644.44,515.69
2016,10,23,11,45,571.5,201.0,3.15,14.0,568.0,704.86,563.73
2016,10,23,12,0,661.0,170.0,3.3,14.0,596.0,773.82,617.2
2016,10,23,12,15,547.5,209.0,3.35,14.0,560.0,729.31,582.13
2016,10,23,12,30,434.0,248.0,3.4,14.0,524.0,684.56,546.8
2016,10,23,12,45,410.5,248.5,3.5,14.5,506.0,658.51,527.38
2016,10,23,13,0,387.0,249.0,3.6,15.0,488.0,645.73,517.34
2016,10,23,13,15,331.0,252.0,3.6,15.0,451.5,603.73,484.96
2016,10,23,13,30,275.0,255.0,3.6,15.0,415.0,559.94,451.01
2016,10,23,13,45,345.5,227.5,3.6,15.0,419.5,595.69,481.66
2016,10,23,14,0,416.0,200.0,3.6,15.0,424.0,647.1,523.22
2016,10,23,14,15,334.5,200.5,3.6,15.0,373.0,554.19,451.35
2016,10,23,14,30,253.0,201.0,3.6,15.0,322.0,480.4,393.12
2016,10,23,14,45,281.5,179.5,3.6,15.0,304.0,477.43,393.06
2016,10,23,15,0,310.0,158.0,3.6,15.0,286.0,471.79,390.45
2016,10,23,15,15,294.5,143.0,3.5,14.5,254.0,435.01,362.18
2016,10,23,15,30,279.0,128.0,3.4,14.0,222.0,397.91,333.11
2016,10,23,15,45,262.0,110.5,3.35,14.0,188.5,356.02,298.83
2016,10,23,16,0,245.0,93.0,3.3,14.0,155.0,314.25,263.66
2016,10,23,16,15,216.5,75.0,3.15,14.0,121.0,263.92,220.05
2016,10,23,16,30,188.0,57.0,3.0,14.0,87.0,214.96,176.41
2016,10,23,16,45,130.5,40.0,2.85,14.0,57.5,151.48,118.34
2016,10,23,17,0,73.0,23.0,2.7,14.0,28.0,84.73,34.56
2016,10,23,17,15,36.5,11.5,2.7,14.0,14.0,29.42,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,7.2,15.0,4.5,4.09,0.0
2016,10,24,7,0,0.0,9.0,7.4,15.0,9.0,7.9,0.0
2016,10,24,7,15,0.0,17.0,7.4,15.0,17.0,14.95,7.11
2016,10,24,7,30,0.0,25.0,7.4,15.0,25.0,22.0,13.67
2016,10,24,7,45,0.0,34.0,7.45,15.0,34.0,29.96,20.95
2016,10,24,8,0,0.0,43.0,7.5,15.0,43.0,37.92,26.77
2016,10,24,8,15,0.0,52.0,7.45,15.0,52.0,45.9,33.63
2016,10,24,8,30,0.0,61.0,7.4,15.0,61.0,53.89,40.43
2016,10,24,8,45,0.0,42.5,7.4,15.0,42.5,37.48,26.39
2016,10,24,9,0,0.0,24.0,7.4,15.0,24.0,21.14,12.4
2016,10,24,9,15,0.0,84.5,7.45,15.0,84.5,74.77,57.84
2016,10,24,9,30,0.0,145.0,7.5,15.0,145.0,128.61,102.85
2016,10,24,9,45,92.5,194.0,7.55,15.0,244.0,221.83,180.12
2016,10,24,10,0,185.0,243.0,7.6,15.0,343.0,330.17,269.43
2016,10,24,10,15,94.0,210.5,7.65,15.0,261.5,250.97,204.33
2016,10,24,10,30,3.0,178.0,7.7,15.0,180.0,162.29,129.91
2016,10,24,10,45,1.5,140.0,7.8,15.5,141.0,126.43,99.96
2016,10,24,11,0,0.0,102.0,7.9,16.0,102.0,90.64,70.03
2016,10,24,11,15,0.5,138.0,7.95,16.0,138.5,124.26,97.81
2016,10,24,11,30,1.0,174.0,8.0,16.0,175.0,158.86,126.21
2016,10,24,11,45,0.5,149.5,8.05,16.0,150.0,135.45,106.91
2016,10,24,12,0,0.0,125.0,8.1,16.0,125.0,112.12,87.67
2016,10,24,12,15,0.0,142.0,8.05,16.0,142.0,128.34,101.07
2016,10,24,12,30,0.0,159.0,8.0,16.0,159.0,144.99,114.8
2016,10,24,12,45,0.0,109.5,7.95,16.0,109.5,97.84,75.96
2016,10,24,13,0,0.0,60.0,7.9,16.0,60.0,53.09,38.82
2016,10,24,13,15,0.0,91.0,7.85,15.5,91.0,80.65,61.98
2016,10,24,13,30,0.0,122.0,7.8,15.0,122.0,110.26,86.88
2016,10,24,13,45,0.0,68.0,7.8,15.0,68.0,60.16,45.1
2016,10,24,14,0,0.0,14.0,7.8,15.0,14.0,12.34,4.8
2016,10,24,14,15,0.0,11.0,7.55,15.0,11.0,9.69,2.57
2016,10,24,14,30,0.0,8.0,7.3,15.0,8.0,7.04,0.34
2016,10,24,14,45,0.0,7.5,7.05,15.0,7.5,6.6,0.0
2016,10,24,15,0,0.0,7.0,6.8,15.0,7.0,6.16,0.0
2016,10,24,15,15,0.0,6.0,6.6,15.0,6.0,5.27,0.0
2016,10,24,15,30,0.0,5.0,6.4,15.0,5.0,4.39,0.0
2016,10,24,15,45,0.0,4.0,6.2,15.0,4.0,3.51,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.5,5.9,15.0,2.5,2.19,0.0
2016,10,24,16,30,0.0,2.0,5.8,15.0,2.0,1.75,0.0
2016,10,24,16,45,0.0,1.0,5.7,15.0,1.0,0.88,0.0
2016,10,24,17,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,5.9,15.0,2.5,2.27,0.0
2016,10,25,7,0,0.0,5.0,5.9,15.0,5.0,4.38,0.0
2016,10,25,7,15,0.0,10.5,5.85,15.0,10.5,9.22,2.19
2016,10,25,7,30,0.0,16.0,5.8,15.0,16.0,14.06,6.69
2016,10,25,7,45,0.0,22.5,5.8,15.0,22.5,19.79,11.93
2016,10,25,8,0,0.0,29.0,5.8,15.0,29.0,25.53,16.19
2016,10,25,8,15,0.0,35.0,5.8,15.0,35.0,30.83,20.78
2016,10,25,8,30,0.0,41.0,5.8,15.0,41.0,36.15,25.31
2016,10,25,8,45,0.0,51.5,5.8,15.0,51.5,45.45,33.2
2016,10,25,9,0,0.0,62.0,5.8,15.0,62.0,54.78,41.05
2016,10,25,9,15,0.0,53.0,5.9,15.0,53.0,46.8,34.18
2016,10,25,9,30,0.0,44.0,6.0,15.0,44.0,38.84,27.36
2016,10,25,9,45,0.0,61.0,6.1,15.5,61.0,53.92,39.95
2016,10,25,10,0,0.0,78.0,6.2,16.0,78.0,69.04,52.44
2016,10,25,10,15,0.0,105.5,6.3,16.0,105.5,93.71,72.9
2016,10,25,10,30,0.0,133.0,6.4,16.0,133.0,118.85,93.6
2016,10,25,10,45,0.0,143.5,6.55,16.0,143.5,128.69,101.59
2016,10,25,11,0,0.0,154.0,6.7,16.0,154.0,138.67,109.7
2016,10,25,11,15,1.5,170.0,6.7,16.0,171.0,155.14,123.18
2016,10,25,11,30,3.0,186.0,6.7,16.0,188.0,172.04,136.98
2016,10,25,11,45,7.0,200.0,6.75,16.0,204.5,189.5,151.33
2016,10,25,12,0,11.0,214.0,6.8,16.0,221.0,207.54,166.15
2016,10,25,12,15,5.5,184.0,6.7,16.0,187.5,173.91,138.55
2016,10,25,12,30,0.0,154.0,6.6,16.0,154.0,140.21,110.79
2016,10,25,12,45,8.0,186.0,6.55,16.0,190.5,179.55,143.47
2016,10,25,13,0,16.0,218.0,6.5,16.0,227.0,220.78,177.49
2016,10,25,13,15,20.0,218.5,6.4,16.0,230.0,226.52,182.47
2016,10,25,13,30,24.0,219.0,6.3,16.0,233.0,232.53,187.76
2016,10,25,13,45,13.5,194.5,6.25,16.0,202.5,198.04,159.46
2016,10,25,14,0,3.0,170.0,6.2,16.0,172.0,163.57,130.99
2016,10,25,14,15,1.5,142.0,6.15,16.0,143.0,133.81,106.6
2016,10,25,14,30,0.0,114.0,6.1,16.0,114.0,104.36,82.26
2016,10,25,14,45,0.0,104.5,6.05,16.0,104.5,95.46,75.01
2016,10,25,15,0,0.0,95.0,6.0,16.0,95.0,86.57,67.71
2016,10,25,15,15,0.0,84.0,5.95,16.0,84.0,76.15,59.05
2016,10,25,15,30,0.0,73.0,5.9,16.0,73.0,65.73,50.31
2016,10,25,15,45,0.0,61.5,5.85,16.0,61.5,54.77,41.01
2016,10,25,16,0,0.0,50.0,5.8,16.0,50.0,44.14,31.88
2016,10,25,16,15,0.0,38.5,5.7,16.0,38.5,33.95,23.03
2016,10,25,16,30,0.0,27.0,5.6,16.0,27.0,23.78,14.14
2016,10,25,16,45,0.0,17.0,5.6,16.0,17.0,14.95,6.19
2016,10,25,17,0,0.0,7.0,5.6,16.0,7.0,6.14,0.0
2016,10,25,17,15,0.0,3.5,5.55,15.5,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,6,45,135.5,12.0,4.2,14.5,22.0,10.91,0.0
2016,10,26,7,0,271.0,24.0,4.3,15.0,44.0,19.9,5.3
2016,10,26,7,15,382.5,33.5,4.35,15.0,85.0,27.03,17.25
2016,10,26,7,30,494.0,43.0,4.4,15.0,126.0,34.0,24.13
2016,10,26,7,45,560.0,49.5,4.45,15.0,171.0,38.12,28.16
2016,10,26,8,0,626.0,56.0,4.5,15.0,216.0,86.03,45.89
2016,10,26,8,15,668.5,60.5,4.5,15.0,261.0,140.44,83.82
2016,10,26,8,30,711.0,65.0,4.5,15.0,306.0,196.61,130.47
2016,10,26,8,45,740.5,68.0,4.55,15.0,347.5,252.66,180.98
2016,10,26,9,0,770.0,71.0,4.6,15.0,389.0,311.35,234.66
2016,10,26,9,15,790.5,73.5,4.6,15.0,426.5,368.55,286.98
2016,10,26,9,30,811.0,76.0,4.6,15.0,464.0,426.71,339.02
2016,10,26,9,45,828.5,76.5,4.7,15.5,496.0,482.04,387.05
2016,10,26,10,0,846.0,77.0,4.8,16.0,528.0,535.9,432.59
2016,10,26,10,15,428.0,137.0,4.8,16.0,365.5,395.26,321.94
2016,10,26,10,30,10.0,197.0,4.8,16.0,203.0,184.67,147.33
2016,10,26,10,45,38.5,232.0,4.85,16.0,255.5,246.7,198.4
2016,10,26,11,0,67.0,267.0,4.9,16.0,308.0,306.26,246.63
2016,10,26,11,15,175.0,273.0,4.9,16.0,382.0,409.86,331.33
2016,10,26,11,30,283.0,279.0,4.9,16.0,456.0,523.16,421.9
2016,10,26,11,45,284.0,279.0,4.95,16.0,457.5,537.01,432.6
2016,10,26,12,0,285.0,279.0,5.0,16.0,459.0,549.8,442.86
2016,10,26,12,15,580.5,182.0,4.9,16.0,545.0,731.76,589.18
2016,10,26,12,30,876.0,85.0,4.8,16.0,631.0,886.19,703.33
2016,10,26,12,45,864.5,87.5,4.7,16.0,617.0,893.86,707.64
2016,10,26,13,0,853.0,90.0,4.6,16.0,603.0,906.72,716.77
2016,10,26,13,15,846.5,89.0,4.45,16.0,584.0,907.61,716.94
2016,10,26,13,30,840.0,88.0,4.3,16.0,565.0,904.84,714.66
2016,10,26,13,45,826.5,87.5,4.15,16.0,538.0,892.64,706.17
2016,10,26,14,0,813.0,87.0,4.0,16.0,511.0,876.99,695.38
2016,10,26,14,15,797.0,84.5,3.85,16.0,478.5,853.27,678.81
2016,10,26,14,30,781.0,82.0,3.7,16.0,446.0,826.52,660.05
2016,10,26,14,45,755.5,80.0,3.6,16.0,407.0,789.23,633.66
2016,10,26,15,0,730.0,78.0,3.5,16.0,368.0,749.71,605.32
2016,10,26,15,15,696.5,74.0,3.3,16.0,325.5,704.73,571.93
2016,10,26,15,30,663.0,70.0,3.1,16.0,283.0,653.73,533.23
2016,10,26,15,45,610.0,65.0,2.95,16.0,238.0,585.89,480.59
2016,10,26,16,0,557.0,60.0,2.8,16.0,193.0,519.34,427.25
2016,10,26,16,15,480.0,52.5,2.6,15.5,148.5,434.83,357.46
2016,10,26,16,30,403.0,45.0,2.4,15.0,104.0,354.72,287.89
2016,10,26,16,45,201.5,36.5,2.25,15.0,66.0,204.64,155.5
2016,10,26,17,0,0.0,28.0,2.1,15.0,28.0,36.43,0.0
2016,10,26,17,15,0.0,14.0,2.05,14.5,14.0,12.73,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.5,5.3,15.0,10.5,9.55,0.0
2016,10,27,7,0,0.0,21.0,5.5,15.0,21.0,18.26,2.89
2016,10,27,7,15,16.5,39.5,5.45,15.0,42.0,33.04,22.15
2016,10,27,7,30,33.0,58.0,5.4,15.0,63.0,47.62,35.93
2016,10,27,7,45,44.5,77.0,5.35,15.0,87.0,62.27,49.41
2016,10,27,8,0,56.0,96.0,5.3,15.0,111.0,82.87,62.93
2016,10,27,8,15,64.0,115.0,5.1,15.0,134.5,104.99,80.85
2016,10,27,8,30,72.0,134.0,4.9,15.0,158.0,128.42,100.35
2016,10,27,8,45,36.0,99.0,4.7,15.0,111.0,96.52,75.2
2016,10,27,9,0,0.0,64.0,4.5,15.0,64.0,56.55,42.56
2016,10,27,9,15,83.5,135.5,4.25,15.0,175.0,155.06,123.84
2016,10,27,9,30,167.0,207.0,4.0,15.0,286.0,262.46,211.48
2016,10,27,9,45,83.5,174.5,3.8,15.0,214.0,199.44,160.76
2016,10,27,10,0,0.0,142.0,3.6,15.0,142.0,126.74,100.59
2016,10,27,10,15,0.0,77.5,3.4,15.0,77.5,68.6,52.17
2016,10,27,10,30,0.0,13.0,3.2,15.0,13.0,11.47,4.05
2016,10,27,10,45,4.5,107.5,3.0,15.5,110.0,98.66,77.09
2016,10,27,11,0,9.0,202.0,2.8,16.0,207.0,190.75,152.02
2016,10,27,11,15,5.5,190.0,2.75,16.0,193.5,177.42,140.84
2016,10,27,11,30,2.0,178.0,2.7,16.0,180.0,163.74,129.6
2016,10,27,11,45,2.0,179.5,2.65,16.0,181.0,165.65,131.13
2016,10,27,12,0,2.0,181.0,2.6,16.0,182.0,167.6,132.69
2016,10,27,12,15,1.0,174.5,2.4,15.5,175.0,160.87,127.42
2016,10,27,12,30,0.0,168.0,2.2,15.0,168.0,154.07,122.1
2016,10,27,12,45,0.0,147.5,2.05,15.0,147.5,134.36,106.09
2016,10,27,13,0,0.0,127.0,1.9,15.0,127.0,114.74,90.1
2016,10,27,13,15,1.0,150.5,1.65,15.0,151.5,139.11,110.24
2016,10,27,13,30,2.0,174.0,1.4,15.0,176.0,164.77,131.21
2016,10,27,13,45,1.0,119.0,1.2,15.0,120.0,108.76,85.41
2016,10,27,14,0,0.0,64.0,1.0,15.0,64.0,56.59,42.2
2016,10,27,14,15,0.0,77.5,0.8,15.0,77.5,68.58,52.43
2016,10,27,14,30,0.0,91.0,0.6,15.0,91.0,81.38,63.24
2016,10,27,14,45,0.0,70.5,0.45,15.0,70.5,62.33,47.36
2016,10,27,15,0,0.0,50.0,0.3,15.0,50.0,44.13,32.11
2016,10,27,15,15,0.0,44.0,0.3,15.0,44.0,38.81,27.67
2016,10,27,15,30,0.0,38.0,0.3,15.0,38.0,33.49,23.16
2016,10,27,15,45,0.0,31.5,0.35,15.0,31.5,27.74,18.22
2016,10,27,16,0,0.0,25.0,0.4,15.0,25.0,21.99,13.23
2016,10,27,16,15,0.0,19.0,0.45,15.0,19.0,16.7,8.57
2016,10,27,16,30,0.0,13.0,0.5,15.0,13.0,11.41,3.9
2016,10,27,16,45,0.0,8.0,0.55,15.0,8.0,7.02,0.0
2016,10,27,17,0,0.0,3.0,0.6,15.0,3.0,2.63,0.0
2016,10,27,17,15,0.0,1.5,0.55,15.0,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,1.05,15.0,4.0,3.64,0.0
2016,10,28,7,0,0.0,8.0,1.1,15.0,8.0,7.02,0.0
2016,10,28,7,15,0.0,16.5,1.1,15.0,16.5,14.51,6.53
2016,10,28,7,30,0.0,25.0,1.1,15.0,25.0,22.01,13.64
2016,10,28,7,45,0.0,35.0,1.1,15.0,35.0,30.85,21.75
2016,10,28,8,0,0.0,45.0,1.1,15.0,45.0,39.7,28.32
2016,10,28,8,15,0.0,55.0,1.1,15.0,55.0,48.57,35.96
2016,10,28,8,30,0.0,65.0,1.1,15.0,65.0,57.45,43.51
2016,10,28,8,45,100.0,116.5,1.1,15.0,157.0,128.54,99.66
2016,10,28,9,0,200.0,168.0,1.1,15.0,249.0,212.25,166.29
2016,10,28,9,15,354.5,158.0,1.15,15.0,318.0,277.54,217.52
2016,10,28,9,30,509.0,148.0,1.2,15.0,387.0,361.58,284.7
2016,10,28,9,45,287.0,186.0,1.3,15.0,322.5,317.23,252.99
2016,10,28,10,0,65.0,224.0,1.4,15.0,258.0,242.42,193.94
2016,10,28,10,15,155.5,238.0,1.55,15.0,325.0,320.67,257.51
2016,10,28,10,30,246.0,252.0,1.7,15.0,392.0,401.58,321.9
2016,10,28,10,45,176.0,262.5,1.9,15.5,364.5,379.38,303.32
2016,10,28,11,0,106.0,273.0,2.1,16.0,337.0,340.71,271.89
2016,10,28,11,15,83.5,271.0,2.25,16.0,322.0,328.0,261.86
2016,10,28,11,30,61.0,269.0,2.4,16.0,307.0,313.33,250.0
2016,10,28,11,45,52.5,264.5,2.55,16.0,297.5,305.63,243.95
2016,10,28,12,0,44.0,260.0,2.7,16.0,288.0,297.18,237.26
2016,10,28,12,15,30.0,241.0,2.7,16.0,260.0,267.25,213.29
2016,10,28,12,30,16.0,222.0,2.7,16.0,232.0,222.81,177.59
2016,10,28,12,45,8.0,192.0,2.7,16.0,197.0,186.04,147.98
2016,10,28,13,0,0.0,162.0,2.7,16.0,162.0,149.24,118.0
2016,10,28,13,15,0.0,152.5,2.65,16.0,152.5,140.3,110.89
2016,10,28,13,30,0.0,143.0,2.6,16.0,143.0,131.34,103.72
2016,10,28,13,45,0.0,136.0,2.55,16.0,136.0,124.9,98.6
2016,10,28,14,0,0.0,129.0,2.5,16.0,129.0,118.49,93.5
2016,10,28,14,15,0.0,124.0,2.4,15.5,124.0,114.16,90.29
2016,10,28,14,30,0.0,119.0,2.3,15.0,119.0,109.94,87.15
2016,10,28,14,45,0.0,109.5,2.2,15.0,109.5,101.1,79.95
2016,10,28,15,0,0.0,100.0,2.1,15.0,100.0,92.3,72.74
2016,10,28,15,15,0.0,88.5,1.95,15.0,88.5,81.39,63.68
2016,10,28,15,30,0.0,77.0,1.8,15.0,77.0,70.48,54.53
2016,10,28,15,45,0.0,64.5,1.65,15.0,64.5,58.48,44.31
2016,10,28,16,0,0.0,52.0,1.5,15.0,52.0,46.42,33.93
2016,10,28,16,15,0.0,39.5,1.4,14.5,39.5,34.85,23.9
2016,10,28,16,30,0.0,27.0,1.3,14.0,27.0,23.79,14.21
2016,10,28,16,45,0.0,16.5,1.25,14.0,16.5,14.51,5.49
2016,10,28,17,0,0.0,6.0,1.2,14.0,6.0,5.26,0.0
2016,10,28,17,15,0.0,3.0,1.2,14.0,3.0,2.73,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
