Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.0,2.65,15.0,7.0,6.37,0.0
2016,10,29,7,0,0.0,14.0,2.8,15.0,14.0,12.32,0.0
2016,10,29,7,15,0.0,30.5,2.9,15.0,30.5,26.49,16.36
2016,10,29,7,30,0.0,47.0,3.0,15.0,47.0,40.22,29.4
2016,10,29,7,45,0.0,66.0,3.2,15.0,66.0,55.63,43.5
2016,10,29,8,0,0.0,85.0,3.4,15.0,85.0,72.08,55.68
2016,10,29,8,15,6.0,101.5,3.5,15.0,103.5,87.71,68.8
2016,10,29,8,30,12.0,118.0,3.6,15.0,122.0,104.23,82.51
2016,10,29,8,45,16.0,134.0,3.75,15.5,140.0,120.71,96.01
2016,10,29,9,0,20.0,150.0,3.9,16.0,158.0,137.81,109.93
2016,10,29,9,15,154.5,169.5,3.95,16.0,241.0,211.46,168.48
2016,10,29,9,30,289.0,189.0,4.0,16.0,324.0,301.48,241.25
2016,10,29,9,45,565.5,132.5,4.1,16.0,419.0,408.37,327.85
2016,10,29,10,0,842.0,76.0,4.2,16.0,514.0,530.38,427.06
2016,10,29,10,15,853.0,77.5,4.2,16.0,539.5,579.94,468.08
2016,10,29,10,30,864.0,79.0,4.2,16.0,565.0,629.76,508.52
2016,10,29,10,45,871.5,79.5,4.2,16.0,583.5,674.69,544.31
2016,10,29,11,0,879.0,80.0,4.2,16.0,602.0,717.58,576.9
2016,10,29,11,15,883.0,81.0,4.2,16.0,613.0,756.16,605.0
2016,10,29,11,30,887.0,82.0,4.2,16.0,624.0,792.05,630.99
2016,10,29,11,45,563.0,182.0,4.2,16.0,526.5,671.65,538.81
2016,10,29,12,0,239.0,282.0,4.2,16.0,429.0,499.54,400.92
2016,10,29,12,15,260.0,276.0,4.15,16.0,435.0,535.05,429.52
2016,10,29,12,30,281.0,270.0,4.1,16.0,441.0,555.82,446.18
2016,10,29,12,45,259.0,267.5,4.1,16.0,422.5,541.55,435.06
2016,10,29,13,0,237.0,265.0,4.1,16.0,404.0,508.66,410.03
2016,10,29,13,15,136.0,243.5,4.05,16.0,323.0,395.78,319.98
2016,10,29,13,30,35.0,222.0,4.0,16.0,242.0,263.91,212.47
2016,10,29,13,45,66.5,222.5,3.95,16.0,257.5,296.66,240.66
2016,10,29,14,0,98.0,223.0,3.9,16.0,273.0,329.7,268.58
2016,10,29,14,15,165.0,206.5,3.85,16.0,284.0,389.49,318.88
2016,10,29,14,30,232.0,190.0,3.8,16.0,295.0,447.08,366.77
2016,10,29,14,45,245.5,171.0,3.8,16.0,273.5,434.03,357.56
2016,10,29,15,0,259.0,152.0,3.8,16.0,252.0,419.16,347.0
2016,10,29,15,15,246.5,135.5,3.75,16.0,222.0,384.35,319.38
2016,10,29,15,30,234.0,119.0,3.7,16.0,192.0,349.17,290.92
2016,10,29,15,45,215.0,101.5,3.7,16.0,160.0,307.38,256.24
2016,10,29,16,0,196.0,84.0,3.7,16.0,128.0,265.98,220.93
2016,10,29,16,15,167.5,65.5,3.65,15.5,97.0,216.98,178.5
2016,10,29,16,30,139.0,47.0,3.6,15.0,66.0,169.16,135.77
2016,10,29,16,45,69.5,31.0,3.55,15.0,40.5,102.69,71.68
2016,10,29,17,0,0.0,15.0,3.5,15.0,15.0,13.82,0.0
2016,10,29,17,15,0.0,7.5,3.55,15.0,7.5,6.82,0.0
2016,10,29,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,13.5,11.5,7.25,15.0,12.5,10.46,0.0
2016,10,30,7,0,27.0,23.0,7.3,15.0,25.0,18.98,0.0
2016,10,30,7,15,100.0,42.5,7.25,15.0,56.5,33.48,21.82
2016,10,30,7,30,173.0,62.0,7.2,15.0,88.0,48.07,36.1
2016,10,30,7,45,222.0,79.5,7.15,15.5,125.0,60.88,47.94
2016,10,30,8,0,271.0,97.0,7.1,16.0,162.0,94.44,65.26
2016,10,30,8,15,314.0,110.5,7.05,16.0,201.0,131.68,91.96
2016,10,30,8,30,357.0,124.0,7.0,16.0,240.0,174.97,126.97
2016,10,30,8,45,413.0,124.5,7.0,16.0,275.5,215.18,160.97
2016,10,30,9,0,469.0,125.0,7.0,16.0,311.0,261.28,201.17
2016,10,30,9,15,452.5,151.0,6.9,16.0,344.5,309.86,245.05
2016,10,30,9,30,436.0,177.0,6.8,16.0,378.0,356.35,286.05
2016,10,30,9,45,342.0,200.0,6.75,16.0,364.5,356.06,288.44
2016,10,30,10,0,248.0,223.0,6.7,16.0,351.0,350.29,284.79
2016,10,30,10,15,392.0,200.5,6.65,16.0,414.5,427.07,348.87
2016,10,30,10,30,536.0,178.0,6.6,16.0,478.0,525.11,429.45
2016,10,30,10,45,666.5,145.0,6.55,16.0,529.5,611.24,499.96
2016,10,30,11,0,797.0,112.0,6.5,16.0,581.0,697.2,569.73
2016,10,30,11,15,801.5,112.5,6.45,16.0,592.0,733.71,597.83
2016,10,30,11,30,806.0,113.0,6.4,16.0,603.0,767.76,623.32
2016,10,30,11,45,806.0,113.5,6.4,16.0,605.5,795.56,644.17
2016,10,30,12,0,806.0,114.0,6.4,16.0,608.0,820.34,662.78
2016,10,30,12,15,804.0,113.5,6.4,16.0,603.0,839.17,676.99
2016,10,30,12,30,802.0,113.0,6.4,16.0,598.0,854.67,688.84
2016,10,30,12,45,796.0,112.5,6.4,16.0,585.5,863.24,695.63
2016,10,30,13,0,790.0,112.0,6.4,16.0,573.0,868.3,699.98
2016,10,30,13,15,781.0,110.5,6.3,16.0,553.5,866.0,698.53
2016,10,30,13,30,772.0,109.0,6.2,16.0,534.0,860.23,694.65
2016,10,30,13,45,672.0,126.5,6.15,16.0,483.5,796.99,647.65
2016,10,30,14,0,572.0,144.0,6.1,16.0,433.0,724.23,592.98
2016,10,30,14,15,428.0,162.5,5.9,16.0,370.5,606.75,500.03
2016,10,30,14,30,284.0,181.0,5.7,16.0,308.0,481.41,398.24
2016,10,30,14,45,487.5,132.0,5.55,16.0,327.0,612.13,507.9
2016,10,30,15,0,691.0,83.0,5.4,16.0,346.0,722.23,594.33
2016,10,30,15,15,654.0,78.5,5.25,16.0,304.0,669.89,553.38
2016,10,30,15,30,617.0,74.0,5.1,16.0,262.0,616.91,511.76
2016,10,30,15,45,567.0,67.5,4.95,16.0,218.5,551.3,458.85
2016,10,30,16,0,517.0,61.0,4.8,16.0,175.0,486.84,405.17
2016,10,30,16,15,431.5,52.5,4.75,15.5,132.0,397.34,328.84
2016,10,30,16,30,346.0,44.0,4.7,15.0,89.0,312.82,253.6
2016,10,30,16,45,206.0,30.5,4.7,15.0,54.0,198.75,139.78
2016,10,30,17,0,66.0,17.0,4.7,15.0,19.0,51.99,0.0
2016,10,30,17,15,33.0,8.5,4.7,15.0,9.5,7.73,0.0
2016,10,30,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.0,2.75,14.0,3.0,2.73,0.0
2016,10,31,7,0,0.0,6.0,2.8,14.0,6.0,5.26,0.0
2016,10,31,7,15,0.0,13.5,2.9,14.0,13.5,11.86,4.03
2016,10,31,7,30,0.0,21.0,3.0,14.0,21.0,18.47,10.48
2016,10,31,7,45,0.0,30.0,3.2,14.5,30.0,26.42,17.77
2016,10,31,8,0,0.0,39.0,3.4,15.0,39.0,34.38,23.7
2016,10,31,8,15,0.0,48.0,3.5,15.0,48.0,42.35,30.61
2016,10,31,8,30,0.0,57.0,3.6,15.0,57.0,50.34,37.44
2016,10,31,8,45,0.0,65.0,3.75,15.0,65.0,57.44,43.45
2016,10,31,9,0,0.0,73.0,3.9,15.0,73.0,64.56,49.4
2016,10,31,9,15,35.0,132.5,4.05,15.0,149.0,131.75,105.19
2016,10,31,9,30,70.0,192.0,4.2,15.0,225.0,203.87,164.56
2016,10,31,9,45,80.5,208.0,4.35,15.0,247.5,229.49,185.66
2016,10,31,10,0,91.0,224.0,4.5,15.0,270.0,256.42,207.82
2016,10,31,10,15,46.0,197.0,4.6,15.0,220.0,210.57,170.17
2016,10,31,10,30,1.0,170.0,4.7,15.0,170.0,154.09,123.08
2016,10,31,10,45,29.5,211.0,4.8,15.0,228.0,220.42,177.97
2016,10,31,11,0,58.0,252.0,4.9,15.0,286.0,285.39,231.02
2016,10,31,11,15,36.0,232.5,5.0,15.0,254.0,252.67,203.98
2016,10,31,11,30,14.0,213.0,5.1,15.0,222.0,207.71,166.9
2016,10,31,11,45,27.5,232.5,5.2,15.5,249.5,251.52,202.59
2016,10,31,12,0,41.0,252.0,5.3,16.0,277.0,286.71,230.92
2016,10,31,12,15,124.5,263.5,5.4,16.0,338.5,389.23,315.5
2016,10,31,12,30,208.0,275.0,5.5,16.0,400.0,481.38,390.63
2016,10,31,12,45,250.5,263.0,5.6,16.0,410.5,528.34,428.78
2016,10,31,13,0,293.0,251.0,5.7,16.0,421.0,559.28,454.78
2016,10,31,13,15,146.5,155.0,5.8,16.0,240.0,301.31,248.14
2016,10,31,13,30,0.0,59.0,5.9,16.0,59.0,52.17,38.19
2016,10,31,13,45,0.0,56.0,6.0,16.0,56.0,49.49,36.09
2016,10,31,14,0,0.0,53.0,6.1,16.0,53.0,46.82,33.91
2016,10,31,14,15,0.0,76.0,6.1,15.5,76.0,67.24,51.28
2016,10,31,14,30,0.0,99.0,6.1,15.0,99.0,89.67,70.42
2016,10,31,14,45,0.0,73.0,6.2,15.0,73.0,64.56,49.33
2016,10,31,15,0,0.0,47.0,6.3,15.0,47.0,41.47,29.79
2016,10,31,15,15,0.0,41.0,6.25,15.0,41.0,36.15,25.3
2016,10,31,15,30,0.0,35.0,6.2,15.0,35.0,30.83,20.77
2016,10,31,15,45,0.0,29.0,6.2,15.0,29.0,25.53,16.2
2016,10,31,16,0,0.0,23.0,6.2,15.0,23.0,20.23,11.58
2016,10,31,16,15,0.0,17.0,6.15,15.0,17.0,14.94,6.94
2016,10,31,16,30,0.0,11.0,6.1,15.0,11.0,9.65,2.29
2016,10,31,16,45,0.0,6.5,6.05,15.0,6.5,5.7,0.0
2016,10,31,17,0,0.0,2.0,6.0,15.0,2.0,1.82,0.0
2016,10,31,17,15,0.0,1.0,5.85,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,1,6,45,74.5,10.5,3.75,14.0,14.5,9.55,0.0
2016,11,1,7,0,149.0,21.0,3.6,14.0,29.0,16.66,0.0
2016,11,1,7,15,278.0,33.0,3.5,14.0,66.5,27.34,16.31
2016,11,1,7,30,407.0,45.0,3.4,14.0,104.0,36.58,26.16
2016,11,1,7,45,486.5,52.5,3.35,14.5,148.0,41.38,30.93
2016,11,1,8,0,566.0,60.0,3.3,15.0,192.0,82.71,46.15
2016,11,1,8,15,616.0,65.5,3.3,15.0,236.5,131.97,79.1
2016,11,1,8,30,666.0,71.0,3.3,15.0,281.0,187.04,123.82
2016,11,1,8,45,699.5,75.0,3.3,15.0,322.5,242.2,172.74
2016,11,1,9,0,733.0,79.0,3.3,15.0,364.0,300.52,225.34
2016,11,1,9,15,756.5,82.0,3.15,15.0,401.5,358.33,277.37
2016,11,1,9,30,780.0,85.0,3.0,15.0,439.0,415.93,328.1
2016,11,1,9,45,800.0,86.5,2.95,15.0,471.5,471.42,376.04
2016,11,1,10,0,820.0,88.0,2.9,15.0,504.0,527.24,422.86
2016,11,1,10,15,831.5,89.5,2.8,15.0,529.0,578.19,464.46
2016,11,1,10,30,843.0,91.0,2.7,15.0,554.0,628.04,503.99
2016,11,1,10,45,848.5,92.5,2.65,15.5,572.0,672.54,537.63
2016,11,1,11,0,854.0,94.0,2.6,16.0,590.0,714.93,568.75
2016,11,1,11,15,858.0,94.5,2.55,16.0,600.5,752.78,595.4
2016,11,1,11,30,862.0,95.0,2.5,16.0,611.0,787.98,619.89
2016,11,1,11,45,862.5,95.5,2.45,16.0,613.5,817.55,640.21
2016,11,1,12,0,863.0,96.0,2.4,16.0,616.0,843.97,658.25
2016,11,1,12,15,861.0,95.5,2.35,16.0,611.0,863.79,671.67
2016,11,1,12,30,859.0,95.0,2.3,16.0,606.0,880.13,682.74
2016,11,1,12,45,857.0,93.0,2.25,16.0,594.0,891.12,690.21
2016,11,1,13,0,855.0,91.0,2.2,16.0,582.0,898.49,695.33
2016,11,1,13,15,846.5,90.0,2.15,16.0,562.0,897.56,694.86
2016,11,1,13,30,838.0,89.0,2.1,16.0,542.0,892.98,692.08
2016,11,1,13,45,824.0,87.5,2.1,16.0,515.0,879.21,683.57
2016,11,1,14,0,810.0,86.0,2.1,16.0,488.0,862.02,672.81
2016,11,1,14,15,792.0,84.0,2.1,16.0,454.5,837.37,656.81
2016,11,1,14,30,774.0,82.0,2.1,16.0,421.0,809.76,638.64
2016,11,1,14,45,746.5,79.0,2.15,16.0,382.5,769.98,611.84
2016,11,1,15,0,719.0,76.0,2.2,16.0,344.0,733.64,587.06
2016,11,1,15,15,682.0,72.0,2.3,15.5,301.5,681.55,551.09
2016,11,1,15,30,645.0,68.0,2.4,15.0,259.0,628.78,513.2
2016,11,1,15,45,594.0,61.5,2.5,15.0,215.0,561.9,461.64
2016,11,1,16,0,543.0,55.0,2.6,15.0,171.0,496.32,408.82
2016,11,1,16,15,455.5,47.0,2.65,14.5,127.5,405.82,333.18
2016,11,1,16,30,368.0,39.0,2.7,14.0,84.0,320.78,257.59
2016,11,1,16,45,229.5,26.0,2.8,14.0,50.0,203.39,131.76
2016,11,1,17,0,91.0,13.0,2.9,14.0,16.0,61.89,0.0
2016,11,1,17,15,45.5,6.5,2.85,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,2,6,45,99.0,9.0,2.85,13.0,13.5,8.19,0.0
2016,11,2,7,0,198.0,18.0,2.9,13.0,27.0,15.03,0.0
2016,11,2,7,15,326.5,28.5,2.95,13.0,65.0,23.32,12.81
2016,11,2,7,30,455.0,39.0,3.0,13.0,103.0,31.35,21.66
2016,11,2,7,45,528.0,46.5,3.15,13.5,147.5,36.42,26.64
2016,11,2,8,0,601.0,54.0,3.3,14.0,192.0,78.94,42.22
2016,11,2,8,15,648.5,58.5,3.3,14.0,236.0,128.99,75.5
2016,11,2,8,30,696.0,63.0,3.3,14.0,280.0,186.62,122.62
2016,11,2,8,45,727.5,67.0,3.3,14.0,321.5,242.49,172.54
2016,11,2,9,0,759.0,71.0,3.3,14.0,363.0,301.25,225.99
2016,11,2,9,15,781.5,73.5,3.25,14.0,400.0,357.89,277.64
2016,11,2,9,30,804.0,76.0,3.2,14.0,437.0,415.72,329.2
2016,11,2,9,45,825.5,76.0,3.15,14.5,470.0,471.4,377.08
2016,11,2,10,0,847.0,76.0,3.1,15.0,503.0,527.43,423.68
2016,11,2,10,15,857.0,77.5,3.0,15.0,528.0,576.28,464.02
2016,11,2,10,30,867.0,79.0,2.9,15.0,553.0,625.36,503.3
2016,11,2,10,45,872.0,81.0,2.85,15.5,570.5,670.13,537.39
2016,11,2,11,0,877.0,83.0,2.8,16.0,588.0,712.7,568.39
2016,11,2,11,15,880.5,83.5,2.65,16.0,598.5,750.11,594.25
2016,11,2,11,30,884.0,84.0,2.5,16.0,609.0,784.8,617.81
2016,11,2,11,45,883.0,85.0,2.4,16.0,611.5,813.58,637.23
2016,11,2,12,0,882.0,86.0,2.3,16.0,614.0,839.11,654.25
2016,11,2,12,15,880.0,85.5,2.15,16.0,609.0,858.7,666.57
2016,11,2,12,30,878.0,85.0,2.0,16.0,604.0,874.79,676.41
2016,11,2,12,45,877.0,83.0,1.9,16.0,592.5,886.42,683.67
2016,11,2,13,0,876.0,81.0,1.8,16.0,581.0,894.46,688.55
2016,11,2,13,15,868.5,80.0,1.7,16.0,561.0,894.25,687.87
2016,11,2,13,30,861.0,79.0,1.6,16.0,541.0,890.41,684.89
2016,11,2,13,45,848.0,78.0,1.5,16.0,514.0,887.07,682.39
2016,11,2,14,0,835.0,77.0,1.4,16.0,487.0,871.32,671.42
2016,11,2,14,15,818.0,75.0,1.4,16.0,454.0,847.38,656.31
2016,11,2,14,30,801.0,73.0,1.4,16.0,421.0,820.43,639.05
2016,11,2,14,45,776.5,70.0,1.4,16.0,382.5,782.92,614.11
2016,11,2,15,0,752.0,67.0,1.4,16.0,344.0,743.17,587.15
2016,11,2,15,15,717.5,63.5,1.4,16.0,302.0,692.73,551.65
2016,11,2,15,30,683.0,60.0,1.4,16.0,260.0,641.23,514.25
2016,11,2,15,45,631.0,55.0,1.45,16.0,215.5,579.95,468.24
2016,11,2,16,0,579.0,50.0,1.5,16.0,171.0,514.73,416.96
2016,11,2,16,15,495.5,42.0,1.6,15.5,127.0,426.02,344.98
2016,11,2,16,30,412.0,34.0,1.7,15.0,83.0,342.82,271.56
2016,11,2,16,45,268.0,22.5,1.8,14.5,48.5,220.47,133.87
2016,11,2,17,0,124.0,11.0,1.9,14.0,14.0,78.03,0.0
2016,11,2,17,15,62.0,5.5,2.0,14.0,7.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,2.85,13.0,12.5,11.37,0.0
2016,11,3,7,0,0.0,25.0,2.9,13.0,25.0,22.74,0.0
2016,11,3,7,15,218.5,31.5,2.95,13.0,61.5,24.71,13.45
2016,11,3,7,30,437.0,38.0,3.0,13.0,98.0,30.55,20.9
2016,11,3,7,45,512.0,45.0,3.05,13.5,141.5,35.21,25.54
2016,11,3,8,0,587.0,52.0,3.1,14.0,185.0,75.74,40.19
2016,11,3,8,15,635.5,57.0,2.95,14.0,228.5,125.35,73.03
2016,11,3,8,30,684.0,62.0,2.8,14.0,272.0,182.63,119.65
2016,11,3,8,45,717.5,65.5,2.7,14.5,313.5,237.67,168.26
2016,11,3,9,0,751.0,69.0,2.6,15.0,355.0,295.82,220.37
2016,11,3,9,15,706.0,84.0,2.45,15.0,374.0,338.82,261.73
2016,11,3,9,30,661.0,99.0,2.3,15.0,393.0,377.36,297.68
2016,11,3,9,45,749.5,87.5,2.15,15.5,443.5,446.22,354.35
2016,11,3,10,0,838.0,76.0,2.0,16.0,494.0,521.28,414.28
2016,11,3,10,15,849.0,77.0,1.85,16.0,519.0,571.91,454.61
2016,11,3,10,30,860.0,78.0,1.7,16.0,544.0,618.35,490.58
2016,11,3,10,45,867.5,79.0,1.55,16.5,562.5,663.3,523.13
2016,11,3,11,0,875.0,80.0,1.4,17.0,581.0,706.24,552.41
2016,11,3,11,15,879.0,80.5,1.3,17.0,591.5,743.85,577.24
2016,11,3,11,30,883.0,81.0,1.2,17.0,602.0,778.78,599.83
2016,11,3,11,45,883.0,81.5,1.15,17.0,605.0,807.68,618.57
2016,11,3,12,0,883.0,82.0,1.1,17.0,608.0,833.38,635.07
2016,11,3,12,15,881.5,82.0,1.1,17.0,603.0,853.91,648.79
2016,11,3,12,30,880.0,82.0,1.1,17.0,598.0,871.0,660.32
2016,11,3,12,45,875.5,81.0,1.1,17.5,585.5,880.71,665.8
2016,11,3,13,0,871.0,80.0,1.1,18.0,573.0,886.79,669.06
2016,11,3,13,15,759.0,106.0,1.15,18.0,525.0,833.86,634.68
2016,11,3,13,30,647.0,132.0,1.2,18.0,477.0,773.48,595.21
2016,11,3,13,45,585.5,142.5,1.3,18.0,442.5,730.97,568.09
2016,11,3,14,0,524.0,153.0,1.4,18.0,408.0,679.99,533.84
2016,11,3,14,15,485.0,148.5,1.4,18.0,372.5,637.26,503.77
2016,11,3,14,30,446.0,144.0,1.4,18.0,337.0,593.33,472.19
2016,11,3,14,45,504.5,119.0,1.45,18.0,318.0,606.63,484.89
2016,11,3,15,0,563.0,94.0,1.5,18.0,299.0,622.82,497.94
2016,11,3,15,15,529.5,88.0,1.55,17.5,262.0,574.8,463.59
2016,11,3,15,30,496.0,82.0,1.6,17.0,225.0,526.23,428.06
2016,11,3,15,45,453.0,72.0,1.65,17.0,186.0,465.91,380.69
2016,11,3,16,0,410.0,62.0,1.7,17.0,147.0,406.7,332.01
2016,11,3,16,15,349.0,49.5,1.8,17.0,108.5,334.4,270.82
2016,11,3,16,30,288.0,37.0,1.9,17.0,70.0,266.31,209.13
2016,11,3,16,45,144.0,24.0,2.0,17.0,40.5,144.57,78.57
2016,11,3,17,0,0.0,11.0,2.1,17.0,11.0,10.01,0.0
2016,11,3,17,15,0.0,5.5,2.15,16.5,5.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,75.0,8.0,2.9,13.0,11.0,7.28,0.0
2016,11,4,7,0,150.0,16.0,2.8,13.0,22.0,14.55,0.0
2016,11,4,7,15,281.0,28.0,2.8,13.0,58.5,23.07,11.66
2016,11,4,7,30,412.0,40.0,2.8,13.0,95.0,32.49,22.49
2016,11,4,7,45,491.0,48.0,2.85,13.5,138.5,37.92,27.89
2016,11,4,8,0,570.0,56.0,2.9,14.0,182.0,77.64,42.57
2016,11,4,8,15,620.0,61.0,2.8,14.0,226.0,126.31,74.55
2016,11,4,8,30,670.0,66.0,2.7,14.0,270.0,180.73,118.56
2016,11,4,8,45,704.5,70.0,2.6,14.5,311.5,235.96,167.15
2016,11,4,9,0,739.0,74.0,2.5,15.0,353.0,295.95,220.56
2016,11,4,9,15,763.0,77.0,2.35,15.0,390.5,352.33,271.23
2016,11,4,9,30,787.0,80.0,2.2,15.0,428.0,410.12,321.87
2016,11,4,9,45,804.5,82.0,2.05,15.5,459.5,464.96,368.06
2016,11,4,10,0,822.0,84.0,1.9,16.0,491.0,519.86,412.51
2016,11,4,10,15,834.0,86.0,1.65,16.0,516.5,571.42,452.98
2016,11,4,10,30,846.0,88.0,1.4,16.0,542.0,621.93,490.84
2016,11,4,10,45,853.5,89.0,1.2,16.5,560.5,667.1,522.48
2016,11,4,11,0,861.0,90.0,1.0,17.0,579.0,710.29,551.15
2016,11,4,11,15,865.5,90.5,0.8,17.0,590.0,748.54,574.52
2016,11,4,11,30,870.0,91.0,0.6,17.0,601.0,784.17,595.06
2016,11,4,11,45,871.0,91.5,0.45,17.5,604.0,814.21,610.84
2016,11,4,12,0,872.0,92.0,0.3,18.0,607.0,841.11,624.21
2016,11,4,12,15,870.5,91.5,0.3,18.0,602.0,861.44,637.17
2016,11,4,12,30,869.0,91.0,0.3,18.0,597.0,878.29,648.05
2016,11,4,12,45,871.0,88.0,0.35,18.0,586.0,891.63,657.83
2016,11,4,13,0,873.0,85.0,0.4,18.0,575.0,892.78,659.94
2016,11,4,13,15,864.5,84.0,0.5,18.0,555.0,900.57,667.78
2016,11,4,13,30,856.0,83.0,0.6,18.0,535.0,896.07,667.63
2016,11,4,13,45,844.5,81.0,0.7,18.0,508.5,883.97,662.71
2016,11,4,14,0,833.0,79.0,0.8,18.0,482.0,868.39,655.49
2016,11,4,14,15,815.5,77.0,0.85,18.0,448.5,844.14,641.47
2016,11,4,14,30,798.0,75.0,0.9,18.0,415.0,816.88,625.27
2016,11,4,14,45,773.5,72.0,1.0,18.0,376.5,779.57,602.47
2016,11,4,15,0,749.0,69.0,1.1,18.0,338.0,740.0,577.38
2016,11,4,15,15,713.0,65.0,1.15,17.5,295.5,687.93,542.73
2016,11,4,15,30,677.0,61.0,1.2,17.0,253.0,640.68,510.17
2016,11,4,15,45,623.5,55.5,1.25,17.0,209.0,572.77,459.42
2016,11,4,16,0,570.0,50.0,1.3,17.0,165.0,506.3,407.37
2016,11,4,16,15,483.0,42.0,1.35,16.5,121.5,415.96,333.94
2016,11,4,16,30,396.0,34.0,1.4,16.0,78.0,331.35,258.5
2016,11,4,16,45,247.0,22.0,1.45,16.0,44.5,203.54,100.68
2016,11,4,17,0,98.0,10.0,1.5,16.0,11.0,62.56,0.0
2016,11,4,17,15,49.0,5.0,1.55,15.5,5.5,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.5,0.45,14.0,4.5,0.0,0.0
2016,11,5,7,0,0.0,9.0,0.4,14.0,9.0,8.19,0.0
2016,11,5,7,15,0.0,26.0,0.35,14.0,26.0,22.45,10.54
2016,11,5,7,30,0.0,43.0,0.3,14.0,43.0,36.46,25.82
2016,11,5,7,45,8.5,61.0,0.25,14.0,63.0,51.1,39.44
2016,11,5,8,0,17.0,79.0,0.2,14.0,83.0,67.67,51.43
2016,11,5,8,15,24.0,96.5,0.15,14.0,103.0,84.83,65.58
2016,11,5,8,30,31.0,114.0,0.1,14.0,123.0,104.05,81.4
2016,11,5,8,45,35.5,130.0,0.1,14.5,142.0,122.55,96.52
2016,11,5,9,0,40.0,146.0,0.1,15.0,161.0,141.79,112.08
2016,11,5,9,15,62.0,165.5,0.15,15.0,191.5,171.12,135.64
2016,11,5,9,30,84.0,185.0,0.2,15.0,222.0,203.31,161.46
2016,11,5,9,45,137.5,200.0,0.3,15.0,265.5,253.65,201.63
2016,11,5,10,0,191.0,215.0,0.4,15.0,309.0,305.53,242.82
2016,11,5,10,15,168.0,227.5,0.5,15.0,313.5,317.14,252.14
2016,11,5,10,30,145.0,240.0,0.6,15.0,318.0,326.44,259.62
2016,11,5,10,45,132.0,248.0,0.75,15.5,320.5,335.48,266.54
2016,11,5,11,0,119.0,256.0,0.9,16.0,323.0,343.24,272.27
2016,11,5,11,15,174.5,259.5,1.05,16.0,359.5,395.05,313.74
2016,11,5,11,30,230.0,263.0,1.2,16.0,396.0,450.33,357.25
2016,11,5,11,45,162.0,264.0,1.35,16.0,358.0,407.54,323.6
2016,11,5,12,0,94.0,265.0,1.5,16.0,320.0,346.43,275.74
2016,11,5,12,15,157.0,263.5,1.55,16.0,355.0,417.32,332.71
2016,11,5,12,30,220.0,262.0,1.6,16.0,390.0,476.39,379.32
2016,11,5,12,45,179.5,258.0,1.65,16.0,361.0,442.92,353.01
2016,11,5,13,0,139.0,254.0,1.7,16.0,332.0,407.72,325.66
2016,11,5,13,15,122.5,243.5,1.7,16.0,310.5,384.84,308.24
2016,11,5,13,30,106.0,233.0,1.7,16.0,289.0,344.5,277.14
2016,11,5,13,45,340.0,184.0,1.7,16.0,349.5,531.48,428.83
2016,11,5,14,0,574.0,135.0,1.7,16.0,410.0,708.06,563.29
2016,11,5,14,15,451.0,148.5,1.7,16.0,355.5,605.31,485.42
2016,11,5,14,30,328.0,162.0,1.7,16.0,301.0,493.66,400.2
2016,11,5,14,45,176.5,148.0,1.75,16.0,222.0,327.11,268.36
2016,11,5,15,0,25.0,134.0,1.8,16.0,143.0,167.64,135.52
2016,11,5,15,15,19.5,118.0,1.75,16.0,125.0,134.11,108.12
2016,11,5,15,30,14.0,102.0,1.7,16.0,107.0,113.84,91.05
2016,11,5,15,45,7.0,85.0,1.7,16.0,87.5,91.38,71.83
2016,11,5,16,0,0.0,68.0,1.7,16.0,68.0,69.21,52.63
2016,11,5,16,15,0.0,49.5,1.65,15.5,49.5,49.71,35.82
2016,11,5,16,30,0.0,31.0,1.6,15.0,31.0,29.24,17.91
2016,11,5,16,45,0.0,15.5,1.55,15.0,15.5,13.65,0.51
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.95,14.0,6.5,0.0,0.0
2016,11,6,7,0,0.0,13.0,1.9,14.0,13.0,11.82,0.0
2016,11,6,7,15,69.0,28.5,1.9,14.0,37.5,22.93,9.98
2016,11,6,7,30,138.0,44.0,1.9,14.0,62.0,34.91,24.28
2016,11,6,7,45,166.5,62.0,1.95,14.5,91.5,48.3,36.77
2016,11,6,8,0,195.0,80.0,2.0,15.0,121.0,75.09,52.03
2016,11,6,8,15,212.5,97.0,1.9,15.0,151.5,106.53,75.41
2016,11,6,8,30,230.0,114.0,1.8,15.0,182.0,140.32,103.1
2016,11,6,8,45,242.5,129.5,1.75,15.0,210.5,173.9,131.95
2016,11,6,9,0,255.0,145.0,1.7,15.0,239.0,208.99,162.32
2016,11,6,9,15,253.0,161.5,1.6,15.0,263.0,241.3,190.49
2016,11,6,9,30,251.0,178.0,1.5,15.0,287.0,273.37,217.82
2016,11,6,9,45,382.0,166.5,1.4,15.0,346.0,345.49,275.82
2016,11,6,10,0,513.0,155.0,1.3,15.0,405.0,425.29,339.33
2016,11,6,10,15,678.0,116.5,1.15,15.0,464.5,512.91,407.86
2016,11,6,10,30,843.0,78.0,1.0,15.0,524.0,605.97,478.69
2016,11,6,10,45,852.5,78.0,0.9,15.0,542.0,647.21,508.77
2016,11,6,11,0,862.0,78.0,0.8,15.0,560.0,689.64,538.87
2016,11,6,11,15,865.5,78.5,0.8,15.0,570.0,726.22,563.78
2016,11,6,11,30,869.0,79.0,0.8,15.0,580.0,760.15,586.72
2016,11,6,11,45,698.5,135.5,0.85,15.5,539.5,726.58,562.27
2016,11,6,12,0,528.0,192.0,0.9,16.0,499.0,663.87,515.43
2016,11,6,12,15,576.5,173.5,0.9,16.0,506.5,699.72,543.29
2016,11,6,12,30,625.0,155.0,0.9,16.0,514.0,742.18,573.85
2016,11,6,12,45,624.0,151.5,0.9,16.0,503.0,749.86,579.02
2016,11,6,13,0,623.0,148.0,0.9,16.0,492.0,754.73,582.81
2016,11,6,13,15,599.0,149.0,0.9,16.0,471.0,741.15,573.88
2016,11,6,13,30,575.0,150.0,0.9,16.0,450.0,724.52,563.09
2016,11,6,13,45,350.0,179.0,0.9,16.0,359.0,533.74,422.72
2016,11,6,14,0,125.0,208.0,0.9,16.0,268.0,354.28,283.17
2016,11,6,14,15,222.0,184.5,0.95,16.0,281.5,412.47,333.33
2016,11,6,14,30,319.0,161.0,1.0,16.0,295.0,484.19,390.94
2016,11,6,14,45,182.0,150.0,1.05,16.0,225.0,334.64,272.7
2016,11,6,15,0,45.0,139.0,1.1,16.0,155.0,191.75,155.41
2016,11,6,15,15,39.5,122.0,1.0,15.5,135.0,168.47,137.06
2016,11,6,15,30,34.0,105.0,0.9,15.0,115.0,145.3,117.95
2016,11,6,15,45,27.0,87.5,0.85,15.0,94.5,120.38,96.75
2016,11,6,16,0,20.0,70.0,0.8,15.0,74.0,95.59,75.33
2016,11,6,16,15,10.0,52.0,0.85,15.0,54.0,60.79,45.27
2016,11,6,16,30,0.0,34.0,0.9,15.0,34.0,34.46,21.94
2016,11,6,16,45,0.0,17.0,1.0,15.0,17.0,14.98,0.0
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,14.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,14.0,13.0,11.82,0.0
2016,11,7,7,15,88.5,27.5,3.25,14.0,38.5,22.17,8.4
2016,11,7,7,30,177.0,42.0,3.3,14.0,64.0,32.46,22.04
2016,11,7,7,45,218.0,58.0,3.35,14.5,96.0,44.13,33.05
2016,11,7,8,0,259.0,74.0,3.4,15.0,128.0,72.75,48.25
2016,11,7,8,15,283.0,89.0,3.35,15.0,161.0,107.8,73.49
2016,11,7,8,30,307.0,104.0,3.3,15.0,194.0,145.05,103.89
2016,11,7,8,45,323.0,118.0,3.25,15.5,225.0,182.45,136.16
2016,11,7,9,0,339.0,132.0,3.2,16.0,256.0,221.62,170.33
2016,11,7,9,15,250.0,157.5,3.1,16.0,254.5,236.28,186.62
2016,11,7,9,30,161.0,183.0,3.0,16.0,253.0,236.81,189.6
2016,11,7,9,45,246.5,187.5,2.95,16.5,302.5,297.0,238.34
2016,11,7,10,0,332.0,192.0,2.9,17.0,352.0,361.09,289.88
2016,11,7,10,15,417.5,184.0,2.8,17.0,396.0,428.42,344.02
2016,11,7,10,30,503.0,176.0,2.7,17.0,440.0,495.82,397.62
2016,11,7,10,45,435.5,199.5,2.65,17.0,433.5,501.6,401.61
2016,11,7,11,0,368.0,223.0,2.6,17.0,427.0,490.62,392.71
2016,11,7,11,15,480.0,194.5,2.55,17.0,466.0,571.07,456.18
2016,11,7,11,30,592.0,166.0,2.5,17.0,505.0,651.55,518.11
2016,11,7,11,45,551.0,181.5,2.45,17.5,498.0,651.77,516.22
2016,11,7,12,0,510.0,197.0,2.4,18.0,491.0,653.53,515.78
2016,11,7,12,15,466.0,207.5,2.35,18.0,475.0,643.43,507.6
2016,11,7,12,30,422.0,218.0,2.3,18.0,459.0,629.65,496.73
2016,11,7,12,45,606.5,156.0,2.3,18.0,493.5,738.0,580.64
2016,11,7,13,0,791.0,94.0,2.3,18.0,528.0,833.87,648.66
2016,11,7,13,15,647.5,133.0,2.2,18.0,480.0,765.1,598.77
2016,11,7,13,30,504.0,172.0,2.1,18.0,432.0,678.86,535.84
2016,11,7,13,45,451.5,172.5,2.05,18.0,396.5,634.58,503.65
2016,11,7,14,0,399.0,173.0,2.0,18.0,361.0,588.6,469.42
2016,11,7,14,15,338.5,169.0,1.9,18.0,321.0,512.01,411.7
2016,11,7,14,30,278.0,165.0,1.8,18.0,281.0,453.61,366.55
2016,11,7,14,45,209.5,154.0,1.75,18.0,237.0,380.06,308.72
2016,11,7,15,0,141.0,143.0,1.7,18.0,193.0,292.63,238.7
2016,11,7,15,15,131.0,126.0,1.65,17.5,167.5,262.94,215.57
2016,11,7,15,30,121.0,109.0,1.6,17.0,142.0,233.24,191.56
2016,11,7,15,45,106.5,90.5,1.55,17.0,116.0,197.92,161.87
2016,11,7,16,0,92.0,72.0,1.5,17.0,90.0,162.87,131.76
2016,11,7,16,15,68.0,53.5,1.5,16.5,65.0,121.61,95.94
2016,11,7,16,30,44.0,35.0,1.5,16.0,40.0,80.72,58.85
2016,11,7,16,45,22.0,17.5,1.5,16.0,20.0,37.49,3.92
2016,11,7,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
