Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.5,1.65,15.0,5.5,0.0,0.0
2016,11,8,7,0,0.0,11.0,1.7,15.0,11.0,10.01,0.0
2016,11,8,7,15,81.5,26.5,1.75,15.0,36.5,21.38,6.58
2016,11,8,7,30,163.0,42.0,1.8,15.0,62.0,33.44,22.65
2016,11,8,7,45,204.5,58.5,1.85,15.5,94.0,45.87,34.39
2016,11,8,8,0,246.0,75.0,1.9,16.0,126.0,73.23,48.93
2016,11,8,8,15,272.0,90.5,1.8,16.0,159.0,107.34,73.23
2016,11,8,8,30,298.0,106.0,1.7,16.0,192.0,144.72,103.34
2016,11,8,8,45,322.0,118.0,1.65,16.0,223.0,181.74,134.85
2016,11,8,9,0,346.0,130.0,1.6,16.0,254.0,221.36,169.1
2016,11,8,9,15,445.0,126.0,1.5,16.0,303.5,278.8,216.18
2016,11,8,9,30,544.0,122.0,1.4,16.0,353.0,343.18,269.04
2016,11,8,9,45,540.0,134.0,1.3,16.5,377.5,385.42,304.18
2016,11,8,10,0,536.0,146.0,1.2,17.0,402.0,426.37,337.03
2016,11,8,10,15,690.5,112.0,1.15,17.0,460.0,512.67,404.73
2016,11,8,10,30,845.0,78.0,1.1,17.0,518.0,603.76,474.38
2016,11,8,10,45,848.0,80.5,1.05,17.5,535.0,647.22,505.46
2016,11,8,11,0,851.0,83.0,1.0,18.0,552.0,688.42,534.33
2016,11,8,11,15,855.5,83.5,0.95,18.0,563.0,725.98,559.63
2016,11,8,11,30,860.0,84.0,0.9,18.0,574.0,755.25,578.56
2016,11,8,11,45,857.0,86.0,0.9,18.0,576.0,789.12,601.3
2016,11,8,12,0,854.0,88.0,0.9,18.0,578.0,813.99,617.75
2016,11,8,12,15,852.5,88.0,0.85,18.0,573.5,834.4,630.52
2016,11,8,12,30,851.0,88.0,0.8,18.0,569.0,851.43,641.07
2016,11,8,12,45,857.0,83.5,0.8,18.5,559.5,866.03,649.75
2016,11,8,13,0,863.0,79.0,0.8,19.0,550.0,868.77,650.69
2016,11,8,13,15,855.5,78.0,0.75,19.0,530.5,868.59,650.32
2016,11,8,13,30,848.0,77.0,0.7,19.0,511.0,873.62,653.56
2016,11,8,13,45,830.5,77.0,0.7,19.0,484.0,858.89,644.67
2016,11,8,14,0,813.0,77.0,0.7,19.0,457.0,840.8,633.86
2016,11,8,14,15,795.5,74.5,0.8,18.5,424.5,816.35,621.61
2016,11,8,14,30,778.0,72.0,0.9,18.0,392.0,788.98,607.0
2016,11,8,14,45,748.0,70.0,1.0,18.0,354.0,748.96,581.84
2016,11,8,15,0,718.0,68.0,1.1,18.0,316.0,706.96,554.49
2016,11,8,15,15,680.5,64.0,1.35,17.5,275.0,660.34,524.97
2016,11,8,15,30,643.0,60.0,1.6,17.0,234.0,608.16,489.12
2016,11,8,15,45,585.0,54.0,1.9,17.0,190.5,537.91,436.31
2016,11,8,16,0,527.0,48.0,2.2,17.0,147.0,469.52,381.78
2016,11,8,16,15,437.0,39.5,2.45,16.5,106.0,379.07,305.9
2016,11,8,16,30,347.0,31.0,2.7,16.0,65.0,294.92,225.72
2016,11,8,16,45,173.5,15.5,3.0,16.0,32.5,145.72,12.21
2016,11,8,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.5,2.35,14.5,7.0,0.0,0.0
2016,11,9,7,0,109.0,11.0,2.3,15.0,14.0,10.01,0.0
2016,11,9,7,15,248.0,23.0,2.25,15.0,46.5,19.02,3.77
2016,11,9,7,30,387.0,35.0,2.2,15.0,79.0,28.62,18.44
2016,11,9,7,45,464.0,43.5,2.15,15.0,120.5,34.63,24.62
2016,11,9,8,0,541.0,52.0,2.1,15.0,162.0,69.14,37.42
2016,11,9,8,15,594.0,57.5,1.95,15.0,204.5,116.15,67.06
2016,11,9,8,30,647.0,63.0,1.8,15.0,247.0,169.27,109.01
2016,11,9,8,45,676.5,68.5,1.7,15.5,286.5,222.78,155.64
2016,11,9,9,0,706.0,74.0,1.6,16.0,326.0,279.03,205.46
2016,11,9,9,15,731.0,77.5,1.55,16.0,362.5,335.28,255.45
2016,11,9,9,30,756.0,81.0,1.5,16.0,399.0,391.71,304.56
2016,11,9,9,45,785.5,79.5,1.45,16.5,432.0,446.41,350.37
2016,11,9,10,0,815.0,78.0,1.4,17.0,465.0,502.29,395.57
2016,11,9,10,15,826.5,80.0,1.35,17.0,490.0,552.76,435.92
2016,11,9,10,30,838.0,82.0,1.3,17.0,515.0,602.17,474.2
2016,11,9,10,45,842.0,84.0,1.3,17.5,532.0,645.43,506.3
2016,11,9,11,0,846.0,86.0,1.3,18.0,549.0,686.53,535.93
2016,11,9,11,15,850.0,87.0,1.3,18.0,559.5,724.13,562.42
2016,11,9,11,30,854.0,88.0,1.3,18.0,570.0,759.18,586.36
2016,11,9,11,45,851.5,89.0,1.3,18.0,572.0,786.39,604.75
2016,11,9,12,0,849.0,90.0,1.3,18.0,574.0,810.37,620.97
2016,11,9,12,15,847.0,90.0,1.3,18.0,569.5,830.27,634.46
2016,11,9,12,30,845.0,90.0,1.3,18.0,565.0,846.79,645.76
2016,11,9,12,45,850.0,85.5,1.35,18.5,554.5,860.48,654.72
2016,11,9,13,0,855.0,81.0,1.4,19.0,544.0,870.7,661.47
2016,11,9,13,15,750.0,103.0,1.4,19.0,498.5,817.02,625.32
2016,11,9,13,30,645.0,125.0,1.4,19.0,453.0,754.86,583.46
2016,11,9,13,45,693.0,105.0,1.4,19.0,441.0,774.76,598.98
2016,11,9,14,0,741.0,85.0,1.4,19.0,429.0,785.36,607.15
2016,11,9,14,15,731.5,80.0,1.3,19.0,399.5,765.55,593.09
2016,11,9,14,30,722.0,75.0,1.2,19.0,370.0,742.84,577.23
2016,11,9,14,45,718.0,71.0,1.2,19.0,341.0,723.32,564.6
2016,11,9,15,0,714.0,67.0,1.2,19.0,312.0,701.01,549.58
2016,11,9,15,15,676.0,63.0,1.1,19.0,270.5,654.15,515.27
2016,11,9,15,30,638.0,59.0,1.0,19.0,229.0,601.84,476.14
2016,11,9,15,45,581.0,53.0,0.95,19.0,186.5,532.67,423.4
2016,11,9,16,0,524.0,47.0,0.9,19.0,144.0,465.31,369.87
2016,11,9,16,15,432.0,38.5,1.0,18.5,103.0,373.87,295.33
2016,11,9,16,30,340.0,30.0,1.1,18.0,62.0,289.01,215.32
2016,11,9,16,45,170.0,15.0,1.25,18.0,31.0,141.78,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.3,15.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.4,15.0,8.0,7.28,0.0
2016,11,10,7,15,62.5,23.5,2.4,15.0,30.5,19.04,1.91
2016,11,10,7,30,125.0,39.0,2.4,15.0,53.0,31.09,20.33
2016,11,10,7,45,157.0,56.5,2.45,15.5,82.5,44.24,32.83
2016,11,10,8,0,189.0,74.0,2.5,16.0,112.0,68.9,47.09
2016,11,10,8,15,208.5,91.0,2.3,16.0,142.0,99.96,69.83
2016,11,10,8,30,228.0,108.0,2.1,16.0,172.0,133.63,97.15
2016,11,10,8,45,242.0,122.5,1.95,16.0,200.0,166.37,125.15
2016,11,10,9,0,256.0,137.0,1.8,16.0,228.0,200.73,154.85
2016,11,10,9,15,193.0,157.5,1.6,16.0,230.0,212.17,167.26
2016,11,10,9,30,130.0,178.0,1.4,16.0,232.0,219.28,174.81
2016,11,10,9,45,168.5,190.5,1.25,16.5,266.5,258.18,205.99
2016,11,10,10,0,207.0,203.0,1.1,17.0,301.0,300.98,239.73
2016,11,10,10,15,186.0,216.0,1.1,17.0,307.5,315.04,250.97
2016,11,10,10,30,165.0,229.0,1.1,17.0,314.0,326.98,260.3
2016,11,10,10,45,215.0,232.5,1.1,17.5,347.5,372.61,295.95
2016,11,10,11,0,265.0,236.0,1.1,18.0,381.0,432.36,341.42
2016,11,10,11,15,323.0,230.0,1.15,18.0,409.5,481.16,379.22
2016,11,10,11,30,381.0,224.0,1.2,18.0,438.0,532.72,418.79
2016,11,10,11,45,378.0,226.5,1.3,18.0,439.5,548.09,430.58
2016,11,10,12,0,375.0,229.0,1.4,18.0,441.0,562.0,441.56
2016,11,10,12,15,343.0,233.0,1.4,18.0,426.0,552.01,433.79
2016,11,10,12,30,311.0,237.0,1.4,18.0,411.0,539.52,424.31
2016,11,10,12,45,283.5,236.0,1.4,18.5,392.0,522.88,411.15
2016,11,10,13,0,256.0,235.0,1.4,19.0,373.0,504.43,396.66
2016,11,10,13,15,240.0,228.0,1.3,19.0,353.5,470.6,371.63
2016,11,10,13,30,224.0,221.0,1.2,19.0,334.0,452.17,357.82
2016,11,10,13,45,509.0,149.0,1.2,19.0,388.0,654.79,514.8
2016,11,10,14,0,794.0,77.0,1.2,19.0,442.0,820.57,630.81
2016,11,10,14,15,775.5,74.5,1.2,19.0,410.0,795.56,612.54
2016,11,10,14,30,757.0,72.0,1.2,19.0,378.0,767.73,594.49
2016,11,10,14,45,731.0,69.0,1.2,19.0,341.5,730.37,569.4
2016,11,10,15,0,705.0,66.0,1.2,19.0,305.0,690.98,542.35
2016,11,10,15,15,667.0,62.0,1.25,18.5,264.5,644.4,510.63
2016,11,10,15,30,629.0,58.0,1.3,18.0,224.0,592.49,473.49
2016,11,10,15,45,571.5,52.0,1.4,18.0,182.0,523.39,420.87
2016,11,10,16,0,514.0,46.0,1.5,18.0,140.0,456.19,367.11
2016,11,10,16,15,422.5,37.5,1.6,17.5,100.0,365.72,291.53
2016,11,10,16,30,331.0,29.0,1.7,17.0,60.0,281.89,209.51
2016,11,10,16,45,165.5,14.5,1.8,17.0,30.0,137.35,0.0
2016,11,10,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,7,15,75.5,19.0,1.3,14.0,27.0,15.61,0.0
2016,11,11,7,30,151.0,38.0,1.4,14.0,54.0,30.37,19.64
2016,11,11,7,45,188.5,54.5,1.5,14.5,84.5,42.86,31.73
2016,11,11,8,0,226.0,71.0,1.6,15.0,115.0,67.98,45.59
2016,11,11,8,15,250.5,87.0,1.55,15.0,147.0,100.9,69.06
2016,11,11,8,30,275.0,103.0,1.5,15.0,179.0,136.94,98.11
2016,11,11,8,45,296.0,115.5,1.5,15.5,209.0,172.15,127.94
2016,11,11,9,0,317.0,128.0,1.5,16.0,239.0,209.66,160.16
2016,11,11,9,15,351.5,138.0,1.45,16.0,273.0,251.64,195.94
2016,11,11,9,30,386.0,148.0,1.4,16.0,307.0,302.0,238.11
2016,11,11,9,45,286.0,175.5,1.35,16.0,298.5,301.95,240.52
2016,11,11,10,0,186.0,203.0,1.3,16.0,290.0,290.2,232.23
2016,11,11,10,15,190.0,214.0,1.25,16.0,307.5,315.06,252.4
2016,11,11,10,30,194.0,225.0,1.2,16.0,325.0,340.06,272.16
2016,11,11,10,45,200.0,233.5,1.15,16.0,339.0,363.85,290.73
2016,11,11,11,0,206.0,242.0,1.1,16.0,353.0,387.77,309.15
2016,11,11,11,15,150.5,246.0,1.1,16.0,328.0,362.82,288.93
2016,11,11,11,30,95.0,250.0,1.1,16.0,303.0,321.51,256.02
2016,11,11,11,45,97.0,251.5,1.15,16.5,306.0,329.76,262.46
2016,11,11,12,0,99.0,253.0,1.2,17.0,309.0,337.96,268.56
2016,11,11,12,15,114.5,252.5,1.2,17.0,316.5,355.01,282.28
2016,11,11,12,30,130.0,252.0,1.2,17.0,324.0,387.52,307.64
2016,11,11,12,45,88.0,236.5,1.25,17.0,285.0,322.49,256.78
2016,11,11,13,0,46.0,221.0,1.3,17.0,246.0,270.88,215.82
2016,11,11,13,15,30.0,201.0,1.35,16.5,217.0,235.73,188.45
2016,11,11,13,30,14.0,181.0,1.4,16.0,188.0,186.2,148.89
2016,11,11,13,45,7.0,122.5,1.45,16.0,126.0,118.83,94.06
2016,11,11,14,0,0.0,64.0,1.5,16.0,64.0,56.57,42.2
2016,11,11,14,15,0.0,85.0,1.5,16.0,85.0,75.83,58.54
2016,11,11,14,30,0.0,106.0,1.5,16.0,106.0,98.21,77.35
2016,11,11,14,45,0.0,96.0,1.5,16.0,96.0,88.77,69.54
2016,11,11,15,0,0.0,86.0,1.5,16.0,86.0,79.36,61.75
2016,11,11,15,15,0.0,74.5,1.45,16.0,74.5,68.33,52.48
2016,11,11,15,30,0.0,63.0,1.4,16.0,63.0,57.28,43.09
2016,11,11,15,45,0.0,51.0,1.35,16.0,51.0,45.63,33.08
2016,11,11,16,0,0.0,39.0,1.3,16.0,39.0,34.41,23.33
2016,11,11,16,15,0.0,27.5,1.3,15.5,27.5,24.23,14.44
2016,11,11,16,30,0.0,16.0,1.3,15.0,16.0,14.07,5.11
2016,11,11,16,45,0.0,8.0,1.3,15.0,8.0,7.02,0.0
2016,11,11,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,16.0,1.2,15.0,34.5,12.79,0.0
2016,11,12,7,30,359.0,32.0,1.2,15.0,69.0,26.23,15.91
2016,11,12,7,45,450.0,39.5,1.25,15.5,110.0,31.46,21.69
2016,11,12,8,0,541.0,47.0,1.3,16.0,151.0,62.39,32.56
2016,11,12,8,15,596.5,52.0,1.35,16.0,193.0,108.76,60.7
2016,11,12,8,30,652.0,57.0,1.4,16.0,235.0,161.46,101.6
2016,11,12,8,45,691.0,60.5,1.45,16.0,275.5,216.72,149.29
2016,11,12,9,0,730.0,64.0,1.5,16.0,316.0,273.8,199.99
2016,11,12,9,15,755.5,66.5,1.55,16.0,352.0,328.74,249.37
2016,11,12,9,30,781.0,69.0,1.6,16.0,388.0,385.23,299.17
2016,11,12,9,45,802.0,70.0,1.65,16.5,420.0,439.4,345.39
2016,11,12,10,0,823.0,71.0,1.7,17.0,452.0,493.96,390.49
2016,11,12,10,15,552.5,142.0,1.8,17.0,403.5,456.99,364.1
2016,11,12,10,30,282.0,213.0,1.9,17.0,355.0,388.33,310.48
2016,11,12,10,45,272.5,222.5,2.05,17.0,364.0,407.86,326.74
2016,11,12,11,0,263.0,232.0,2.2,17.0,373.0,426.03,341.23
2016,11,12,11,15,568.5,154.0,2.35,17.0,466.0,592.19,474.05
2016,11,12,11,30,874.0,76.0,2.5,17.0,559.0,748.92,592.72
2016,11,12,11,45,875.0,76.0,2.7,17.0,562.0,777.49,613.14
2016,11,12,12,0,876.0,76.0,2.9,17.0,565.0,802.98,632.47
2016,11,12,12,15,874.5,76.0,3.05,17.0,560.5,823.22,647.84
2016,11,12,12,30,873.0,76.0,3.2,17.0,556.0,840.09,660.95
2016,11,12,12,45,859.5,78.5,3.4,17.0,542.5,846.29,666.84
2016,11,12,13,0,846.0,81.0,3.6,17.0,529.0,857.14,676.29
2016,11,12,13,15,837.5,79.5,3.6,17.0,510.0,855.72,675.88
2016,11,12,13,30,829.0,78.0,3.6,17.0,491.0,850.75,673.15
2016,11,12,13,45,661.5,111.5,3.65,17.0,430.0,750.58,600.94
2016,11,12,14,0,494.0,145.0,3.7,17.0,369.0,634.73,514.86
2016,11,12,14,15,433.5,144.0,3.8,17.0,330.5,578.85,472.68
2016,11,12,14,30,373.0,143.0,3.9,17.0,292.0,522.45,428.85
2016,11,12,14,45,357.5,131.5,4.0,17.0,263.0,491.13,405.13
2016,11,12,15,0,342.0,120.0,4.1,17.0,234.0,458.82,379.96
2016,11,12,15,15,488.5,88.5,4.25,16.5,227.0,528.1,438.92
2016,11,12,15,30,635.0,57.0,4.4,16.0,220.0,593.75,491.02
2016,11,12,15,45,572.5,51.5,4.6,16.0,177.5,521.79,432.31
2016,11,12,16,0,510.0,46.0,4.8,16.0,135.0,451.98,373.29
2016,11,12,16,15,411.0,37.5,4.7,15.5,95.5,357.05,290.0
2016,11,12,16,30,312.0,29.0,4.6,15.0,56.0,269.3,198.12
2016,11,12,16,45,156.0,14.5,4.5,15.0,28.0,129.9,0.0
2016,11,12,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,7,15,170.0,15.5,0.35,14.0,33.0,12.42,0.0
2016,11,13,7,30,340.0,31.0,0.4,14.0,66.0,25.41,15.1
2016,11,13,7,45,428.5,39.5,0.5,14.5,106.0,31.55,21.85
2016,11,13,8,0,517.0,48.0,0.6,15.0,146.0,61.43,32.88
2016,11,13,8,15,312.0,77.5,0.6,15.0,141.0,98.79,64.66
2016,11,13,8,30,107.0,107.0,0.6,15.0,136.0,110.94,83.52
2016,11,13,8,45,116.5,123.5,0.6,15.0,159.5,136.34,104.93
2016,11,13,9,0,126.0,140.0,0.6,15.0,183.0,163.03,127.48
2016,11,13,9,15,77.0,148.0,0.7,15.0,175.0,160.14,127.08
2016,11,13,9,30,28.0,156.0,0.8,15.0,167.0,153.94,123.09
2016,11,13,9,45,60.0,176.5,0.9,15.5,203.5,190.56,152.66
2016,11,13,10,0,92.0,197.0,1.0,16.0,240.0,231.0,185.04
2016,11,13,10,15,458.0,138.5,1.1,16.0,366.0,400.75,321.42
2016,11,13,10,30,824.0,80.0,1.2,16.0,492.0,584.59,463.77
2016,11,13,10,45,836.0,80.0,1.3,16.0,511.0,629.92,498.17
2016,11,13,11,0,848.0,80.0,1.4,16.0,530.0,673.71,532.12
2016,11,13,11,15,853.0,80.5,1.45,16.0,541.0,711.3,559.66
2016,11,13,11,30,858.0,81.0,1.5,16.0,552.0,740.79,580.56
2016,11,13,11,45,673.5,137.5,1.6,16.5,508.5,698.49,549.21
2016,11,13,12,0,489.0,194.0,1.7,17.0,465.0,626.95,494.19
2016,11,13,12,15,676.0,136.5,1.7,17.0,508.0,739.1,579.7
2016,11,13,12,30,863.0,79.0,1.7,17.0,551.0,833.37,645.4
2016,11,13,12,45,861.5,77.0,1.75,17.0,539.5,844.26,652.86
2016,11,13,13,0,860.0,75.0,1.8,17.0,528.0,851.68,658.98
2016,11,13,13,15,851.5,74.0,1.8,17.0,509.0,850.74,658.92
2016,11,13,13,30,843.0,73.0,1.8,17.0,490.0,854.87,662.64
2016,11,13,13,45,832.0,71.0,1.85,17.0,464.5,843.58,656.17
2016,11,13,14,0,821.0,69.0,1.9,17.0,439.0,828.92,647.5
2016,11,13,14,15,803.0,67.0,1.9,17.0,407.0,804.97,631.74
2016,11,13,14,30,785.0,65.0,1.9,17.0,375.0,778.14,613.83
2016,11,13,14,45,761.0,62.0,1.95,17.0,338.5,742.31,589.48
2016,11,13,15,0,737.0,59.0,2.0,17.0,302.0,704.35,562.96
2016,11,13,15,15,699.5,55.5,2.0,16.5,261.5,653.19,526.34
2016,11,13,15,30,662.0,52.0,2.0,16.0,221.0,601.24,487.65
2016,11,13,15,45,605.5,46.5,2.0,16.0,178.5,532.51,433.28
2016,11,13,16,0,549.0,41.0,2.0,16.0,136.0,465.17,377.61
2016,11,13,16,15,453.0,33.5,2.05,15.5,96.0,379.19,303.67
2016,11,13,16,30,357.0,26.0,2.1,15.0,56.0,293.73,210.89
2016,11,13,16,45,178.5,13.0,2.2,15.0,28.0,139.78,0.0
2016,11,13,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,15,194.0,14.5,2.85,14.0,33.5,11.62,0.0
2016,11,14,7,30,388.0,29.0,2.8,14.0,67.0,23.77,13.4
2016,11,14,7,45,479.0,36.5,2.75,14.0,108.0,29.14,19.67
2016,11,14,8,0,570.0,44.0,2.7,14.0,149.0,59.26,30.18
2016,11,14,8,15,624.5,49.0,2.6,14.0,191.5,109.14,60.58
2016,11,14,8,30,679.0,54.0,2.5,14.0,234.0,162.7,102.31
2016,11,14,8,45,716.0,57.0,2.4,14.5,274.5,216.4,149.07
2016,11,14,9,0,753.0,60.0,2.3,15.0,315.0,273.58,200.24
2016,11,14,9,15,778.0,63.0,2.15,15.0,351.5,329.89,251.27
2016,11,14,9,30,803.0,66.0,2.0,15.0,388.0,387.67,302.46
2016,11,14,9,45,820.0,67.5,1.85,15.5,419.0,441.51,348.52
2016,11,14,10,0,837.0,69.0,1.7,16.0,450.0,495.31,392.76
2016,11,14,10,15,849.0,70.5,1.55,16.0,475.0,543.86,432.07
2016,11,14,10,30,861.0,72.0,1.4,16.0,500.0,592.9,470.23
2016,11,14,10,45,868.5,73.0,1.25,16.0,518.0,637.22,503.44
2016,11,14,11,0,876.0,74.0,1.1,16.0,536.0,679.58,533.98
2016,11,14,11,15,880.5,74.5,1.1,16.0,546.5,717.09,560.35
2016,11,14,11,30,885.0,75.0,1.1,16.0,557.0,752.01,584.3
2016,11,14,11,45,885.0,75.5,1.1,16.5,560.0,780.7,602.65
2016,11,14,12,0,885.0,76.0,1.1,17.0,563.0,806.24,618.79
2016,11,14,12,15,883.0,76.0,1.25,17.0,558.5,826.3,634.38
2016,11,14,12,30,881.0,76.0,1.4,17.0,554.0,842.95,647.76
2016,11,14,12,45,875.5,75.5,1.6,17.0,542.0,852.52,656.98
2016,11,14,13,0,870.0,75.0,1.8,17.0,530.0,858.52,663.81
2016,11,14,13,15,861.5,74.0,2.0,17.0,510.5,857.7,665.91
2016,11,14,13,30,853.0,73.0,2.2,17.0,491.0,853.34,665.56
2016,11,14,13,45,839.0,71.5,2.4,17.0,464.5,848.69,664.98
2016,11,14,14,0,825.0,70.0,2.6,17.0,438.0,832.11,655.78
2016,11,14,14,15,806.5,68.0,2.75,16.5,406.0,807.78,641.7
2016,11,14,14,30,788.0,66.0,2.9,16.0,374.0,780.56,625.16
2016,11,14,14,45,762.0,63.0,3.1,16.0,337.0,743.11,599.58
2016,11,14,15,0,736.0,60.0,3.3,16.0,300.0,703.57,571.61
2016,11,14,15,15,697.5,56.5,3.35,15.5,259.5,651.74,533.54
2016,11,14,15,30,659.0,53.0,3.4,15.0,219.0,599.11,493.32
2016,11,14,15,45,602.0,47.5,3.5,15.0,176.5,530.17,437.54
2016,11,14,16,0,545.0,42.0,3.6,15.0,134.0,469.82,386.1
2016,11,14,16,15,446.5,34.0,3.6,15.0,94.0,375.16,302.66
2016,11,14,16,30,348.0,26.0,3.6,15.0,54.0,287.41,203.54
2016,11,14,16,45,174.0,13.0,3.65,15.0,27.0,112.16,0.0
2016,11,14,17,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,1.0,2.65,15.0,1.0,0.87,0.0
2016,11,15,7,30,0.0,2.0,2.7,15.0,2.0,1.75,0.0
2016,11,15,7,45,0.0,3.0,2.8,15.5,3.0,2.63,0.0
2016,11,15,8,0,0.0,4.0,2.9,16.0,4.0,3.51,0.0
2016,11,15,8,15,0.0,5.5,2.95,16.0,5.5,4.82,0.0
2016,11,15,8,30,0.0,7.0,3.0,16.0,7.0,6.14,0.0
2016,11,15,8,45,0.0,8.5,3.1,16.0,8.5,7.47,0.74
2016,11,15,9,0,0.0,10.0,3.2,16.0,10.0,8.79,1.87
2016,11,15,9,15,4.0,75.5,3.35,16.0,77.0,68.12,52.23
2016,11,15,9,30,8.0,141.0,3.5,16.0,144.0,129.16,103.22
2016,11,15,9,45,4.0,137.0,3.7,16.0,138.5,124.55,99.22
2016,11,15,10,0,0.0,133.0,3.9,16.0,133.0,119.34,94.75
2016,11,15,10,15,15.0,163.5,4.1,16.0,171.0,156.39,125.43
2016,11,15,10,30,30.0,194.0,4.3,16.0,209.0,202.98,163.74
2016,11,15,10,45,98.5,215.0,4.55,16.0,266.0,270.52,219.84
2016,11,15,11,0,167.0,236.0,4.8,16.0,323.0,354.4,288.62
2016,11,15,11,15,231.0,233.5,4.95,16.0,357.0,405.88,331.2
2016,11,15,11,30,295.0,231.0,5.1,16.0,391.0,473.37,386.17
2016,11,15,11,45,220.5,240.0,5.35,16.0,360.0,425.31,347.13
2016,11,15,12,0,146.0,249.0,5.6,16.0,329.0,385.02,313.69
2016,11,15,12,15,73.0,160.0,5.7,16.0,200.0,217.02,176.99
2016,11,15,12,30,0.0,71.0,5.8,16.0,71.0,62.82,47.15
2016,11,15,12,45,107.0,150.5,5.9,16.0,206.0,253.86,209.24
2016,11,15,13,0,214.0,230.0,6.0,16.0,341.0,444.46,365.44
2016,11,15,13,15,127.0,213.5,6.0,16.0,278.5,353.07,289.69
2016,11,15,13,30,40.0,197.0,6.0,16.0,216.0,243.84,198.56
2016,11,15,13,45,37.0,186.0,6.05,16.0,203.0,230.72,188.19
2016,11,15,14,0,34.0,175.0,6.1,16.0,190.0,217.53,177.59
2016,11,15,14,15,88.5,169.0,6.0,15.5,204.5,260.64,215.91
2016,11,15,14,30,143.0,163.0,5.9,15.0,219.0,318.44,265.91
2016,11,15,14,45,131.5,149.0,5.85,15.0,196.5,292.42,244.38
2016,11,15,15,0,120.0,135.0,5.8,15.0,174.0,266.45,222.75
2016,11,15,15,15,111.0,117.5,5.7,15.0,149.5,237.39,198.31
2016,11,15,15,30,102.0,100.0,5.6,15.0,125.0,208.27,173.36
2016,11,15,15,45,87.0,81.5,5.55,15.0,100.0,173.11,142.69
2016,11,15,16,0,72.0,63.0,5.5,15.0,75.0,138.14,111.72
2016,11,15,16,15,45.5,45.5,5.5,15.0,52.0,97.46,75.22
2016,11,15,16,30,19.0,28.0,5.5,15.0,29.0,46.24,27.51
2016,11,15,16,45,9.5,14.0,5.5,15.0,14.5,18.2,0.0
2016,11,15,17,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,7,15,176.5,14.5,5.25,12.0,30.5,11.77,0.0
2016,11,16,7,30,353.0,29.0,5.3,12.0,61.0,24.0,12.89
2016,11,16,7,45,449.0,37.5,5.4,12.5,101.5,30.23,20.58
2016,11,16,8,0,545.0,46.0,5.5,13.0,142.0,58.22,30.86
2016,11,16,8,15,603.0,51.5,5.6,13.0,184.5,104.96,58.47
2016,11,16,8,30,661.0,57.0,5.7,13.0,227.0,158.34,100.02
2016,11,16,8,45,697.0,61.0,5.8,13.5,267.0,213.43,148.44
2016,11,16,9,0,733.0,65.0,5.9,14.0,307.0,270.05,200.03
2016,11,16,9,15,758.5,68.0,6.0,14.0,343.5,325.29,251.53
2016,11,16,9,30,784.0,71.0,6.1,14.0,380.0,382.11,303.85
2016,11,16,9,45,803.0,73.0,6.2,14.0,411.0,436.31,353.21
2016,11,16,10,0,822.0,75.0,6.3,14.0,442.0,490.74,401.69
2016,11,16,10,15,834.5,76.5,6.3,14.0,467.0,541.07,445.67
2016,11,16,10,30,847.0,78.0,6.3,14.0,492.0,590.43,487.85
2016,11,16,10,45,845.0,82.0,6.35,14.0,508.0,632.21,523.12
2016,11,16,11,0,843.0,86.0,6.4,14.0,524.0,671.39,555.64
2016,11,16,11,15,847.5,87.0,6.4,14.0,535.0,709.05,586.06
2016,11,16,11,30,852.0,88.0,6.4,14.0,546.0,744.24,613.03
2016,11,16,11,45,841.5,92.0,6.4,14.0,547.0,768.68,631.64
2016,11,16,12,0,831.0,96.0,6.4,14.0,548.0,789.54,647.57
2016,11,16,12,15,829.5,96.0,6.35,14.0,543.5,809.57,662.78
2016,11,16,12,30,828.0,96.0,6.3,14.0,539.0,826.34,675.57
2016,11,16,12,45,837.0,90.5,6.3,14.0,530.0,842.22,688.02
2016,11,16,13,0,846.0,85.0,6.3,14.0,521.0,854.76,698.06
2016,11,16,13,15,837.0,83.5,6.3,13.5,502.0,853.15,698.82
2016,11,16,13,30,828.0,82.0,6.3,13.0,483.0,847.99,697.05
2016,11,16,13,45,804.5,83.0,6.3,13.0,455.5,829.8,684.06
2016,11,16,14,0,781.0,84.0,6.3,13.0,428.0,808.31,668.57
2016,11,16,14,15,760.5,81.5,6.3,13.0,396.0,782.14,649.37
2016,11,16,14,30,740.0,79.0,6.3,13.0,364.0,758.77,632.19
2016,11,16,14,45,706.0,76.5,6.3,13.0,326.5,716.63,599.88
2016,11,16,15,0,672.0,74.0,6.3,13.0,289.0,672.89,565.67
2016,11,16,15,15,629.0,69.0,6.3,13.0,248.5,617.57,521.22
2016,11,16,15,30,586.0,64.0,6.3,13.0,208.0,561.98,475.19
2016,11,16,15,45,528.0,56.0,6.3,13.0,167.0,491.98,415.66
2016,11,16,16,0,470.0,48.0,6.3,13.0,126.0,423.87,355.02
2016,11,16,16,15,364.5,38.0,6.2,13.0,87.0,325.0,265.32
2016,11,16,16,30,259.0,28.0,6.1,13.0,48.0,231.05,157.77
2016,11,16,16,45,129.5,14.0,6.1,13.0,24.0,87.16,0.0
2016,11,16,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,13.0,2.15,10.0,30.0,11.82,0.0
2016,11,17,7,30,397.0,26.0,2.0,10.0,60.0,21.38,10.54
2016,11,17,7,45,489.5,33.0,1.95,10.5,101.0,28.83,19.52
2016,11,17,8,0,582.0,40.0,1.9,11.0,142.0,55.72,28.61
2016,11,17,8,15,638.5,45.0,1.8,11.0,184.0,103.47,56.21
2016,11,17,8,30,695.0,50.0,1.7,11.0,226.0,157.7,98.17
2016,11,17,8,45,732.5,53.0,1.6,11.5,267.0,212.03,145.58
2016,11,17,9,0,770.0,56.0,1.5,12.0,308.0,269.87,197.57
2016,11,17,9,15,795.0,58.5,1.35,12.0,344.5,326.26,248.92
2016,11,17,9,30,820.0,61.0,1.2,12.0,381.0,384.09,300.25
2016,11,17,9,45,839.0,62.5,1.05,12.5,412.5,438.45,346.61
2016,11,17,10,0,858.0,64.0,0.9,13.0,444.0,493.26,391.25
2016,11,17,10,15,870.0,65.0,0.75,13.0,469.0,543.6,431.22
2016,11,17,10,30,882.0,66.0,0.6,13.0,494.0,592.81,468.54
2016,11,17,10,45,890.0,67.0,0.5,13.5,512.5,638.13,501.07
2016,11,17,11,0,898.0,68.0,0.4,14.0,531.0,681.5,530.86
2016,11,17,11,15,902.0,68.5,0.4,14.0,541.5,719.31,556.91
2016,11,17,11,30,906.0,69.0,0.4,14.0,552.0,754.45,580.45
2016,11,17,11,45,906.0,69.5,0.4,14.0,555.0,783.69,599.82
2016,11,17,12,0,906.0,70.0,0.4,14.0,558.0,809.74,617.05
2016,11,17,12,15,904.0,69.5,0.55,14.0,553.5,829.63,632.99
2016,11,17,12,30,902.0,69.0,0.7,14.0,549.0,846.04,646.82
2016,11,17,12,45,894.5,69.5,0.85,14.0,536.5,855.5,656.06
2016,11,17,13,0,887.0,70.0,1.0,14.0,524.0,861.31,662.94
2016,11,17,13,15,878.5,69.0,1.05,14.0,505.0,860.7,663.93
2016,11,17,13,30,870.0,68.0,1.1,14.0,486.0,856.51,662.64
2016,11,17,13,45,855.5,67.0,1.2,14.0,459.5,843.6,656.16
2016,11,17,14,0,841.0,66.0,1.3,14.0,433.0,835.92,653.34
2016,11,17,14,15,822.0,64.0,1.25,14.0,401.0,811.28,636.47
2016,11,17,14,30,803.0,62.0,1.2,14.0,369.0,783.73,617.56
2016,11,17,14,45,775.0,59.5,1.15,14.0,331.5,745.37,590.6
2016,11,17,15,0,747.0,57.0,1.1,14.0,294.0,704.97,561.65
2016,11,17,15,15,707.0,53.5,1.0,13.5,253.0,652.12,523.08
2016,11,17,15,30,667.0,50.0,0.9,13.0,212.0,598.57,482.61
2016,11,17,15,45,604.5,44.5,0.8,13.0,170.0,525.92,425.0
2016,11,17,16,0,542.0,39.0,0.7,13.0,128.0,455.03,366.46
2016,11,17,16,15,441.0,31.0,0.55,13.0,88.5,366.27,288.78
2016,11,17,16,30,340.0,23.0,0.4,13.0,49.0,274.5,178.13
2016,11,17,16,45,170.0,11.5,0.3,13.0,24.5,108.02,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,7,15,167.0,13.5,4.85,11.0,27.5,12.28,0.0
