Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,30,0.0,70.0,8.1,13.0,70.0,61.9,47.62
2016,11,28,9,45,67.5,122.0,8.05,13.0,149.5,140.61,114.11
2016,11,28,10,0,135.0,174.0,8.0,13.0,229.0,233.12,192.14
2016,11,28,10,15,403.0,137.5,7.95,13.0,315.5,356.76,296.81
2016,11,28,10,30,671.0,101.0,7.9,13.0,402.0,494.95,413.65
2016,11,28,10,45,502.0,147.0,7.85,13.5,377.5,468.51,391.24
2016,11,28,11,0,333.0,193.0,7.8,14.0,353.0,421.91,351.2
2016,11,28,11,15,402.5,183.0,7.7,14.0,381.0,484.81,404.07
2016,11,28,11,30,472.0,173.0,7.6,14.0,409.0,541.07,451.2
2016,11,28,11,45,632.0,138.0,7.5,14.0,456.5,645.35,537.99
2016,11,28,12,0,792.0,103.0,7.4,14.0,504.0,745.46,618.49
2016,11,28,12,15,790.0,102.5,7.35,14.0,500.5,764.14,632.72
2016,11,28,12,30,788.0,102.0,7.3,14.0,497.0,779.7,644.87
2016,11,28,12,45,647.5,129.5,7.25,14.0,449.5,715.1,594.26
2016,11,28,13,0,507.0,157.0,7.2,14.0,402.0,632.4,527.62
2016,11,28,13,15,619.5,130.5,7.15,14.0,418.5,710.23,591.62
2016,11,28,13,30,732.0,104.0,7.1,14.0,435.0,780.08,646.88
2016,11,28,13,45,598.0,119.0,7.1,14.0,379.5,685.49,572.76
2016,11,28,14,0,464.0,134.0,7.1,14.0,324.0,583.08,490.52
2016,11,28,14,15,468.5,122.0,7.05,14.0,301.5,570.69,481.71
2016,11,28,14,30,473.0,110.0,7.0,14.0,279.0,556.03,470.63
2016,11,28,14,45,443.5,105.0,7.0,14.0,250.5,520.68,441.62
2016,11,28,15,0,414.0,100.0,7.0,14.0,222.0,484.71,411.54
2016,11,28,15,15,381.5,89.0,6.9,13.5,189.0,438.2,372.75
2016,11,28,15,30,349.0,78.0,6.8,13.0,156.0,391.91,332.99
2016,11,28,15,45,315.5,64.0,6.75,13.0,123.0,341.36,287.92
2016,11,28,16,0,282.0,50.0,6.7,13.0,90.0,291.87,242.23
2016,11,28,16,15,199.5,36.5,6.7,12.5,59.5,213.23,168.08
2016,11,28,16,30,117.0,23.0,6.7,12.0,29.0,128.02,46.69
2016,11,28,16,45,58.5,11.5,6.75,12.0,14.5,43.75,0.0
2016,11,28,17,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,152.5,8.5,4.4,10.0,16.0,7.73,0.0
2016,11,29,7,30,305.0,17.0,4.3,10.0,32.0,15.41,0.0
2016,11,29,7,45,423.5,25.0,4.25,10.5,68.5,22.18,11.8
2016,11,29,8,0,542.0,33.0,4.2,11.0,105.0,35.24,19.41
2016,11,29,8,15,608.0,38.0,4.1,11.0,146.0,79.37,39.53
2016,11,29,8,30,674.0,43.0,4.0,11.0,187.0,131.1,76.3
2016,11,29,8,45,714.5,46.5,3.9,11.5,226.5,183.77,121.07
2016,11,29,9,0,755.0,50.0,3.8,12.0,266.0,240.34,172.1
2016,11,29,9,15,782.5,52.5,3.6,12.0,302.0,295.53,223.58
2016,11,29,9,30,810.0,55.0,3.4,12.0,338.0,352.48,276.1
2016,11,29,9,45,827.5,57.0,3.25,12.5,369.0,405.39,323.88
2016,11,29,10,0,845.0,59.0,3.1,13.0,400.0,458.69,370.44
2016,11,29,10,15,858.0,60.5,2.95,13.0,425.5,508.94,413.77
2016,11,29,10,30,871.0,62.0,2.8,13.0,451.0,558.28,455.0
2016,11,29,10,45,877.5,63.5,2.7,13.0,469.0,602.56,491.25
2016,11,29,11,0,884.0,65.0,2.6,13.0,487.0,644.9,524.99
2016,11,29,11,15,889.0,65.5,2.55,13.0,499.0,682.9,554.79
2016,11,29,11,30,894.0,66.0,2.5,13.0,511.0,718.42,580.52
2016,11,29,11,45,894.5,67.0,2.5,13.5,514.5,748.58,601.29
2016,11,29,12,0,895.0,68.0,2.5,14.0,518.0,775.7,619.75
2016,11,29,12,15,894.0,67.5,2.5,14.0,515.0,796.64,634.84
2016,11,29,12,30,893.0,67.0,2.5,14.0,512.0,814.25,647.62
2016,11,29,12,45,882.5,68.5,2.55,14.0,500.5,823.17,654.62
2016,11,29,13,0,872.0,70.0,2.6,14.0,489.0,828.48,659.23
2016,11,29,13,15,864.0,69.0,2.65,14.0,471.0,829.14,660.63
2016,11,29,13,30,856.0,68.0,2.7,14.0,453.0,826.33,659.66
2016,11,29,13,45,842.5,66.5,2.75,14.0,428.5,823.03,658.45
2016,11,29,14,0,829.0,65.0,2.8,14.0,404.0,808.23,648.85
2016,11,29,14,15,810.0,63.0,2.85,14.0,373.5,784.95,632.99
2016,11,29,14,30,791.0,61.0,2.9,14.0,343.0,758.8,614.76
2016,11,29,14,45,762.0,58.5,3.0,14.0,307.0,721.21,587.74
2016,11,29,15,0,733.0,56.0,3.1,14.0,271.0,681.59,558.37
2016,11,29,15,15,691.0,52.0,3.1,13.5,231.5,628.32,517.9
2016,11,29,15,30,649.0,48.0,3.1,13.0,192.0,574.41,475.23
2016,11,29,15,45,582.5,42.5,3.1,13.0,151.5,500.95,414.19
2016,11,29,16,0,516.0,37.0,3.1,13.0,111.0,437.09,357.89
2016,11,29,16,15,401.5,28.5,3.0,12.5,73.5,335.1,262.88
2016,11,29,16,30,287.0,20.0,2.9,12.0,36.0,228.84,81.69
2016,11,29,16,45,143.5,10.0,2.8,12.0,18.0,90.74,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,3.1,12.0,7.5,6.82,0.0
2016,11,30,7,30,0.0,15.0,3.2,12.0,15.0,13.14,0.0
2016,11,30,7,45,27.0,31.0,3.3,12.0,34.5,26.11,14.34
2016,11,30,8,0,54.0,47.0,3.4,12.0,54.0,38.89,28.08
2016,11,30,8,15,70.0,64.5,3.65,12.0,77.5,59.83,42.56
2016,11,30,8,30,86.0,82.0,3.9,12.0,101.0,83.16,61.61
2016,11,30,8,45,101.0,99.0,4.15,12.0,124.5,108.11,82.77
2016,11,30,9,0,116.0,116.0,4.4,12.0,148.0,135.08,106.08
2016,11,30,9,15,126.5,130.0,4.45,12.0,169.5,159.83,127.84
2016,11,30,9,30,137.0,144.0,4.5,12.0,191.0,185.8,150.59
2016,11,30,9,45,249.5,146.0,4.6,12.0,242.0,247.97,202.53
2016,11,30,10,0,362.0,148.0,4.7,12.0,293.0,316.77,260.64
2016,11,30,10,15,594.0,112.0,4.7,12.0,367.5,430.24,355.54
2016,11,30,10,30,826.0,76.0,4.7,12.0,442.0,549.71,454.74
2016,11,30,10,45,839.5,76.0,4.75,12.0,461.5,595.46,493.36
2016,11,30,11,0,853.0,76.0,4.8,12.0,481.0,639.87,530.45
2016,11,30,11,15,858.5,76.5,4.9,12.0,492.5,677.9,562.06
2016,11,30,11,30,864.0,77.0,5.0,12.0,504.0,713.55,590.45
2016,11,30,11,45,866.5,77.0,5.1,12.5,508.5,743.85,612.81
2016,11,30,12,0,869.0,77.0,5.2,13.0,513.0,771.25,632.92
2016,11,30,12,15,867.5,77.0,5.35,13.0,509.5,792.49,649.79
2016,11,30,12,30,866.0,77.0,5.5,13.0,506.0,810.43,664.3
2016,11,30,12,45,677.0,118.5,5.65,13.0,449.5,724.54,598.94
2016,11,30,13,0,488.0,160.0,5.8,13.0,393.0,618.33,514.77
2016,11,30,13,15,628.0,118.5,5.8,13.0,407.0,701.81,583.5
2016,11,30,13,30,768.0,77.0,5.8,13.0,421.0,770.07,637.09
2016,11,30,13,45,754.0,75.0,5.8,13.0,397.0,757.66,627.91
2016,11,30,14,0,740.0,73.0,5.8,13.0,373.0,742.21,616.73
2016,11,30,14,15,740.0,72.5,5.8,13.0,353.5,737.49,613.92
2016,11,30,14,30,740.0,72.0,5.8,13.0,334.0,729.65,608.48
2016,11,30,14,45,707.0,69.0,5.8,13.0,298.5,694.66,581.37
2016,11,30,15,0,674.0,66.0,5.8,13.0,263.0,652.74,548.15
2016,11,30,15,15,627.5,61.5,5.75,12.5,224.0,597.13,503.73
2016,11,30,15,30,581.0,57.0,5.7,12.0,185.0,541.35,457.6
2016,11,30,15,45,506.0,50.5,5.7,12.0,145.0,462.98,390.33
2016,11,30,16,0,431.0,44.0,5.7,12.0,105.0,387.28,321.99
2016,11,30,16,15,311.5,33.5,5.7,12.0,69.5,282.45,223.23
2016,11,30,16,30,192.0,23.0,5.7,12.0,34.0,173.32,57.12
2016,11,30,16,45,96.0,11.5,5.7,12.0,17.0,65.08,0.0
2016,11,30,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.0,5.9,10.0,13.5,7.28,0.0
2016,12,1,7,30,251.0,16.0,5.9,10.0,27.0,14.55,0.0
2016,12,1,7,45,383.0,25.0,5.9,10.5,63.5,20.45,9.66
2016,12,1,8,0,515.0,34.0,5.9,11.0,100.0,33.75,23.64
2016,12,1,8,15,586.0,39.5,6.0,11.0,141.0,76.68,38.65
2016,12,1,8,30,657.0,45.0,6.1,11.0,182.0,127.89,74.43
2016,12,1,8,45,702.5,49.0,6.2,11.0,222.0,180.8,119.28
2016,12,1,9,0,748.0,53.0,6.3,11.0,262.0,238.23,171.48
2016,12,1,9,15,777.5,55.5,6.35,11.0,299.0,293.54,223.81
2016,12,1,9,30,807.0,58.0,6.4,11.0,336.0,350.87,277.81
2016,12,1,9,45,821.5,61.5,6.45,11.5,367.0,404.85,327.94
2016,12,1,10,0,836.0,65.0,6.5,12.0,398.0,458.7,376.66
2016,12,1,10,15,850.0,66.5,6.5,12.0,423.5,509.72,422.5
2016,12,1,10,30,864.0,68.0,6.5,12.0,449.0,559.96,466.62
2016,12,1,10,45,872.0,69.5,6.5,12.5,468.0,602.24,502.5
2016,12,1,11,0,880.0,71.0,6.5,13.0,487.0,645.43,538.12
2016,12,1,11,15,885.5,72.0,6.4,13.0,499.0,684.36,570.35
2016,12,1,11,30,891.0,73.0,6.3,13.0,511.0,720.89,598.79
2016,12,1,11,45,892.5,73.0,6.25,13.5,515.0,750.7,620.41
2016,12,1,12,0,894.0,73.0,6.2,14.0,519.0,777.53,639.62
2016,12,1,12,15,892.0,73.0,6.1,14.0,515.5,798.5,655.31
2016,12,1,12,30,890.0,73.0,6.0,14.0,512.0,816.12,668.49
2016,12,1,12,45,879.0,74.0,5.9,14.0,500.0,824.2,674.48
2016,12,1,13,0,868.0,75.0,5.8,14.0,488.0,836.44,683.78
2016,12,1,13,15,858.0,74.0,5.75,14.0,470.0,835.86,683.65
2016,12,1,13,30,848.0,73.0,5.7,14.0,452.0,831.72,680.99
2016,12,1,13,45,716.0,90.5,5.7,14.0,398.0,748.76,618.03
2016,12,1,14,0,584.0,108.0,5.7,14.0,344.0,657.96,548.05
2016,12,1,14,15,676.5,87.5,5.65,14.0,341.0,707.94,588.35
2016,12,1,14,30,769.0,67.0,5.6,14.0,338.0,746.74,618.92
2016,12,1,14,45,735.5,64.5,5.6,14.0,302.0,705.94,587.28
2016,12,1,15,0,702.0,62.0,5.6,14.0,266.0,663.21,553.72
2016,12,1,15,15,657.0,57.5,5.6,13.5,226.5,614.06,514.95
2016,12,1,15,30,612.0,53.0,5.6,13.0,187.0,558.93,469.76
2016,12,1,15,45,538.5,47.0,5.7,13.0,146.5,481.67,403.96
2016,12,1,16,0,465.0,41.0,5.8,13.0,106.0,407.09,337.13
2016,12,1,16,15,344.5,31.5,5.95,12.5,70.0,301.8,238.01
2016,12,1,16,30,224.0,22.0,6.1,12.0,34.0,191.78,60.08
2016,12,1,16,45,112.0,11.0,6.25,12.0,17.0,73.74,0.0
2016,12,1,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,4.9,10.0,12.5,6.82,0.0
2016,12,2,7,30,261.0,15.0,4.9,10.0,25.0,13.64,0.0
2016,12,2,7,45,388.5,23.5,4.9,10.0,61.0,20.92,9.55
2016,12,2,8,0,516.0,32.0,4.9,10.0,97.0,30.71,21.03
2016,12,2,8,15,586.0,37.5,4.9,10.0,137.0,73.5,36.43
2016,12,2,8,30,656.0,43.0,4.9,10.0,177.0,124.4,71.75
2016,12,2,8,45,699.5,46.5,4.9,10.5,216.5,176.24,115.43
2016,12,2,9,0,743.0,50.0,4.9,11.0,256.0,232.35,166.1
2016,12,2,9,15,450.5,95.0,4.9,11.0,225.0,229.59,178.28
2016,12,2,9,30,158.0,140.0,4.9,11.0,194.0,188.79,153.22
2016,12,2,9,45,441.0,106.5,4.9,11.5,276.5,291.15,237.05
2016,12,2,10,0,724.0,73.0,4.9,12.0,359.0,414.43,339.39
2016,12,2,10,15,748.0,73.5,4.85,12.0,385.5,464.17,383.13
2016,12,2,10,30,772.0,74.0,4.8,12.0,412.0,514.26,426.38
2016,12,2,10,45,761.5,80.5,4.8,12.5,425.5,550.62,456.77
2016,12,2,11,0,751.0,87.0,4.8,13.0,439.0,584.0,483.95
2016,12,2,11,15,676.5,110.5,4.7,13.0,433.5,592.88,490.74
2016,12,2,11,30,602.0,134.0,4.6,13.0,428.0,591.95,489.36
2016,12,2,11,45,740.0,103.0,4.55,13.0,468.0,680.56,561.18
2016,12,2,12,0,878.0,72.0,4.5,13.0,508.0,762.46,623.2
2016,12,2,12,15,876.0,72.0,4.5,13.0,504.5,783.1,638.38
2016,12,2,12,30,874.0,72.0,4.5,13.0,501.0,800.46,651.53
2016,12,2,12,45,859.5,74.0,4.5,13.5,489.0,814.22,660.83
2016,12,2,13,0,845.0,76.0,4.5,14.0,477.0,817.17,662.16
2016,12,2,13,15,624.5,119.0,4.55,14.0,409.0,697.47,572.13
2016,12,2,13,30,404.0,162.0,4.6,14.0,341.0,559.98,463.24
2016,12,2,13,45,422.5,148.5,4.65,14.0,327.0,562.46,467.27
2016,12,2,14,0,441.0,135.0,4.7,14.0,313.0,562.71,468.9
2016,12,2,14,15,595.0,101.0,4.65,14.0,321.5,655.43,543.99
2016,12,2,14,30,749.0,67.0,4.6,14.0,330.0,729.49,601.42
2016,12,2,14,45,717.0,64.0,4.55,14.0,294.5,689.7,570.39
2016,12,2,15,0,685.0,61.0,4.5,14.0,259.0,648.05,537.83
2016,12,2,15,15,640.0,56.5,4.5,13.5,220.5,599.22,499.73
2016,12,2,15,30,595.0,52.0,4.5,13.0,182.0,544.65,455.46
2016,12,2,15,45,523.5,46.0,4.5,13.0,142.5,469.47,391.8
2016,12,2,16,0,452.0,40.0,4.5,13.0,103.0,396.94,327.14
2016,12,2,16,15,334.5,30.5,4.55,12.5,68.0,294.22,230.81
2016,12,2,16,30,217.0,21.0,4.6,12.0,33.0,186.44,55.07
2016,12,2,16,45,108.5,10.5,4.7,12.0,16.5,71.31,0.0
2016,12,2,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,7,15,92.0,7.5,3.85,10.0,11.0,6.82,0.0
2016,12,3,7,30,184.0,15.0,3.8,10.0,22.0,13.64,0.0
2016,12,3,7,45,314.0,24.5,3.75,10.5,55.0,20.09,8.35
2016,12,3,8,0,444.0,34.0,3.7,11.0,88.0,28.78,19.2
2016,12,3,8,15,518.0,40.0,3.6,11.0,127.0,68.3,34.55
2016,12,3,8,30,592.0,46.0,3.5,11.0,166.0,116.31,67.43
2016,12,3,8,45,643.5,50.0,3.4,11.5,205.0,167.92,110.02
2016,12,3,9,0,695.0,54.0,3.3,12.0,244.0,223.19,158.82
2016,12,3,9,15,674.5,63.0,3.3,12.0,268.5,266.41,201.29
2016,12,3,9,30,654.0,72.0,3.3,12.0,293.0,307.62,241.37
2016,12,3,9,45,668.5,76.5,3.3,12.0,321.0,355.11,284.92
2016,12,3,10,0,683.0,81.0,3.3,12.0,349.0,402.82,327.64
2016,12,3,10,15,744.5,77.0,3.35,12.0,386.5,464.45,380.53
2016,12,3,10,30,806.0,73.0,3.4,12.0,424.0,530.02,435.63
2016,12,3,10,45,813.5,75.5,3.45,12.5,442.5,574.08,471.77
2016,12,3,11,0,821.0,78.0,3.5,13.0,461.0,616.5,505.78
2016,12,3,11,15,827.5,78.5,3.6,13.0,473.0,654.12,536.53
2016,12,3,11,30,834.0,79.0,3.7,13.0,485.0,689.56,564.72
2016,12,3,11,45,831.5,81.0,3.8,13.5,489.0,717.81,585.1
2016,12,3,12,0,829.0,83.0,3.9,14.0,493.0,743.06,603.2
2016,12,3,12,15,828.5,82.5,3.95,14.0,490.5,763.82,618.88
2016,12,3,12,30,828.0,82.0,4.0,14.0,488.0,781.46,632.34
2016,12,3,12,45,826.5,80.5,4.1,14.0,478.5,793.87,642.23
2016,12,3,13,0,825.0,79.0,4.2,14.0,469.0,802.99,649.8
2016,12,3,13,15,687.5,104.5,4.25,14.0,421.5,732.36,597.39
2016,12,3,13,30,550.0,130.0,4.3,14.0,374.0,644.2,530.92
2016,12,3,13,45,659.5,103.5,4.35,14.0,380.0,715.35,587.25
2016,12,3,14,0,769.0,77.0,4.4,14.0,386.0,769.01,628.8
2016,12,3,14,15,715.5,75.5,4.45,14.0,346.0,723.38,594.68
2016,12,3,14,30,662.0,74.0,4.5,14.0,306.0,671.27,555.51
2016,12,3,14,45,611.0,76.0,4.55,14.0,272.5,624.45,519.68
2016,12,3,15,0,560.0,78.0,4.6,14.0,239.0,576.22,481.79
2016,12,3,15,15,559.5,67.5,4.6,13.5,209.0,551.34,462.22
2016,12,3,15,30,559.0,57.0,4.6,13.0,179.0,524.22,439.51
2016,12,3,15,45,482.5,50.5,4.6,13.0,139.5,445.69,372.68
2016,12,3,16,0,406.0,44.0,4.6,13.0,100.0,369.9,304.98
2016,12,3,16,15,291.5,33.0,4.7,12.5,65.5,268.96,210.6
2016,12,3,16,30,177.0,22.0,4.8,12.0,31.0,162.07,45.08
2016,12,3,16,45,88.5,11.0,4.9,12.0,15.5,60.4,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.0,4.7,10.0,7.0,0.0,0.0
2016,12,4,7,30,0.0,14.0,4.7,10.0,14.0,12.73,0.0
2016,12,4,7,45,77.5,28.0,4.75,10.5,37.5,22.55,9.3
2016,12,4,8,0,155.0,42.0,4.8,11.0,61.0,33.53,23.17
2016,12,4,8,15,183.0,58.0,4.85,11.0,88.5,60.58,39.54
2016,12,4,8,30,211.0,74.0,4.9,11.0,116.0,91.27,63.09
2016,12,4,8,45,228.0,89.0,4.95,11.5,143.5,122.61,89.61
2016,12,4,9,0,245.0,104.0,5.0,12.0,171.0,155.99,118.93
2016,12,4,9,15,260.5,116.0,4.95,12.0,196.0,188.05,147.8
2016,12,4,9,30,276.0,128.0,4.9,12.0,221.0,221.63,177.97
2016,12,4,9,45,325.0,134.5,4.85,12.0,254.0,264.57,215.36
2016,12,4,10,0,374.0,141.0,4.8,12.0,287.0,318.61,261.85
2016,12,4,10,15,472.5,131.5,4.75,12.0,328.0,379.79,314.04
2016,12,4,10,30,571.0,122.0,4.7,12.0,369.0,452.95,375.67
2016,12,4,10,45,509.0,142.5,4.7,12.5,370.0,461.26,382.7
2016,12,4,11,0,447.0,163.0,4.7,13.0,371.0,467.84,387.63
2016,12,4,11,15,486.5,158.5,4.75,13.0,390.0,509.6,422.58
2016,12,4,11,30,526.0,154.0,4.8,13.0,409.0,552.35,457.89
2016,12,4,11,45,489.0,164.5,4.9,13.0,403.5,556.43,461.21
2016,12,4,12,0,452.0,175.0,5.0,13.0,398.0,556.77,461.51
2016,12,4,12,15,444.0,175.5,5.05,13.0,393.5,565.26,468.76
2016,12,4,12,30,436.0,176.0,5.1,13.0,389.0,571.67,474.29
2016,12,4,12,45,395.5,180.0,5.2,13.0,370.5,553.42,459.73
2016,12,4,13,0,355.0,184.0,5.3,13.0,352.0,517.15,431.06
2016,12,4,13,15,437.0,160.5,5.2,13.0,359.0,580.19,483.58
2016,12,4,13,30,519.0,137.0,5.1,13.0,366.0,625.99,521.99
2016,12,4,13,45,459.0,139.5,5.1,13.0,334.0,581.39,486.03
2016,12,4,14,0,399.0,142.0,5.1,13.0,302.0,535.02,448.57
2016,12,4,14,15,390.5,131.5,5.0,13.0,278.0,514.66,432.75
2016,12,4,14,30,382.0,121.0,4.9,13.0,254.0,492.66,415.3
2016,12,4,14,45,363.0,112.0,4.8,13.0,228.0,462.62,390.76
2016,12,4,15,0,344.0,103.0,4.7,13.0,202.0,431.76,365.06
2016,12,4,15,15,317.5,90.5,4.6,13.0,171.5,389.97,329.71
2016,12,4,15,30,291.0,78.0,4.5,13.0,141.0,348.21,293.5
2016,12,4,15,45,261.5,63.5,4.45,13.0,111.0,301.91,252.53
2016,12,4,16,0,232.0,49.0,4.4,13.0,81.0,256.47,210.89
2016,12,4,16,15,159.5,35.0,4.5,13.0,53.0,185.49,143.4
2016,12,4,16,30,87.0,21.0,4.6,13.0,25.0,93.81,22.75
2016,12,4,16,45,43.5,10.5,4.75,13.0,12.5,34.33,0.0
2016,12,4,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,5.7,10.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,5.6,10.0,14.0,12.73,0.0
2016,12,5,7,45,84.5,27.5,5.5,10.0,37.5,22.15,8.2
2016,12,5,8,0,169.0,41.0,5.4,10.0,61.0,31.73,21.61
2016,12,5,8,15,196.5,56.5,5.35,10.0,89.0,59.69,38.58
2016,12,5,8,30,224.0,72.0,5.3,10.0,117.0,90.59,62.17
2016,12,5,8,45,243.0,86.5,5.25,10.5,144.0,122.5,89.15
2016,12,5,9,0,262.0,101.0,5.2,11.0,171.0,156.64,119.23
2016,12,5,9,15,275.0,113.5,5.1,11.0,196.5,189.3,148.93
2016,12,5,9,30,288.0,126.0,5.0,11.0,222.0,223.22,179.67
2016,12,5,9,45,433.0,114.5,4.9,11.0,274.0,292.85,238.48
2016,12,5,10,0,578.0,103.0,4.8,11.0,326.0,375.21,308.48
2016,12,5,10,15,563.0,114.5,4.7,11.0,344.0,410.51,340.09
2016,12,5,10,30,548.0,126.0,4.6,11.0,362.0,438.82,365.2
2016,12,5,10,45,447.5,154.0,4.6,11.0,352.0,436.15,363.72
2016,12,5,11,0,347.0,182.0,4.6,11.0,342.0,414.18,345.74
2016,12,5,11,15,299.0,194.5,4.55,11.0,335.5,411.95,343.79
2016,12,5,11,30,251.0,207.0,4.5,11.0,329.0,405.75,338.18
2016,12,5,11,45,273.5,206.0,4.5,11.0,340.0,431.97,360.28
2016,12,5,12,0,296.0,205.0,4.5,11.0,351.0,458.54,382.47
2016,12,5,12,15,282.5,206.0,4.5,11.0,344.5,459.51,383.25
2016,12,5,12,30,269.0,207.0,4.5,11.0,338.0,458.94,382.84
2016,12,5,12,45,265.5,202.5,4.5,11.0,330.0,458.48,382.89
2016,12,5,13,0,262.0,198.0,4.5,11.0,322.0,456.86,382.0
2016,12,5,13,15,215.5,194.5,4.45,11.0,294.0,403.6,338.37
2016,12,5,13,30,169.0,191.0,4.4,11.0,266.0,364.61,305.79
2016,12,5,13,45,201.5,178.0,4.4,11.0,262.0,379.07,319.29
2016,12,5,14,0,234.0,165.0,4.4,11.0,258.0,408.67,344.71
2016,12,5,14,15,168.5,154.5,4.5,11.0,219.0,326.49,276.1
2016,12,5,14,30,103.0,144.0,4.6,11.0,180.0,261.03,220.17
2016,12,5,14,45,96.5,130.0,4.75,11.0,161.0,239.72,202.48
2016,12,5,15,0,90.0,116.0,4.9,11.0,142.0,218.29,184.29
2016,12,5,15,15,81.0,100.0,4.95,11.0,121.0,191.83,161.39
2016,12,5,15,30,72.0,84.0,5.0,11.0,100.0,165.37,138.08
2016,12,5,15,45,61.5,67.0,5.1,11.0,78.5,136.15,111.99
2016,12,5,16,0,51.0,50.0,5.2,11.0,57.0,106.73,85.3
2016,12,5,16,15,25.5,34.0,5.25,10.5,37.5,58.17,41.5
2016,12,5,16,30,0.0,18.0,5.3,10.0,18.0,16.27,0.0
2016,12,5,16,45,0.0,9.0,5.35,10.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,9.0,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,9.0,17.0,15.46,0.0
2016,12,6,7,45,169.0,27.5,5.45,9.0,46.5,21.67,6.95
2016,12,6,8,0,338.0,38.0,5.4,9.0,76.0,31.36,21.27
2016,12,6,8,15,408.0,47.5,5.35,9.0,113.0,65.4,36.87
2016,12,6,8,30,478.0,57.0,5.3,9.0,150.0,109.25,67.12
2016,12,6,8,45,521.5,64.0,5.25,9.5,186.0,154.16,104.26
2016,12,6,9,0,565.0,71.0,5.2,10.0,222.0,203.68,148.2
2016,12,6,9,15,619.0,69.0,5.2,10.0,255.5,251.81,192.31
2016,12,6,9,30,673.0,67.0,5.2,10.0,289.0,304.59,240.96
2016,12,6,9,45,596.5,90.0,5.2,10.5,301.0,335.83,272.63
2016,12,6,10,0,520.0,113.0,5.2,11.0,313.0,354.09,291.55
2016,12,6,10,15,657.5,97.0,5.2,11.0,367.5,438.24,363.46
2016,12,6,10,30,795.0,81.0,5.2,11.0,422.0,527.45,438.94
2016,12,6,10,45,607.0,124.0,5.25,11.0,391.0,501.65,418.99
2016,12,6,11,0,419.0,167.0,5.3,11.0,360.0,452.64,378.74
2016,12,6,11,15,345.0,185.5,5.3,11.0,347.0,431.86,361.79
2016,12,6,11,30,271.0,204.0,5.3,11.0,334.0,415.85,347.86
2016,12,6,11,45,286.5,203.5,5.35,11.0,342.5,438.11,366.84
2016,12,6,12,0,302.0,203.0,5.4,11.0,351.0,460.28,385.58
2016,12,6,12,15,498.0,155.0,5.45,11.0,397.0,582.65,489.01
2016,12,6,12,30,694.0,107.0,5.5,11.0,443.0,704.17,588.05
2016,12,6,12,45,482.0,152.0,5.55,11.0,383.0,590.53,495.62
2016,12,6,13,0,270.0,197.0,5.6,11.0,323.0,461.94,387.84
2016,12,6,13,15,189.5,194.0,5.65,11.0,280.5,381.05,320.73
2016,12,6,13,30,109.0,191.0,5.7,11.0,238.0,314.03,263.5
2016,12,6,13,45,272.0,163.0,5.8,11.0,273.0,434.94,368.99
2016,12,6,14,0,435.0,135.0,5.9,11.0,308.0,555.94,472.03
2016,12,6,14,15,604.5,100.0,5.9,11.0,321.0,659.96,558.08
2016,12,6,14,30,774.0,65.0,5.9,11.0,334.0,745.21,626.21
2016,12,6,14,45,749.5,61.5,5.9,11.0,299.5,710.97,599.04
2016,12,6,15,0,725.0,58.0,5.9,11.0,265.0,674.55,569.94
2016,12,6,15,15,681.5,54.0,5.8,10.5,226.0,620.99,526.72
2016,12,6,15,30,638.0,50.0,5.7,10.0,187.0,566.71,481.35
2016,12,6,15,45,572.5,44.0,5.65,10.0,147.5,501.53,424.37
2016,12,6,16,0,507.0,38.0,5.6,10.0,108.0,432.01,360.94
2016,12,6,16,15,388.5,29.0,5.5,10.0,71.5,327.62,259.49
2016,12,6,16,30,270.0,20.0,5.4,10.0,35.0,217.67,59.74
2016,12,6,16,45,135.0,10.0,5.35,10.0,17.5,86.11,0.0
2016,12,6,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.5,3.9,8.0,1.5,0.0,0.0
2016,12,7,7,30,0.0,3.0,3.9,8.0,3.0,2.73,0.0
2016,12,7,7,45,0.0,10.5,3.95,8.5,10.5,9.22,0.0
2016,12,7,8,0,0.0,18.0,4.0,9.0,18.0,15.83,7.9
2016,12,7,8,15,0.0,27.0,4.1,9.0,27.0,23.78,14.64
2016,12,7,8,30,0.0,36.0,4.2,9.0,36.0,31.74,21.8
2016,12,7,8,45,0.0,45.0,4.3,9.0,45.0,39.71,28.93
2016,12,7,9,0,0.0,54.0,4.4,9.0,54.0,47.69,36.0
2016,12,7,9,15,0.0,62.0,4.45,9.0,62.0,54.8,42.24
2016,12,7,9,30,0.0,70.0,4.5,9.0,70.0,61.95,48.46
2016,12,7,9,45,0.0,77.0,4.55,9.5,77.0,68.25,53.78
2016,12,7,10,0,0.0,84.0,4.6,10.0,84.0,74.61,59.09
2016,12,7,10,15,0.0,84.0,4.7,10.0,84.0,74.57,58.97
2016,12,7,10,30,0.0,84.0,4.8,10.0,84.0,74.52,58.85
2016,12,7,10,45,8.0,127.0,4.95,10.0,131.0,119.64,97.51
2016,12,7,11,0,16.0,170.0,5.1,10.0,178.0,167.42,138.05
2016,12,7,11,15,10.5,167.5,5.3,10.0,173.0,162.23,133.45
2016,12,7,11,30,5.0,165.0,5.5,10.0,168.0,156.62,128.54
2016,12,7,11,45,2.5,122.0,5.7,10.0,123.5,112.41,90.98
2016,12,7,12,0,0.0,79.0,5.9,10.0,79.0,69.91,54.62
2016,12,7,12,15,0.0,91.0,6.05,10.0,91.0,80.95,64.09
2016,12,7,12,30,0.0,103.0,6.2,10.0,103.0,92.54,74.02
2016,12,7,12,45,36.0,151.5,6.35,10.0,168.5,181.54,151.09
2016,12,7,13,0,72.0,200.0,6.5,10.0,234.0,271.54,227.94
2016,12,7,13,15,36.0,156.0,6.6,9.5,173.0,190.7,159.27
2016,12,7,13,30,0.0,112.0,6.7,9.0,112.0,102.81,83.33
2016,12,7,13,45,0.0,86.5,6.85,9.0,86.5,77.41,61.59
2016,12,7,14,0,0.0,61.0,7.0,9.0,61.0,53.89,41.3
2016,12,7,14,15,0.0,56.0,7.05,9.0,56.0,49.45,37.5
2016,12,7,14,30,0.0,51.0,7.1,9.0,51.0,45.01,33.68
2016,12,7,14,45,0.0,45.5,7.15,9.0,45.5,40.13,29.45
2016,12,7,15,0,0.0,40.0,7.2,9.0,40.0,35.26,25.19
2016,12,7,15,15,0.0,34.0,7.1,9.0,34.0,29.95,20.51
2016,12,7,15,30,0.0,28.0,7.0,9.0,28.0,24.65,15.79
2016,12,7,15,45,0.0,21.5,6.95,9.0,21.5,18.91,10.67
2016,12,7,16,0,0.0,15.0,6.9,9.0,15.0,13.18,5.54
2016,12,7,16,15,0.0,9.5,6.85,8.5,9.5,8.34,1.07
2016,12,7,16,30,0.0,4.0,6.8,8.0,4.0,3.5,0.0
2016,12,7,16,45,0.0,2.0,6.8,8.0,2.0,1.82,0.0
2016,12,7,17,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.65,12.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,4.6,12.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,15.0,4.6,12.5,15.0,13.21,0.42
2016,12,8,8,0,0.0,25.0,4.6,13.0,25.0,22.04,12.84
2016,12,8,8,15,0.0,38.0,4.5,13.0,38.0,33.35,22.33
2016,12,8,8,30,0.0,51.0,4.4,13.0,51.0,44.75,32.43
2016,12,8,8,45,0.0,64.0,4.3,13.0,64.0,56.33,42.61
2016,12,8,9,0,0.0,77.0,4.2,13.0,77.0,68.07,52.82
2016,12,8,9,15,0.0,89.5,4.15,13.0,89.5,79.5,62.67
2016,12,8,9,30,0.0,102.0,4.1,13.0,102.0,91.08,72.53
2016,12,8,9,45,0.0,112.5,4.1,13.0,112.5,100.94,80.85
2016,12,8,10,0,0.0,123.0,4.1,13.0,123.0,110.93,89.2
2016,12,8,10,15,38.5,151.5,4.05,13.0,168.0,162.61,132.69
2016,12,8,10,30,77.0,180.0,4.0,13.0,213.0,215.28,176.79
2016,12,8,10,45,45.0,173.5,3.95,13.0,193.0,194.25,159.0
2016,12,8,11,0,13.0,167.0,3.9,13.0,173.0,162.57,132.11
2016,12,8,11,15,8.5,164.5,3.85,13.0,169.0,157.92,128.1
2016,12,8,11,30,4.0,162.0,3.8,13.0,165.0,152.93,123.77
2016,12,8,11,45,4.5,164.0,3.75,13.0,166.5,155.86,126.18
2016,12,8,12,0,5.0,166.0,3.7,13.0,168.0,158.92,128.71
2016,12,8,12,15,27.5,183.5,3.65,13.0,196.5,207.4,169.6
2016,12,8,12,30,50.0,201.0,3.6,13.0,225.0,248.2,203.79
2016,12,8,12,45,59.5,200.0,3.55,13.0,228.0,257.82,212.03
2016,12,8,13,0,69.0,199.0,3.5,13.0,231.0,267.83,220.69
2016,12,8,13,15,34.5,170.5,3.45,13.0,186.5,207.01,169.82
2016,12,8,13,30,0.0,142.0,3.4,13.0,142.0,134.77,108.71
2016,12,8,13,45,0.0,131.0,3.4,13.0,131.0,124.02,99.93
2016,12,8,14,0,0.0,120.0,3.4,13.0,120.0,113.3,91.05
2016,12,8,14,15,0.0,111.0,3.3,13.0,111.0,104.83,84.01
2016,12,8,14,30,0.0,102.0,3.2,13.0,102.0,96.42,76.98
2016,12,8,14,45,0.0,91.0,3.15,13.0,91.0,85.79,68.01
2016,12,8,15,0,0.0,80.0,3.1,13.0,80.0,75.19,58.97
2016,12,8,15,15,0.0,68.0,3.0,13.0,68.0,63.42,48.84
