Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,15,30,0.0,56.0,2.9,13.0,56.0,51.61,38.56
2016,12,8,15,45,0.0,43.5,2.8,13.0,43.5,39.09,27.61
2016,12,8,16,0,0.0,31.0,2.7,13.0,31.0,27.33,17.26
2016,12,8,16,15,0.0,20.5,2.6,13.0,20.5,18.05,8.71
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,2.45,13.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.0,2.2,13.0,5.0,0.0,0.0
2016,12,9,7,30,0.0,10.0,2.2,13.0,10.0,9.1,0.0
2016,12,9,7,45,102.5,23.0,2.25,13.0,34.0,18.07,1.36
2016,12,9,8,0,205.0,36.0,2.3,13.0,58.0,28.02,17.74
2016,12,9,8,15,241.0,50.0,2.35,13.0,87.0,54.47,32.87
2016,12,9,8,30,277.0,64.0,2.4,13.0,116.0,88.15,57.06
2016,12,9,8,45,299.0,77.0,2.5,13.0,144.5,122.86,85.74
2016,12,9,9,0,321.0,90.0,2.6,13.0,173.0,160.06,118.24
2016,12,9,9,15,332.0,103.0,2.6,13.0,200.0,196.52,151.17
2016,12,9,9,30,343.0,116.0,2.6,13.0,227.0,233.98,184.85
2016,12,9,9,45,345.5,128.0,2.65,13.0,249.0,262.53,211.0
2016,12,9,10,0,348.0,140.0,2.7,13.0,271.0,295.54,240.23
2016,12,9,10,15,359.5,148.5,2.7,13.0,292.5,329.12,269.29
2016,12,9,10,30,371.0,157.0,2.7,13.0,314.0,363.12,298.18
2016,12,9,10,45,354.5,168.0,2.75,13.5,323.5,383.94,315.28
2016,12,9,11,0,338.0,179.0,2.8,14.0,333.0,402.71,330.28
2016,12,9,11,15,280.0,193.0,2.8,14.0,323.0,395.66,324.33
2016,12,9,11,30,222.0,207.0,2.8,14.0,313.0,372.53,305.4
2016,12,9,11,45,312.5,194.5,2.85,14.0,345.0,445.18,365.25
2016,12,9,12,0,403.0,182.0,2.9,14.0,377.0,523.67,428.39
2016,12,9,12,15,326.0,194.0,2.85,14.0,351.5,477.38,390.86
2016,12,9,12,30,249.0,206.0,2.8,14.0,326.0,440.42,360.53
2016,12,9,12,45,176.5,205.0,2.75,14.0,289.0,373.17,306.2
2016,12,9,13,0,104.0,204.0,2.7,14.0,252.0,302.94,248.5
2016,12,9,13,15,134.5,196.5,2.65,14.0,257.0,338.0,278.09
2016,12,9,13,30,165.0,189.0,2.6,14.0,262.0,358.28,295.47
2016,12,9,13,45,216.0,174.5,2.55,14.0,264.0,386.19,319.66
2016,12,9,14,0,267.0,160.0,2.5,14.0,266.0,429.13,355.28
2016,12,9,14,15,263.0,147.5,2.35,13.5,245.5,411.27,341.72
2016,12,9,14,30,259.0,135.0,2.2,13.0,225.0,392.32,327.37
2016,12,9,14,45,252.5,121.0,2.1,13.0,201.0,368.24,308.09
2016,12,9,15,0,246.0,107.0,2.0,13.0,177.0,343.25,287.69
2016,12,9,15,15,231.0,93.0,1.95,13.0,151.0,310.96,260.7
2016,12,9,15,30,216.0,79.0,1.9,13.0,125.0,278.46,232.83
2016,12,9,15,45,191.5,63.5,1.9,13.0,98.0,236.66,196.36
2016,12,9,16,0,167.0,48.0,1.9,13.0,71.0,195.28,159.19
2016,12,9,16,15,112.5,34.0,1.95,13.0,47.0,137.89,105.24
2016,12,9,16,30,58.0,20.0,2.0,13.0,23.0,74.15,17.78
2016,12,9,16,45,29.0,10.0,2.1,13.0,11.5,25.68,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,5.2,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,5.1,14.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,6.5,5.05,14.0,6.5,5.7,0.0
2016,12,10,8,0,0.0,11.0,5.0,14.0,11.0,9.66,2.32
2016,12,10,8,15,0.0,17.5,4.8,13.5,17.5,15.38,7.21
2016,12,10,8,30,0.0,24.0,4.6,13.0,24.0,21.12,12.33
2016,12,10,8,45,0.0,30.5,4.45,13.0,30.5,26.86,17.41
2016,12,10,9,0,0.0,37.0,4.3,13.0,37.0,32.61,22.45
2016,12,10,9,15,0.0,43.5,4.15,13.0,43.5,38.36,27.45
2016,12,10,9,30,0.0,50.0,4.0,13.0,50.0,44.12,32.42
2016,12,10,9,45,0.0,55.0,3.85,13.0,55.0,48.56,36.2
2016,12,10,10,0,0.0,60.0,3.7,13.0,60.0,53.0,39.96
2016,12,10,10,15,0.0,50.0,3.65,13.0,50.0,44.13,32.32
2016,12,10,10,30,0.0,40.0,3.6,13.0,40.0,35.28,24.7
2016,12,10,10,45,0.0,42.0,3.6,13.0,42.0,37.05,26.19
2016,12,10,11,0,0.0,44.0,3.6,13.0,44.0,38.83,27.67
2016,12,10,11,15,0.0,64.0,3.55,13.0,64.0,56.57,42.77
2016,12,10,11,30,0.0,84.0,3.5,13.0,84.0,74.39,57.85
2016,12,10,11,45,0.0,94.5,3.5,13.0,94.5,84.23,66.13
2016,12,10,12,0,0.0,105.0,3.5,13.0,105.0,94.29,74.59
2016,12,10,12,15,0.0,126.0,3.45,13.0,126.0,115.0,91.98
2016,12,10,12,30,0.0,147.0,3.4,13.0,147.0,136.7,110.12
2016,12,10,12,45,26.5,170.0,3.4,13.0,182.5,195.2,159.74
2016,12,10,13,0,53.0,193.0,3.4,13.0,218.0,247.19,203.42
2016,12,10,13,15,26.5,151.0,3.45,13.0,163.5,176.88,144.69
2016,12,10,13,30,0.0,109.0,3.5,13.0,109.0,99.78,79.38
2016,12,10,13,45,0.0,103.5,3.6,13.0,103.5,94.71,75.28
2016,12,10,14,0,0.0,98.0,3.7,13.0,98.0,89.69,71.13
2016,12,10,14,15,0.0,90.5,3.7,13.0,90.5,82.63,65.22
2016,12,10,14,30,0.0,83.0,3.7,13.0,83.0,75.59,59.3
2016,12,10,14,45,0.0,74.0,3.75,13.0,74.0,67.0,52.0
2016,12,10,15,0,0.0,65.0,3.8,13.0,65.0,58.41,44.65
2016,12,10,15,15,0.0,55.5,3.75,13.0,55.5,49.29,36.76
2016,12,10,15,30,0.0,46.0,3.7,13.0,46.0,40.6,29.17
2016,12,10,15,45,0.0,36.0,3.7,13.0,36.0,31.74,21.37
2016,12,10,16,0,0.0,26.0,3.7,13.0,26.0,22.9,13.54
2016,12,10,16,15,0.0,17.0,3.65,13.0,17.0,14.95,6.26
2016,12,10,16,30,0.0,8.0,3.6,13.0,8.0,7.02,0.0
2016,12,10,16,45,0.0,4.0,3.55,13.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,45,25.5,18.0,3.6,9.0,20.5,15.37,0.0
2016,12,11,8,0,51.0,36.0,3.6,9.0,41.0,29.52,19.01
2016,12,11,8,15,67.0,53.0,3.55,9.0,63.0,47.89,33.04
2016,12,11,8,30,83.0,70.0,3.5,9.0,85.0,70.03,50.94
2016,12,11,8,45,94.0,86.0,3.5,9.5,107.0,92.74,70.22
2016,12,11,9,0,105.0,102.0,3.5,10.0,129.0,116.96,91.24
2016,12,11,9,15,110.5,117.5,3.45,10.0,149.5,140.66,112.33
2016,12,11,9,30,116.0,133.0,3.4,10.0,170.0,165.14,134.01
2016,12,11,9,45,120.5,145.5,3.4,10.0,187.5,187.05,153.36
2016,12,11,10,0,125.0,158.0,3.4,10.0,205.0,209.46,172.92
2016,12,11,10,15,165.0,168.0,3.4,10.0,234.0,246.92,204.87
2016,12,11,10,30,205.0,178.0,3.4,10.0,263.0,288.02,239.78
2016,12,11,10,45,228.0,184.5,3.4,10.5,283.5,327.7,272.67
2016,12,11,11,0,251.0,191.0,3.4,11.0,304.0,361.08,300.08
2016,12,11,11,15,254.5,196.0,3.35,11.0,313.5,381.35,316.89
2016,12,11,11,30,258.0,201.0,3.3,11.0,323.0,401.23,333.24
2016,12,11,11,45,230.5,206.5,3.3,11.0,316.5,386.74,321.45
2016,12,11,12,0,203.0,212.0,3.3,11.0,310.0,381.58,317.0
2016,12,11,12,15,156.0,211.5,3.4,11.0,287.0,352.45,292.72
2016,12,11,12,30,109.0,211.0,3.5,11.0,264.0,306.95,254.91
2016,12,11,12,45,101.5,206.5,3.6,11.0,254.5,299.75,249.27
2016,12,11,13,0,94.0,202.0,3.7,11.0,245.0,292.11,243.13
2016,12,11,13,15,47.0,162.5,3.7,11.0,184.0,207.69,172.22
2016,12,11,13,30,0.0,123.0,3.7,11.0,123.0,114.39,92.36
2016,12,11,13,45,0.0,122.5,3.75,11.0,122.5,114.83,92.96
2016,12,11,14,0,0.0,122.0,3.8,11.0,122.0,115.58,93.72
2016,12,11,14,15,0.0,112.5,3.65,11.0,112.5,106.56,86.15
2016,12,11,14,30,0.0,103.0,3.5,11.0,103.0,97.59,78.59
2016,12,11,14,45,0.0,92.5,3.35,11.0,92.5,87.54,70.05
2016,12,11,15,0,0.0,82.0,3.2,11.0,82.0,77.53,61.45
2016,12,11,15,15,0.0,70.0,3.1,10.5,70.0,65.78,51.36
2016,12,11,15,30,0.0,58.0,3.0,10.0,58.0,53.99,41.09
2016,12,11,15,45,0.0,45.5,2.9,10.0,45.5,41.49,30.02
2016,12,11,16,0,0.0,33.0,2.8,10.0,33.0,29.11,19.01
2016,12,11,16,15,0.0,21.5,2.8,10.0,21.5,18.94,9.62
2016,12,11,16,30,0.0,10.0,2.8,10.0,10.0,8.78,0.0
2016,12,11,16,45,0.0,5.0,2.8,10.0,5.0,4.55,0.0
2016,12,11,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,7,45,117.5,16.5,2.5,9.0,28.0,12.95,0.0
2016,12,12,8,0,235.0,33.0,2.5,9.0,56.0,25.79,15.76
2016,12,12,8,15,280.5,46.0,2.5,9.0,86.5,51.06,29.98
2016,12,12,8,30,326.0,59.0,2.5,9.0,117.0,86.84,54.83
2016,12,12,8,45,355.5,70.5,2.5,9.5,148.0,124.01,85.16
2016,12,12,9,0,385.0,82.0,2.5,10.0,179.0,164.44,120.44
2016,12,12,9,15,401.5,93.0,2.4,10.0,208.0,203.92,156.52
2016,12,12,9,30,418.0,104.0,2.3,10.0,237.0,244.86,193.83
2016,12,12,9,45,426.0,113.5,2.2,10.5,261.0,282.39,227.57
2016,12,12,10,0,434.0,123.0,2.1,11.0,285.0,320.11,260.62
2016,12,12,10,15,428.0,134.5,1.95,11.0,303.5,353.17,289.42
2016,12,12,10,30,422.0,146.0,1.8,11.0,322.0,384.89,316.23
2016,12,12,10,45,442.5,149.5,1.7,11.0,341.5,422.13,347.01
2016,12,12,11,0,463.0,153.0,1.6,11.0,361.0,459.9,377.54
2016,12,12,11,15,542.5,137.5,1.55,11.0,388.5,515.79,422.71
2016,12,12,11,30,622.0,122.0,1.5,11.0,416.0,581.37,474.26
2016,12,12,11,45,568.0,139.0,1.5,11.0,409.5,577.71,470.9
2016,12,12,12,0,514.0,156.0,1.5,11.0,403.0,575.68,468.96
2016,12,12,12,15,386.0,180.0,1.5,11.0,365.0,505.71,413.77
2016,12,12,12,30,258.0,204.0,1.5,11.0,327.0,444.17,363.92
2016,12,12,12,45,316.0,190.5,1.55,11.0,338.0,482.43,396.34
2016,12,12,13,0,374.0,177.0,1.6,11.0,349.0,520.89,428.02
2016,12,12,13,15,366.0,171.5,1.65,11.0,335.0,514.08,423.16
2016,12,12,13,30,358.0,166.0,1.7,11.0,321.0,505.7,417.41
2016,12,12,13,45,373.0,153.5,1.75,11.0,308.0,522.9,431.83
2016,12,12,14,0,388.0,141.0,1.8,11.0,295.0,522.14,432.45
2016,12,12,14,15,373.0,133.5,1.75,11.0,272.0,500.61,415.74
2016,12,12,14,30,358.0,126.0,1.7,11.0,249.0,477.71,397.88
2016,12,12,14,45,346.5,113.5,1.7,11.0,223.0,450.17,376.4
2016,12,12,15,0,335.0,101.0,1.7,11.0,197.0,421.42,353.43
2016,12,12,15,15,312.0,88.5,1.75,11.0,168.0,382.83,321.74
2016,12,12,15,30,289.0,76.0,1.8,11.0,139.0,344.04,288.9
2016,12,12,15,45,257.0,62.0,1.85,11.0,109.0,296.82,247.86
2016,12,12,16,0,225.0,48.0,1.9,11.0,79.0,250.55,206.13
2016,12,12,16,15,157.5,34.0,1.9,11.0,52.0,182.66,142.08
2016,12,12,16,30,90.0,20.0,1.9,11.0,25.0,106.04,33.63
2016,12,12,16,45,45.0,10.0,1.95,11.0,12.5,34.94,0.0
2016,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,42.5,17.0,2.6,9.5,21.5,14.0,0.0
2016,12,13,8,0,85.0,34.0,2.7,10.0,43.0,27.22,16.67
2016,12,13,8,15,116.0,50.0,2.65,10.0,67.5,46.84,30.78
2016,12,13,8,30,147.0,66.0,2.6,10.0,92.0,73.2,50.69
2016,12,13,8,45,163.0,82.0,2.6,10.0,117.5,101.08,74.03
2016,12,13,9,0,179.0,98.0,2.6,10.0,143.0,131.03,100.15
2016,12,13,9,15,191.0,112.5,2.65,10.0,167.0,160.46,126.43
2016,12,13,9,30,203.0,127.0,2.7,10.0,191.0,191.27,153.89
2016,12,13,9,45,209.0,139.5,2.8,10.0,211.5,219.11,178.82
2016,12,13,10,0,215.0,152.0,2.9,10.0,232.0,247.47,203.84
2016,12,13,10,15,206.0,164.5,2.95,10.0,245.5,262.32,217.33
2016,12,13,10,30,197.0,177.0,3.0,10.0,259.0,282.0,234.41
2016,12,13,10,45,202.0,185.5,3.05,10.5,273.0,304.43,253.1
2016,12,13,11,0,207.0,194.0,3.1,11.0,287.0,326.98,271.59
2016,12,13,11,15,171.5,201.5,3.1,11.0,280.0,322.26,267.46
2016,12,13,11,30,136.0,209.0,3.1,11.0,273.0,314.72,260.85
2016,12,13,11,45,142.5,211.5,3.15,11.0,279.0,328.96,272.85
2016,12,13,12,0,149.0,214.0,3.2,11.0,285.0,343.28,284.83
2016,12,13,12,15,147.5,213.5,3.2,11.0,284.0,347.94,288.75
2016,12,13,12,30,146.0,213.0,3.2,11.0,283.0,352.14,292.35
2016,12,13,12,45,74.5,185.0,3.25,11.0,220.5,251.66,208.77
2016,12,13,13,0,3.0,157.0,3.3,11.0,158.0,151.34,123.29
2016,12,13,13,15,1.5,138.0,3.35,11.0,138.5,130.71,106.15
2016,12,13,13,30,0.0,119.0,3.4,11.0,119.0,110.2,88.88
2016,12,13,13,45,100.0,142.5,3.45,11.0,182.0,247.12,207.86
2016,12,13,14,0,200.0,166.0,3.5,11.0,245.0,364.61,307.41
2016,12,13,14,15,191.0,155.0,3.5,11.0,225.5,345.43,291.49
2016,12,13,14,30,182.0,144.0,3.5,11.0,206.0,325.77,275.49
2016,12,13,14,45,173.0,130.0,3.5,11.0,184.0,301.43,255.42
2016,12,13,15,0,164.0,116.0,3.5,11.0,162.0,276.75,234.71
2016,12,13,15,15,149.0,100.5,3.6,11.0,138.0,244.91,207.46
2016,12,13,15,30,134.0,85.0,3.7,11.0,114.0,213.15,179.7
2016,12,13,15,45,112.0,68.5,3.85,11.0,89.0,174.84,145.67
2016,12,13,16,0,90.0,52.0,4.0,11.0,64.0,136.97,111.42
2016,12,13,16,15,45.0,36.0,4.05,11.0,42.0,85.32,63.81
2016,12,13,16,30,0.0,20.0,4.1,11.0,20.0,19.1,1.75
2016,12,13,16,45,0.0,10.0,4.2,11.0,10.0,9.1,0.0
2016,12,13,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,15.0,4.95,13.0,15.0,13.22,0.0
2016,12,14,8,0,0.0,30.0,5.0,13.0,30.0,25.83,15.1
2016,12,14,8,15,8.0,46.5,5.0,13.0,48.0,40.22,27.6
2016,12,14,8,30,16.0,63.0,5.0,13.0,66.0,56.39,41.43
2016,12,14,8,45,23.5,78.5,5.05,13.0,84.0,73.17,55.76
2016,12,14,9,0,31.0,94.0,5.1,13.0,102.0,91.09,71.14
2016,12,14,9,15,36.5,108.5,5.1,13.0,119.5,108.67,86.33
2016,12,14,9,30,42.0,123.0,5.1,13.0,137.0,127.07,102.19
2016,12,14,9,45,44.5,135.5,5.2,13.5,151.5,143.21,115.9
2016,12,14,10,0,47.0,148.0,5.3,14.0,166.0,159.77,129.8
2016,12,14,10,15,77.5,163.0,5.4,14.0,194.5,192.69,157.55
2016,12,14,10,30,108.0,178.0,5.5,14.0,223.0,236.09,194.04
2016,12,14,10,45,74.5,180.0,5.6,14.0,211.5,217.63,178.65
2016,12,14,11,0,41.0,182.0,5.7,14.0,200.0,203.48,166.5
2016,12,14,11,15,67.5,193.5,5.8,14.0,225.0,235.85,193.9
2016,12,14,11,30,94.0,205.0,5.9,14.0,250.0,270.48,223.09
2016,12,14,11,45,99.5,208.5,6.0,14.0,256.0,282.93,233.58
2016,12,14,12,0,105.0,212.0,6.1,14.0,262.0,295.67,244.34
2016,12,14,12,15,105.0,211.0,6.05,14.0,261.0,299.07,247.28
2016,12,14,12,30,105.0,210.0,6.0,14.0,260.0,302.31,250.11
2016,12,14,12,45,99.0,205.5,5.95,14.0,252.0,296.27,245.2
2016,12,14,13,0,93.0,201.0,5.9,14.0,244.0,289.85,239.99
2016,12,14,13,15,57.0,183.0,5.85,14.0,209.0,241.18,198.99
2016,12,14,13,30,21.0,165.0,5.8,14.0,174.0,178.2,145.69
2016,12,14,13,45,15.5,154.0,5.8,14.0,160.5,163.02,133.04
2016,12,14,14,0,10.0,143.0,5.8,14.0,147.0,147.84,120.28
2016,12,14,14,15,7.0,133.0,5.8,14.0,135.5,135.99,110.36
2016,12,14,14,30,4.0,123.0,5.8,14.0,124.0,124.29,100.5
2016,12,14,14,45,2.0,110.0,5.8,14.0,110.5,109.92,88.34
2016,12,14,15,0,0.0,97.0,5.8,14.0,97.0,95.64,76.14
2016,12,14,15,15,0.0,82.5,5.9,14.0,82.5,81.08,63.67
2016,12,14,15,30,0.0,68.0,6.0,14.0,68.0,66.43,50.98
2016,12,14,15,45,0.0,53.0,6.15,14.0,53.0,50.93,37.47
2016,12,14,16,0,0.0,38.0,6.3,14.0,38.0,35.08,23.63
2016,12,14,16,15,0.0,25.0,6.4,14.0,25.0,22.04,11.92
2016,12,14,16,30,0.0,12.0,6.5,14.0,12.0,10.55,0.0
2016,12,14,16,45,0.0,6.0,6.6,14.0,6.0,5.46,0.0
2016,12,14,17,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,6.45,13.0,7.0,6.14,0.0
2016,12,15,8,0,0.0,14.0,6.1,13.0,14.0,12.31,4.14
2016,12,15,8,15,0.0,23.0,5.85,13.0,23.0,20.25,11.19
2016,12,15,8,30,0.0,32.0,5.6,13.0,32.0,28.2,18.27
2016,12,15,8,45,0.0,41.0,5.45,13.5,41.0,36.17,25.25
2016,12,15,9,0,0.0,50.0,5.3,14.0,50.0,44.14,32.17
2016,12,15,9,15,0.0,58.5,5.35,14.0,58.5,51.68,38.71
2016,12,15,9,30,0.0,67.0,5.4,14.0,67.0,59.28,45.22
2016,12,15,9,45,0.0,74.5,5.45,14.0,74.5,66.03,50.96
2016,12,15,10,0,0.0,82.0,5.5,14.0,82.0,72.83,56.7
2016,12,15,10,15,0.0,46.5,5.4,14.0,46.5,41.03,29.53
2016,12,15,10,30,0.0,11.0,5.3,14.0,11.0,9.68,2.65
2016,12,15,10,45,0.0,46.0,5.25,14.0,46.0,40.59,29.09
2016,12,15,11,0,0.0,81.0,5.2,14.0,81.0,71.7,55.48
2016,12,15,11,15,0.0,78.5,4.85,13.5,78.5,69.46,53.62
2016,12,15,11,30,0.0,76.0,4.5,13.0,76.0,67.24,51.8
2016,12,15,11,45,0.0,77.0,4.15,13.0,77.0,68.13,52.53
2016,12,15,12,0,0.0,78.0,3.8,13.0,78.0,69.02,53.27
2016,12,15,12,15,0.0,75.5,3.5,13.0,75.5,66.79,51.38
2016,12,15,12,30,0.0,73.0,3.2,13.0,73.0,64.57,49.51
2016,12,15,12,45,0.0,76.5,2.9,13.0,76.5,67.68,52.17
2016,12,15,13,0,0.0,80.0,2.6,13.0,80.0,70.79,54.84
2016,12,15,13,15,0.0,60.5,2.5,13.0,60.5,53.46,40.15
2016,12,15,13,30,0.0,41.0,2.4,13.0,41.0,36.17,25.44
2016,12,15,13,45,0.0,43.0,2.3,13.0,43.0,37.93,26.99
2016,12,15,14,0,0.0,45.0,2.2,13.0,45.0,39.7,28.55
2016,12,15,14,15,0.0,41.5,2.3,13.0,41.5,36.6,25.92
2016,12,15,14,30,0.0,38.0,2.4,13.0,38.0,33.49,23.28
2016,12,15,14,45,0.0,34.0,2.55,13.0,34.0,29.95,20.24
2016,12,15,15,0,0.0,30.0,2.7,13.0,30.0,26.41,17.18
2016,12,15,15,15,0.0,25.5,2.85,12.5,25.5,22.44,13.76
2016,12,15,15,30,0.0,21.0,3.0,12.0,21.0,18.46,10.29
2016,12,15,15,45,0.0,16.5,3.15,12.0,16.5,14.5,6.76
2016,12,15,16,0,0.0,12.0,3.3,12.0,12.0,10.53,3.23
2016,12,15,16,15,0.0,8.0,3.35,12.0,8.0,7.02,0.0
2016,12,15,16,30,0.0,4.0,3.4,12.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,3.5,12.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,7,45,167.5,16.0,7.8,9.5,31.5,12.98,0.0
2016,12,16,8,0,335.0,32.0,7.8,10.0,63.0,26.69,15.58
2016,12,16,8,15,430.0,40.5,7.85,10.0,101.0,50.5,26.82
2016,12,16,8,30,525.0,49.0,7.9,10.0,139.0,95.51,53.97
2016,12,16,8,45,587.5,54.0,7.95,10.0,178.5,143.15,90.96
2016,12,16,9,0,650.0,59.0,8.0,10.0,218.0,197.49,138.14
2016,12,16,9,15,687.5,62.5,8.0,10.0,255.0,250.04,187.16
2016,12,16,9,30,725.0,66.0,8.0,10.0,292.0,306.19,239.97
2016,12,16,9,45,759.5,67.0,8.0,10.0,325.5,360.79,291.43
2016,12,16,10,0,794.0,68.0,8.0,10.0,359.0,417.43,343.98
2016,12,16,10,15,811.5,70.0,8.0,10.0,386.0,468.77,391.34
2016,12,16,10,30,829.0,72.0,8.0,10.0,413.0,519.86,437.49
2016,12,16,10,45,840.5,73.5,8.0,10.5,433.5,566.5,478.13
2016,12,16,11,0,852.0,75.0,8.0,11.0,454.0,611.81,516.71
2016,12,16,11,15,859.5,75.5,8.0,11.0,467.5,651.84,551.18
2016,12,16,11,30,867.0,76.0,8.0,11.0,481.0,689.74,583.38
2016,12,16,11,45,872.5,76.0,8.0,11.0,488.0,723.31,610.43
2016,12,16,12,0,878.0,76.0,8.0,11.0,495.0,754.24,634.96
2016,12,16,12,15,877.5,76.0,8.1,11.0,493.5,777.77,653.88
2016,12,16,12,30,877.0,76.0,8.2,11.0,492.0,798.09,670.36
2016,12,16,12,45,873.0,75.0,8.3,11.0,483.0,811.07,681.14
2016,12,16,13,0,869.0,74.0,8.4,11.0,474.0,820.57,689.32
2016,12,16,13,15,860.5,73.0,8.5,10.5,457.5,822.85,693.21
2016,12,16,13,30,852.0,72.0,8.6,10.0,441.0,821.61,694.42
2016,12,16,13,45,841.0,70.0,8.7,10.0,418.5,813.53,688.96
2016,12,16,14,0,830.0,68.0,8.8,10.0,396.0,802.06,680.81
2016,12,16,14,15,810.5,66.0,8.85,10.0,366.5,780.3,664.16
2016,12,16,14,30,791.0,64.0,8.9,10.0,337.0,755.57,644.91
2016,12,16,14,45,766.0,60.5,8.95,10.0,303.0,721.76,617.86
2016,12,16,15,0,741.0,57.0,9.0,10.0,269.0,685.67,588.28
2016,12,16,15,15,698.5,53.0,9.0,10.0,230.5,633.51,544.37
2016,12,16,15,30,656.0,49.0,9.0,10.0,192.0,580.47,498.37
2016,12,16,15,45,593.5,43.0,9.0,10.0,152.0,510.37,436.38
2016,12,16,16,0,531.0,37.0,9.0,10.0,112.0,441.63,373.18
2016,12,16,16,15,417.5,29.0,8.95,10.0,75.0,348.63,281.72
2016,12,16,16,30,304.0,21.0,8.9,10.0,38.0,244.29,110.33
2016,12,16,16,45,152.0,10.5,8.85,10.0,19.0,97.4,0.0
2016,12,16,17,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,7,45,222.0,14.0,3.05,7.0,34.0,11.25,0.0
2016,12,17,8,0,444.0,28.0,2.9,7.0,68.0,25.3,14.51
2016,12,17,8,15,533.0,35.0,2.9,7.0,108.0,50.09,24.98
2016,12,17,8,30,622.0,42.0,2.9,7.0,148.0,98.59,53.28
2016,12,17,8,45,675.5,46.5,2.9,7.5,188.5,149.45,92.84
2016,12,17,9,0,729.0,51.0,2.9,8.0,229.0,205.92,142.04
2016,12,17,9,15,763.0,54.5,3.0,8.0,266.5,261.47,193.79
2016,12,17,9,30,797.0,58.0,3.1,8.0,304.0,319.7,248.31
2016,12,17,9,45,815.5,61.0,3.25,8.5,336.5,373.99,298.91
2016,12,17,10,0,834.0,64.0,3.4,9.0,369.0,428.66,348.63
2016,12,17,10,15,850.5,66.0,3.55,9.0,396.5,481.41,396.2
2016,12,17,10,30,867.0,68.0,3.7,9.0,424.0,533.76,442.28
2016,12,17,10,45,876.0,69.5,3.9,9.5,444.5,580.63,482.21
2016,12,17,11,0,885.0,71.0,4.1,10.0,465.0,625.87,519.93
2016,12,17,11,15,891.5,72.0,4.2,10.0,478.5,662.82,551.27
2016,12,17,11,30,898.0,73.0,4.3,10.0,492.0,701.19,583.1
2016,12,17,11,45,900.0,73.5,4.4,10.0,498.0,733.33,608.09
2016,12,17,12,0,902.0,74.0,4.5,10.0,504.0,762.59,630.86
2016,12,17,12,15,901.0,74.0,4.55,10.0,502.5,785.95,648.87
2016,12,17,12,30,900.0,74.0,4.6,10.0,501.0,806.03,664.5
2016,12,17,12,45,892.5,74.5,4.7,10.0,491.5,825.38,680.01
2016,12,17,13,0,885.0,75.0,4.8,10.0,482.0,834.29,687.69
2016,12,17,13,15,876.5,74.0,4.85,10.0,465.5,836.87,690.45
2016,12,17,13,30,868.0,73.0,4.9,10.0,449.0,835.85,690.61
2016,12,17,13,45,854.5,71.5,4.95,10.0,425.5,826.48,684.49
2016,12,17,14,0,841.0,70.0,5.0,10.0,402.0,813.67,675.76
2016,12,17,14,15,821.5,67.5,4.95,9.5,372.5,791.32,660.27
2016,12,17,14,30,802.0,65.0,4.9,9.0,343.0,765.94,642.21
2016,12,17,14,45,773.5,62.5,4.85,9.0,308.0,730.52,614.64
2016,12,17,15,0,745.0,60.0,4.8,9.0,273.0,692.8,584.65
2016,12,17,15,15,702.0,55.5,4.7,9.0,234.0,639.55,541.09
2016,12,17,15,30,659.0,51.0,4.6,9.0,195.0,585.38,495.45
2016,12,17,15,45,592.0,45.5,4.6,9.0,154.5,519.89,439.11
2016,12,17,16,0,525.0,40.0,4.6,9.0,114.0,449.68,376.27
2016,12,17,16,15,409.5,31.0,4.6,8.5,76.5,346.33,279.15
2016,12,17,16,30,294.0,22.0,4.6,8.0,39.0,240.06,115.15
2016,12,17,16,45,147.0,11.0,4.7,8.0,19.5,95.13,0.0
2016,12,17,17,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,7,45,232.5,13.0,3.5,7.0,33.5,11.3,0.0
2016,12,18,8,0,465.0,26.0,3.5,7.0,67.0,23.33,12.72
2016,12,18,8,15,554.5,32.5,3.5,7.0,107.0,47.21,22.62
2016,12,18,8,30,644.0,39.0,3.5,7.0,147.0,96.4,50.7
2016,12,18,8,45,697.0,43.0,3.5,7.5,188.0,147.86,90.51
2016,12,18,9,0,750.0,47.0,3.5,8.0,229.0,204.83,140.23
2016,12,18,9,15,784.5,50.0,3.45,8.0,267.0,261.07,192.72
2016,12,18,9,30,819.0,53.0,3.4,8.0,305.0,319.99,248.01
2016,12,18,9,45,840.5,55.5,3.35,8.5,338.5,375.93,300.02
2016,12,18,10,0,862.0,58.0,3.3,9.0,372.0,431.31,350.24
2016,12,18,10,15,878.0,60.0,3.15,9.0,399.5,484.52,397.75
2016,12,18,10,30,894.0,62.0,3.0,9.0,427.0,537.2,443.35
2016,12,18,10,45,904.5,63.0,2.95,9.5,448.5,584.87,483.05
2016,12,18,11,0,915.0,64.0,2.9,10.0,470.0,630.95,520.29
2016,12,18,11,15,921.0,64.5,2.85,10.0,483.5,671.76,553.39
2016,12,18,11,30,927.0,65.0,2.8,10.0,497.0,710.2,583.62
2016,12,18,11,45,929.0,65.5,2.75,10.0,503.0,743.23,607.78
2016,12,18,12,0,931.0,66.0,2.7,10.0,509.0,773.29,629.6
2016,12,18,12,15,930.0,66.0,2.7,10.0,507.5,797.34,647.23
2016,12,18,12,30,929.0,66.0,2.7,10.0,506.0,818.03,662.44
2016,12,18,12,45,925.0,65.5,2.75,10.0,497.0,832.24,673.35
2016,12,18,13,0,921.0,65.0,2.8,10.0,488.0,842.88,681.8
2016,12,18,13,15,913.5,64.0,2.8,10.0,471.5,846.37,684.8
2016,12,18,13,30,906.0,63.0,2.8,10.0,455.0,846.24,685.31
2016,12,18,13,45,893.0,62.0,2.85,10.5,432.0,837.95,679.04
2016,12,18,14,0,880.0,61.0,2.9,11.0,409.0,826.21,670.32
2016,12,18,14,15,862.0,59.0,2.85,11.0,379.0,805.67,655.59
2016,12,18,14,30,844.0,57.0,2.8,11.0,349.0,789.98,644.38
2016,12,18,14,45,816.5,54.5,2.8,11.0,314.0,755.01,618.61
2016,12,18,15,0,789.0,52.0,2.8,11.0,279.0,717.7,590.5
2016,12,18,15,15,749.0,49.0,2.8,10.5,240.0,668.07,552.91
2016,12,18,15,30,709.0,46.0,2.8,10.0,201.0,617.32,512.83
2016,12,18,15,45,645.5,41.0,2.8,10.0,160.0,546.49,453.95
2016,12,18,16,0,582.0,36.0,2.8,10.0,119.0,476.86,393.3
2016,12,18,16,15,472.0,28.5,2.7,10.0,80.5,376.29,300.14
2016,12,18,16,30,362.0,21.0,2.6,10.0,42.0,274.19,137.68
2016,12,18,16,45,181.0,10.5,2.55,10.0,21.0,114.56,0.0
2016,12,18,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
