Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,7,45,200.5,13.0,2.65,7.5,30.5,10.4,0.0
2016,12,19,8,0,401.0,26.0,2.6,8.0,61.0,23.29,12.41
2016,12,19,8,15,490.5,33.0,2.6,8.0,99.5,44.57,22.14
2016,12,19,8,30,580.0,40.0,2.6,8.0,138.0,90.3,48.1
2016,12,19,8,45,631.0,45.5,2.6,8.5,176.5,139.12,85.59
2016,12,19,9,0,682.0,51.0,2.6,9.0,215.0,193.32,132.4
2016,12,19,9,15,717.0,54.0,2.55,9.0,251.5,245.94,180.98
2016,12,19,9,30,752.0,57.0,2.5,9.0,288.0,301.4,232.49
2016,12,19,9,45,773.5,60.0,2.5,9.5,319.5,354.4,281.33
2016,12,19,10,0,795.0,63.0,2.5,10.0,351.0,408.21,329.59
2016,12,19,10,15,811.5,65.0,2.45,10.0,378.0,459.1,374.73
2016,12,19,10,30,828.0,67.0,2.4,10.0,405.0,509.68,418.33
2016,12,19,10,45,838.5,68.0,2.4,10.5,425.0,555.2,456.13
2016,12,19,11,0,849.0,69.0,2.4,11.0,445.0,599.33,491.72
2016,12,19,11,15,855.5,70.0,2.35,11.0,458.5,639.27,523.83
2016,12,19,11,30,862.0,71.0,2.3,11.0,472.0,672.28,550.1
2016,12,19,11,45,863.0,72.0,2.25,11.0,478.0,703.3,572.91
2016,12,19,12,0,864.0,73.0,2.2,11.0,484.0,737.41,597.66
2016,12,19,12,15,689.5,112.5,2.15,11.0,440.0,678.36,552.71
2016,12,19,12,30,515.0,152.0,2.1,11.0,396.0,597.57,489.42
2016,12,19,12,45,683.0,112.0,2.05,11.5,430.0,705.35,572.89
2016,12,19,13,0,851.0,72.0,2.0,12.0,464.0,801.73,641.78
2016,12,19,13,15,677.0,104.5,1.9,12.0,409.5,713.24,575.45
2016,12,19,13,30,503.0,137.0,1.8,12.0,355.0,606.4,494.94
2016,12,19,13,45,489.5,131.5,1.75,12.0,335.0,592.3,485.4
2016,12,19,14,0,476.0,126.0,1.7,12.0,315.0,576.12,473.36
2016,12,19,14,15,459.5,120.0,1.65,12.0,291.5,554.92,457.31
2016,12,19,14,30,443.0,114.0,1.6,12.0,268.0,532.07,439.79
2016,12,19,14,45,428.5,104.0,1.6,12.0,240.5,504.22,418.44
2016,12,19,15,0,414.0,94.0,1.6,12.0,213.0,475.02,395.5
2016,12,19,15,15,387.5,83.5,1.6,11.5,183.0,434.78,363.55
2016,12,19,15,30,361.0,73.0,1.6,11.0,153.0,394.27,330.25
2016,12,19,15,45,322.5,60.5,1.6,11.0,121.0,342.35,285.68
2016,12,19,16,0,284.0,48.0,1.6,11.0,89.0,291.58,240.49
2016,12,19,16,15,215.5,35.0,1.6,11.0,60.0,222.08,176.09
2016,12,19,16,30,147.0,22.0,1.6,11.0,31.0,147.66,75.64
2016,12,19,16,45,73.5,11.0,1.65,11.0,15.5,52.73,0.0
2016,12,19,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,45,180.5,13.0,2.95,9.5,28.0,11.82,0.0
2016,12,20,8,0,361.0,26.0,3.0,10.0,56.0,21.31,10.54
2016,12,20,8,15,451.5,33.0,3.0,10.0,93.0,40.43,19.71
2016,12,20,8,30,542.0,40.0,3.0,10.0,130.0,84.13,44.21
2016,12,20,8,45,600.0,44.5,3.0,10.5,168.5,132.35,80.61
2016,12,20,9,0,658.0,49.0,3.0,11.0,207.0,185.14,125.48
2016,12,20,9,15,694.0,52.0,2.9,11.0,242.5,236.58,172.62
2016,12,20,9,30,730.0,55.0,2.8,11.0,278.0,291.03,222.89
2016,12,20,9,45,759.5,56.0,2.75,11.5,310.5,343.67,270.99
2016,12,20,10,0,789.0,57.0,2.7,12.0,343.0,397.89,319.28
2016,12,20,10,15,722.0,75.0,2.65,12.0,351.5,426.53,346.8
2016,12,20,10,30,655.0,93.0,2.6,12.0,360.0,448.22,367.16
2016,12,20,10,45,634.0,104.0,2.55,12.0,373.0,480.08,394.46
2016,12,20,11,0,613.0,115.0,2.5,12.0,386.0,508.51,418.11
2016,12,20,11,15,736.5,89.5,2.45,12.0,425.0,586.06,481.02
2016,12,20,11,30,860.0,64.0,2.4,12.0,464.0,661.64,541.22
2016,12,20,11,45,727.5,98.0,2.35,12.5,439.5,644.8,525.59
2016,12,20,12,0,595.0,132.0,2.3,13.0,415.0,609.16,496.05
2016,12,20,12,15,593.0,132.0,2.15,13.0,414.0,625.86,508.92
2016,12,20,12,30,591.0,132.0,2.0,13.0,413.0,640.17,519.36
2016,12,20,12,45,502.5,150.0,1.85,13.0,386.0,597.12,484.92
2016,12,20,13,0,414.0,168.0,1.7,13.0,359.0,556.0,451.83
2016,12,20,13,15,481.5,148.0,1.55,13.0,362.5,595.66,483.6
2016,12,20,13,30,549.0,128.0,1.4,13.0,366.0,633.47,512.64
2016,12,20,13,45,539.0,123.0,1.25,13.5,347.0,622.96,502.79
2016,12,20,14,0,529.0,118.0,1.1,14.0,328.0,610.2,491.75
2016,12,20,14,15,645.5,89.5,1.05,13.5,327.0,678.7,543.63
2016,12,20,14,30,762.0,61.0,1.0,13.0,326.0,728.46,580.03
2016,12,20,14,45,733.0,58.5,0.95,13.0,292.5,693.48,553.75
2016,12,20,15,0,704.0,56.0,0.9,13.0,259.0,656.44,526.41
2016,12,20,15,15,663.0,52.0,0.95,13.0,222.5,606.5,489.62
2016,12,20,15,30,622.0,48.0,1.0,13.0,186.0,555.76,450.72
2016,12,20,15,45,557.0,43.0,1.05,13.0,147.5,492.49,400.23
2016,12,20,16,0,492.0,38.0,1.1,13.0,109.0,425.67,344.29
2016,12,20,16,15,386.0,29.5,1.25,12.5,74.0,330.05,259.99
2016,12,20,16,30,280.0,21.0,1.4,12.0,39.0,233.12,127.11
2016,12,20,16,45,140.0,10.5,1.6,12.0,19.5,91.11,0.0
2016,12,20,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,45,189.5,12.5,1.85,11.0,28.5,11.37,0.0
2016,12,21,8,0,379.0,25.0,1.9,11.0,57.0,20.45,9.65
2016,12,21,8,15,471.5,32.0,1.95,11.0,94.5,41.03,20.26
2016,12,21,8,30,564.0,39.0,2.0,11.0,132.0,85.57,44.55
2016,12,21,8,45,622.5,43.5,2.1,11.5,171.0,133.4,80.07
2016,12,21,9,0,681.0,48.0,2.2,12.0,210.0,187.48,125.68
2016,12,21,9,15,718.0,51.0,2.2,12.0,247.0,240.42,173.82
2016,12,21,9,30,755.0,54.0,2.2,12.0,284.0,296.44,225.15
2016,12,21,9,45,782.5,56.0,2.2,12.5,317.5,350.71,274.36
2016,12,21,10,0,810.0,58.0,2.2,13.0,351.0,406.35,323.51
2016,12,21,10,15,828.0,60.0,2.15,13.0,378.5,458.64,369.23
2016,12,21,10,30,846.0,62.0,2.1,13.0,406.0,508.42,411.7
2016,12,21,10,45,860.0,62.5,2.05,13.0,427.5,555.53,450.89
2016,12,21,11,0,874.0,63.0,2.0,13.0,449.0,601.49,488.1
2016,12,21,11,15,882.0,64.0,1.95,13.0,463.5,642.8,520.79
2016,12,21,11,30,890.0,65.0,1.9,13.0,478.0,682.04,551.13
2016,12,21,11,45,895.5,65.0,1.9,13.5,485.5,716.03,574.66
2016,12,21,12,0,901.0,65.0,1.9,14.0,493.0,747.37,596.06
2016,12,21,12,15,901.5,65.0,1.9,14.0,493.0,772.11,613.68
2016,12,21,12,30,902.0,65.0,1.9,14.0,493.0,793.66,629.07
2016,12,21,12,45,894.0,66.5,1.95,14.0,484.5,807.06,639.16
2016,12,21,13,0,886.0,68.0,2.0,14.0,476.0,816.92,646.92
2016,12,21,13,15,878.5,67.5,1.95,14.0,460.5,821.11,649.84
2016,12,21,13,30,871.0,67.0,1.9,14.0,445.0,821.81,650.42
2016,12,21,13,45,858.5,65.5,1.9,14.0,422.5,821.57,650.94
2016,12,21,14,0,846.0,64.0,1.9,14.0,400.0,810.02,643.38
2016,12,21,14,15,827.5,62.5,1.85,14.0,371.5,790.21,629.46
2016,12,21,14,30,809.0,61.0,1.8,14.0,343.0,767.35,613.25
2016,12,21,14,45,780.5,58.5,1.75,14.0,308.5,732.28,587.77
2016,12,21,15,0,752.0,56.0,1.7,14.0,274.0,694.94,560.11
2016,12,21,15,15,712.0,52.0,1.7,13.5,236.0,644.88,523.33
2016,12,21,15,30,672.0,48.0,1.7,13.0,198.0,593.79,484.25
2016,12,21,15,45,607.5,43.0,1.75,13.0,158.0,523.21,427.52
2016,12,21,16,0,543.0,38.0,1.8,13.0,118.0,453.84,369.08
2016,12,21,16,15,434.5,30.0,1.85,12.5,80.5,363.07,287.6
2016,12,21,16,30,326.0,22.0,1.9,12.0,43.0,264.07,151.2
2016,12,21,16,45,163.0,11.0,2.0,12.0,21.5,105.18,0.0
2016,12,21,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,7,45,184.0,13.5,1.7,10.0,28.5,12.28,0.0
2016,12,22,8,0,368.0,27.0,1.6,10.0,57.0,22.35,10.91
2016,12,22,8,15,463.5,34.5,1.5,10.0,95.0,40.16,20.25
2016,12,22,8,30,559.0,42.0,1.4,10.0,133.0,85.14,44.74
2016,12,22,8,45,617.0,47.0,1.3,10.5,173.0,134.76,81.63
2016,12,22,9,0,675.0,52.0,1.2,11.0,213.0,188.87,127.01
2016,12,22,9,15,712.5,55.5,1.3,11.0,250.0,242.15,175.18
2016,12,22,9,30,750.0,59.0,1.4,11.0,287.0,298.61,226.65
2016,12,22,9,45,777.0,61.5,1.5,11.5,320.5,353.08,275.88
2016,12,22,10,0,804.0,64.0,1.6,12.0,354.0,408.9,325.1
2016,12,22,10,15,463.0,119.5,1.65,12.0,289.0,345.99,280.78
2016,12,22,10,30,122.0,175.0,1.7,12.0,224.0,238.32,194.98
2016,12,22,10,45,124.0,184.0,1.75,12.0,236.5,256.32,210.54
2016,12,22,11,0,126.0,193.0,1.8,12.0,249.0,274.42,225.55
2016,12,22,11,15,125.5,200.0,1.75,12.0,257.0,288.82,237.28
2016,12,22,11,30,125.0,207.0,1.7,12.0,265.0,303.06,248.78
2016,12,22,11,45,67.0,188.0,1.7,12.5,219.0,235.58,192.73
2016,12,22,12,0,9.0,169.0,1.7,13.0,173.0,165.01,133.31
2016,12,22,12,15,9.0,168.5,1.65,12.5,173.0,165.32,134.01
2016,12,22,12,30,9.0,168.0,1.6,12.0,173.0,165.72,134.6
2016,12,22,12,45,8.5,165.5,1.55,12.0,170.0,163.68,132.94
2016,12,22,13,0,8.0,163.0,1.5,12.0,167.0,161.72,131.37
2016,12,22,13,15,7.0,158.0,1.4,12.0,161.5,156.71,127.26
2016,12,22,13,30,6.0,153.0,1.3,12.0,156.0,151.78,123.23
2016,12,22,13,45,4.5,145.5,1.2,12.0,148.0,143.73,116.59
2016,12,22,14,0,3.0,138.0,1.1,12.0,140.0,135.78,110.03
2016,12,22,14,15,1.5,128.5,1.15,12.0,129.5,125.64,101.66
2016,12,22,14,30,0.0,119.0,1.2,12.0,119.0,115.64,93.33
2016,12,22,14,45,0.0,107.0,1.3,12.0,107.0,104.01,83.62
2016,12,22,15,0,0.0,95.0,1.4,12.0,95.0,92.42,73.83
2016,12,22,15,15,0.0,82.0,1.5,11.5,82.0,79.63,63.01
2016,12,22,15,30,0.0,69.0,1.6,11.0,69.0,66.81,51.98
2016,12,22,15,45,0.0,55.0,1.7,11.0,55.0,52.61,39.51
2016,12,22,16,0,0.0,41.0,1.8,11.0,41.0,38.15,26.73
2016,12,22,16,15,0.0,28.0,1.85,11.0,28.0,24.7,14.67
2016,12,22,16,30,0.0,15.0,1.9,11.0,15.0,13.2,2.53
2016,12,22,16,45,0.0,7.5,1.95,11.0,7.5,6.82,0.0
2016,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.85,10.5,11.0,10.01,0.0
2016,12,23,8,0,0.0,22.0,4.3,11.0,22.0,19.34,8.41
2016,12,23,8,15,0.0,38.5,3.85,11.0,38.5,33.19,21.86
2016,12,23,8,30,0.0,55.0,3.4,11.0,55.0,47.65,34.84
2016,12,23,8,45,6.0,71.0,3.0,11.0,72.0,62.89,48.07
2016,12,23,9,0,12.0,87.0,2.6,11.0,89.0,79.08,62.02
2016,12,23,9,15,17.5,101.5,3.0,11.0,106.0,94.69,75.48
2016,12,23,9,30,23.0,116.0,3.4,11.0,123.0,111.06,89.56
2016,12,23,9,45,30.0,129.0,3.85,11.0,139.0,130.72,106.39
2016,12,23,10,0,37.0,142.0,4.3,11.0,155.0,148.74,121.82
2016,12,23,10,15,62.0,157.5,4.9,11.0,181.5,178.57,147.24
2016,12,23,10,30,87.0,173.0,5.5,11.0,208.0,211.13,175.09
2016,12,23,10,45,61.5,175.0,6.15,11.0,200.5,203.93,169.12
2016,12,23,11,0,36.0,177.0,6.8,11.0,193.0,194.4,160.89
2016,12,23,11,15,216.0,176.0,7.05,11.0,276.0,329.87,277.76
2016,12,23,11,30,396.0,175.0,7.3,11.0,359.0,471.38,397.94
2016,12,23,11,45,467.0,162.0,7.6,11.0,382.0,523.95,443.07
2016,12,23,12,0,538.0,149.0,7.9,11.0,405.0,578.54,489.96
2016,12,23,12,15,492.0,159.5,7.9,11.0,393.0,572.5,484.63
2016,12,23,12,30,446.0,170.0,7.9,11.0,381.0,562.53,476.06
2016,12,23,12,45,424.5,171.0,7.95,11.0,369.5,557.94,472.54
2016,12,23,13,0,403.0,172.0,8.0,11.0,358.0,550.94,466.98
2016,12,23,13,15,349.5,174.5,7.95,11.0,332.0,501.58,426.15
2016,12,23,13,30,296.0,177.0,7.9,11.0,306.0,465.89,395.96
2016,12,23,13,45,238.5,173.5,7.85,11.0,274.0,417.79,355.2
2016,12,23,14,0,181.0,170.0,7.8,11.0,242.0,352.96,300.25
2016,12,23,14,15,169.0,160.5,7.7,10.5,224.5,333.69,284.75
2016,12,23,14,30,157.0,151.0,7.6,10.0,207.0,314.13,268.74
2016,12,23,14,45,149.5,137.0,7.55,10.0,185.5,291.62,249.74
2016,12,23,15,0,142.0,123.0,7.5,10.0,164.0,268.8,230.2
2016,12,23,15,15,331.5,95.0,7.45,10.0,174.0,407.77,351.96
2016,12,23,15,30,521.0,67.0,7.4,10.0,184.0,511.55,440.03
2016,12,23,15,45,448.5,59.5,7.35,10.0,146.0,435.95,373.15
2016,12,23,16,0,376.0,52.0,7.3,10.0,108.0,362.3,306.24
2016,12,23,16,15,268.0,40.0,7.25,9.5,73.5,265.45,217.14
2016,12,23,16,30,160.0,28.0,7.2,9.0,39.0,169.91,105.87
2016,12,23,16,45,80.0,14.0,7.15,9.0,19.5,59.67,0.0
2016,12,23,17,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,45,174.5,13.0,6.85,8.0,27.0,11.82,0.0
2016,12,24,8,0,349.0,26.0,6.9,8.0,54.0,21.47,9.89
2016,12,24,8,15,448.0,33.5,6.9,8.0,91.5,36.99,18.95
2016,12,24,8,30,547.0,41.0,6.9,8.0,129.0,81.01,42.48
2016,12,24,8,45,606.5,46.0,6.95,8.5,168.5,129.96,78.99
2016,12,24,9,0,666.0,51.0,7.0,9.0,208.0,183.61,124.8
2016,12,24,9,15,704.5,54.5,7.0,9.0,245.5,236.56,173.99
2016,12,24,9,30,743.0,58.0,7.0,9.0,283.0,292.84,227.09
2016,12,24,9,45,769.5,60.5,7.0,9.0,316.0,346.75,278.46
2016,12,24,10,0,796.0,63.0,7.0,9.0,349.0,402.0,330.26
2016,12,24,10,15,814.0,65.0,7.0,9.0,376.5,453.83,378.31
2016,12,24,10,30,832.0,67.0,7.0,9.0,404.0,505.52,425.2
2016,12,24,10,45,844.5,68.0,7.0,9.0,425.5,552.65,467.34
2016,12,24,11,0,857.0,69.0,7.0,9.0,447.0,598.57,507.59
2016,12,24,11,15,864.5,70.0,7.0,9.0,461.5,639.87,543.29
2016,12,24,11,30,872.0,71.0,7.0,9.0,476.0,674.39,573.04
2016,12,24,11,45,877.5,70.5,7.0,9.0,483.5,707.6,599.92
2016,12,24,12,0,883.0,70.0,7.0,9.0,491.0,738.22,624.22
2016,12,24,12,15,883.5,70.5,6.95,9.0,490.5,763.51,644.1
2016,12,24,12,30,884.0,71.0,6.9,9.0,490.0,785.7,661.58
2016,12,24,12,45,876.0,71.5,6.9,9.5,481.5,797.93,670.16
2016,12,24,13,0,868.0,72.0,6.9,10.0,473.0,814.08,681.96
2016,12,24,13,15,861.0,71.5,6.85,10.0,458.5,819.13,686.19
2016,12,24,13,30,854.0,71.0,6.8,10.0,444.0,820.68,687.83
2016,12,24,13,45,845.5,68.5,6.75,10.0,422.5,814.94,683.83
2016,12,24,14,0,837.0,66.0,6.7,10.0,401.0,805.77,677.23
2016,12,24,14,15,819.0,64.0,6.65,10.0,372.5,786.06,662.26
2016,12,24,14,30,801.0,62.0,6.6,10.0,344.0,763.32,644.77
2016,12,24,14,45,776.5,59.5,6.55,10.0,311.0,731.83,619.99
2016,12,24,15,0,752.0,57.0,6.5,10.0,278.0,697.96,592.76
2016,12,24,15,15,712.5,53.0,6.4,9.5,240.0,648.44,552.91
2016,12,24,15,30,673.0,49.0,6.3,9.0,202.0,597.85,510.81
2016,12,24,15,45,612.5,44.0,6.2,9.0,162.0,530.14,451.97
2016,12,24,16,0,552.0,39.0,6.1,9.0,122.0,463.36,391.76
2016,12,24,16,15,444.5,31.5,6.1,8.5,84.5,373.2,307.59
2016,12,24,16,30,337.0,24.0,6.1,8.0,47.0,277.24,182.42
2016,12,24,16,45,168.5,12.0,6.1,8.0,23.5,110.03,0.0
2016,12,24,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,7,45,110.5,13.5,3.75,7.0,22.0,12.28,0.0
2016,12,25,8,0,221.0,27.0,4.0,7.0,44.0,22.27,10.34
2016,12,25,8,15,278.5,39.5,4.2,7.0,75.0,36.9,21.67
2016,12,25,8,30,336.0,52.0,4.4,7.0,106.0,71.84,43.14
2016,12,25,8,45,371.5,63.0,4.6,7.5,137.5,109.19,71.99
2016,12,25,9,0,407.0,74.0,4.8,8.0,169.0,150.5,107.5
2016,12,25,9,15,428.5,84.0,4.9,8.0,199.5,191.17,144.93
2016,12,25,9,30,450.0,94.0,5.0,8.0,230.0,233.84,184.67
2016,12,25,9,45,456.5,103.5,5.1,8.5,254.5,272.47,220.8
2016,12,25,10,0,463.0,113.0,5.2,9.0,279.0,311.14,256.28
2016,12,25,10,15,251.0,137.5,5.25,9.0,228.5,257.18,214.53
2016,12,25,10,30,39.0,162.0,5.3,9.0,178.0,175.02,145.32
2016,12,25,10,45,39.0,170.0,5.4,9.0,186.5,185.97,154.76
2016,12,25,11,0,39.0,178.0,5.5,9.0,195.0,197.04,164.14
2016,12,25,11,15,73.5,191.5,5.5,9.0,225.0,236.11,197.76
2016,12,25,11,30,108.0,205.0,5.5,9.0,255.0,278.16,233.77
2016,12,25,11,45,63.5,192.5,5.55,9.0,222.0,237.79,199.02
2016,12,25,12,0,19.0,180.0,5.6,9.0,189.0,183.67,152.3
2016,12,25,12,15,84.0,196.0,5.6,9.0,236.0,263.89,221.89
2016,12,25,12,30,149.0,212.0,5.6,9.0,283.0,350.98,296.15
2016,12,25,12,45,261.5,195.0,5.65,9.5,317.0,440.59,372.62
2016,12,25,13,0,374.0,178.0,5.7,10.0,351.0,518.6,438.68
2016,12,25,13,15,297.0,182.5,5.7,10.0,317.5,467.91,395.82
2016,12,25,13,30,220.0,187.0,5.7,10.0,284.0,399.33,338.29
2016,12,25,13,45,131.5,174.5,5.7,10.0,231.5,313.42,265.13
2016,12,25,14,0,43.0,162.0,5.7,10.0,179.0,211.42,177.02
2016,12,25,14,15,40.0,151.0,5.65,10.0,166.5,198.04,165.96
2016,12,25,14,30,37.0,140.0,5.6,10.0,154.0,184.68,154.72
2016,12,25,14,45,34.0,127.0,5.6,10.0,138.5,168.6,141.08
2016,12,25,15,0,31.0,114.0,5.6,10.0,123.0,152.58,127.33
2016,12,25,15,15,25.5,99.5,5.55,9.5,106.0,132.5,110.03
2016,12,25,15,30,20.0,85.0,5.5,9.0,89.0,112.55,92.57
2016,12,25,15,45,12.5,69.0,5.45,9.0,71.5,80.23,64.01
2016,12,25,16,0,5.0,53.0,5.4,9.0,54.0,57.95,44.02
2016,12,25,16,15,2.5,36.5,5.5,9.0,37.0,38.0,26.05
2016,12,25,16,30,0.0,20.0,5.6,9.0,20.0,17.63,6.45
2016,12,25,16,45,0.0,10.0,5.7,9.0,10.0,9.1,0.0
2016,12,25,17,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.25,6.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,45,187.5,12.0,5.2,6.5,27.0,10.91,0.0
2016,12,26,8,0,375.0,24.0,5.2,7.0,54.0,21.51,9.59
2016,12,26,8,15,471.5,31.5,5.15,7.0,92.0,35.84,18.88
2016,12,26,8,30,568.0,39.0,5.1,7.0,130.0,80.36,41.72
2016,12,26,8,45,625.5,44.0,5.05,7.5,170.0,128.35,76.96
2016,12,26,9,0,683.0,49.0,5.0,8.0,210.0,182.54,123.14
2016,12,26,9,15,720.5,53.0,4.9,8.0,247.5,236.62,173.22
2016,12,26,9,30,758.0,57.0,4.8,8.0,285.0,293.92,227.06
2016,12,26,9,45,641.0,79.5,4.75,8.5,287.5,317.41,254.83
2016,12,26,10,0,524.0,102.0,4.7,9.0,290.0,327.98,269.17
2016,12,26,10,15,681.5,84.5,4.65,9.0,348.0,411.74,341.22
2016,12,26,10,30,839.0,67.0,4.6,9.0,406.0,506.9,422.15
2016,12,26,10,45,851.5,68.0,4.6,9.5,428.0,554.48,462.78
2016,12,26,11,0,864.0,69.0,4.6,10.0,450.0,600.85,501.48
2016,12,26,11,15,871.5,69.5,4.5,10.0,464.5,637.94,532.59
2016,12,26,11,30,879.0,70.0,4.4,10.0,479.0,676.43,563.97
2016,12,26,11,45,882.0,70.5,4.3,10.0,486.0,709.49,589.22
2016,12,26,12,0,885.0,71.0,4.2,10.0,493.0,739.82,611.72
2016,12,26,12,15,795.5,86.0,4.05,10.0,465.5,720.84,596.05
2016,12,26,12,30,706.0,101.0,3.9,10.0,438.0,692.53,573.82
2016,12,26,12,45,791.0,86.0,3.75,10.0,457.5,754.4,621.22
2016,12,26,13,0,876.0,71.0,3.6,10.0,477.0,811.72,663.85
2016,12,26,13,15,868.5,70.0,3.45,10.0,462.0,815.76,666.13
2016,12,26,13,30,861.0,69.0,3.3,10.0,447.0,824.19,672.17
2016,12,26,13,45,849.0,67.5,3.15,10.5,425.0,817.04,665.36
2016,12,26,14,0,837.0,66.0,3.0,11.0,403.0,806.47,656.18
2016,12,26,14,15,641.0,90.0,2.85,11.0,337.5,677.07,558.25
2016,12,26,14,30,445.0,114.0,2.7,11.0,272.0,534.8,447.17
2016,12,26,14,45,428.0,105.5,2.55,11.0,246.0,507.15,425.82
2016,12,26,15,0,411.0,97.0,2.4,11.0,220.0,478.24,402.29
2016,12,26,15,15,542.5,73.0,2.35,10.5,212.0,549.06,460.13
2016,12,26,15,30,674.0,49.0,2.3,10.0,204.0,600.2,499.03
2016,12,26,15,45,612.5,44.0,2.3,10.0,164.0,531.78,442.09
2016,12,26,16,0,551.0,39.0,2.3,10.0,124.0,464.38,384.41
2016,12,26,16,15,450.5,31.5,2.4,10.0,86.5,378.28,306.99
2016,12,26,16,30,350.0,24.0,2.5,10.0,49.0,288.41,197.22
2016,12,26,16,45,175.0,12.0,2.6,10.0,24.5,114.4,0.0
2016,12,26,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,7,45,162.5,12.5,2.45,8.0,25.0,11.37,0.0
2016,12,27,8,0,325.0,25.0,2.5,8.0,50.0,20.59,8.73
2016,12,27,8,15,422.5,33.5,2.4,8.0,87.0,33.88,18.28
2016,12,27,8,30,520.0,42.0,2.3,8.0,124.0,76.74,40.49
2016,12,27,8,45,581.0,47.0,2.2,8.5,163.5,122.7,73.71
2016,12,27,9,0,642.0,52.0,2.1,9.0,203.0,176.45,118.63
2016,12,27,9,15,680.5,56.0,2.05,9.0,239.5,228.5,165.93
2016,12,27,9,30,719.0,60.0,2.0,9.0,276.0,283.95,216.92
2016,12,27,9,45,594.0,85.5,2.0,9.5,278.0,305.6,242.51
2016,12,27,10,0,469.0,111.0,2.0,10.0,280.0,310.11,251.44
2016,12,27,10,15,473.0,120.5,2.15,10.0,301.5,347.88,285.35
2016,12,27,10,30,477.0,130.0,2.3,10.0,323.0,385.18,317.99
2016,12,27,10,45,524.5,127.5,2.45,10.5,350.5,433.29,358.35
2016,12,27,11,0,572.0,125.0,2.6,11.0,378.0,488.92,403.92
2016,12,27,11,15,516.0,143.0,2.6,11.0,376.5,493.49,407.93
2016,12,27,11,30,460.0,161.0,2.6,11.0,375.0,497.5,411.11
2016,12,27,11,45,654.5,119.0,2.6,11.0,428.5,612.66,504.68
2016,12,27,12,0,849.0,77.0,2.6,11.0,482.0,726.03,592.34
2016,12,27,12,15,712.0,107.5,2.55,11.0,447.5,685.81,560.64
2016,12,27,12,30,575.0,138.0,2.5,11.0,413.0,631.8,518.35
2016,12,27,12,45,542.5,144.0,2.5,11.0,400.0,620.34,510.14
2016,12,27,13,0,510.0,150.0,2.5,11.0,387.0,612.11,503.81
2016,12,27,13,15,516.0,143.0,2.6,11.0,376.5,617.42,509.29
2016,12,27,13,30,522.0,136.0,2.7,11.0,366.0,620.57,513.02
2016,12,27,13,45,469.5,138.5,2.8,11.0,337.5,584.22,484.87
2016,12,27,14,0,417.0,141.0,2.9,11.0,309.0,545.78,454.87
2016,12,27,14,15,498.0,116.5,3.05,11.0,303.5,583.5,487.89
2016,12,27,14,30,579.0,92.0,3.2,11.0,298.0,625.19,521.56
2016,12,27,14,45,537.0,91.5,3.35,11.0,268.0,584.61,490.18
2016,12,27,15,0,495.0,91.0,3.5,11.0,238.0,537.53,453.32
2016,12,27,15,15,460.5,82.5,3.55,11.0,205.5,492.25,416.62
2016,12,27,15,30,426.0,74.0,3.6,11.0,173.0,446.81,378.31
2016,12,27,15,45,382.5,63.0,3.65,11.0,139.0,391.5,330.57
2016,12,27,16,0,339.0,52.0,3.7,11.0,105.0,337.5,282.31
2016,12,27,16,15,259.5,40.0,3.8,10.5,73.0,259.92,212.31
2016,12,27,16,30,180.0,28.0,3.9,10.0,41.0,185.83,129.41
2016,12,27,16,45,90.0,14.0,4.0,10.0,20.5,66.1,0.0
2016,12,27,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,7,45,197.5,11.5,3.55,8.5,26.5,10.46,0.0
2016,12,28,8,0,395.0,23.0,3.5,9.0,53.0,20.57,8.5
2016,12,28,8,15,489.0,29.5,3.45,9.0,90.5,32.33,16.81
2016,12,28,8,30,583.0,36.0,3.4,9.0,128.0,76.49,38.01
2016,12,28,8,45,640.5,40.0,3.35,9.5,167.5,124.23,72.15
2016,12,28,9,0,698.0,44.0,3.3,10.0,207.0,178.14,117.38
2016,12,28,9,15,733.5,47.0,3.15,10.0,244.5,231.45,166.25
2016,12,28,9,30,769.0,50.0,3.0,10.0,282.0,287.72,218.55
2016,12,28,9,45,795.0,52.0,2.9,10.5,315.0,342.21,268.86
2016,12,28,10,0,821.0,54.0,2.8,11.0,348.0,396.98,318.24
2016,12,28,10,15,838.0,55.5,2.65,11.0,375.5,448.48,364.19
2016,12,28,10,30,855.0,57.0,2.5,11.0,403.0,499.7,408.48
2016,12,28,10,45,866.5,58.0,2.4,11.5,424.5,546.79,447.48
2016,12,28,11,0,878.0,59.0,2.3,12.0,446.0,592.56,484.13
2016,12,28,11,15,885.5,59.5,2.15,12.0,461.0,633.67,516.71
2016,12,28,11,30,893.0,60.0,2.0,12.0,476.0,672.68,546.72
2016,12,28,11,45,896.5,60.5,1.9,12.5,483.5,706.59,569.76
2016,12,28,12,0,900.0,61.0,1.8,13.0,491.0,737.77,590.36
2016,12,28,12,15,900.5,61.0,1.7,13.0,491.0,763.18,607.59
2016,12,28,12,30,901.0,61.0,1.6,13.0,491.0,785.42,622.45
2016,12,28,12,45,895.5,61.5,1.55,13.0,484.0,800.27,632.5
2016,12,28,13,0,890.0,62.0,1.5,13.0,477.0,811.63,640.19
2016,12,28,13,15,883.5,61.5,1.45,13.0,462.5,817.37,644.0
2016,12,28,13,30,877.0,61.0,1.4,13.0,448.0,819.61,645.49
2016,12,28,13,45,865.5,60.0,1.35,13.0,426.5,813.54,641.22
2016,12,28,14,0,854.0,59.0,1.3,13.0,405.0,804.09,634.69
2016,12,28,14,15,837.5,57.5,1.3,13.0,377.0,786.55,623.04
2016,12,28,14,30,821.0,56.0,1.3,13.0,349.0,766.02,609.19
2016,12,28,14,45,796.0,54.0,1.3,13.0,316.0,742.97,593.25
2016,12,28,15,0,771.0,52.0,1.3,13.0,283.0,709.45,569.21
2016,12,28,15,15,735.0,48.5,1.3,13.0,246.0,663.21,534.99
2016,12,28,15,30,699.0,45.0,1.3,13.0,209.0,615.73,498.61
2016,12,28,15,45,642.5,40.5,1.35,13.0,169.0,551.13,447.81
2016,12,28,16,0,586.0,36.0,1.4,13.0,129.0,487.38,395.21
2016,12,28,16,15,491.5,29.5,1.4,12.5,91.0,397.37,318.39
2016,12,28,16,30,397.0,23.0,1.4,12.0,53.0,311.93,220.12
2016,12,28,16,45,198.5,11.5,1.4,12.0,26.5,150.12,0.0
2016,12,28,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,12.5,4.85,8.5,26.0,11.37,0.0
2016,12,29,8,0,358.0,25.0,4.9,9.0,52.0,20.68,8.42
2016,12,29,8,15,457.5,32.5,4.85,9.0,90.0,31.76,17.14
2016,12,29,8,30,557.0,40.0,4.8,9.0,128.0,77.45,40.02
2016,12,29,8,45,615.5,45.0,4.8,9.0,167.5,124.72,73.91
2016,12,29,9,0,674.0,50.0,4.8,9.0,207.0,178.38,119.17
2016,12,29,9,15,713.0,54.0,4.7,9.5,245.0,232.3,168.34
2016,12,29,9,30,752.0,58.0,4.6,10.0,283.0,289.66,221.35
2016,12,29,9,45,770.0,62.0,4.5,10.5,315.5,342.7,270.93
2016,12,29,10,0,788.0,66.0,4.4,11.0,348.0,396.29,319.8
2016,12,29,10,15,807.0,68.0,4.35,11.0,376.5,448.49,366.94
2016,12,29,10,30,826.0,70.0,4.3,11.0,405.0,500.72,412.88
2016,12,29,10,45,836.5,72.0,4.3,11.5,426.5,548.02,453.02
2016,12,29,11,0,847.0,74.0,4.3,12.0,448.0,594.03,490.99
2016,12,29,11,15,855.5,75.0,4.15,12.0,463.5,636.11,525.26
2016,12,29,11,30,864.0,76.0,4.0,12.0,479.0,676.25,557.36
2016,12,29,11,45,868.0,76.5,3.9,12.5,487.0,710.5,582.76
2016,12,29,12,0,872.0,77.0,3.8,13.0,495.0,742.1,604.91
2016,12,29,12,15,872.5,77.0,3.65,13.0,495.0,767.65,623.24
2016,12,29,12,30,873.0,77.0,3.5,13.0,495.0,790.08,639.19
2016,12,29,12,45,879.0,74.0,3.35,13.0,489.5,802.89,647.96
2016,12,29,13,0,885.0,71.0,3.2,13.0,484.0,819.24,659.44
2016,12,29,13,15,878.0,70.0,3.1,13.0,469.5,824.13,662.79
2016,12,29,13,30,871.0,69.0,3.0,13.0,455.0,825.51,663.73
2016,12,29,13,45,859.0,67.5,2.9,13.0,433.0,826.6,664.56
2016,12,29,14,0,847.0,66.0,2.8,13.0,411.0,816.33,657.11
2016,12,29,14,15,829.5,64.5,2.65,13.0,383.0,798.14,643.57
2016,12,29,14,30,812.0,63.0,2.5,13.0,355.0,776.83,627.68
2016,12,29,14,45,787.0,60.5,2.4,13.0,321.5,745.2,604.22
2016,12,29,15,0,762.0,58.0,2.3,13.0,288.0,711.11,578.52
2016,12,29,15,15,724.0,54.0,2.15,12.5,250.0,662.79,542.02
2016,12,29,15,30,686.0,50.0,2.0,12.0,212.0,613.25,503.38
2016,12,29,15,45,627.5,45.0,1.95,12.0,172.0,546.66,449.51
2016,12,29,16,0,569.0,40.0,1.9,12.0,132.0,480.85,394.08
2016,12,29,16,15,471.0,32.5,1.95,11.5,93.5,387.47,313.94
2016,12,29,16,30,373.0,25.0,2.0,11.0,55.0,308.92,223.58
2016,12,29,16,45,186.5,12.5,2.05,11.0,27.5,148.35,0.0
2016,12,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,148.0,13.0,0.75,9.0,24.0,11.82,0.0
2016,12,30,8,0,296.0,26.0,0.5,9.0,48.0,21.56,8.98
2016,12,30,8,15,395.5,35.0,0.55,9.0,85.0,32.53,22.63
2016,12,30,8,30,495.0,44.0,0.6,9.0,122.0,73.98,39.56
2016,12,30,8,45,554.0,50.0,0.65,9.5,160.5,118.99,71.37
2016,12,30,9,0,613.0,56.0,0.7,10.0,199.0,170.48,113.58
2016,12,30,9,15,653.5,60.5,0.95,10.0,236.0,222.19,159.79
2016,12,30,9,30,694.0,65.0,1.2,10.0,273.0,277.61,210.17
2016,12,30,9,45,726.5,67.0,1.55,10.5,307.0,331.42,259.19
2016,12,30,10,0,759.0,69.0,1.9,11.0,341.0,386.69,308.73
2016,12,30,10,15,778.5,71.0,2.1,11.0,369.0,437.8,354.38
2016,12,30,10,30,798.0,73.0,2.3,11.0,397.0,489.04,399.16
2016,12,30,10,45,808.5,75.5,2.5,11.0,418.5,535.76,439.41
2016,12,30,11,0,819.0,78.0,2.7,11.0,440.0,581.27,477.89
2016,12,30,11,15,827.5,79.0,2.8,11.0,455.0,622.41,511.92
2016,12,30,11,30,836.0,80.0,2.9,11.0,470.0,661.69,543.93
2016,12,30,11,45,839.5,80.5,3.05,11.5,478.0,694.83,569.59
2016,12,30,12,0,843.0,81.0,3.2,12.0,486.0,725.37,591.96
2016,12,30,12,15,843.5,81.5,3.35,12.0,486.5,750.92,611.63
2016,12,30,12,30,844.0,82.0,3.5,12.0,487.0,773.45,629.15
2016,12,30,12,45,840.5,81.0,3.65,12.0,480.0,787.87,640.7
2016,12,30,13,0,837.0,80.0,3.8,12.0,473.0,798.95,649.93
2016,12,30,13,15,829.0,79.5,3.95,12.0,458.5,803.55,654.45
2016,12,30,13,30,821.0,79.0,4.1,12.0,444.0,804.72,656.54
2016,12,30,13,45,801.5,79.0,4.3,12.0,421.5,793.45,649.89
2016,12,30,14,0,782.0,79.0,4.5,12.0,399.0,778.83,640.83
2016,12,30,14,15,762.5,77.0,4.65,12.0,371.0,758.61,627.03
2016,12,30,14,30,743.0,75.0,4.8,12.0,343.0,735.46,610.71
2016,12,30,14,45,702.0,74.0,4.95,12.0,308.5,699.35,583.85
2016,12,30,15,0,661.0,73.0,5.1,12.0,274.0,656.07,550.63
2016,12,30,15,15,618.0,68.5,5.2,11.5,237.5,605.36,511.26
2016,12,30,15,30,575.0,64.0,5.3,11.0,201.0,553.95,469.85
2016,12,30,15,45,494.0,59.0,5.4,11.0,161.0,473.66,402.18
2016,12,30,16,0,413.0,54.0,5.5,11.0,121.0,395.3,333.14
2016,12,30,16,15,312.0,43.0,5.6,10.5,85.0,300.42,248.39
2016,12,30,16,30,211.0,32.0,5.7,10.0,49.0,214.57,159.24
2016,12,30,16,45,105.5,16.0,5.8,10.0,24.5,103.07,0.0
2016,12,30,17,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
